Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,7,45,185.0,16.0,3.85,6.5,34.0,12.97,0.0
2016,1,1,8,0,370.0,32.0,3.8,7.0,68.0,26.6,16.64
2016,1,1,8,15,462.0,40.0,3.75,7.0,108.0,32.81,23.61
2016,1,1,8,30,554.0,48.0,3.7,7.0,148.0,39.04,29.75
2016,1,1,8,45,609.0,54.0,3.65,7.5,188.5,43.39,33.95
2016,1,1,9,0,664.0,60.0,3.6,8.0,229.0,47.74,38.02
2016,1,1,9,15,701.0,64.0,3.5,8.0,267.5,50.38,40.51
2016,1,1,9,30,738.0,68.0,3.4,8.0,306.0,57.79,47.26
2016,1,1,9,45,757.5,72.5,3.35,8.5,339.0,60.93,49.98
2016,1,1,10,0,777.0,77.0,3.3,9.0,372.0,64.06,52.65
2016,1,1,10,15,795.0,79.0,3.15,9.0,400.5,65.19,53.59
2016,1,1,10,30,813.0,81.0,3.0,9.0,429.0,84.9,54.53
2016,1,1,10,45,825.5,82.5,2.9,9.5,450.5,133.76,77.37
2016,1,1,11,0,838.0,84.0,2.8,10.0,472.0,183.1,112.66
2016,1,1,11,15,845.0,85.0,2.65,10.0,486.5,231.24,153.6
2016,1,1,11,30,852.0,86.0,2.5,10.0,501.0,278.84,196.91
2016,1,1,11,45,857.5,86.0,2.4,10.0,508.5,324.37,239.51
2016,1,1,12,0,863.0,86.0,2.3,10.0,516.0,368.74,281.04
2016,1,1,12,15,773.5,100.0,2.15,10.0,485.0,388.99,304.19
2016,1,1,12,30,684.0,114.0,2.0,10.0,454.0,399.27,317.79
2016,1,1,12,45,674.5,114.5,1.85,10.5,445.5,426.54,342.26
2016,1,1,13,0,665.0,115.0,1.7,11.0,437.0,451.28,363.78
2016,1,1,13,15,692.0,103.5,1.6,11.0,429.5,480.61,389.16
2016,1,1,13,30,719.0,92.0,1.5,11.0,422.0,508.72,413.16
2016,1,1,13,45,607.0,112.5,1.45,11.0,381.5,488.68,398.75
2016,1,1,14,0,495.0,133.0,1.4,11.0,341.0,454.91,373.23
2016,1,1,14,15,332.0,144.5,1.35,11.0,279.5,367.4,303.94
2016,1,1,14,30,169.0,156.0,1.3,11.0,218.0,274.81,228.12
2016,1,1,14,45,160.5,142.5,1.3,11.0,197.5,261.37,218.05
2016,1,1,15,0,152.0,129.0,1.3,11.0,177.0,246.97,206.5
2016,1,1,15,15,143.5,113.0,1.3,10.5,153.5,228.35,191.53
2016,1,1,15,30,135.0,97.0,1.3,10.0,130.0,208.76,175.24
2016,1,1,15,45,120.0,80.0,1.3,10.0,105.5,182.35,152.21
2016,1,1,16,0,105.0,63.0,1.3,10.0,81.0,154.91,127.68
2016,1,1,16,15,78.5,46.0,1.3,10.0,57.5,118.68,94.65
2016,1,1,16,30,52.0,29.0,1.3,10.0,34.0,80.31,54.28
2016,1,1,16,45,26.0,14.5,1.35,10.0,17.0,28.88,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,4.55,9.5,9.0,7.4,0.0
2016,1,2,8,0,0.0,18.0,4.6,10.0,18.0,14.83,6.63
2016,1,2,8,15,0.0,28.5,4.7,10.0,28.5,23.53,15.12
2016,1,2,8,30,0.0,39.0,4.8,10.0,39.0,32.25,23.29
2016,1,2,8,45,0.0,50.5,4.95,10.5,50.5,41.6,31.92
2016,1,2,9,0,0.0,62.0,5.1,11.0,62.0,50.73,40.23
2016,1,2,9,15,0.0,72.5,5.2,11.0,72.5,59.03,47.8
2016,1,2,9,30,0.0,83.0,5.3,11.0,83.0,67.26,55.21
2016,1,2,9,45,0.0,92.5,5.4,11.5,92.5,74.68,61.71
2016,1,2,10,0,0.0,102.0,5.5,12.0,102.0,82.03,68.08
2016,1,2,10,15,0.0,106.5,5.6,12.0,106.5,85.72,71.27
2016,1,2,10,30,0.0,111.0,5.7,12.0,111.0,89.51,71.19
2016,1,2,10,45,221.0,137.5,5.85,12.5,240.0,119.11,87.54
2016,1,2,11,0,442.0,164.0,6.0,13.0,369.0,181.79,128.45
2016,1,2,11,15,281.0,191.0,6.1,13.0,322.5,199.77,150.87
2016,1,2,11,30,120.0,218.0,6.2,13.0,276.0,200.21,158.72
2016,1,2,11,45,118.5,221.0,6.3,13.5,279.5,212.75,169.66
2016,1,2,12,0,117.0,224.0,6.4,14.0,283.0,224.93,180.29
2016,1,2,12,15,213.0,216.0,6.45,14.0,322.5,264.34,212.09
2016,1,2,12,30,309.0,208.0,6.5,14.0,362.0,315.83,254.76
2016,1,2,12,45,193.0,209.5,6.55,14.0,305.0,275.73,224.26
2016,1,2,13,0,77.0,211.0,6.6,14.0,248.0,224.66,183.16
2016,1,2,13,15,147.0,205.0,6.55,14.0,273.5,269.99,221.61
2016,1,2,13,30,217.0,199.0,6.5,14.0,299.0,312.08,257.6
2016,1,2,13,45,281.0,180.5,6.5,14.0,303.5,351.41,291.55
2016,1,2,14,0,345.0,162.0,6.5,14.0,308.0,382.55,319.03
2016,1,2,14,15,172.5,123.0,6.4,14.0,196.0,243.85,203.48
2016,1,2,14,30,0.0,84.0,6.3,14.0,84.0,70.74,54.86
2016,1,2,14,45,0.0,76.0,6.25,14.0,76.0,63.83,49.1
2016,1,2,15,0,0.0,68.0,6.2,14.0,68.0,56.89,43.2
2016,1,2,15,15,0.0,59.0,6.05,13.5,59.0,48.95,36.46
2016,1,2,15,30,0.0,50.0,5.9,13.0,50.0,41.38,29.95
2016,1,2,15,45,0.0,40.5,5.8,13.0,40.5,33.48,23.02
2016,1,2,16,0,0.0,31.0,5.7,13.0,31.0,25.59,16.05
2016,1,2,16,15,0.0,22.0,5.65,12.5,22.0,18.13,9.43
2016,1,2,16,30,0.0,13.0,5.6,12.0,13.0,10.69,2.3
2016,1,2,16,45,0.0,6.5,5.6,12.0,6.5,5.34,0.0
2016,1,2,17,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,11.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,3,7,45,15.5,16.5,6.75,12.5,18.0,13.71,0.0
2016,1,3,8,0,31.0,33.0,6.7,13.0,36.0,26.43,15.96
2016,1,3,8,15,50.5,50.0,6.65,13.0,58.0,38.68,28.06
2016,1,3,8,30,70.0,67.0,6.6,13.0,80.0,51.0,39.54
2016,1,3,8,45,79.0,84.5,6.55,13.0,102.0,63.3,50.88
2016,1,3,9,0,88.0,102.0,6.5,13.0,124.0,75.29,61.82
2016,1,3,9,15,95.0,118.0,6.5,13.0,145.5,86.08,71.55
2016,1,3,9,30,102.0,134.0,6.5,13.0,167.0,96.59,80.91
2016,1,3,9,45,107.0,147.5,6.5,13.5,185.5,105.39,88.49
2016,1,3,10,0,112.0,161.0,6.5,14.0,204.0,113.96,95.77
2016,1,3,10,15,104.5,173.0,6.4,14.0,215.0,121.33,102.11
2016,1,3,10,30,97.0,185.0,6.3,14.0,226.0,136.34,108.57
2016,1,3,10,45,69.0,187.0,6.2,14.0,217.0,144.82,114.37
2016,1,3,11,0,41.0,189.0,6.1,14.0,208.0,149.74,119.11
2016,1,3,11,15,137.0,201.5,6.05,14.0,268.0,180.85,140.8
2016,1,3,11,30,233.0,214.0,6.0,14.0,328.0,224.01,173.51
2016,1,3,11,45,351.0,195.0,5.95,14.5,370.0,260.38,201.0
2016,1,3,12,0,469.0,176.0,5.9,15.0,412.0,308.49,239.62
2016,1,3,12,15,354.5,197.5,5.75,15.0,376.0,305.55,242.2
2016,1,3,12,30,240.0,219.0,5.6,15.0,340.0,291.31,233.96
2016,1,3,12,45,217.5,218.0,5.45,15.0,326.0,294.25,237.88
2016,1,3,13,0,195.0,217.0,5.3,15.0,312.0,294.98,239.62
2016,1,3,13,15,171.0,210.5,5.05,15.0,292.5,287.68,234.51
2016,1,3,13,30,147.0,204.0,4.8,15.0,273.0,278.19,227.35
2016,1,3,13,45,73.5,120.5,4.6,15.5,155.0,159.44,129.45
2016,1,3,14,0,0.0,37.0,4.4,16.0,37.0,30.57,20.34
2016,1,3,14,15,12.5,91.0,4.2,15.5,95.5,84.47,66.4
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,147.26,119.6
2016,1,3,14,45,20.5,131.5,3.8,15.0,139.0,133.57,108.13
2016,1,3,15,0,16.0,118.0,3.6,15.0,124.0,119.63,96.42
2016,1,3,15,15,11.0,103.5,3.55,14.5,107.5,104.0,83.3
2016,1,3,15,30,6.0,89.0,3.5,14.0,91.0,88.17,69.79
2016,1,3,15,45,3.0,72.0,3.45,14.0,73.0,70.29,54.26
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,51.86,38.13
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,35.99,24.16
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,19.0,8.64
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,9.47,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,12.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,16.5,5.65,13.5,23.0,13.22,0.0
2016,1,4,8,0,133.0,33.0,5.7,14.0,46.0,25.83,15.39
2016,1,4,8,15,168.5,49.0,5.75,14.0,74.0,37.72,27.11
2016,1,4,8,30,204.0,65.0,5.8,14.0,102.0,49.35,37.93
2016,1,4,8,45,223.5,80.5,5.9,14.0,130.5,60.29,48.01
2016,1,4,9,0,243.0,96.0,6.0,14.0,159.0,70.95,57.72
2016,1,4,9,15,254.5,111.0,6.05,14.0,185.5,80.95,66.72
2016,1,4,9,30,266.0,126.0,6.1,14.0,212.0,90.69,75.37
2016,1,4,9,45,270.0,139.0,6.2,14.5,234.5,98.88,82.39
2016,1,4,10,0,274.0,152.0,6.3,15.0,257.0,106.85,89.15
2016,1,4,10,15,338.0,154.0,6.4,15.0,293.0,108.74,90.68
2016,1,4,10,30,402.0,156.0,6.5,15.0,329.0,115.79,86.56
2016,1,4,10,45,201.0,102.5,6.6,15.0,189.0,92.84,65.48
2016,1,4,11,0,0.0,49.0,6.7,15.0,49.0,40.56,28.84
2016,1,4,11,15,0.0,56.0,6.75,15.0,56.0,46.39,33.76
2016,1,4,11,30,0.0,63.0,6.8,15.0,63.0,52.23,38.67
2016,1,4,11,45,10.5,127.5,6.85,15.0,133.0,107.87,85.11
2016,1,4,12,0,21.0,192.0,6.9,15.0,203.0,164.04,131.67
2016,1,4,12,15,11.0,177.5,6.95,15.0,183.5,150.84,120.98
2016,1,4,12,30,1.0,163.0,7.0,15.0,164.0,136.17,108.96
2016,1,4,12,45,0.5,160.0,7.05,15.0,160.5,134.35,107.51
2016,1,4,13,0,0.0,157.0,7.1,15.0,157.0,132.46,106.01
2016,1,4,13,15,0.0,126.5,7.05,15.0,126.5,106.51,84.39
2016,1,4,13,30,0.0,96.0,7.0,15.0,96.0,80.2,62.36
2016,1,4,13,45,0.0,99.5,7.0,15.0,99.5,83.52,65.25
2016,1,4,14,0,0.0,103.0,7.0,15.0,103.0,87.07,68.34
2016,1,4,14,15,1.0,117.5,6.85,15.0,118.0,102.04,81.1
2016,1,4,14,30,2.0,132.0,6.7,15.0,133.0,118.79,95.35
2016,1,4,14,45,1.0,119.5,6.55,15.0,120.0,107.73,86.1
2016,1,4,15,0,0.0,107.0,6.4,15.0,107.0,96.55,76.69
2016,1,4,15,15,0.0,93.0,6.4,14.5,93.0,84.28,66.41
2016,1,4,15,30,0.0,79.0,6.4,14.0,79.0,71.85,55.83
2016,1,4,15,45,0.0,64.5,6.4,14.0,64.5,58.6,44.3
2016,1,4,16,0,0.0,50.0,6.4,14.0,50.0,45.0,32.39
2016,1,4,16,15,0.0,35.5,6.4,14.0,35.5,30.86,19.95
2016,1,4,16,30,0.0,21.0,6.4,14.0,21.0,17.33,7.55
2016,1,4,16,45,0.0,10.5,6.45,14.0,10.5,8.64,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,8.23,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,16.49,7.84
2016,1,5,8,15,0.0,32.0,5.7,13.0,32.0,26.45,17.43
2016,1,5,8,30,0.0,44.0,5.7,13.0,44.0,36.16,26.43
2016,1,5,8,45,0.0,56.0,5.7,13.0,56.0,45.69,35.22
2016,1,5,9,0,0.0,68.0,5.7,13.0,68.0,55.13,43.84
2016,1,5,9,15,0.0,79.5,5.75,13.0,79.5,64.12,51.97
2016,1,5,9,30,0.0,91.0,5.8,13.0,91.0,73.03,59.93
2016,1,5,9,45,0.0,101.0,5.85,13.0,101.0,80.78,66.79
2016,1,5,10,0,0.0,111.0,5.9,13.0,111.0,88.45,73.51
2016,1,5,10,15,0.0,122.5,6.0,13.0,122.5,97.07,81.04
2016,1,5,10,30,0.0,134.0,6.1,13.0,134.0,105.86,84.75
2016,1,5,10,45,0.0,125.0,6.25,13.0,125.0,100.56,80.16
2016,1,5,11,0,0.0,116.0,6.4,13.0,116.0,94.52,74.96
2016,1,5,11,15,18.0,157.5,6.5,13.0,166.5,129.96,103.98
2016,1,5,11,30,36.0,199.0,6.6,13.0,217.0,166.28,133.7
2016,1,5,11,45,18.0,159.0,6.75,13.0,168.0,134.93,108.21
2016,1,5,12,0,0.0,119.0,6.9,13.0,119.0,98.39,78.02
2016,1,5,12,15,23.0,164.5,6.9,13.0,176.0,144.65,116.58
2016,1,5,12,30,46.0,210.0,6.9,13.0,233.0,198.0,161.03
2016,1,5,12,45,30.0,195.5,6.9,13.0,210.5,182.92,148.83
2016,1,5,13,0,14.0,181.0,6.9,13.0,188.0,160.3,130.14
2016,1,5,13,15,29.0,186.0,6.75,13.0,200.0,181.54,148.22
2016,1,5,13,30,44.0,191.0,6.6,13.0,212.0,198.82,163.05
2016,1,5,13,45,143.0,185.5,6.5,13.0,248.0,265.71,220.44
2016,1,5,14,0,242.0,180.0,6.4,13.0,284.0,339.43,283.32
2016,1,5,14,15,121.0,94.0,6.35,13.0,146.0,169.54,141.21
2016,1,5,14,30,0.0,8.0,6.3,13.0,8.0,6.58,0.02
2016,1,5,14,45,0.0,7.5,6.25,13.0,7.5,6.17,0.0
2016,1,5,15,0,0.0,7.0,6.2,13.0,7.0,5.76,0.0
2016,1,5,15,15,0.0,6.0,6.05,13.0,6.0,4.93,0.0
2016,1,5,15,30,0.0,5.0,5.9,13.0,5.0,4.1,0.0
2016,1,5,15,45,0.0,4.0,5.8,13.0,4.0,3.28,0.0
2016,1,5,16,0,0.0,3.0,5.7,13.0,3.0,2.46,0.0
2016,1,5,16,15,0.0,2.0,5.45,12.5,2.0,1.64,0.0
2016,1,5,16,30,0.0,1.0,5.2,12.0,1.0,0.82,0.0
2016,1,5,16,45,0.0,0.5,5.0,12.0,0.5,0.41,0.0
2016,1,5,17,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,13.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,13.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,7.0,13.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,6.95,13.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,6.9,13.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,6.85,13.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,6.8,13.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,6.85,13.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,6.9,13.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,6.95,13.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,7.0,13.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,28.5,7.05,13.0,28.5,23.52,15.49
2016,1,6,10,30,0.0,51.0,7.1,13.0,51.0,42.21,30.59
2016,1,6,10,45,122.0,126.0,7.2,13.5,183.5,106.28,80.29
2016,1,6,11,0,244.0,201.0,7.3,14.0,316.0,180.41,135.75
2016,1,6,11,15,322.5,194.5,7.25,14.0,351.0,208.92,156.18
2016,1,6,11,30,401.0,188.0,7.2,14.0,386.0,244.74,184.46
2016,1,6,11,45,309.0,206.5,7.15,14.0,360.5,256.62,199.76
2016,1,6,12,0,217.0,225.0,7.1,14.0,335.0,258.15,205.37
2016,1,6,12,15,113.0,202.0,7.1,14.0,259.5,214.9,172.97
2016,1,6,12,30,9.0,179.0,7.1,14.0,184.0,152.82,123.14
2016,1,6,12,45,4.5,156.5,7.1,14.0,159.0,133.12,106.85
2016,1,6,13,0,0.0,134.0,7.1,14.0,134.0,112.45,89.6
2016,1,6,13,15,175.0,159.5,7.15,13.5,241.5,240.87,198.55
2016,1,6,13,30,350.0,185.0,7.2,13.0,349.0,381.08,316.64
2016,1,6,13,45,327.5,183.5,7.25,13.0,331.5,381.43,317.96
2016,1,6,14,0,305.0,182.0,7.3,13.0,314.0,379.77,317.62
2016,1,6,14,15,162.5,163.5,7.2,12.5,233.5,270.36,226.53
2016,1,6,14,30,20.0,145.0,7.1,12.0,153.0,143.51,117.78
2016,1,6,14,45,15.0,132.0,7.0,12.0,138.0,129.88,106.33
2016,1,6,15,0,10.0,119.0,6.9,12.0,123.0,116.02,94.49
2016,1,6,15,15,5.0,104.5,6.8,12.0,106.5,100.28,80.91
2016,1,6,15,30,0.0,90.0,6.7,12.0,90.0,84.34,67.0
2016,1,6,15,45,0.0,73.0,6.6,12.0,73.0,68.48,53.16
2016,1,6,16,0,0.0,56.0,6.5,12.0,56.0,52.09,38.74
2016,1,6,16,15,0.0,40.0,6.35,11.5,40.0,36.26,24.81
2016,1,6,16,30,0.0,24.0,6.2,11.0,24.0,19.83,9.98
2016,1,6,16,45,0.0,12.0,6.1,11.0,12.0,9.88,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,14.0,17.0,4.15,11.5,18.5,14.08,0.0
2016,1,7,8,0,28.0,34.0,4.2,12.0,37.0,27.11,16.64
2016,1,7,8,15,52.0,52.0,4.2,12.0,60.5,40.0,29.37
2016,1,7,8,30,76.0,70.0,4.2,12.0,84.0,52.95,41.46
2016,1,7,8,45,96.5,87.5,4.2,12.0,109.5,65.29,52.87
2016,1,7,9,0,117.0,105.0,4.2,12.0,135.0,77.36,63.9
2016,1,7,9,15,126.0,121.0,4.1,12.0,158.0,88.17,73.65
2016,1,7,9,30,135.0,137.0,4.0,12.0,181.0,98.71,83.03
2016,1,7,9,45,154.5,149.5,3.95,12.0,205.0,107.11,90.41
2016,1,7,10,0,174.0,162.0,3.9,12.0,229.0,115.32,97.55
2016,1,7,10,15,158.5,175.0,3.85,12.0,240.0,123.19,104.34
2016,1,7,10,30,143.0,188.0,3.8,12.0,251.0,134.78,107.39
2016,1,7,10,45,299.5,176.0,3.75,12.5,314.5,149.82,110.36
2016,1,7,11,0,456.0,164.0,3.7,13.0,378.0,181.74,127.35
2016,1,7,11,15,387.0,184.0,3.65,13.0,370.0,213.3,156.76
2016,1,7,11,30,318.0,204.0,3.6,13.0,362.0,236.19,180.03
2016,1,7,11,45,315.5,209.0,3.6,13.0,367.5,260.22,201.84
2016,1,7,12,0,313.0,214.0,3.6,13.0,373.0,283.61,223.14
2016,1,7,12,15,588.0,145.5,3.65,13.0,444.0,356.72,280.0
2016,1,7,12,30,863.0,77.0,3.7,13.0,515.0,439.3,346.76
2016,1,7,12,45,547.0,147.0,3.8,13.0,423.5,393.28,316.36
2016,1,7,13,0,231.0,217.0,3.9,13.0,332.0,312.25,254.08
2016,1,7,13,15,537.5,145.0,3.95,13.0,401.0,434.91,355.6
2016,1,7,13,30,844.0,73.0,4.0,13.0,470.0,558.61,456.99
2016,1,7,13,45,528.5,129.0,4.05,13.0,374.0,454.68,374.88
2016,1,7,14,0,213.0,185.0,4.1,13.0,278.0,315.93,261.4
2016,1,7,14,15,500.0,126.0,4.05,13.0,324.0,466.93,388.72
2016,1,7,14,30,787.0,67.0,4.0,13.0,370.0,604.25,501.68
2016,1,7,14,45,764.5,64.0,3.95,13.0,336.5,600.02,498.91
2016,1,7,15,0,742.0,61.0,3.9,13.0,303.0,592.36,493.74
2016,1,7,15,15,707.0,57.5,3.75,12.5,265.5,572.37,478.79
2016,1,7,15,30,672.0,54.0,3.6,12.0,228.0,549.18,460.38
2016,1,7,15,45,620.5,49.0,3.45,12.0,187.5,510.11,427.08
2016,1,7,16,0,569.0,44.0,3.3,12.0,147.0,475.15,395.14
2016,1,7,16,15,481.5,36.5,3.15,11.5,107.5,406.05,333.99
2016,1,7,16,30,394.0,29.0,3.0,11.0,68.0,337.38,262.98
2016,1,7,16,45,197.0,14.5,2.95,11.0,34.0,173.6,26.25
2016,1,7,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,45.0,17.0,0.45,11.0,21.5,13.56,0.0
2016,1,8,8,0,90.0,34.0,0.4,11.0,43.0,26.42,16.28
2016,1,8,8,15,118.0,51.0,0.55,11.0,68.5,38.9,28.64
2016,1,8,8,30,146.0,68.0,0.7,11.0,94.0,51.08,40.04
2016,1,8,8,45,165.0,84.5,0.85,11.0,121.0,62.56,50.67
2016,1,8,9,0,184.0,101.0,1.0,11.0,148.0,73.75,60.9
2016,1,8,9,15,193.0,117.0,1.1,11.0,173.5,84.24,70.35
2016,1,8,9,30,202.0,133.0,1.2,11.0,199.0,94.44,79.42
2016,1,8,9,45,203.0,146.5,1.35,11.5,219.0,105.95,89.38
2016,1,8,10,0,204.0,160.0,1.5,12.0,239.0,114.57,96.69
2016,1,8,10,15,118.5,166.0,1.6,12.0,213.0,117.73,99.31
2016,1,8,10,30,33.0,172.0,1.7,12.0,187.0,126.78,101.92
2016,1,8,10,45,59.5,188.5,1.8,12.5,216.0,144.72,114.77
2016,1,8,11,0,86.0,205.0,1.9,13.0,245.0,165.97,130.35
2016,1,8,11,15,283.0,188.0,1.95,13.0,327.0,196.61,147.0
2016,1,8,11,30,480.0,171.0,2.0,13.0,409.0,250.15,184.6
2016,1,8,11,45,337.0,199.5,2.05,13.0,368.0,258.92,199.17
2016,1,8,12,0,194.0,228.0,2.1,13.0,327.0,252.71,199.87
2016,1,8,12,15,231.0,224.0,2.2,13.0,342.0,276.86,220.27
2016,1,8,12,30,268.0,220.0,2.3,13.0,357.0,308.29,246.71
2016,1,8,12,45,260.0,219.5,2.4,13.0,351.0,320.66,258.29
2016,1,8,13,0,252.0,219.0,2.5,13.0,345.0,331.75,268.69
2016,1,8,13,15,241.5,212.0,2.55,13.0,329.5,334.14,271.93
2016,1,8,13,30,231.0,205.0,2.6,13.0,314.0,325.36,266.14
2016,1,8,13,45,266.0,190.5,2.65,13.0,310.5,352.85,289.77
2016,1,8,14,0,301.0,176.0,2.7,13.0,307.0,371.11,306.0
2016,1,8,14,15,150.5,134.0,2.65,13.0,199.5,230.53,191.0
2016,1,8,14,30,0.0,92.0,2.6,13.0,92.0,77.93,61.05
2016,1,8,14,45,0.0,83.5,2.6,13.0,83.5,70.62,55.06
2016,1,8,15,0,0.0,75.0,2.6,13.0,75.0,63.27,48.84
2016,1,8,15,15,0.0,65.5,2.45,12.5,65.5,54.92,41.78
2016,1,8,15,30,0.0,56.0,2.3,12.0,56.0,46.5,34.57
2016,1,8,15,45,0.0,46.0,2.2,12.0,46.0,38.05,27.17
2016,1,8,16,0,0.0,36.0,2.1,12.0,36.0,29.74,19.82
2016,1,8,16,15,0.0,26.0,2.15,12.0,26.0,21.45,12.44
2016,1,8,16,30,0.0,16.0,2.2,12.0,16.0,13.17,4.91
2016,1,8,16,45,0.0,8.0,2.25,12.0,8.0,6.57,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,7,45,43.5,17.5,6.45,12.0,21.5,13.93,0.0
2016,1,9,8,0,87.0,35.0,6.5,12.0,43.0,27.12,16.69
2016,1,9,8,15,120.5,52.0,6.4,12.0,70.0,39.6,29.02
2016,1,9,8,30,154.0,69.0,6.3,12.0,97.0,51.79,40.43
2016,1,9,8,45,172.0,85.5,6.25,12.5,124.0,63.27,50.98
2016,1,9,9,0,190.0,102.0,6.2,13.0,151.0,74.44,61.07
2016,1,9,9,15,202.5,117.5,6.05,13.0,177.5,84.64,70.27
2016,1,9,9,30,215.0,133.0,5.9,13.0,204.0,94.57,79.1
2016,1,9,9,45,210.0,147.0,5.8,13.0,222.0,103.14,86.63
2016,1,9,10,0,205.0,161.0,5.7,13.0,240.0,115.19,97.16
2016,1,9,10,15,182.5,175.0,5.45,13.0,249.5,123.56,104.37
2016,1,9,10,30,160.0,189.0,5.2,13.0,259.0,135.67,107.72
2016,1,9,10,45,80.5,173.0,5.0,13.0,208.0,136.8,107.55
2016,1,9,11,0,1.0,157.0,4.8,13.0,157.0,125.14,100.58
2016,1,9,11,15,82.5,190.5,4.45,13.0,231.5,163.76,129.15
2016,1,9,11,30,164.0,224.0,4.1,13.0,306.0,214.0,167.8
2016,1,9,11,45,279.5,211.0,3.8,13.0,353.0,251.31,195.75
2016,1,9,12,0,395.0,198.0,3.5,13.0,400.0,297.77,232.66
2016,1,9,12,15,327.0,210.5,3.2,13.0,377.5,305.37,242.35
2016,1,9,12,30,259.0,223.0,2.9,13.0,355.0,307.07,246.25
2016,1,9,12,45,206.0,224.0,2.65,13.5,328.5,293.81,236.76
2016,1,9,13,0,153.0,225.0,2.4,14.0,302.0,281.11,227.08
2016,1,9,13,15,102.5,212.0,2.35,14.0,263.0,244.43,198.12
2016,1,9,13,30,52.0,199.0,2.3,14.0,224.0,210.59,170.77
2016,1,9,13,45,101.5,195.0,2.3,14.0,241.0,240.89,196.69
2016,1,9,14,0,151.0,191.0,2.3,14.0,258.0,284.5,233.26
2016,1,9,14,15,156.5,178.5,2.35,14.0,243.5,283.01,232.8
2016,1,9,14,30,162.0,166.0,2.4,14.0,229.0,280.89,231.96
2016,1,9,14,45,155.5,152.5,2.45,14.0,209.0,269.0,222.84
2016,1,9,15,0,149.0,139.0,2.5,14.0,189.0,256.17,212.78
2016,1,9,15,15,140.0,123.0,2.5,13.5,165.5,237.53,197.96
2016,1,9,15,30,131.0,107.0,2.5,13.0,142.0,217.93,181.9
2016,1,9,15,45,118.0,89.5,2.5,13.0,117.0,192.47,160.03
2016,1,9,16,0,105.0,72.0,2.5,13.0,92.0,165.98,136.72
2016,1,9,16,15,80.5,54.5,2.55,13.0,67.5,130.6,105.12
2016,1,9,16,30,56.0,37.0,2.6,13.0,43.0,93.82,70.68
2016,1,9,16,45,28.0,18.5,2.7,13.0,21.5,44.81,12.17
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,167.5,16.0,3.15,11.5,32.5,12.93,0.0
2016,1,10,8,0,335.0,32.0,3.3,12.0,65.0,26.47,16.22
2016,1,10,8,15,425.5,40.0,3.4,12.0,103.5,32.62,22.96
2016,1,10,8,30,516.0,48.0,3.5,12.0,142.0,38.77,28.92
2016,1,10,8,45,576.0,53.5,3.6,12.0,183.0,42.69,32.72
2016,1,10,9,0,636.0,59.0,3.7,12.0,224.0,46.64,36.44
2016,1,10,9,15,672.5,63.0,3.7,12.0,261.5,49.27,38.86
2016,1,10,9,30,709.0,67.0,3.7,12.0,299.0,56.54,45.39
2016,1,10,9,45,513.5,108.0,3.75,12.5,285.5,77.9,64.33
2016,1,10,10,0,318.0,149.0,3.8,13.0,272.0,105.52,88.55
2016,1,10,10,15,381.0,150.0,3.75,13.0,308.5,102.63,85.84
2016,1,10,10,30,444.0,151.0,3.7,13.0,345.0,111.74,84.01
2016,1,10,10,45,328.0,179.0,3.65,13.5,326.5,153.6,112.09
2016,1,10,11,0,212.0,207.0,3.6,14.0,308.0,181.72,137.58
2016,1,10,11,15,118.0,200.5,3.5,14.0,257.0,175.94,136.92
2016,1,10,11,30,24.0,194.0,3.4,14.0,206.0,160.99,128.67
2016,1,10,11,45,152.0,207.0,3.35,14.0,285.0,210.97,165.96
2016,1,10,12,0,280.0,220.0,3.3,14.0,364.0,277.25,217.82
2016,1,10,12,15,140.0,147.0,3.25,14.0,219.0,179.25,142.24
2016,1,10,12,30,0.0,74.0,3.2,14.0,74.0,61.42,46.45
2016,1,10,12,45,0.0,73.0,3.2,14.0,73.0,60.58,45.84
2016,1,10,13,0,0.0,72.0,3.2,14.0,72.0,59.74,45.16
2016,1,10,13,15,0.0,82.0,3.2,14.0,82.0,68.1,52.26
2016,1,10,13,30,0.0,92.0,3.2,14.0,92.0,76.66,59.54
2016,1,10,13,45,0.0,63.5,3.2,14.0,63.5,52.63,39.26
2016,1,10,14,0,0.0,35.0,3.2,14.0,35.0,28.92,19.13
2016,1,10,14,15,1.0,86.0,3.2,14.0,86.5,72.54,56.35
2016,1,10,14,30,2.0,137.0,3.2,14.0,138.0,122.92,98.95
2016,1,10,14,45,1.0,125.0,3.25,14.0,125.5,112.39,90.15
2016,1,10,15,0,0.0,113.0,3.3,14.0,113.0,101.78,81.28
2016,1,10,15,15,0.0,99.0,3.3,13.5,99.0,89.59,71.14
2016,1,10,15,30,0.0,85.0,3.3,13.0,85.0,77.25,60.71
2016,1,10,15,45,0.0,70.5,3.35,13.0,70.5,64.13,49.33
2016,1,10,16,0,0.0,56.0,3.4,13.0,56.0,50.73,37.58
2016,1,10,16,15,0.0,41.5,3.45,13.0,41.5,36.88,25.37
2016,1,10,16,30,0.0,27.0,3.5,13.0,27.0,22.32,12.39
2016,1,10,16,45,0.0,15.5,3.6,13.0,15.5,12.78,0.35
2016,1,10,17,0,0.0,4.0,3.7,13.0,4.0,3.41,0.0
2016,1,10,17,15,0.0,2.0,3.8,12.5,2.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,5.0,16.5,4.1,13.0,17.0,13.72,0.0
2016,1,11,8,0,10.0,33.0,4.1,13.0,34.0,26.44,16.15
2016,1,11,8,15,28.0,50.5,4.1,13.0,55.0,39.58,28.93
2016,1,11,8,30,46.0,68.0,4.1,13.0,76.0,52.5,40.93
2016,1,11,8,45,56.0,85.5,4.1,13.5,98.0,65.15,52.46
2016,1,11,9,0,66.0,103.0,4.1,14.0,120.0,77.56,63.6
2016,1,11,9,15,72.5,119.0,4.05,14.0,140.5,88.81,73.66
2016,1,11,9,30,79.0,135.0,4.0,14.0,161.0,99.83,83.37
2016,1,11,9,45,82.0,149.0,3.95,14.0,179.0,109.42,91.74
2016,1,11,10,0,85.0,163.0,3.9,14.0,197.0,118.79,99.82
2016,1,11,10,15,89.0,176.0,3.8,14.0,213.5,127.37,107.16
2016,1,11,10,30,93.0,189.0,3.7,14.0,230.0,138.23,110.16
2016,1,11,10,45,187.5,194.0,3.65,14.5,282.0,155.05,117.98
2016,1,11,11,0,282.0,199.0,3.6,15.0,334.0,183.5,135.42
2016,1,11,11,15,231.0,212.0,3.45,15.0,325.0,204.73,155.1
2016,1,11,11,30,180.0,225.0,3.3,15.0,316.0,218.43,169.19
2016,1,11,11,45,152.5,229.0,3.15,15.0,306.5,227.45,178.47
2016,1,11,12,0,125.0,233.0,3.0,15.0,297.0,233.64,185.11
2016,1,11,12,15,181.5,230.5,2.9,15.0,324.0,263.51,209.18
2016,1,11,12,30,238.0,228.0,2.8,15.0,351.0,297.62,237.09
2016,1,11,12,45,264.0,221.0,2.75,15.5,355.5,323.84,258.73
2016,1,11,13,0,290.0,214.0,2.7,16.0,360.0,346.0,277.15
2016,1,11,13,15,248.5,212.5,2.65,16.0,335.0,338.41,272.29
2016,1,11,13,30,207.0,211.0,2.6,16.0,310.0,317.95,256.95
2016,1,11,13,45,167.5,202.5,2.6,16.0,280.5,297.12,240.96
2016,1,11,14,0,128.0,194.0,2.6,16.0,251.0,273.49,222.31
2016,1,11,14,15,211.0,175.0,2.55,16.0,262.0,313.56,256.7
2016,1,11,14,30,294.0,156.0,2.5,16.0,273.0,367.95,302.08
