Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,285.0,144.0,2.45,16.0,249.0,358.02,294.66
2016,1,11,15,0,276.0,132.0,2.4,16.0,225.0,346.53,286.06
2016,1,11,15,15,452.5,96.5,2.3,15.5,227.5,446.6,369.43
2016,1,11,15,30,629.0,61.0,2.2,15.0,230.0,537.5,442.77
2016,1,11,15,45,579.0,55.0,2.1,15.0,191.0,498.99,410.31
2016,1,11,16,0,529.0,49.0,2.0,15.0,152.0,458.36,375.49
2016,1,11,16,15,446.5,41.0,1.9,15.0,113.0,391.66,317.95
2016,1,11,16,30,364.0,33.0,1.8,15.0,74.0,324.98,255.18
2016,1,11,16,45,228.0,22.0,1.7,15.0,43.5,211.34,107.4
2016,1,11,17,0,92.0,11.0,1.6,15.0,13.0,68.17,0.0
2016,1,11,17,15,46.0,5.5,1.55,14.5,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,15.0,4.05,12.0,33.5,12.08,0.0
2016,1,12,8,0,371.0,30.0,3.8,12.0,67.0,24.76,14.9
2016,1,12,8,15,459.5,38.0,3.75,12.0,107.0,31.0,21.57
2016,1,12,8,30,548.0,46.0,3.7,12.0,147.0,37.23,27.57
2016,1,12,8,45,601.5,51.5,3.65,12.5,187.5,41.2,31.34
2016,1,12,9,0,655.0,57.0,3.6,13.0,228.0,45.18,34.98
2016,1,12,9,15,691.0,60.5,3.5,13.0,266.5,51.68,40.86
2016,1,12,9,30,727.0,64.0,3.4,13.0,305.0,54.19,43.1
2016,1,12,9,45,619.0,90.5,3.3,13.5,311.0,67.64,54.95
2016,1,12,10,0,511.0,117.0,3.2,14.0,317.0,83.16,68.49
2016,1,12,10,15,451.0,139.5,3.35,14.0,325.5,96.49,80.1
2016,1,12,10,30,391.0,162.0,3.5,14.0,334.0,117.16,88.95
2016,1,12,10,45,450.0,159.0,3.65,14.5,366.5,146.98,101.67
2016,1,12,11,0,509.0,156.0,3.8,15.0,399.0,182.39,124.54
2016,1,12,11,15,466.5,172.0,3.9,15.0,400.0,218.1,156.05
2016,1,12,11,30,424.0,188.0,4.0,15.0,401.0,249.47,185.52
2016,1,12,11,45,469.0,180.5,4.15,15.0,420.0,283.37,214.55
2016,1,12,12,0,514.0,173.0,4.3,15.0,439.0,320.2,246.65
2016,1,12,12,15,427.5,193.0,4.35,15.0,414.5,332.93,261.78
2016,1,12,12,30,341.0,213.0,4.4,15.0,390.0,332.88,265.35
2016,1,12,12,45,273.5,219.5,4.45,15.0,360.5,326.93,262.95
2016,1,12,13,0,206.0,226.0,4.5,15.0,331.0,308.19,249.4
2016,1,12,13,15,296.0,205.5,4.45,15.0,351.5,356.99,290.28
2016,1,12,13,30,386.0,185.0,4.4,15.0,372.0,402.21,328.42
2016,1,12,13,45,389.0,175.5,4.4,15.0,356.5,421.3,345.05
2016,1,12,14,0,392.0,166.0,4.4,15.0,341.0,429.0,352.68
2016,1,12,14,15,395.0,154.0,4.4,15.0,321.0,432.46,356.93
2016,1,12,14,30,398.0,142.0,4.4,15.0,301.0,434.05,359.59
2016,1,12,14,45,379.0,133.0,4.45,15.0,274.0,422.34,351.16
2016,1,12,15,0,360.0,124.0,4.5,15.0,247.0,408.42,340.68
2016,1,12,15,15,344.0,110.5,4.5,14.5,217.0,389.42,326.33
2016,1,12,15,30,328.0,97.0,4.5,14.0,187.0,368.44,309.75
2016,1,12,15,45,299.0,83.0,4.55,14.0,155.0,336.09,282.32
2016,1,12,16,0,270.0,69.0,4.6,14.0,123.0,302.33,252.67
2016,1,12,16,15,227.5,54.0,4.7,14.0,91.5,256.96,212.02
2016,1,12,16,30,185.0,39.0,4.8,14.0,60.0,211.24,168.2
2016,1,12,16,45,92.5,25.0,4.9,14.0,35.5,111.78,61.11
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,9.39,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,14.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,164.5,17.0,5.5,14.5,33.5,13.77,0.0
2016,1,13,8,0,329.0,34.0,5.6,15.0,67.0,28.18,17.52
2016,1,13,8,15,422.5,42.5,5.75,15.0,107.0,34.7,24.47
2016,1,13,8,30,516.0,51.0,5.9,15.0,147.0,41.22,30.7
2016,1,13,8,45,570.0,57.5,6.05,15.0,187.5,45.83,35.08
2016,1,13,9,0,624.0,64.0,6.2,15.0,228.0,50.42,39.33
2016,1,13,9,15,662.5,68.5,6.3,15.0,267.0,53.31,41.96
2016,1,13,9,30,701.0,73.0,6.4,15.0,306.0,56.22,44.54
2016,1,13,9,45,721.5,77.5,6.55,15.0,339.5,58.96,46.92
2016,1,13,10,0,742.0,82.0,6.7,15.0,373.0,61.67,49.26
2016,1,13,10,15,634.5,108.5,6.75,15.0,371.0,78.77,64.28
2016,1,13,10,30,527.0,135.0,6.8,15.0,369.0,103.14,75.37
2016,1,13,10,45,546.5,138.5,6.9,15.0,391.5,140.84,93.07
2016,1,13,11,0,566.0,142.0,7.0,15.0,414.0,180.13,120.61
2016,1,13,11,15,701.0,115.0,7.05,15.0,463.0,220.77,148.99
2016,1,13,11,30,836.0,88.0,7.1,15.0,512.0,274.18,191.56
2016,1,13,11,45,840.5,88.5,7.2,15.0,520.5,320.12,234.81
2016,1,13,12,0,845.0,89.0,7.3,15.0,529.0,364.93,277.31
2016,1,13,12,15,845.5,89.0,7.3,15.0,529.5,406.43,316.77
2016,1,13,12,30,846.0,89.0,7.3,15.0,530.0,446.04,354.04
2016,1,13,12,45,684.5,128.0,7.35,15.0,482.0,445.34,358.95
2016,1,13,13,0,523.0,167.0,7.4,15.0,434.0,426.84,347.51
2016,1,13,13,15,401.5,186.0,7.3,15.0,387.5,403.53,330.55
2016,1,13,13,30,280.0,205.0,7.2,15.0,341.0,362.69,298.16
2016,1,13,13,45,214.0,201.0,7.15,15.0,302.5,323.04,266.43
2016,1,13,14,0,148.0,197.0,7.1,15.0,264.0,288.84,238.37
2016,1,13,14,15,453.5,139.0,6.9,14.5,325.5,454.61,380.09
2016,1,13,14,30,759.0,81.0,6.7,14.0,387.0,608.22,509.68
2016,1,13,14,45,739.5,77.0,6.55,14.0,353.5,604.99,507.85
2016,1,13,15,0,720.0,73.0,6.4,14.0,320.0,602.32,506.45
2016,1,13,15,15,684.5,69.0,6.05,13.5,282.0,582.13,490.9
2016,1,13,15,30,649.0,65.0,5.7,13.0,244.0,558.85,472.04
2016,1,13,15,45,604.0,58.5,5.4,13.0,204.0,523.12,441.22
2016,1,13,16,0,559.0,52.0,5.1,13.0,164.0,485.08,407.06
2016,1,13,16,15,474.0,44.5,4.95,12.5,123.0,416.67,346.96
2016,1,13,16,30,389.0,37.0,4.8,12.0,82.0,347.73,281.95
2016,1,13,16,45,246.0,25.5,4.65,12.0,49.0,231.1,143.08
2016,1,13,17,0,103.0,14.0,4.5,12.0,16.0,78.24,0.0
2016,1,13,17,15,51.5,7.0,4.4,12.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,114.5,17.0,2.75,12.0,28.5,13.23,0.0
2016,1,14,8,0,229.0,34.0,2.9,12.0,57.0,26.3,16.3
2016,1,14,8,15,273.0,48.0,3.1,12.0,89.0,36.68,26.58
2016,1,14,8,30,317.0,62.0,3.3,12.0,121.0,46.81,36.1
2016,1,14,8,45,345.5,75.0,3.55,12.5,154.0,55.88,44.45
2016,1,14,9,0,374.0,88.0,3.8,13.0,187.0,64.71,52.43
2016,1,14,9,15,394.5,99.0,3.95,13.0,217.5,71.86,58.88
2016,1,14,9,30,415.0,110.0,4.1,13.0,248.0,78.84,65.08
2016,1,14,9,45,511.5,104.5,4.25,13.5,293.5,75.41,61.84
2016,1,14,10,0,608.0,99.0,4.4,14.0,339.0,72.54,59.09
2016,1,14,10,15,460.0,138.5,4.45,14.0,328.0,95.82,79.54
2016,1,14,10,30,312.0,178.0,4.5,14.0,317.0,128.88,99.76
2016,1,14,10,45,382.5,174.0,4.6,14.0,353.0,154.72,110.83
2016,1,14,11,0,453.0,170.0,4.7,14.0,389.0,184.74,129.54
2016,1,14,11,15,498.5,165.0,4.85,14.0,413.0,219.07,156.33
2016,1,14,11,30,544.0,160.0,5.0,14.0,437.0,256.97,188.33
2016,1,14,11,45,533.0,167.5,5.2,14.0,442.5,291.81,220.91
2016,1,14,12,0,522.0,175.0,5.4,14.0,448.0,324.92,252.01
2016,1,14,12,15,271.5,187.5,5.55,14.0,329.5,265.71,211.62
2016,1,14,12,30,21.0,200.0,5.7,14.0,211.0,175.13,141.18
2016,1,14,12,45,93.0,216.0,5.9,14.0,263.5,229.2,185.99
2016,1,14,13,0,165.0,232.0,6.1,14.0,316.0,293.4,239.35
2016,1,14,13,15,82.5,195.5,6.2,14.0,237.5,217.96,177.82
2016,1,14,13,30,0.0,159.0,6.3,14.0,159.0,135.76,109.07
2016,1,14,13,45,14.0,168.0,6.45,14.0,174.5,153.7,124.52
2016,1,14,14,0,28.0,177.0,6.6,14.0,190.0,182.89,149.4
2016,1,14,14,15,28.0,167.5,6.6,14.0,179.5,177.23,144.97
2016,1,14,14,30,28.0,158.0,6.6,14.0,169.0,171.46,140.45
2016,1,14,14,45,23.0,144.5,6.65,14.0,153.0,146.87,119.93
2016,1,14,15,0,18.0,131.0,6.7,14.0,137.0,132.69,108.04
2016,1,14,15,15,13.0,116.0,6.65,13.5,120.5,116.6,94.56
2016,1,14,15,30,8.0,101.0,6.6,13.0,104.0,100.27,80.66
2016,1,14,15,45,4.0,84.0,6.55,13.0,85.5,81.96,64.75
2016,1,14,16,0,0.0,67.0,6.5,13.0,67.0,63.22,48.31
2016,1,14,16,15,0.0,50.0,6.5,13.0,50.0,46.64,33.75
2016,1,14,16,30,0.0,33.0,6.5,13.0,33.0,29.09,18.28
2016,1,14,16,45,0.0,19.5,6.5,13.0,19.5,16.1,5.1
2016,1,14,17,0,0.0,6.0,6.5,13.0,6.0,5.12,0.0
2016,1,14,17,15,0.0,3.0,6.45,13.0,3.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.5,17.5,0.25,13.0,32.5,14.13,0.0
2016,1,15,8,0,291.0,35.0,0.2,13.0,65.0,28.9,18.58
2016,1,15,8,15,382.0,45.0,0.45,13.0,104.0,36.64,26.54
2016,1,15,8,30,473.0,55.0,0.7,13.0,143.0,44.31,33.82
2016,1,15,8,45,532.5,61.0,0.95,13.5,184.0,48.38,37.66
2016,1,15,9,0,592.0,67.0,1.2,14.0,225.0,52.49,41.39
2016,1,15,9,15,631.5,72.0,1.45,14.0,263.5,55.67,44.27
2016,1,15,9,30,671.0,77.0,1.7,14.0,302.0,58.86,47.09
2016,1,15,9,45,675.0,86.0,1.95,14.0,333.0,64.65,52.18
2016,1,15,10,0,679.0,95.0,2.2,14.0,364.0,70.31,57.1
2016,1,15,10,15,657.0,102.5,2.3,14.0,378.5,74.44,60.65
2016,1,15,10,30,635.0,110.0,2.4,14.0,393.0,89.63,62.74
2016,1,15,10,45,644.0,114.0,2.55,14.0,414.0,132.41,82.41
2016,1,15,11,0,653.0,118.0,2.7,14.0,435.0,175.71,112.9
2016,1,15,11,15,621.0,132.5,2.75,14.0,441.5,219.95,151.22
2016,1,15,11,30,589.0,147.0,2.8,14.0,448.0,260.58,188.63
2016,1,15,11,45,683.5,127.5,2.85,14.5,482.5,305.87,225.92
2016,1,15,12,0,778.0,108.0,2.9,15.0,517.0,357.9,269.67
2016,1,15,12,15,617.5,149.5,2.8,15.0,474.5,372.94,289.06
2016,1,15,12,30,457.0,191.0,2.7,15.0,432.0,368.86,291.03
2016,1,15,12,45,635.5,141.0,2.65,15.0,471.5,435.82,345.5
2016,1,15,13,0,814.0,91.0,2.6,15.0,511.0,506.32,402.98
2016,1,15,13,15,805.5,90.0,2.45,15.0,496.0,532.6,425.78
2016,1,15,13,30,797.0,89.0,2.3,15.0,481.0,555.86,445.86
2016,1,15,13,45,792.0,85.0,2.2,15.0,460.5,574.99,462.54
2016,1,15,14,0,787.0,81.0,2.1,15.0,440.0,591.07,476.54
2016,1,15,14,15,769.5,79.0,1.95,15.0,412.0,598.27,483.14
2016,1,15,14,30,752.0,77.0,1.8,15.0,384.0,601.97,486.81
2016,1,15,14,45,730.5,73.0,1.7,15.0,351.0,597.34,484.2
2016,1,15,15,0,709.0,69.0,1.6,15.0,318.0,589.29,478.7
2016,1,15,15,15,674.0,65.5,1.55,15.0,280.5,573.19,466.73
2016,1,15,15,30,639.0,62.0,1.5,15.0,243.0,550.83,449.41
2016,1,15,15,45,587.0,57.0,1.45,15.0,202.5,512.02,418.39
2016,1,15,16,0,535.0,52.0,1.4,15.0,162.0,471.0,384.24
2016,1,15,16,15,455.5,44.5,1.4,14.5,122.5,406.26,330.35
2016,1,15,16,30,376.0,37.0,1.4,14.0,83.0,341.11,272.34
2016,1,15,16,45,243.0,25.5,1.4,14.0,50.5,234.19,157.61
2016,1,15,17,0,110.0,14.0,1.4,14.0,18.0,83.29,0.0
2016,1,15,17,15,55.0,7.0,1.45,14.0,9.0,5.97,0.0
2016,1,15,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,2.5,3.8,14.5,2.5,2.05,0.0
2016,1,16,8,0,0.0,5.0,3.8,15.0,5.0,4.1,0.0
2016,1,16,8,15,0.0,8.5,3.8,15.0,8.5,6.98,0.43
2016,1,16,8,30,0.0,12.0,3.8,15.0,12.0,9.86,3.08
2016,1,16,8,45,0.0,15.5,3.8,15.0,15.5,12.75,5.72
2016,1,16,9,0,0.0,19.0,3.8,15.0,19.0,15.64,8.35
2016,1,16,9,15,0.0,22.0,3.7,15.0,22.0,18.12,10.6
2016,1,16,9,30,0.0,25.0,3.6,15.0,25.0,20.61,12.82
2016,1,16,9,45,22.0,92.5,3.55,15.0,101.5,73.38,59.71
2016,1,16,10,0,44.0,160.0,3.5,15.0,178.0,117.03,97.88
2016,1,16,10,15,22.0,142.0,3.4,15.0,151.0,111.09,92.48
2016,1,16,10,30,0.0,124.0,3.3,15.0,124.0,99.17,78.27
2016,1,16,10,45,0.0,129.0,3.2,15.5,129.0,103.74,81.83
2016,1,16,11,0,0.0,134.0,3.1,16.0,134.0,108.28,85.32
2016,1,16,11,15,0.0,133.5,3.0,16.0,133.5,108.62,85.49
2016,1,16,11,30,0.0,133.0,2.9,16.0,133.0,108.81,85.57
2016,1,16,11,45,0.0,127.0,2.85,16.0,127.0,104.53,81.96
2016,1,16,12,0,0.0,121.0,2.8,16.0,121.0,100.03,78.21
2016,1,16,12,15,0.0,110.0,2.8,16.0,110.0,91.27,70.93
2016,1,16,12,30,0.0,99.0,2.8,16.0,99.0,82.28,63.48
2016,1,16,12,45,5.5,142.5,2.8,16.0,145.5,121.5,96.01
2016,1,16,13,0,11.0,186.0,2.8,16.0,192.0,162.61,129.82
2016,1,16,13,15,10.5,181.5,2.75,16.0,187.0,160.14,127.85
2016,1,16,13,30,10.0,177.0,2.7,16.0,182.0,157.59,125.94
2016,1,16,13,45,5.0,150.0,2.65,16.0,152.5,131.53,104.6
2016,1,16,14,0,0.0,123.0,2.6,16.0,123.0,104.75,82.5
2016,1,16,14,15,0.0,95.5,2.5,16.0,95.5,80.28,62.23
2016,1,16,14,30,0.0,68.0,2.4,16.0,68.0,56.37,42.24
2016,1,16,14,45,0.0,68.0,2.3,16.0,68.0,56.37,42.32
2016,1,16,15,0,0.0,68.0,2.2,16.0,68.0,56.37,42.39
2016,1,16,15,15,0.0,60.0,2.1,15.5,60.0,49.69,36.84
2016,1,16,15,30,0.0,52.0,2.0,15.0,52.0,43.03,31.23
2016,1,16,15,45,0.0,43.0,1.95,15.0,43.0,35.54,24.77
2016,1,16,16,0,0.0,34.0,1.9,15.0,34.0,28.06,18.27
2016,1,16,16,15,0.0,25.5,1.9,15.0,25.5,21.02,12.09
2016,1,16,16,30,0.0,17.0,1.9,15.0,17.0,13.99,5.89
2016,1,16,16,45,0.0,10.5,1.9,15.0,10.5,8.63,0.54
2016,1,16,17,0,0.0,4.0,1.9,15.0,4.0,3.41,0.0
2016,1,16,17,15,0.0,2.0,1.95,15.0,2.0,1.71,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,5.7,14.5,6.0,4.92,0.0
2016,1,17,8,0,0.0,12.0,5.8,15.0,12.0,9.86,2.56
2016,1,17,8,15,0.0,19.0,5.8,15.0,19.0,15.64,7.98
2016,1,17,8,30,0.0,26.0,5.8,15.0,26.0,21.43,13.3
2016,1,17,8,45,0.0,33.5,5.8,15.0,33.5,27.64,18.98
2016,1,17,9,0,0.0,41.0,5.8,15.0,41.0,33.87,24.62
2016,1,17,9,15,0.0,47.5,5.8,15.0,47.5,39.27,29.47
2016,1,17,9,30,0.0,54.0,5.8,15.0,54.0,44.69,34.28
2016,1,17,9,45,0.0,31.5,5.8,15.0,31.5,26.0,17.59
2016,1,17,10,0,0.0,9.0,5.8,15.0,9.0,7.41,0.96
2016,1,17,10,15,0.0,37.0,5.8,15.0,37.0,30.57,21.59
2016,1,17,10,30,0.0,65.0,5.8,15.0,65.0,53.88,40.2
2016,1,17,10,45,0.0,82.0,5.8,15.5,82.0,68.09,52.02
2016,1,17,11,0,0.0,99.0,5.8,16.0,99.0,81.59,63.16
2016,1,17,11,15,0.0,99.0,5.75,16.0,99.0,81.79,63.24
2016,1,17,11,30,0.0,99.0,5.7,16.0,99.0,81.93,63.31
2016,1,17,11,45,0.0,109.5,5.7,16.0,109.5,90.52,70.43
2016,1,17,12,0,0.0,120.0,5.7,16.0,120.0,99.23,77.64
2016,1,17,12,15,0.0,109.0,5.75,16.0,109.0,90.45,70.31
2016,1,17,12,30,0.0,98.0,5.8,16.0,98.0,81.45,62.82
2016,1,17,12,45,0.0,112.5,5.85,16.0,112.5,93.68,73.05
2016,1,17,13,0,0.0,127.0,5.9,16.0,127.0,106.22,83.53
2016,1,17,13,15,0.0,132.5,5.95,16.0,132.5,111.38,87.88
2016,1,17,13,30,0.0,138.0,6.0,16.0,138.0,116.79,92.47
2016,1,17,13,45,0.0,142.0,6.05,16.0,142.0,121.18,96.24
2016,1,17,14,0,0.0,146.0,6.1,16.0,146.0,125.97,100.36
2016,1,17,14,15,0.0,143.5,6.0,15.5,143.5,125.04,99.94
2016,1,17,14,30,0.0,141.0,5.9,15.0,141.0,124.43,99.78
2016,1,17,14,45,0.0,112.0,5.8,15.0,112.0,97.42,77.2
2016,1,17,15,0,0.0,83.0,5.7,15.0,83.0,70.32,54.38
2016,1,17,15,15,0.0,73.5,5.6,15.0,73.5,62.02,47.38
2016,1,17,15,30,0.0,64.0,5.5,15.0,64.0,53.66,40.27
2016,1,17,15,45,0.0,53.5,5.4,15.0,53.5,44.3,32.21
2016,1,17,16,0,0.0,43.0,5.3,15.0,43.0,35.56,24.61
2016,1,17,16,15,0.0,32.5,5.3,15.0,32.5,26.84,16.97
2016,1,17,16,30,0.0,22.0,5.3,15.0,22.0,18.13,9.31
2016,1,17,16,45,0.0,13.5,5.35,15.0,13.5,11.11,2.52
2016,1,17,17,0,0.0,5.0,5.4,15.0,5.0,4.1,0.0
2016,1,17,17,15,0.0,2.5,5.4,15.0,2.5,2.13,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,2.65,13.5,36.5,12.03,0.0
2016,1,18,8,0,402.0,30.0,2.8,14.0,73.0,24.69,15.07
2016,1,18,8,15,486.5,37.5,2.8,14.5,113.5,30.54,21.04
2016,1,18,8,30,571.0,45.0,2.8,15.0,154.0,36.38,26.54
2016,1,18,8,45,625.0,49.5,2.85,15.5,196.0,43.1,32.67
2016,1,18,9,0,679.0,54.0,2.9,16.0,238.0,46.63,35.86
2016,1,18,9,15,713.5,57.5,2.85,16.0,277.5,49.2,38.17
2016,1,18,9,30,748.0,61.0,2.8,16.0,317.0,51.78,40.44
2016,1,18,9,45,769.5,64.5,2.8,16.0,351.5,54.23,42.55
2016,1,18,10,0,791.0,68.0,2.8,16.0,386.0,56.67,44.63
2016,1,18,10,15,807.0,70.0,2.85,16.0,415.0,57.89,45.63
2016,1,18,10,30,823.0,72.0,2.9,16.0,444.0,73.48,45.78
2016,1,18,10,45,655.0,119.5,3.0,16.0,425.5,138.04,85.81
2016,1,18,11,0,487.0,167.0,3.1,16.0,407.0,187.9,129.24
2016,1,18,11,15,669.0,123.0,3.2,16.0,463.5,222.48,150.22
2016,1,18,11,30,851.0,79.0,3.3,16.0,520.0,272.63,187.7
2016,1,18,11,45,543.0,158.5,3.4,16.0,442.0,289.03,215.75
2016,1,18,12,0,235.0,238.0,3.5,16.0,364.0,274.82,214.99
2016,1,18,12,15,340.5,218.0,3.4,16.0,400.5,318.07,249.64
2016,1,18,12,30,446.0,198.0,3.3,16.0,437.0,371.47,293.01
2016,1,18,12,45,648.0,138.5,3.2,16.0,481.0,441.65,349.7
2016,1,18,13,0,850.0,79.0,3.1,16.0,525.0,515.71,410.06
2016,1,18,13,15,559.5,147.0,2.95,16.0,437.5,454.31,364.34
2016,1,18,13,30,269.0,215.0,2.8,16.0,350.0,367.56,296.2
2016,1,18,13,45,263.5,206.0,2.7,16.0,333.5,369.04,298.8
2016,1,18,14,0,258.0,197.0,2.6,16.0,317.0,369.03,299.73
2016,1,18,14,15,189.5,189.0,2.55,16.0,274.0,315.78,257.47
2016,1,18,14,30,121.0,181.0,2.5,16.0,231.0,270.56,220.78
2016,1,18,14,45,194.0,161.5,2.45,16.0,234.5,305.42,251.23
2016,1,18,15,0,267.0,142.0,2.4,16.0,238.0,354.48,292.43
2016,1,18,15,15,254.0,127.5,2.1,15.5,211.0,335.83,277.79
2016,1,18,15,30,241.0,113.0,1.8,15.0,184.0,315.69,261.8
2016,1,18,15,45,223.0,97.0,1.55,15.0,154.5,288.63,239.18
2016,1,18,16,0,205.0,81.0,1.3,15.0,125.0,260.31,214.84
2016,1,18,16,15,177.5,64.0,1.25,15.0,96.0,222.68,182.2
2016,1,18,16,30,150.0,47.0,1.2,15.0,67.0,183.97,147.38
2016,1,18,16,45,75.0,32.0,1.2,15.0,42.0,116.39,82.77
2016,1,18,17,0,0.0,17.0,1.2,15.0,17.0,15.85,0.0
2016,1,18,17,15,0.0,8.5,1.2,15.0,8.5,7.26,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,3.5,8.8,15.0,3.5,2.87,0.0
2016,1,19,8,0,0.0,7.0,8.9,15.0,7.0,5.74,0.0
2016,1,19,8,15,0.0,11.5,8.9,15.0,11.5,9.45,2.58
2016,1,19,8,30,0.0,16.0,8.9,15.0,16.0,13.16,5.99
2016,1,19,8,45,0.0,20.5,8.9,15.5,20.5,16.87,9.36
2016,1,19,9,0,0.0,25.0,8.9,16.0,25.0,20.6,12.69
2016,1,19,9,15,0.0,29.5,8.8,16.0,29.5,24.33,16.03
2016,1,19,9,30,0.0,34.0,8.7,16.0,34.0,28.06,19.35
2016,1,19,9,45,0.0,36.0,8.6,16.0,36.0,29.73,20.8
2016,1,19,10,0,0.0,38.0,8.5,16.0,38.0,31.4,22.24
2016,1,19,10,15,221.5,98.5,8.4,16.0,199.5,72.01,58.04
2016,1,19,10,30,443.0,159.0,8.3,16.0,361.0,116.98,87.02
2016,1,19,10,45,221.5,119.5,8.2,16.0,220.5,105.73,75.14
2016,1,19,11,0,0.0,80.0,8.1,16.0,80.0,66.42,50.42
2016,1,19,11,15,3.5,129.5,7.95,16.0,131.5,106.28,83.56
2016,1,19,11,30,7.0,179.0,7.8,16.0,183.0,145.95,116.3
2016,1,19,11,45,3.5,137.5,7.65,16.0,139.5,113.93,89.8
2016,1,19,12,0,0.0,96.0,7.5,16.0,96.0,79.7,61.35
2016,1,19,12,15,0.0,85.0,7.3,16.0,85.0,70.63,53.76
2016,1,19,12,30,0.0,74.0,7.1,16.0,74.0,61.44,46.07
2016,1,19,12,45,0.0,100.5,6.9,16.0,100.5,83.61,64.63
2016,1,19,13,0,0.0,127.0,6.7,16.0,127.0,106.19,83.49
2016,1,19,13,15,0.0,133.5,6.55,16.0,133.5,112.19,88.53
2016,1,19,13,30,0.0,140.0,6.4,16.0,140.0,118.47,93.84
2016,1,19,13,45,0.0,133.5,6.3,16.0,133.5,113.37,89.7
2016,1,19,14,0,0.0,127.0,6.2,16.0,127.0,108.22,85.53
2016,1,19,14,15,12.5,145.0,6.2,16.0,150.5,134.34,107.78
2016,1,19,14,30,25.0,163.0,6.2,16.0,174.0,163.01,132.15
2016,1,19,14,45,21.0,150.5,6.2,16.0,159.0,150.77,122.1
2016,1,19,15,0,17.0,138.0,6.2,16.0,144.0,138.35,111.83
2016,1,19,15,15,13.0,123.0,6.1,15.5,127.5,122.99,99.17
2016,1,19,15,30,9.0,108.0,6.0,15.0,111.0,107.42,86.14
2016,1,19,15,45,4.5,92.0,5.9,15.0,93.5,90.11,71.25
2016,1,19,16,0,0.0,76.0,5.8,15.0,76.0,72.55,55.98
2016,1,19,16,15,0.0,58.0,5.55,14.5,58.0,55.09,40.87
2016,1,19,16,30,0.0,40.0,5.3,14.0,40.0,36.68,24.85
2016,1,19,16,45,0.0,25.5,5.1,14.0,25.5,21.99,11.25
2016,1,19,17,0,0.0,11.0,4.9,14.0,11.0,9.06,0.0
2016,1,19,17,15,0.0,5.5,4.7,14.0,5.5,4.69,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,12.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,12.0,11.0,9.39,0.0
2016,1,20,7,45,148.0,23.0,1.65,12.5,39.5,17.87,3.46
2016,1,20,8,0,296.0,35.0,1.8,13.0,68.0,28.68,18.66
2016,1,20,8,15,352.5,47.5,1.95,13.0,104.0,38.44,28.16
2016,1,20,8,30,409.0,60.0,2.1,13.0,140.0,47.94,37.06
2016,1,20,8,45,450.5,69.5,2.25,13.5,177.0,54.58,43.19
2016,1,20,9,0,492.0,79.0,2.4,14.0,214.0,61.09,49.04
2016,1,20,9,15,522.5,85.5,2.45,14.0,248.5,64.97,52.53
2016,1,20,9,30,553.0,92.0,2.5,14.0,283.0,68.83,55.92
2016,1,20,9,45,612.0,90.5,2.55,14.5,322.0,66.94,54.07
2016,1,20,10,0,671.0,89.0,2.6,15.0,361.0,65.43,52.53
2016,1,20,10,15,586.0,118.5,2.6,15.0,369.0,84.78,69.44
2016,1,20,10,30,501.0,148.0,2.6,15.0,377.0,111.84,81.8
2016,1,20,10,45,479.5,162.0,2.65,15.0,390.5,152.43,104.26
2016,1,20,11,0,458.0,176.0,2.7,15.0,404.0,190.82,133.21
2016,1,20,11,15,443.0,186.5,2.6,15.0,412.5,225.69,162.7
2016,1,20,11,30,428.0,197.0,2.5,15.0,421.0,258.8,192.21
2016,1,20,11,45,393.0,208.5,2.45,15.5,417.0,283.69,215.62
2016,1,20,12,0,358.0,220.0,2.4,16.0,413.0,305.11,235.69
2016,1,20,12,15,317.0,228.5,2.15,16.0,399.5,318.36,248.9
2016,1,20,12,30,276.0,237.0,1.9,16.0,386.0,327.73,258.25
2016,1,20,12,45,276.0,233.5,1.7,16.0,382.0,342.19,270.86
2016,1,20,13,0,276.0,230.0,1.5,16.0,378.0,355.73,282.43
2016,1,20,13,15,566.5,152.5,1.4,16.0,444.5,465.21,369.3
2016,1,20,13,30,857.0,75.0,1.3,16.0,511.0,579.12,457.77
2016,1,20,13,45,656.0,120.0,1.25,16.0,445.5,537.96,426.66
2016,1,20,14,0,455.0,165.0,1.2,16.0,380.0,472.68,377.34
2016,1,20,14,15,404.0,163.5,1.2,16.0,346.0,453.52,364.18
2016,1,20,14,30,353.0,162.0,1.2,16.0,312.0,417.45,337.43
2016,1,20,14,45,344.0,150.0,1.2,16.0,286.5,408.54,331.87
2016,1,20,15,0,335.0,138.0,1.2,16.0,261.0,397.79,324.46
2016,1,20,15,15,325.0,123.5,1.3,16.0,232.5,381.51,312.83
2016,1,20,15,30,315.0,109.0,1.4,16.0,204.0,363.44,299.3
2016,1,20,15,45,294.5,94.5,1.55,16.0,172.5,336.28,277.79
2016,1,20,16,0,274.0,80.0,1.7,16.0,141.0,323.27,266.34
2016,1,20,16,15,243.5,64.0,1.75,15.5,109.5,284.47,233.4
2016,1,20,16,30,213.0,48.0,1.8,15.0,78.0,244.76,198.02
2016,1,20,16,45,106.5,35.0,1.9,15.0,50.0,142.39,106.15
2016,1,20,17,0,0.0,22.0,2.0,15.0,22.0,23.95,0.0
2016,1,20,17,15,0.0,11.0,1.95,14.5,11.0,9.39,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,13.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,13.0,12.0,10.24,0.0
2016,1,21,7,45,180.5,23.0,4.5,13.5,43.0,17.93,4.11
2016,1,21,8,0,361.0,34.0,4.5,14.0,74.0,27.95,17.99
2016,1,21,8,15,445.5,42.0,4.45,14.0,114.5,34.05,24.2
2016,1,21,8,30,530.0,50.0,4.4,14.0,155.0,40.13,30.0
2016,1,21,8,45,587.0,55.0,4.35,14.5,196.5,43.6,33.26
2016,1,21,9,0,644.0,60.0,4.3,15.0,238.0,47.11,36.43
2016,1,21,9,15,679.5,64.0,4.2,15.0,277.0,49.7,38.77
2016,1,21,9,30,715.0,68.0,4.1,15.0,316.0,56.95,45.18
2016,1,21,9,45,738.5,71.0,4.05,15.5,351.0,58.86,46.71
2016,1,21,10,0,762.0,74.0,4.0,16.0,386.0,60.79,48.23
2016,1,21,10,15,778.5,76.0,4.05,16.0,415.0,61.9,49.12
2016,1,21,10,30,795.0,78.0,4.1,16.0,444.0,78.61,49.34
2016,1,21,10,45,674.0,115.5,4.2,16.5,437.0,137.91,84.48
2016,1,21,11,0,553.0,153.0,4.3,17.0,430.0,188.35,126.32
2016,1,21,11,15,494.0,175.0,4.4,17.0,428.0,227.59,161.47
2016,1,21,11,30,435.0,197.0,4.5,17.0,426.0,260.93,193.17
2016,1,21,11,45,428.5,203.0,4.6,17.0,432.0,291.68,221.09
2016,1,21,12,0,422.0,209.0,4.7,17.0,438.0,321.23,247.98
2016,1,21,12,15,359.5,222.0,4.7,16.5,417.5,329.86,259.15
2016,1,21,12,30,297.0,235.0,4.7,16.0,397.0,335.4,266.89
2016,1,21,12,45,322.5,227.5,4.75,16.0,401.5,359.15,287.62
2016,1,21,13,0,348.0,220.0,4.8,16.0,406.0,383.6,308.91
2016,1,21,13,15,197.5,216.5,4.9,16.0,322.0,308.24,249.62
2016,1,21,13,30,47.0,213.0,5.0,16.0,238.0,220.09,177.64
2016,1,21,13,45,79.0,211.5,5.15,16.0,250.5,243.27,197.66
2016,1,21,14,0,111.0,210.0,5.3,16.0,263.0,279.47,228.22
2016,1,21,14,15,182.0,194.0,5.45,16.0,275.0,316.78,260.65
2016,1,21,14,30,253.0,178.0,5.6,16.0,287.0,368.78,304.99
2016,1,21,14,45,269.0,161.5,5.75,16.0,269.0,370.93,308.11
2016,1,21,15,0,285.0,145.0,5.9,16.0,251.0,371.84,310.26
2016,1,21,15,15,270.0,131.5,6.0,15.5,223.0,353.18,296.13
2016,1,21,15,30,255.0,118.0,6.1,15.0,195.0,333.04,280.33
2016,1,21,15,45,236.5,102.0,6.2,15.0,165.0,305.72,257.42
2016,1,21,16,0,218.0,86.0,6.3,15.0,135.0,277.1,232.68
2016,1,21,16,15,188.0,69.0,6.35,15.0,105.0,237.72,197.83
2016,1,21,16,30,158.0,52.0,6.4,15.0,75.0,197.4,161.13
2016,1,21,16,45,97.0,36.0,6.45,15.0,48.5,137.13,103.88
2016,1,21,17,0,36.0,20.0,6.5,15.0,22.0,54.83,1.22
2016,1,21,17,15,18.0,10.0,6.45,15.0,11.0,20.2,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
