Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,7.4,15.0,1.0,0.0,0.0
2016,1,22,7,30,0.0,2.0,7.2,15.0,2.0,1.71,0.0
2016,1,22,7,45,0.0,7.0,7.05,15.0,7.0,5.74,0.0
2016,1,22,8,0,0.0,12.0,6.9,15.0,12.0,9.86,2.68
2016,1,22,8,15,0.0,18.5,6.95,15.0,18.5,15.22,7.66
2016,1,22,8,30,0.0,25.0,7.0,15.0,25.0,20.6,12.6
2016,1,22,8,45,0.0,32.0,7.1,15.0,32.0,26.4,17.89
2016,1,22,9,0,0.0,39.0,7.2,15.0,39.0,32.21,23.14
2016,1,22,9,15,0.0,45.5,7.25,15.0,45.5,37.61,27.98
2016,1,22,9,30,0.0,52.0,7.3,15.0,52.0,43.02,32.78
2016,1,22,9,45,0.0,56.5,7.4,15.0,56.5,46.77,36.06
2016,1,22,10,0,0.0,61.0,7.5,15.0,61.0,50.53,39.33
2016,1,22,10,15,0.0,63.0,7.5,15.0,63.0,52.2,40.73
2016,1,22,10,30,0.0,65.0,7.5,15.0,65.0,53.88,40.15
2016,1,22,10,45,0.0,77.0,7.5,15.5,77.0,63.91,48.45
2016,1,22,11,0,0.0,89.0,7.5,16.0,89.0,73.82,56.59
2016,1,22,11,15,0.0,103.0,7.55,16.0,103.0,85.02,65.9
2016,1,22,11,30,0.0,117.0,7.6,16.0,117.0,96.33,75.27
2016,1,22,11,45,0.0,81.5,7.65,16.0,81.5,67.7,51.31
2016,1,22,12,0,0.0,46.0,7.7,16.0,46.0,38.1,26.46
2016,1,22,12,15,0.0,70.5,7.45,15.5,70.5,58.52,43.68
2016,1,22,12,30,0.0,95.0,7.2,15.0,95.0,78.97,60.94
2016,1,22,12,45,16.5,156.0,7.0,15.0,165.0,138.04,110.24
2016,1,22,13,0,33.0,217.0,6.8,15.0,235.0,206.56,167.03
2016,1,22,13,15,24.0,203.5,6.55,15.0,216.0,186.73,150.79
2016,1,22,13,30,15.0,190.0,6.3,15.0,197.0,171.85,138.6
2016,1,22,13,45,7.5,136.0,6.05,15.0,139.5,120.01,95.62
2016,1,22,14,0,0.0,82.0,5.8,15.0,82.0,68.09,52.07
2016,1,22,14,15,7.5,121.5,5.7,15.0,124.5,108.68,86.52
2016,1,22,14,30,15.0,161.0,5.6,15.0,167.0,153.71,124.52
2016,1,22,14,45,7.5,121.0,5.5,15.0,124.0,110.81,88.59
2016,1,22,15,0,0.0,81.0,5.4,15.0,81.0,68.07,52.42
2016,1,22,15,15,0.0,72.0,5.4,15.0,72.0,60.19,45.82
2016,1,22,15,30,0.0,63.0,5.4,15.0,63.0,52.27,39.09
2016,1,22,15,45,0.0,53.5,5.45,15.0,53.5,44.29,32.24
2016,1,22,16,0,0.0,44.0,5.5,15.0,44.0,36.38,25.39
2016,1,22,16,15,0.0,34.0,5.5,15.0,34.0,28.07,18.13
2016,1,22,16,30,0.0,24.0,5.5,15.0,24.0,19.78,10.86
2016,1,22,16,45,0.0,15.5,5.55,15.0,15.5,12.76,4.47
2016,1,22,17,0,0.0,7.0,5.6,15.0,7.0,5.75,0.0
2016,1,22,17,15,0.0,3.5,5.55,14.5,3.5,2.99,0.0
2016,1,22,17,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.5,6.7,13.0,5.5,0.0,0.0
2016,1,23,7,30,0.0,11.0,6.8,13.0,11.0,9.39,0.0
2016,1,23,7,45,82.0,30.5,6.9,13.0,39.5,23.54,8.77
2016,1,23,8,0,164.0,50.0,7.0,13.0,68.0,37.97,26.72
2016,1,23,8,15,250.0,64.0,7.05,13.0,107.0,48.26,36.81
2016,1,23,8,30,336.0,78.0,7.1,13.0,146.0,58.34,46.31
2016,1,23,8,45,367.5,93.0,7.15,13.5,183.5,68.61,55.68
2016,1,23,9,0,399.0,108.0,7.2,14.0,221.0,78.59,64.61
2016,1,23,9,15,203.5,118.0,7.15,14.0,176.0,85.06,70.39
2016,1,23,9,30,8.0,128.0,7.1,14.0,131.0,99.2,82.87
2016,1,23,9,45,37.0,150.5,7.1,14.0,165.5,110.91,93.08
2016,1,23,10,0,66.0,173.0,7.1,14.0,200.0,125.4,105.67
2016,1,23,10,15,33.5,164.5,7.05,14.0,178.0,121.23,101.81
2016,1,23,10,30,1.0,156.0,7.0,14.0,156.0,121.92,97.71
2016,1,23,10,45,181.0,179.0,7.0,14.0,270.0,147.04,111.63
2016,1,23,11,0,361.0,202.0,7.0,14.0,384.0,198.47,145.01
2016,1,23,11,15,350.5,211.5,7.0,14.0,393.0,227.88,170.28
2016,1,23,11,30,340.0,221.0,7.0,14.0,402.0,256.06,195.76
2016,1,23,11,45,285.0,234.0,7.0,14.0,388.0,272.47,213.21
2016,1,23,12,0,230.0,247.0,7.0,14.0,374.0,281.5,223.86
2016,1,23,12,15,176.5,250.0,7.0,14.0,347.5,278.91,224.14
2016,1,23,12,30,123.0,253.0,7.0,14.0,321.0,271.27,219.48
2016,1,23,12,45,463.5,179.5,7.0,14.0,431.5,391.48,317.77
2016,1,23,13,0,804.0,106.0,7.0,14.0,542.0,526.03,428.76
2016,1,23,13,15,604.0,152.5,7.05,14.0,475.5,494.17,405.44
2016,1,23,13,30,404.0,199.0,7.1,14.0,409.0,442.13,364.26
2016,1,23,13,45,225.5,199.5,7.2,14.0,316.0,341.3,282.15
2016,1,23,14,0,47.0,200.0,7.3,14.0,223.0,217.25,177.95
2016,1,23,14,15,155.5,190.5,7.35,14.0,259.5,295.9,245.95
2016,1,23,14,30,264.0,181.0,7.4,14.0,296.0,380.41,318.28
2016,1,23,14,45,132.0,99.0,7.5,14.0,156.5,204.62,171.24
2016,1,23,15,0,0.0,17.0,7.6,14.0,17.0,14.01,6.37
2016,1,23,15,15,0.0,15.0,7.6,13.5,15.0,12.35,4.99
2016,1,23,15,30,0.0,13.0,7.6,13.0,13.0,10.7,3.59
2016,1,23,15,45,0.0,11.0,7.65,13.0,11.0,9.04,2.15
2016,1,23,16,0,0.0,9.0,7.7,13.0,9.0,7.39,0.7
2016,1,23,16,15,0.0,7.0,7.65,13.0,7.0,5.74,0.0
2016,1,23,16,30,0.0,5.0,7.6,13.0,5.0,4.1,0.0
2016,1,23,16,45,0.0,3.0,7.55,13.0,3.0,2.46,0.0
2016,1,23,17,0,0.0,1.0,7.5,13.0,1.0,0.82,0.0
2016,1,23,17,15,0.0,0.5,7.4,12.5,0.5,0.43,0.0
2016,1,23,17,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,11.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,11.0,9.0,7.68,0.0
2016,1,24,7,45,32.5,25.5,4.75,11.5,29.5,20.33,7.51
2016,1,24,8,0,65.0,42.0,4.7,12.0,50.0,32.82,22.53
2016,1,24,8,15,89.0,61.0,4.65,12.0,76.5,46.67,35.62
2016,1,24,8,30,113.0,80.0,4.6,12.0,103.0,60.22,48.19
2016,1,24,8,45,127.5,98.5,4.6,12.5,130.0,73.09,59.9
2016,1,24,9,0,142.0,117.0,4.6,13.0,157.0,85.64,71.12
2016,1,24,9,15,157.5,132.0,4.55,13.0,182.5,95.87,80.23
2016,1,24,9,30,173.0,147.0,4.5,13.0,208.0,105.86,88.99
2016,1,24,9,45,165.0,163.0,4.5,13.0,226.5,115.89,97.71
2016,1,24,10,0,157.0,179.0,4.5,13.0,245.0,125.61,106.07
2016,1,24,10,15,193.0,190.5,4.3,13.0,277.5,133.18,112.48
2016,1,24,10,30,229.0,202.0,4.1,13.0,310.0,147.43,115.47
2016,1,24,10,45,208.0,215.0,3.95,13.0,316.5,171.68,131.08
2016,1,24,11,0,187.0,228.0,3.8,13.0,323.0,193.8,148.75
2016,1,24,11,15,181.5,236.5,3.65,13.0,331.0,213.95,165.7
2016,1,24,11,30,176.0,245.0,3.5,13.0,339.0,233.47,182.71
2016,1,24,11,45,501.0,171.5,3.4,13.0,447.0,290.62,221.07
2016,1,24,12,0,826.0,98.0,3.3,13.0,555.0,376.5,286.73
2016,1,24,12,15,640.0,152.0,3.35,13.0,506.5,390.77,306.08
2016,1,24,12,30,454.0,206.0,3.4,13.0,458.0,385.64,307.41
2016,1,24,12,45,510.0,186.5,3.45,13.5,467.0,420.61,337.18
2016,1,24,13,0,566.0,167.0,3.5,14.0,476.0,457.36,368.16
2016,1,24,13,15,709.0,125.0,3.75,14.0,502.0,527.29,426.39
2016,1,24,13,30,852.0,83.0,4.0,14.0,528.0,594.89,482.95
2016,1,24,13,45,841.0,82.0,4.25,14.0,506.5,615.69,502.16
2016,1,24,14,0,830.0,81.0,4.5,14.0,485.0,633.08,518.9
2016,1,24,14,15,815.0,79.0,4.7,14.0,457.0,643.32,529.69
2016,1,24,14,30,800.0,77.0,4.9,14.0,429.0,649.98,537.52
2016,1,24,14,45,773.0,76.0,5.1,14.0,394.5,645.94,536.64
2016,1,24,15,0,746.0,75.0,5.3,14.0,360.0,638.16,532.24
2016,1,24,15,15,715.5,71.0,5.1,13.5,321.5,620.92,519.64
2016,1,24,15,30,685.0,67.0,4.9,13.0,283.0,605.06,507.73
2016,1,24,15,45,641.0,62.0,4.75,13.0,241.0,571.3,480.0
2016,1,24,16,0,597.0,57.0,4.6,13.0,199.0,535.04,449.2
2016,1,24,16,15,527.5,50.5,4.35,12.5,156.5,476.59,399.42
2016,1,24,16,30,458.0,44.0,4.1,12.0,114.0,417.02,346.19
2016,1,24,16,45,347.0,33.5,3.95,12.0,76.0,324.16,259.67
2016,1,24,17,0,236.0,23.0,3.8,12.0,38.0,222.52,104.41
2016,1,24,17,15,118.0,11.5,3.65,12.0,19.0,87.32,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,72.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,144.0,12.0,0.6,12.0,16.0,10.24,0.0
2016,1,25,7,45,283.0,23.0,0.55,12.5,50.0,18.93,7.15
2016,1,25,8,0,422.0,34.0,0.5,13.0,84.0,27.95,18.44
2016,1,25,8,15,502.5,41.0,0.5,13.0,126.0,33.27,23.83
2016,1,25,8,30,583.0,48.0,0.5,13.0,168.0,38.62,28.94
2016,1,25,8,45,632.5,53.0,0.5,13.0,210.5,45.89,35.65
2016,1,25,9,0,682.0,58.0,0.5,13.0,253.0,49.73,39.17
2016,1,25,9,15,715.5,62.0,0.55,13.0,293.5,52.6,41.74
2016,1,25,9,30,749.0,66.0,0.6,13.0,334.0,55.47,44.26
2016,1,25,9,45,751.0,74.0,0.65,13.5,366.5,61.12,49.1
2016,1,25,10,0,753.0,82.0,0.7,14.0,399.0,66.6,53.74
2016,1,25,10,15,771.0,84.5,0.75,14.0,429.0,67.95,54.81
2016,1,25,10,30,789.0,87.0,0.8,14.0,459.0,88.2,55.86
2016,1,25,10,45,799.0,89.0,0.85,14.5,482.5,137.67,78.98
2016,1,25,11,0,809.0,91.0,0.9,15.0,506.0,187.55,114.21
2016,1,25,11,15,816.5,92.0,0.95,15.0,522.5,236.32,154.74
2016,1,25,11,30,824.0,93.0,1.0,15.0,539.0,284.75,197.57
2016,1,25,11,45,624.5,153.0,1.1,15.0,494.5,316.49,233.81
2016,1,25,12,0,425.0,213.0,1.2,15.0,450.0,327.89,251.28
2016,1,25,12,15,628.0,154.5,1.2,15.0,505.0,389.29,299.11
2016,1,25,12,30,831.0,96.0,1.2,15.0,560.0,459.85,355.06
2016,1,25,12,45,833.5,93.5,1.2,15.5,555.0,496.66,386.04
2016,1,25,13,0,836.0,91.0,1.2,16.0,550.0,531.32,414.77
2016,1,25,13,15,830.0,90.0,1.2,16.0,536.5,560.5,439.48
2016,1,25,13,30,824.0,89.0,1.2,16.0,523.0,586.75,461.5
2016,1,25,13,45,695.0,117.0,1.25,16.0,473.0,566.17,447.8
2016,1,25,14,0,566.0,145.0,1.3,16.0,423.0,528.46,420.9
2016,1,25,14,15,464.5,157.0,1.3,16.0,376.5,491.71,393.92
2016,1,25,14,30,363.0,169.0,1.3,16.0,330.0,435.61,351.46
2016,1,25,14,45,382.0,151.5,1.35,16.0,309.5,454.93,368.35
2016,1,25,15,0,401.0,134.0,1.4,16.0,289.0,458.91,373.06
2016,1,25,15,15,381.0,123.5,1.4,15.5,258.5,440.86,360.44
2016,1,25,15,30,361.0,113.0,1.4,15.0,228.0,420.77,345.89
2016,1,25,15,45,475.5,85.5,1.4,15.0,214.5,475.26,390.7
2016,1,25,16,0,590.0,58.0,1.4,15.0,201.0,533.06,435.0
2016,1,25,16,15,522.5,51.0,1.45,14.5,158.5,475.26,388.21
2016,1,25,16,30,455.0,44.0,1.5,14.0,116.0,416.4,338.62
2016,1,25,16,45,344.0,34.0,1.55,14.0,78.0,323.76,256.16
2016,1,25,17,0,233.0,24.0,1.6,14.0,40.0,224.19,119.69
2016,1,25,17,15,116.5,12.0,1.65,13.5,20.0,87.11,0.0
2016,1,25,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,68.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,137.0,13.0,2.5,11.0,17.0,11.1,0.0
2016,1,26,7,45,276.0,24.5,2.6,11.5,52.0,20.2,8.52
2016,1,26,8,0,415.0,36.0,2.7,12.0,87.0,29.61,19.95
2016,1,26,8,15,496.5,44.0,2.75,12.0,130.0,35.71,26.04
2016,1,26,8,30,578.0,52.0,2.8,12.0,173.0,41.79,31.84
2016,1,26,8,45,632.0,57.0,2.85,12.5,216.5,45.25,35.09
2016,1,26,9,0,686.0,62.0,2.9,13.0,260.0,48.75,38.23
2016,1,26,9,15,720.5,66.0,2.9,13.0,301.0,55.88,44.62
2016,1,26,9,30,755.0,70.0,2.9,13.0,342.0,58.68,47.07
2016,1,26,9,45,772.5,74.5,2.95,13.5,377.5,61.69,49.57
2016,1,26,10,0,790.0,79.0,3.0,14.0,413.0,64.65,52.0
2016,1,26,10,15,807.0,81.5,2.95,14.0,444.0,66.07,53.15
2016,1,26,10,30,824.0,84.0,2.9,14.0,475.0,88.15,54.68
2016,1,26,10,45,836.5,85.5,2.85,14.5,499.5,139.44,79.01
2016,1,26,11,0,849.0,87.0,2.8,15.0,524.0,191.35,116.17
2016,1,26,11,15,745.0,114.5,2.65,15.0,507.5,236.77,159.25
2016,1,26,11,30,641.0,142.0,2.5,15.0,491.0,275.96,198.69
2016,1,26,11,45,757.5,115.5,2.45,15.5,535.0,326.75,240.0
2016,1,26,12,0,874.0,89.0,2.4,16.0,579.0,388.16,290.72
2016,1,26,12,15,875.0,89.0,2.25,16.0,580.5,432.38,330.42
2016,1,26,12,30,876.0,89.0,2.1,16.0,582.0,474.7,367.63
2016,1,26,12,45,871.5,89.5,2.0,16.0,575.5,512.79,400.71
2016,1,26,13,0,867.0,90.0,1.9,16.0,569.0,548.24,430.83
2016,1,26,13,15,861.5,89.0,1.85,16.0,555.5,578.85,456.75
2016,1,26,13,30,856.0,88.0,1.8,16.0,542.0,606.46,479.84
2016,1,26,13,45,724.0,113.5,1.8,16.0,487.0,582.17,463.06
2016,1,26,14,0,592.0,139.0,1.8,16.0,432.0,546.81,437.39
2016,1,26,14,15,535.0,143.5,1.75,16.0,397.0,525.7,422.68
2016,1,26,14,30,478.0,148.0,1.7,16.0,362.0,506.91,409.04
2016,1,26,14,45,620.0,112.5,1.7,16.0,368.0,587.14,473.46
2016,1,26,15,0,762.0,77.0,1.7,16.0,374.0,656.17,527.53
2016,1,26,15,15,731.5,73.0,1.7,15.5,334.5,639.03,515.81
2016,1,26,15,30,701.0,69.0,1.7,15.0,295.0,623.29,505.51
2016,1,26,15,45,653.5,65.0,1.75,15.0,252.0,588.12,479.11
2016,1,26,16,0,606.0,61.0,1.8,15.0,209.0,550.3,449.56
2016,1,26,16,15,538.5,54.0,1.85,14.5,165.5,492.16,403.23
2016,1,26,16,30,471.0,47.0,1.9,14.0,122.0,432.7,353.13
2016,1,26,16,45,358.5,36.5,2.0,14.0,82.5,337.68,269.14
2016,1,26,17,0,246.0,26.0,2.1,14.0,43.0,237.57,140.69
2016,1,26,17,15,123.0,13.0,2.2,14.0,21.5,92.62,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,11.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,11.0,16.0,13.66,0.0
2016,1,27,7,45,150.5,29.0,3.8,11.5,47.5,22.4,10.56
2016,1,27,8,0,301.0,42.0,3.8,12.0,79.0,32.45,22.44
2016,1,27,8,15,368.0,54.0,3.6,12.0,118.0,41.38,31.07
2016,1,27,8,30,435.0,66.0,3.4,12.0,157.0,52.59,41.49
2016,1,27,8,45,480.0,75.0,3.25,12.5,197.0,58.69,47.11
2016,1,27,9,0,525.0,84.0,3.1,13.0,237.0,64.68,52.47
2016,1,27,9,15,574.0,84.5,2.85,13.0,274.5,63.92,51.79
2016,1,27,9,30,623.0,85.0,2.6,13.0,312.0,63.47,51.33
2016,1,27,9,45,708.5,80.5,2.4,13.5,363.5,60.1,48.15
2016,1,27,10,0,794.0,76.0,2.2,14.0,415.0,62.32,49.93
2016,1,27,10,15,811.0,78.5,1.95,14.0,446.0,63.79,51.13
2016,1,27,10,30,828.0,81.0,1.7,14.0,477.0,87.12,53.06
2016,1,27,10,45,839.5,82.0,1.5,14.5,501.0,138.19,77.44
2016,1,27,11,0,851.0,83.0,1.3,15.0,525.0,189.74,114.26
2016,1,27,11,15,732.0,117.5,1.15,15.0,506.5,237.64,159.59
2016,1,27,11,30,613.0,152.0,1.0,15.0,488.0,277.88,199.64
2016,1,27,11,45,744.5,119.0,0.85,15.5,533.5,327.03,238.01
2016,1,27,12,0,876.0,86.0,0.7,16.0,579.0,389.66,287.55
2016,1,27,12,15,876.5,86.0,0.6,16.0,581.0,432.88,324.96
2016,1,27,12,30,877.0,86.0,0.5,16.0,583.0,474.15,359.77
2016,1,27,12,45,875.0,85.5,0.4,16.0,577.0,511.63,390.58
2016,1,27,13,0,873.0,85.0,0.3,16.0,571.0,548.36,419.7
2016,1,27,13,15,867.5,84.0,0.25,16.0,557.0,579.12,444.18
2016,1,27,13,30,862.0,83.0,0.2,16.0,543.0,606.87,465.9
2016,1,27,13,45,784.5,95.0,0.2,16.0,501.0,600.68,463.17
2016,1,27,14,0,707.0,107.0,0.2,16.0,459.0,589.96,457.03
2016,1,27,14,15,664.0,111.0,0.25,16.0,427.5,586.32,456.57
2016,1,27,14,30,621.0,115.0,0.3,16.0,396.0,578.35,452.63
2016,1,27,14,45,583.0,113.0,0.35,16.0,361.0,563.46,443.65
2016,1,27,15,0,545.0,111.0,0.4,16.0,326.0,544.94,431.74
2016,1,27,15,15,519.0,104.5,0.45,16.0,292.5,520.7,415.59
2016,1,27,15,30,493.0,98.0,0.5,16.0,259.0,501.06,402.14
2016,1,27,15,45,468.0,86.5,0.55,16.0,222.5,473.69,382.23
2016,1,27,16,0,443.0,75.0,0.6,16.0,186.0,444.26,359.72
2016,1,27,16,15,482.0,58.5,0.65,15.5,157.0,458.23,370.26
2016,1,27,16,30,521.0,42.0,0.7,15.0,128.0,464.02,371.36
2016,1,27,16,45,418.0,33.0,0.8,15.0,88.0,376.67,296.28
2016,1,27,17,0,315.0,24.0,0.9,15.0,48.0,286.22,180.26
2016,1,27,17,15,157.5,12.0,1.05,15.0,24.0,115.12,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.0,0.0,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,18.0,11.95,0.0
2016,1,28,7,45,271.0,25.5,1.85,13.5,52.5,20.96,9.86
2016,1,28,8,0,400.0,37.0,1.7,14.0,87.0,30.3,20.49
2016,1,28,8,15,476.5,45.0,1.4,14.0,129.0,36.33,26.44
2016,1,28,8,30,553.0,53.0,1.1,14.0,171.0,42.33,32.12
2016,1,28,8,45,314.5,85.5,0.8,14.0,156.0,62.66,50.39
2016,1,28,9,0,76.0,118.0,0.5,14.0,141.0,88.17,72.97
2016,1,28,9,15,82.0,135.0,0.75,14.0,163.0,99.96,83.27
2016,1,28,9,30,88.0,152.0,1.0,14.0,185.0,111.49,93.26
2016,1,28,9,45,121.0,169.0,1.25,14.5,218.5,119.1,99.57
2016,1,28,10,0,154.0,186.0,1.5,15.0,252.0,129.77,108.45
2016,1,28,10,15,419.0,147.0,1.85,15.0,344.5,99.44,82.01
2016,1,28,10,30,684.0,108.0,2.2,15.0,437.0,96.19,62.46
2016,1,28,10,45,451.0,170.5,2.6,15.0,392.0,159.76,110.23
2016,1,28,11,0,218.0,233.0,3.0,15.0,347.0,203.17,153.57
2016,1,28,11,15,524.5,160.5,3.05,15.0,447.0,227.91,161.4
2016,1,28,11,30,831.0,88.0,3.1,15.0,547.0,286.48,201.19
2016,1,28,11,45,839.0,87.5,3.2,15.5,557.0,333.75,244.34
2016,1,28,12,0,847.0,87.0,3.3,16.0,567.0,380.21,286.56
2016,1,28,12,15,423.5,74.0,2.9,16.0,314.0,239.93,186.59
2016,1,28,12,30,0.0,61.0,2.5,16.0,61.0,50.61,36.8
2016,1,28,12,45,0.0,84.0,2.15,16.0,84.0,69.82,52.96
2016,1,28,13,0,0.0,107.0,1.8,16.0,107.0,89.16,69.02
2016,1,28,13,15,228.5,151.0,1.6,16.0,274.0,274.35,221.63
2016,1,28,13,30,457.0,195.0,1.4,16.0,441.0,474.61,378.06
2016,1,28,13,45,237.5,192.0,1.25,16.0,319.5,343.41,274.97
2016,1,28,14,0,18.0,189.0,1.1,16.0,198.0,176.92,140.64
2016,1,28,14,15,79.0,194.5,1.0,16.0,231.0,237.58,191.61
2016,1,28,14,30,140.0,200.0,0.9,16.0,264.0,305.09,246.31
2016,1,28,14,45,104.5,182.5,0.85,16.0,228.5,255.09,206.29
2016,1,28,15,0,69.0,165.0,0.8,16.0,193.0,216.03,174.89
2016,1,28,15,15,65.0,148.5,0.7,16.0,173.0,199.78,162.15
2016,1,28,15,30,61.0,132.0,0.6,16.0,153.0,182.97,148.64
2016,1,28,15,45,55.5,114.5,0.55,16.0,131.5,163.19,132.47
2016,1,28,16,0,50.0,97.0,0.5,16.0,110.0,142.84,115.5
2016,1,28,16,15,40.5,78.5,0.4,16.0,88.0,117.44,93.82
2016,1,28,16,30,31.0,60.0,0.3,16.0,66.0,91.16,71.07
2016,1,28,16,45,15.5,42.5,0.25,16.0,45.5,61.19,44.71
2016,1,28,17,0,0.0,25.0,0.2,16.0,25.0,23.66,10.62
2016,1,28,17,15,0.0,12.5,0.3,16.0,12.5,10.67,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,14.0,9.5,8.11,0.0
2016,1,29,7,30,0.0,19.0,2.0,14.0,19.0,16.22,0.0
2016,1,29,7,45,185.5,28.5,2.15,14.5,52.5,22.08,11.02
2016,1,29,8,0,371.0,38.0,2.3,15.0,86.0,30.99,21.04
2016,1,29,8,15,451.0,46.0,2.35,15.0,127.5,36.98,26.9
2016,1,29,8,30,531.0,54.0,2.4,15.0,169.0,42.94,32.51
2016,1,29,8,45,582.0,59.5,2.45,15.5,211.0,46.66,35.93
2016,1,29,9,0,633.0,65.0,2.5,16.0,253.0,50.4,39.23
2016,1,29,9,15,316.5,87.5,2.5,16.0,181.5,62.53,49.95
2016,1,29,9,30,0.0,110.0,2.5,16.0,110.0,87.45,71.78
2016,1,29,9,45,0.0,103.0,2.55,16.0,103.0,83.14,67.85
2016,1,29,10,0,0.0,96.0,2.6,16.0,96.0,78.44,63.61
2016,1,29,10,15,3.5,133.0,2.65,16.0,134.5,105.62,87.16
2016,1,29,10,30,7.0,170.0,2.7,16.0,173.0,132.33,105.03
2016,1,29,10,45,3.5,123.5,2.8,16.0,125.0,100.59,78.62
2016,1,29,11,0,0.0,77.0,2.9,16.0,77.0,63.93,48.18
2016,1,29,11,15,0.0,92.5,2.95,16.0,92.5,76.78,58.86
2016,1,29,11,30,0.0,108.0,3.0,16.0,108.0,89.28,69.18
2016,1,29,11,45,0.0,90.0,3.1,16.0,90.0,74.84,57.12
2016,1,29,12,0,0.0,72.0,3.2,16.0,72.0,59.79,44.57
2016,1,29,12,15,0.0,116.5,3.25,16.0,116.5,96.67,75.22
2016,1,29,12,30,0.0,161.0,3.3,16.0,161.0,133.73,105.71
2016,1,29,12,45,0.0,120.0,3.35,16.0,120.0,99.94,77.87
2016,1,29,13,0,0.0,79.0,3.4,16.0,79.0,65.63,49.45
2016,1,29,13,15,0.0,55.5,3.45,16.0,55.5,46.02,33.11
2016,1,29,13,30,0.0,32.0,3.5,16.0,32.0,26.48,16.71
2016,1,29,13,45,12.5,114.5,3.55,16.0,120.5,103.95,81.87
2016,1,29,14,0,25.0,197.0,3.6,16.0,209.0,189.02,152.24
2016,1,29,14,15,12.5,106.5,3.65,16.0,112.5,98.14,77.2
2016,1,29,14,30,0.0,16.0,3.7,16.0,16.0,13.2,5.56
2016,1,29,14,45,0.0,15.0,3.75,16.0,15.0,12.37,4.89
2016,1,29,15,0,0.0,14.0,3.8,16.0,14.0,11.54,4.2
2016,1,29,15,15,0.0,12.5,3.85,16.0,12.5,10.29,3.15
2016,1,29,15,30,0.0,11.0,3.9,16.0,11.0,9.05,2.09
2016,1,29,15,45,0.0,9.5,3.95,16.0,9.5,7.81,1.03
2016,1,29,16,0,0.0,8.0,4.0,16.0,8.0,6.57,0.0
2016,1,29,16,15,0.0,6.0,4.05,15.5,6.0,4.92,0.0
2016,1,29,16,30,0.0,4.0,4.1,15.0,4.0,3.28,0.0
2016,1,29,16,45,0.0,2.5,4.2,15.0,2.5,2.05,0.0
2016,1,29,17,0,0.0,1.0,4.3,15.0,1.0,0.82,0.0
2016,1,29,17,15,0.0,0.5,4.4,15.0,0.5,0.43,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,87.0,7.5,5.9,12.0,11.0,6.4,0.0
2016,1,30,7,30,174.0,15.0,5.9,12.0,22.0,12.8,0.0
2016,1,30,7,45,310.5,25.0,5.95,12.0,58.0,20.5,10.26
2016,1,30,8,0,447.0,35.0,6.0,12.0,94.0,28.63,19.29
2016,1,30,8,15,523.0,42.0,5.95,12.0,137.0,33.95,24.56
2016,1,30,8,30,599.0,49.0,5.9,12.0,180.0,39.27,29.62
2016,1,30,8,45,649.5,53.0,5.9,12.0,224.0,45.74,35.61
2016,1,30,9,0,700.0,57.0,5.9,12.0,268.0,48.78,38.41
2016,1,30,9,15,732.5,60.5,5.85,12.0,308.5,51.28,40.65
2016,1,30,9,30,765.0,64.0,5.8,12.0,349.0,53.79,42.84
2016,1,30,9,45,471.5,126.0,5.8,12.5,307.5,88.24,73.39
2016,1,30,10,0,178.0,188.0,5.8,13.0,266.0,131.36,111.12
2016,1,30,10,15,136.5,201.5,5.8,13.0,263.5,138.9,117.47
2016,1,30,10,30,95.0,215.0,5.8,13.0,261.0,157.33,125.5
2016,1,30,10,45,216.5,216.5,5.8,13.0,329.5,176.21,134.22
2016,1,30,11,0,338.0,218.0,5.8,13.0,398.0,209.65,155.31
2016,1,30,11,15,340.5,225.0,5.8,13.0,410.5,239.27,180.45
2016,1,30,11,30,343.0,232.0,5.8,13.0,423.0,268.89,206.7
2016,1,30,11,45,285.0,247.0,5.8,13.5,408.0,285.74,224.1
2016,1,30,12,0,227.0,262.0,5.8,14.0,393.0,295.08,234.46
2016,1,30,12,15,336.0,240.5,5.75,14.0,435.0,341.28,272.15
2016,1,30,12,30,445.0,219.0,5.7,14.0,477.0,398.18,319.31
2016,1,30,12,45,432.5,220.0,5.7,14.0,468.0,418.37,337.91
2016,1,30,13,0,420.0,221.0,5.7,14.0,459.0,436.38,354.42
2016,1,30,13,15,420.0,215.0,5.65,14.0,449.0,453.0,369.58
2016,1,30,13,30,420.0,209.0,5.6,14.0,439.0,467.99,383.23
2016,1,30,13,45,222.5,203.5,5.55,14.0,325.5,346.65,285.08
2016,1,30,14,0,25.0,198.0,5.5,14.0,212.0,189.88,154.16
2016,1,30,14,15,82.5,201.0,5.55,14.0,240.5,246.79,203.06
2016,1,30,14,30,140.0,204.0,5.6,14.0,269.0,309.79,256.54
2016,1,30,14,45,94.5,184.5,5.7,14.0,227.0,250.07,207.08
2016,1,30,15,0,49.0,165.0,5.8,14.0,185.0,201.0,165.73
2016,1,30,15,15,45.0,149.5,5.7,13.5,166.5,185.7,153.53
2016,1,30,15,30,41.0,134.0,5.6,13.0,148.0,170.0,140.74
2016,1,30,15,45,35.0,116.5,5.5,13.0,127.5,149.77,123.57
2016,1,30,16,0,29.0,99.0,5.4,13.0,107.0,129.05,105.71
2016,1,30,16,15,20.5,80.5,5.3,12.5,86.0,104.47,84.34
2016,1,30,16,30,12.0,62.0,5.2,12.0,65.0,70.38,54.59
2016,1,30,16,45,6.0,43.5,5.15,12.0,45.0,47.3,33.99
2016,1,30,17,0,0.0,25.0,5.1,12.0,25.0,22.34,10.99
2016,1,30,17,15,0.0,12.5,5.0,12.0,12.5,10.67,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,7.5,3.75,10.0,7.5,6.4,0.0
2016,1,31,7,30,0.0,15.0,3.8,10.0,15.0,12.33,0.0
2016,1,31,7,45,48.0,32.0,3.9,10.5,38.5,25.25,14.43
2016,1,31,8,0,96.0,49.0,4.0,11.0,62.0,38.08,27.7
2016,1,31,8,15,116.0,68.0,4.3,11.0,90.0,51.87,40.65
2016,1,31,8,30,136.0,87.0,4.6,11.0,118.0,65.35,53.15
2016,1,31,8,45,152.5,105.5,4.9,11.0,146.5,78.18,64.93
2016,1,31,9,0,169.0,124.0,5.2,11.0,175.0,90.71,76.25
2016,1,31,9,15,180.5,140.0,5.5,11.0,202.0,101.43,85.81
2016,1,31,9,30,192.0,156.0,5.8,11.0,229.0,111.88,95.01
2016,1,31,9,45,133.0,171.5,6.15,11.0,224.0,120.93,102.89
2016,1,31,10,0,74.0,187.0,6.5,11.0,219.0,134.45,114.68
2016,1,31,10,15,53.0,191.5,6.85,11.0,215.5,137.93,117.54
2016,1,31,10,30,32.0,196.0,7.2,11.0,212.0,144.13,116.7
2016,1,31,10,45,395.5,149.5,7.6,11.5,360.0,142.35,99.27
2016,1,31,11,0,759.0,103.0,8.0,12.0,508.0,197.09,126.89
2016,1,31,11,15,830.5,93.0,8.3,12.0,549.5,248.41,169.11
2016,1,31,11,30,902.0,83.0,8.6,12.0,591.0,309.46,222.67
2016,1,31,11,45,910.0,83.0,8.9,12.0,602.0,360.01,271.06
2016,1,31,12,0,918.0,83.0,9.2,12.0,613.0,409.62,318.64
2016,1,31,12,15,919.0,83.0,9.4,12.0,615.5,455.23,362.47
2016,1,31,12,30,920.0,83.0,9.6,12.0,618.0,498.83,403.9
2016,1,31,12,45,915.0,84.0,9.85,12.0,611.5,538.26,441.2
2016,1,31,13,0,910.0,85.0,10.1,12.0,605.0,574.92,475.54
2016,1,31,13,15,904.5,84.0,10.3,12.0,591.0,606.45,505.11
2016,1,31,13,30,899.0,83.0,10.5,12.0,577.0,634.89,531.68
2016,1,31,13,45,880.5,85.0,10.7,12.0,553.5,659.31,554.38
2016,1,31,14,0,862.0,87.0,10.9,12.0,530.0,676.48,570.95
2016,1,31,14,15,701.0,115.5,11.0,11.5,463.0,624.15,529.53
2016,1,31,14,30,540.0,144.0,11.1,11.0,396.0,552.96,471.47
2016,1,31,14,45,277.0,147.5,11.25,11.0,276.0,366.12,312.88
2016,1,31,15,0,14.0,151.0,11.4,11.0,156.0,147.09,121.26
2016,1,31,15,15,10.0,137.0,11.45,11.0,140.5,132.7,109.14
2016,1,31,15,30,6.0,123.0,11.5,11.0,125.0,118.18,96.71
2016,1,31,15,45,3.0,106.5,11.55,11.0,107.5,101.41,82.24
2016,1,31,16,0,0.0,90.0,11.6,11.0,90.0,84.41,67.4
2016,1,31,16,15,0.0,72.0,11.7,10.5,72.0,67.45,52.63
2016,1,31,16,30,0.0,54.0,11.8,10.0,54.0,49.88,37.16
2016,1,31,16,45,0.0,37.5,12.0,10.0,37.5,33.45,22.52
2016,1,31,17,0,0.0,21.0,12.2,10.0,21.0,17.33,7.64
2016,1,31,17,15,0.0,10.5,12.3,10.0,10.5,8.65,0.0
2016,1,31,17,30,0.0,0.0,12.4,10.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,10.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,10.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,10.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,10.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,10.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,10.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,10.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,9.5,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,14.5,9.45,10.0,14.5,12.38,0.0
2016,2,1,7,30,0.0,29.0,9.4,10.0,29.0,21.76,0.0
2016,2,1,7,45,275.5,31.5,9.35,10.5,69.5,26.07,15.36
2016,2,1,8,0,551.0,34.0,9.3,11.0,110.0,30.57,21.15
2016,2,1,8,15,623.5,40.0,9.2,11.0,156.5,35.6,26.16
