Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,696.0,46.0,9.1,11.0,203.0,40.65,31.01
2016,2,1,8,45,742.0,50.0,9.0,11.0,249.0,43.82,34.02
2016,2,1,9,0,788.0,54.0,8.9,11.0,295.0,47.02,36.96
2016,2,1,9,15,818.0,57.0,8.7,11.0,338.0,49.27,38.97
2016,2,1,9,30,848.0,60.0,8.5,11.0,381.0,57.25,46.1
2016,2,1,9,45,856.5,65.5,8.35,11.5,417.5,55.38,44.25
2016,2,1,10,0,865.0,71.0,8.2,12.0,454.0,59.13,47.42
2016,2,1,10,15,879.5,73.0,8.05,12.0,486.0,67.52,54.79
2016,2,1,10,30,894.0,75.0,7.9,12.0,518.0,99.35,58.77
2016,2,1,10,45,901.0,77.0,7.8,12.0,542.5,154.05,87.98
2016,2,1,11,0,908.0,79.0,7.7,12.0,567.0,208.64,129.8
2016,2,1,11,15,914.5,80.0,7.55,12.0,585.0,262.03,176.93
2016,2,1,11,30,921.0,81.0,7.4,12.0,603.0,314.79,226.23
2016,2,1,11,45,914.5,85.0,7.3,12.0,610.5,365.13,274.63
2016,2,1,12,0,908.0,89.0,7.2,12.0,618.0,413.27,320.8
2016,2,1,12,15,908.0,89.5,7.05,12.0,620.0,458.7,363.77
2016,2,1,12,30,908.0,90.0,6.9,12.0,622.0,502.08,404.13
2016,2,1,12,45,903.5,90.0,6.8,12.5,615.0,540.56,438.91
2016,2,1,13,0,899.0,90.0,6.7,13.0,608.0,576.3,470.54
2016,2,1,13,15,893.0,89.5,6.7,13.0,594.0,610.62,501.28
2016,2,1,13,30,887.0,89.0,6.7,13.0,580.0,639.89,527.51
2016,2,1,13,45,878.5,87.0,6.75,13.0,558.5,662.77,548.44
2016,2,1,14,0,870.0,85.0,6.8,13.0,537.0,682.18,566.35
2016,2,1,14,15,856.0,83.0,6.8,12.5,508.0,694.34,579.24
2016,2,1,14,30,842.0,81.0,6.8,12.0,479.0,702.77,588.89
2016,2,1,14,45,831.5,76.5,6.85,12.0,445.0,707.18,593.61
2016,2,1,15,0,821.0,72.0,6.9,12.0,411.0,708.01,595.52
2016,2,1,15,15,794.0,69.0,6.75,12.0,371.0,694.91,585.67
2016,2,1,15,30,767.0,66.0,6.6,12.0,331.0,678.23,572.72
2016,2,1,15,45,730.5,61.5,6.5,12.0,287.0,649.32,549.52
2016,2,1,16,0,694.0,57.0,6.4,12.0,243.0,617.34,522.9
2016,2,1,16,15,634.5,51.0,6.25,11.5,197.0,563.85,478.12
2016,2,1,16,30,575.0,45.0,6.1,11.0,151.0,516.01,435.72
2016,2,1,16,45,477.0,37.0,6.0,11.0,107.5,430.92,358.92
2016,2,1,17,0,379.0,29.0,5.9,11.0,64.0,347.62,268.43
2016,2,1,17,15,189.5,14.5,5.85,10.5,32.0,175.05,0.0
2016,2,1,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,10.0,2.5,2.13,0.0
2016,2,2,7,30,0.0,5.0,3.5,10.0,5.0,4.1,0.0
2016,2,2,7,45,0.0,12.5,3.5,10.5,12.5,10.28,2.77
2016,2,2,8,0,0.0,20.0,3.5,11.0,20.0,16.47,8.86
2016,2,2,8,15,0.0,29.0,3.5,11.0,29.0,23.92,15.8
2016,2,2,8,30,0.0,38.0,3.5,11.0,38.0,31.38,22.73
2016,2,2,8,45,0.0,47.5,3.55,11.0,47.5,39.28,29.97
2016,2,2,9,0,0.0,57.0,3.6,11.0,57.0,47.19,37.16
2016,2,2,9,15,0.0,66.0,3.55,11.0,66.0,54.7,43.9
2016,2,2,9,30,0.0,75.0,3.5,11.0,75.0,62.08,50.45
2016,2,2,9,45,64.5,135.0,3.45,11.0,163.5,102.88,86.74
2016,2,2,10,0,129.0,195.0,3.4,11.0,252.0,134.83,114.71
2016,2,2,10,15,455.0,146.0,3.4,11.0,369.5,98.62,82.54
2016,2,2,10,30,781.0,97.0,3.4,11.0,487.0,104.92,65.41
2016,2,2,10,45,795.5,98.5,3.4,11.0,512.5,154.89,92.75
2016,2,2,11,0,810.0,100.0,3.4,11.0,538.0,205.82,131.55
2016,2,2,11,15,819.0,101.0,3.45,11.0,556.0,255.87,175.21
2016,2,2,11,30,828.0,102.0,3.5,11.0,574.0,305.77,220.99
2016,2,2,11,45,838.0,100.5,3.55,11.5,585.5,353.5,265.07
2016,2,2,12,0,848.0,99.0,3.6,12.0,597.0,400.59,308.22
2016,2,2,12,15,850.0,99.5,3.7,12.0,600.0,445.33,349.46
2016,2,2,12,30,852.0,100.0,3.8,12.0,603.0,488.33,388.49
2016,2,2,12,45,863.5,95.0,3.95,12.0,600.0,528.91,424.94
2016,2,2,13,0,875.0,90.0,4.1,12.0,597.0,567.83,459.48
2016,2,2,13,15,870.5,89.0,4.1,12.0,584.0,599.75,487.59
2016,2,2,13,30,866.0,88.0,4.1,12.0,571.0,628.7,512.86
2016,2,2,13,45,863.5,85.0,4.2,12.0,551.5,653.71,535.2
2016,2,2,14,0,861.0,82.0,4.3,12.0,532.0,675.57,554.87
2016,2,2,14,15,848.0,80.0,4.2,12.0,503.5,688.15,566.17
2016,2,2,14,30,835.0,78.0,4.1,12.0,475.0,697.08,574.14
2016,2,2,14,45,823.5,74.0,4.1,12.5,442.0,701.16,577.26
2016,2,2,15,0,812.0,70.0,4.1,13.0,409.0,701.7,577.69
2016,2,2,15,15,786.0,67.0,4.0,12.5,369.5,689.19,569.79
2016,2,2,15,30,760.0,64.0,3.9,12.0,330.0,673.18,558.97
2016,2,2,15,45,724.0,60.0,3.85,12.0,286.5,645.17,537.37
2016,2,2,16,0,688.0,56.0,3.8,12.0,243.0,614.14,512.53
2016,2,2,16,15,630.5,50.5,3.7,11.5,197.5,562.64,470.76
2016,2,2,16,30,573.0,45.0,3.6,11.0,152.0,516.46,431.04
2016,2,2,16,45,479.5,37.0,3.55,11.0,109.0,434.29,358.65
2016,2,2,17,0,386.0,29.0,3.5,11.0,66.0,353.83,275.06
2016,2,2,17,15,193.0,14.5,3.45,11.0,33.0,179.41,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,3,7,15,97.0,9.5,2.7,9.0,14.0,8.11,0.0
2016,2,3,7,30,194.0,19.0,2.7,9.0,28.0,15.73,0.0
2016,2,3,7,45,312.0,30.5,2.75,9.5,66.0,25.09,15.21
2016,2,3,8,0,430.0,42.0,2.8,10.0,104.0,34.3,24.7
2016,2,3,8,15,504.5,49.5,2.85,10.5,147.5,39.8,30.09
2016,2,3,8,30,579.0,57.0,2.9,11.0,191.0,45.3,35.27
2016,2,3,8,45,623.5,63.0,3.0,11.5,235.0,49.35,38.99
2016,2,3,9,0,668.0,69.0,3.1,12.0,279.0,53.37,42.56
2016,2,3,9,15,701.5,73.5,3.15,12.0,320.5,56.13,44.99
2016,2,3,9,30,735.0,78.0,3.2,12.0,362.0,64.21,52.15
2016,2,3,9,45,576.0,119.5,3.3,12.5,355.5,86.26,71.52
2016,2,3,10,0,417.0,161.0,3.4,13.0,349.0,108.68,90.95
2016,2,3,10,15,475.5,160.0,3.4,13.0,388.5,107.62,89.81
2016,2,3,10,30,534.0,159.0,3.4,13.0,428.0,130.19,91.36
2016,2,3,10,45,681.5,126.5,3.4,13.0,487.0,159.23,100.06
2016,2,3,11,0,829.0,94.0,3.4,13.0,546.0,205.87,129.75
2016,2,3,11,15,837.0,95.5,3.4,13.0,564.0,257.11,174.32
2016,2,3,11,30,845.0,97.0,3.4,13.0,582.0,308.08,220.81
2016,2,3,11,45,569.5,178.5,3.4,13.5,508.0,327.86,249.42
2016,2,3,12,0,294.0,260.0,3.4,14.0,434.0,322.33,253.45
2016,2,3,12,15,267.0,265.5,3.4,14.0,423.5,336.2,266.85
2016,2,3,12,30,240.0,271.0,3.4,14.0,413.0,342.58,273.71
2016,2,3,12,45,224.5,270.0,3.4,14.0,402.0,349.8,280.83
2016,2,3,13,0,209.0,269.0,3.4,14.0,391.0,355.14,286.2
2016,2,3,13,15,321.0,241.0,3.4,14.0,423.5,415.91,336.37
2016,2,3,13,30,433.0,213.0,3.4,14.0,456.0,484.61,392.54
2016,2,3,13,45,272.5,225.0,3.4,14.0,376.0,402.38,327.39
2016,2,3,14,0,112.0,237.0,3.4,14.0,296.0,297.59,242.39
2016,2,3,14,15,60.0,203.0,3.35,13.5,234.0,233.33,190.55
2016,2,3,14,30,8.0,169.0,3.3,13.0,172.0,154.83,125.32
2016,2,3,14,45,24.0,169.0,3.3,13.0,179.0,169.16,138.15
2016,2,3,15,0,40.0,169.0,3.3,13.0,186.0,198.01,162.92
2016,2,3,15,15,34.5,153.5,3.25,13.0,167.0,181.42,149.27
2016,2,3,15,30,29.0,138.0,3.2,13.0,148.0,164.44,135.21
2016,2,3,15,45,23.5,120.5,3.15,13.0,128.0,132.28,108.17
2016,2,3,16,0,18.0,103.0,3.1,13.0,108.0,112.67,91.41
2016,2,3,16,15,9.5,85.0,3.1,12.5,87.5,89.89,71.7
2016,2,3,16,30,1.0,67.0,3.1,12.0,67.0,66.75,51.39
2016,2,3,16,45,0.5,48.0,3.15,12.0,48.0,47.32,34.22
2016,2,3,17,0,0.0,29.0,3.2,12.0,29.0,26.2,15.26
2016,2,3,17,15,0.0,14.5,3.2,12.0,14.5,11.96,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.0,10.0,2.85,11.0,15.0,8.54,0.0
2016,2,4,7,30,200.0,20.0,2.9,11.0,30.0,16.58,0.0
2016,2,4,7,45,323.0,31.0,2.95,11.5,68.5,25.48,15.59
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,34.28,24.51
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,39.39,29.56
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,44.51,34.43
2016,2,4,8,45,638.0,61.5,2.7,12.0,240.0,48.22,37.9
2016,2,4,9,0,683.0,67.0,2.6,12.0,284.0,51.92,41.25
2016,2,4,9,15,715.5,71.0,2.5,12.0,325.5,59.23,47.77
2016,2,4,9,30,748.0,75.0,2.4,12.0,367.0,61.88,50.05
2016,2,4,9,45,771.5,77.5,2.35,12.5,404.0,63.26,51.08
2016,2,4,10,0,795.0,80.0,2.3,13.0,441.0,64.69,52.13
2016,2,4,10,15,811.0,82.5,2.25,13.0,472.5,66.05,53.22
2016,2,4,10,30,827.0,85.0,2.2,13.0,504.0,101.4,59.21
2016,2,4,10,45,837.5,86.5,2.15,13.5,529.0,153.54,88.29
2016,2,4,11,0,848.0,88.0,2.1,14.0,554.0,206.11,128.28
2016,2,4,11,15,855.5,89.0,2.0,14.0,571.5,257.82,172.96
2016,2,4,11,30,863.0,90.0,1.9,14.0,589.0,309.16,219.25
2016,2,4,11,45,866.5,91.0,1.8,14.5,599.0,358.62,263.87
2016,2,4,12,0,870.0,92.0,1.7,15.0,609.0,406.86,306.67
2016,2,4,12,15,871.0,92.0,1.5,15.0,611.5,451.74,345.99
2016,2,4,12,30,872.0,92.0,1.3,15.0,614.0,494.72,382.46
2016,2,4,12,45,871.0,91.5,1.15,15.0,608.5,534.14,415.15
2016,2,4,13,0,870.0,91.0,1.0,15.0,603.0,571.13,444.83
2016,2,4,13,15,576.5,169.5,0.9,15.0,505.5,507.72,398.2
2016,2,4,13,30,283.0,248.0,0.8,15.0,408.0,417.43,329.26
2016,2,4,13,45,557.5,169.0,0.7,15.0,469.5,543.06,428.13
2016,2,4,14,0,832.0,90.0,0.6,15.0,531.0,670.35,523.04
2016,2,4,14,15,698.5,116.0,0.5,15.0,473.0,631.96,493.01
2016,2,4,14,30,565.0,142.0,0.4,15.0,415.0,575.53,451.6
2016,2,4,14,45,497.0,144.5,0.35,15.0,372.5,542.96,428.58
2016,2,4,15,0,429.0,147.0,0.3,15.0,330.0,506.6,401.94
2016,2,4,15,15,441.0,130.0,0.4,15.0,302.5,505.23,403.93
2016,2,4,15,30,453.0,113.0,0.5,15.0,275.0,501.43,403.46
2016,2,4,15,45,420.5,103.5,0.6,15.0,239.0,470.69,381.34
2016,2,4,16,0,388.0,94.0,0.7,15.0,203.0,438.2,357.1
2016,2,4,16,15,352.0,80.5,0.75,14.5,165.5,396.55,324.76
2016,2,4,16,30,316.0,67.0,0.8,14.0,128.0,353.92,289.91
2016,2,4,16,45,262.0,51.5,0.9,14.0,92.5,294.81,239.28
2016,2,4,17,0,208.0,36.0,1.0,14.0,57.0,236.4,183.41
2016,2,4,17,15,104.0,18.0,1.05,13.5,28.5,122.49,26.99
2016,2,4,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,5,7,15,100.0,10.5,3.5,9.5,16.0,8.96,0.0
2016,2,5,7,30,200.0,21.0,3.5,10.0,32.0,17.41,0.0
2016,2,5,7,45,324.0,33.0,3.5,10.5,72.0,27.17,17.26
2016,2,5,8,0,448.0,45.0,3.5,11.0,112.0,36.79,26.88
2016,2,5,8,15,522.5,52.5,3.35,11.0,157.5,42.23,32.25
2016,2,5,8,30,597.0,60.0,3.2,11.0,203.0,47.67,37.43
2016,2,5,8,45,647.5,65.5,3.1,11.5,248.5,51.33,40.78
2016,2,5,9,0,698.0,71.0,3.0,12.0,294.0,54.99,44.01
2016,2,5,9,15,731.0,75.0,2.9,12.5,337.0,57.36,45.99
2016,2,5,9,30,764.0,79.0,2.8,13.0,380.0,65.13,52.74
2016,2,5,9,45,793.0,80.5,2.7,13.5,419.0,65.74,53.06
2016,2,5,10,0,822.0,82.0,2.6,14.0,458.0,66.45,53.46
2016,2,5,10,15,838.5,84.0,2.35,14.0,490.5,67.44,54.21
2016,2,5,10,30,855.0,86.0,2.1,14.0,523.0,105.42,60.77
2016,2,5,10,45,783.0,104.0,1.85,14.5,519.5,162.76,97.47
2016,2,5,11,0,711.0,122.0,1.6,15.0,516.0,206.34,133.74
2016,2,5,11,15,634.5,152.5,1.3,15.0,512.5,256.43,179.36
2016,2,5,11,30,558.0,183.0,1.0,15.0,509.0,295.97,216.53
2016,2,5,11,45,723.5,139.5,0.7,15.5,568.5,351.81,258.49
2016,2,5,12,0,889.0,96.0,0.4,16.0,628.0,419.76,309.88
2016,2,5,12,15,889.0,96.0,0.45,16.0,630.0,465.29,349.09
2016,2,5,12,30,889.0,96.0,0.5,16.0,632.0,508.8,386.0
2016,2,5,12,45,883.0,97.0,0.55,16.0,625.0,548.01,418.89
2016,2,5,13,0,877.0,98.0,0.6,16.0,618.0,584.43,448.95
2016,2,5,13,15,743.5,129.5,0.85,16.0,563.5,574.33,446.07
2016,2,5,13,30,610.0,161.0,1.1,16.0,509.0,552.62,433.55
2016,2,5,13,45,731.0,126.0,1.4,16.0,528.0,620.63,489.3
2016,2,5,14,0,852.0,91.0,1.7,16.0,547.0,687.62,543.49
2016,2,5,14,15,838.5,89.0,1.85,16.0,518.5,699.87,554.98
2016,2,5,14,30,825.0,87.0,2.0,16.0,490.0,708.45,563.73
2016,2,5,14,45,671.5,109.0,2.2,16.0,422.0,641.41,515.51
2016,2,5,15,0,518.0,131.0,2.4,16.0,354.0,556.47,452.08
2016,2,5,15,15,637.0,100.5,2.2,15.5,348.5,628.51,510.73
2016,2,5,15,30,756.0,70.0,2.0,15.0,343.0,685.35,553.59
2016,2,5,15,45,721.0,65.5,1.8,15.0,299.5,657.18,531.2
2016,2,5,16,0,686.0,61.0,1.6,15.0,256.0,625.93,506.46
2016,2,5,16,15,631.0,55.5,1.5,14.5,210.5,582.22,472.63
2016,2,5,16,30,576.0,50.0,1.4,14.0,165.0,531.31,431.33
2016,2,5,16,45,478.0,42.0,1.3,14.0,120.0,444.58,358.96
2016,2,5,17,0,380.0,34.0,1.2,14.0,75.0,359.03,280.25
2016,2,5,17,15,190.0,17.0,1.3,14.0,37.5,187.75,67.91
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,7,15,126.0,10.5,3.45,10.0,18.0,8.96,0.0
2016,2,6,7,30,252.0,21.0,3.5,10.0,36.0,17.42,0.45
2016,2,6,7,45,366.0,31.5,3.55,10.5,75.5,25.88,16.34
2016,2,6,8,0,480.0,42.0,3.6,11.0,115.0,34.25,24.69
2016,2,6,8,15,550.0,48.5,3.5,11.5,160.5,38.99,29.32
2016,2,6,8,30,620.0,55.0,3.4,12.0,206.0,43.75,33.77
2016,2,6,8,45,666.5,60.0,3.35,12.5,251.0,47.15,36.87
2016,2,6,9,0,713.0,65.0,3.3,13.0,296.0,55.03,43.86
2016,2,6,9,15,743.5,68.5,3.15,13.0,337.5,57.33,45.87
2016,2,6,9,30,774.0,72.0,3.0,13.0,379.0,59.65,47.84
2016,2,6,9,45,795.5,74.5,2.9,13.5,416.5,61.1,48.93
2016,2,6,10,0,817.0,77.0,2.8,14.0,454.0,62.57,50.02
2016,2,6,10,15,832.0,79.0,2.55,14.0,485.5,63.62,50.83
2016,2,6,10,30,847.0,81.0,2.3,14.0,517.0,103.19,58.27
2016,2,6,10,45,860.0,81.0,2.1,14.5,542.0,155.71,88.2
2016,2,6,11,0,873.0,81.0,1.9,15.0,567.0,214.48,133.46
2016,2,6,11,15,879.5,82.0,1.8,15.0,584.5,266.47,178.46
2016,2,6,11,30,886.0,83.0,1.7,15.0,602.0,317.89,224.78
2016,2,6,11,45,890.5,83.0,1.6,15.5,612.0,367.05,268.95
2016,2,6,12,0,895.0,83.0,1.5,16.0,622.0,414.96,311.23
2016,2,6,12,15,895.5,83.0,1.6,16.0,624.0,459.74,351.28
2016,2,6,12,30,896.0,83.0,1.7,16.0,626.0,502.52,388.89
2016,2,6,12,45,674.5,154.5,1.8,16.5,561.0,497.04,388.28
2016,2,6,13,0,453.0,226.0,1.9,17.0,496.0,467.46,367.36
2016,2,6,13,15,668.0,153.0,1.95,17.0,541.5,554.9,437.37
2016,2,6,13,30,883.0,80.0,2.0,17.0,587.0,638.05,503.49
2016,2,6,13,45,875.0,78.5,2.1,17.0,566.0,660.84,522.7
2016,2,6,14,0,867.0,77.0,2.2,17.0,545.0,680.28,539.69
2016,2,6,14,15,855.0,75.5,2.25,17.0,517.0,693.54,551.33
2016,2,6,14,30,843.0,74.0,2.3,17.0,489.0,709.29,564.08
2016,2,6,14,45,757.5,84.5,2.4,17.0,438.0,675.85,540.9
2016,2,6,15,0,672.0,95.0,2.5,17.0,387.0,640.98,516.66
2016,2,6,15,15,589.0,101.0,2.45,16.5,339.5,594.93,483.42
2016,2,6,15,30,506.0,107.0,2.4,16.0,292.0,537.69,440.55
2016,2,6,15,45,481.0,97.0,2.4,16.0,255.0,511.65,421.25
2016,2,6,16,0,456.0,87.0,2.4,16.0,218.0,483.56,399.34
2016,2,6,16,15,519.0,67.0,2.45,15.5,191.5,513.79,423.73
2016,2,6,16,30,582.0,47.0,2.5,15.0,165.0,533.77,437.26
2016,2,6,16,45,496.0,39.0,2.55,15.0,121.0,455.54,370.79
2016,2,6,17,0,410.0,31.0,2.6,15.0,77.0,378.57,299.16
2016,2,6,17,15,205.0,15.5,2.65,14.5,38.5,197.4,91.23
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,12.5,19.5,8.54,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,39.0,16.55,1.79
2016,2,7,7,45,426.0,28.5,2.95,13.5,81.0,25.5,15.93
2016,2,7,8,0,546.0,37.0,3.0,14.0,123.0,32.95,23.27
2016,2,7,8,15,612.5,43.0,3.0,14.0,169.0,37.88,28.05
2016,2,7,8,30,679.0,49.0,3.0,14.0,215.0,42.81,32.68
2016,2,7,8,45,724.0,52.5,3.0,14.5,261.5,45.48,35.08
2016,2,7,9,0,769.0,56.0,3.0,15.0,308.0,48.19,37.43
2016,2,7,9,15,798.0,58.5,2.9,15.0,350.5,49.98,38.97
2016,2,7,9,30,827.0,61.0,2.8,15.0,393.0,51.79,40.5
2016,2,7,9,45,848.0,63.0,2.7,15.5,431.5,59.93,47.5
2016,2,7,10,0,869.0,65.0,2.6,16.0,470.0,61.83,48.96
2016,2,7,10,15,883.5,66.5,2.5,16.0,502.0,63.24,50.08
2016,2,7,10,30,898.0,68.0,2.4,16.0,534.0,106.13,57.99
2016,2,7,10,45,905.5,70.0,2.35,16.5,559.0,161.41,90.04
2016,2,7,11,0,913.0,72.0,2.3,17.0,584.0,216.67,132.65
2016,2,7,11,15,919.5,73.0,2.25,17.0,602.5,270.66,179.43
2016,2,7,11,30,926.0,74.0,2.2,17.0,621.0,324.03,227.52
2016,2,7,11,45,928.0,75.0,2.2,17.5,631.0,375.08,273.58
2016,2,7,12,0,930.0,76.0,2.2,18.0,641.0,424.62,317.62
2016,2,7,12,15,931.0,76.0,2.2,18.0,643.5,471.13,358.86
2016,2,7,12,30,932.0,76.0,2.2,18.0,646.0,515.61,397.49
2016,2,7,12,45,932.5,75.0,2.2,18.5,640.5,556.65,431.74
2016,2,7,13,0,933.0,74.0,2.2,19.0,635.0,595.2,463.15
2016,2,7,13,15,928.5,73.5,2.2,19.0,621.5,628.69,490.91
2016,2,7,13,30,924.0,73.0,2.2,19.0,608.0,659.08,515.84
2016,2,7,13,45,915.0,72.5,2.25,19.0,586.0,683.35,536.17
2016,2,7,14,0,906.0,72.0,2.3,19.0,564.0,704.14,553.7
2016,2,7,14,15,894.5,70.5,2.3,19.0,535.5,718.52,565.28
2016,2,7,14,30,883.0,69.0,2.3,19.0,507.0,729.25,573.97
2016,2,7,14,45,865.0,67.5,2.3,19.0,472.0,731.6,576.69
2016,2,7,15,0,847.0,66.0,2.3,19.0,437.0,730.28,576.9
2016,2,7,15,15,823.5,63.5,2.25,18.5,397.0,727.08,576.5
2016,2,7,15,30,800.0,61.0,2.2,18.0,357.0,713.51,568.37
2016,2,7,15,45,765.0,58.0,2.2,18.0,312.5,687.11,549.68
2016,2,7,16,0,730.0,55.0,2.2,18.0,268.0,657.62,527.98
2016,2,7,16,15,678.5,50.0,2.25,17.5,221.5,610.27,492.74
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,560.81,453.74
2016,2,7,16,45,541.0,38.0,2.35,17.0,129.5,481.9,388.31
2016,2,7,17,0,455.0,31.0,2.4,17.0,84.0,412.45,323.99
2016,2,7,17,15,298.0,20.5,2.45,16.5,48.5,273.85,146.89
2016,2,7,17,30,141.0,10.0,2.5,16.0,13.0,104.65,0.0
2016,2,7,17,45,70.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,121.5,11.5,5.35,13.0,19.5,9.82,0.0
2016,2,8,7,30,243.0,23.0,5.4,13.0,39.0,19.04,4.49
2016,2,8,7,45,362.0,34.0,5.45,13.5,80.5,27.89,18.05
2016,2,8,8,0,481.0,45.0,5.5,14.0,122.0,36.64,26.52
2016,2,8,8,15,553.5,52.0,5.35,14.0,168.5,41.72,31.46
2016,2,8,8,30,626.0,59.0,5.2,14.0,215.0,46.81,36.23
2016,2,8,8,45,671.0,64.0,5.1,14.5,260.5,50.1,39.19
2016,2,8,9,0,716.0,69.0,5.0,15.0,306.0,58.18,46.29
2016,2,8,9,15,747.5,72.5,4.7,15.5,349.0,60.4,48.1
2016,2,8,9,30,779.0,76.0,4.4,16.0,392.0,62.64,49.88
2016,2,8,9,45,824.0,72.5,4.1,16.5,434.5,59.8,47.16
2016,2,8,10,0,869.0,69.0,3.8,17.0,477.0,64.63,51.19
2016,2,8,10,15,883.0,70.5,3.6,17.0,509.0,66.0,52.26
2016,2,8,10,30,897.0,72.0,3.4,17.0,541.0,111.1,61.04
2016,2,8,10,45,907.5,73.0,3.25,17.5,566.5,166.14,93.29
2016,2,8,11,0,918.0,74.0,3.1,18.0,592.0,221.43,136.04
2016,2,8,11,15,924.0,74.5,2.95,18.0,610.5,275.32,182.88
2016,2,8,11,30,930.0,75.0,2.8,18.0,629.0,328.51,230.88
2016,2,8,11,45,932.5,76.0,2.7,18.5,639.0,380.03,277.24
2016,2,8,12,0,935.0,77.0,2.6,19.0,649.0,430.09,321.5
2016,2,8,12,15,935.0,77.0,2.5,19.0,651.0,476.5,362.46
2016,2,8,12,30,935.0,77.0,2.4,19.0,653.0,520.78,400.61
2016,2,8,12,45,934.0,76.5,2.35,19.5,647.0,561.75,434.53
2016,2,8,13,0,933.0,76.0,2.3,20.0,641.0,600.14,465.48
2016,2,8,13,15,928.5,75.5,2.3,20.0,627.0,633.72,493.2
2016,2,8,13,30,924.0,75.0,2.3,20.0,613.0,664.21,518.1
2016,2,8,13,45,914.5,74.0,2.3,20.0,591.5,687.7,537.49
2016,2,8,14,0,905.0,73.0,2.3,20.0,570.0,707.63,554.05
2016,2,8,14,15,893.5,72.0,2.25,20.0,541.5,722.59,565.56
2016,2,8,14,30,882.0,71.0,2.2,20.0,513.0,733.93,574.3
2016,2,8,14,45,864.5,69.0,2.2,20.5,477.5,736.05,575.76
2016,2,8,15,0,847.0,67.0,2.2,21.0,442.0,741.35,579.64
2016,2,8,15,15,824.0,64.5,2.1,20.5,402.0,731.68,574.23
2016,2,8,15,30,801.0,62.0,2.0,20.0,362.0,718.45,566.18
2016,2,8,15,45,767.0,59.0,1.95,20.0,317.5,692.71,547.95
2016,2,8,16,0,733.0,56.0,1.9,20.0,273.0,663.87,526.8
2016,2,8,16,15,682.0,51.0,1.85,19.5,226.0,616.69,491.84
2016,2,8,16,30,631.0,46.0,1.8,19.0,179.0,567.37,453.32
2016,2,8,16,45,547.0,39.0,1.8,19.0,133.0,489.55,389.89
2016,2,8,17,0,463.0,32.0,1.8,19.0,87.0,421.1,328.13
2016,2,8,17,15,307.0,21.5,1.8,18.5,50.5,284.51,166.95
2016,2,8,17,30,151.0,11.0,1.8,18.0,14.0,112.81,0.0
2016,2,8,17,45,75.5,5.5,1.8,18.0,7.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.95,14.0,22.0,9.82,0.0
2016,2,9,7,30,293.0,23.0,2.0,14.0,44.0,19.06,5.76
2016,2,9,7,45,407.0,33.0,2.15,14.5,86.5,27.08,17.44
2016,2,9,8,0,521.0,43.0,2.3,15.0,129.0,35.04,25.09
2016,2,9,8,15,590.5,49.5,2.4,15.0,176.0,39.82,29.71
2016,2,9,8,30,660.0,56.0,2.5,15.0,223.0,48.57,37.68
2016,2,9,8,45,705.5,60.5,2.6,15.5,270.0,51.85,40.6
2016,2,9,9,0,751.0,65.0,2.7,16.0,317.0,55.15,43.43
2016,2,9,9,15,740.5,70.0,2.6,16.0,345.5,58.24,46.09
2016,2,9,9,30,730.0,75.0,2.5,16.0,374.0,61.18,48.58
2016,2,9,9,45,678.0,97.5,2.4,16.5,395.5,70.26,56.31
2016,2,9,10,0,626.0,120.0,2.3,17.0,417.0,84.08,68.08
2016,2,9,10,15,757.0,100.0,2.15,17.0,482.5,70.83,56.42
2016,2,9,10,30,888.0,80.0,2.0,17.0,548.0,118.38,66.37
2016,2,9,10,45,803.5,103.0,1.85,17.5,541.5,171.98,101.92
2016,2,9,11,0,719.0,126.0,1.7,18.0,535.0,217.83,141.17
2016,2,9,11,15,690.0,141.0,1.65,18.0,543.5,266.85,184.26
2016,2,9,11,30,661.0,156.0,1.6,18.0,552.0,312.46,225.36
2016,2,9,11,45,791.0,122.0,1.6,18.5,603.5,371.27,272.13
2016,2,9,12,0,921.0,88.0,1.6,19.0,655.0,436.97,324.88
2016,2,9,12,15,921.0,88.0,1.6,19.0,657.0,483.1,364.95
2016,2,9,12,30,921.0,88.0,1.6,19.0,659.0,527.12,402.46
2016,2,9,12,45,920.0,87.0,1.65,19.0,653.0,567.41,436.48
2016,2,9,13,0,919.0,86.0,1.7,19.0,647.0,605.12,467.82
2016,2,9,13,15,914.0,85.5,1.75,18.5,633.0,638.22,496.08
2016,2,9,13,30,909.0,85.0,1.8,18.0,619.0,668.23,521.7
2016,2,9,13,45,719.0,133.0,1.9,18.0,546.5,629.74,494.26
2016,2,9,14,0,529.0,181.0,2.0,18.0,474.0,565.77,447.24
2016,2,9,14,15,455.0,188.5,2.0,18.0,431.0,539.18,428.32
2016,2,9,14,30,381.0,196.0,2.0,18.0,388.0,493.55,394.48
2016,2,9,14,45,307.5,192.0,2.0,18.0,340.5,446.52,358.85
2016,2,9,15,0,234.0,188.0,2.0,18.0,293.0,396.43,319.99
2016,2,9,15,15,130.0,166.5,1.9,17.5,224.0,283.74,230.6
2016,2,9,15,30,26.0,145.0,1.8,17.0,155.0,168.52,135.68
2016,2,9,15,45,21.0,128.0,1.7,17.0,136.0,136.92,110.01
2016,2,9,16,0,16.0,111.0,1.6,17.0,117.0,118.27,94.5
2016,2,9,16,15,10.0,93.5,1.5,16.5,97.0,98.03,77.5
2016,2,9,16,30,4.0,76.0,1.4,16.0,77.0,77.58,59.98
2016,2,9,16,45,2.0,56.5,1.35,16.0,57.0,56.83,42.0
2016,2,9,17,0,0.0,37.0,1.3,16.0,37.0,34.77,22.78
2016,2,9,17,15,0.0,21.5,1.3,15.5,21.5,18.32,6.39
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,7,15,134.0,12.5,3.35,13.5,22.0,10.67,0.0
2016,2,10,7,30,268.0,25.0,3.3,14.0,44.0,20.72,7.87
2016,2,10,7,45,379.0,36.0,3.25,14.5,86.5,29.51,19.59
2016,2,10,8,0,490.0,47.0,3.2,15.0,129.0,38.19,27.88
2016,2,10,8,15,558.0,54.0,3.05,15.0,175.5,43.2,32.71
2016,2,10,8,30,626.0,61.0,2.9,15.0,222.0,48.21,37.37
2016,2,10,8,45,669.0,66.5,2.75,15.0,268.0,51.82,40.66
2016,2,10,9,0,712.0,72.0,2.6,15.0,314.0,55.41,43.83
2016,2,10,9,15,742.5,76.0,2.4,15.0,357.0,62.95,50.44
2016,2,10,9,30,773.0,80.0,2.2,15.0,400.0,65.48,52.56
2016,2,10,9,45,797.0,82.5,2.05,15.5,438.5,66.79,53.48
2016,2,10,10,0,821.0,85.0,1.9,16.0,477.0,68.14,54.42
2016,2,10,10,15,836.5,87.0,1.9,16.0,509.5,69.04,55.09
2016,2,10,10,30,852.0,89.0,1.9,16.0,542.0,117.65,66.24
2016,2,10,10,45,863.0,90.5,1.9,16.5,567.5,171.91,99.5
2016,2,10,11,0,874.0,92.0,1.9,17.0,593.0,226.65,142.31
2016,2,10,11,15,881.0,93.0,1.9,17.0,611.5,280.3,188.86
2016,2,10,11,30,888.0,94.0,1.9,17.0,630.0,333.49,236.48
2016,2,10,11,45,894.0,93.5,1.9,17.5,641.0,387.01,283.79
2016,2,10,12,0,900.0,93.0,1.9,18.0,652.0,435.86,326.6
2016,2,10,12,15,901.0,93.0,1.9,18.0,654.0,481.63,366.7
2016,2,10,12,30,902.0,93.0,1.9,18.0,656.0,525.43,404.26
2016,2,10,12,45,900.5,92.5,1.9,18.5,650.5,565.31,437.12
2016,2,10,13,0,899.0,92.0,1.9,19.0,645.0,602.66,467.14
2016,2,10,13,15,894.0,91.0,1.85,19.0,631.0,634.74,493.17
2016,2,10,13,30,889.0,90.0,1.8,19.0,617.0,663.75,516.4
2016,2,10,13,45,878.0,90.0,1.8,19.0,594.5,691.32,538.3
2016,2,10,14,0,867.0,90.0,1.8,19.0,572.0,711.48,554.67
2016,2,10,14,15,788.0,99.5,1.8,19.0,521.0,689.79,540.18
2016,2,10,14,30,709.0,109.0,1.8,19.0,470.0,665.41,523.57
2016,2,10,14,45,548.5,138.0,1.85,19.0,406.0,584.84,464.29
2016,2,10,15,0,388.0,167.0,1.9,19.0,342.0,506.38,404.67
2016,2,10,15,15,426.5,144.0,1.85,18.5,320.0,519.39,417.88
2016,2,10,15,30,465.0,121.0,1.8,18.0,298.0,529.82,428.45
2016,2,10,15,45,429.5,113.0,1.75,18.0,261.5,498.03,404.27
2016,2,10,16,0,394.0,105.0,1.7,18.0,225.0,464.49,378.32
2016,2,10,16,15,361.5,90.5,1.65,17.5,186.5,423.67,346.63
2016,2,10,16,30,329.0,76.0,1.6,17.0,148.0,381.62,312.53
2016,2,10,16,45,282.5,60.0,1.6,17.0,111.0,326.22,265.44
2016,2,10,17,0,236.0,44.0,1.6,17.0,74.0,271.01,215.78
2016,2,10,17,15,118.0,29.0,1.55,17.0,44.0,147.61,97.02
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.5,13.0,1.25,14.0,22.5,11.1,0.0
2016,2,11,7,30,255.0,26.0,1.2,14.0,45.0,21.5,9.34
2016,2,11,7,45,348.0,38.0,1.2,14.5,85.0,31.05,21.05
2016,2,11,8,0,441.0,50.0,1.2,15.0,125.0,40.41,29.9
2016,2,11,8,15,502.5,58.5,1.15,15.0,169.5,46.46,35.65
2016,2,11,8,30,564.0,67.0,1.1,15.0,214.0,52.43,41.15
2016,2,11,8,45,615.0,68.5,1.05,15.5,256.5,52.78,41.45
2016,2,11,9,0,666.0,70.0,1.0,16.0,299.0,53.37,41.87
2016,2,11,9,15,581.0,100.0,1.05,16.0,318.0,73.59,59.57
2016,2,11,9,30,496.0,130.0,1.1,16.0,337.0,90.81,74.43
2016,2,11,9,45,555.0,128.0,1.15,16.5,379.5,90.37,73.7
2016,2,11,10,0,614.0,126.0,1.2,17.0,422.0,87.72,71.1
2016,2,11,10,15,708.0,114.0,1.3,17.0,477.0,79.16,63.57
2016,2,11,10,30,802.0,102.0,1.4,17.0,532.0,126.08,73.62
2016,2,11,10,45,807.0,106.0,1.5,17.0,555.5,178.98,107.07
2016,2,11,11,0,812.0,110.0,1.6,17.0,579.0,231.85,148.99
2016,2,11,11,15,718.0,140.5,1.6,17.0,565.0,276.97,192.14
2016,2,11,11,30,624.0,171.0,1.6,17.0,551.0,317.34,231.43
2016,2,11,11,45,612.0,181.5,1.6,17.0,559.0,359.9,269.14
2016,2,11,12,0,600.0,192.0,1.6,17.0,567.0,397.62,302.39
2016,2,11,12,15,413.5,242.0,1.55,17.0,501.5,391.4,302.56
2016,2,11,12,30,227.0,292.0,1.5,17.0,436.0,359.6,280.81
2016,2,11,12,45,299.5,275.5,1.45,17.0,462.5,405.53,317.41
2016,2,11,13,0,372.0,259.0,1.4,17.0,489.0,450.84,353.17
2016,2,11,13,15,265.0,268.5,1.4,17.0,430.5,415.7,326.86
2016,2,11,13,30,158.0,278.0,1.4,17.0,372.0,362.53,286.22
2016,2,11,13,45,121.0,264.0,1.4,17.0,335.0,335.23,265.72
2016,2,11,14,0,84.0,250.0,1.4,17.0,298.0,292.56,232.71
2016,2,11,14,15,127.5,240.0,1.45,17.0,308.0,333.64,266.65
2016,2,11,14,30,171.0,230.0,1.5,17.0,318.0,363.85,291.79
2016,2,11,14,45,266.0,202.0,1.55,17.0,328.0,428.38,344.65
2016,2,11,15,0,361.0,174.0,1.6,17.0,338.0,478.94,386.42
2016,2,11,15,15,298.0,165.5,1.65,16.5,293.0,429.37,348.8
2016,2,11,15,30,235.0,157.0,1.7,16.0,248.0,377.87,309.22
2016,2,11,15,45,212.5,142.0,1.8,16.0,217.0,348.6,286.8
2016,2,11,16,0,190.0,127.0,1.9,16.0,186.0,302.7,250.43
2016,2,11,16,15,313.5,99.0,1.95,15.5,177.0,398.43,330.18
2016,2,11,16,30,437.0,71.0,2.0,15.0,168.0,458.56,378.89
2016,2,11,16,45,360.5,58.0,2.05,15.0,125.5,382.75,314.47
2016,2,11,17,0,284.0,45.0,2.1,15.0,83.0,308.36,248.75
2016,2,11,17,15,142.0,30.0,2.2,15.0,49.0,185.3,128.72
