Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,0.0,15.0,2.3,15.0,15.0,12.8,0.0
2016,2,11,17,45,0.0,7.5,2.4,15.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,126.0,14.0,2.2,13.0,24.5,11.95,0.0
2016,2,12,7,30,252.0,28.0,2.2,13.0,49.0,23.19,11.37
2016,2,12,7,45,358.0,39.5,2.25,13.5,90.5,32.3,22.28
2016,2,12,8,0,464.0,51.0,2.3,14.0,132.0,41.26,30.8
2016,2,12,8,15,530.5,58.5,2.25,14.0,178.0,46.52,35.85
2016,2,12,8,30,597.0,66.0,2.2,14.0,224.0,51.76,40.72
2016,2,12,8,45,641.5,71.5,2.2,14.5,269.5,55.22,43.77
2016,2,12,9,0,686.0,77.0,2.2,15.0,315.0,58.67,46.71
2016,2,12,9,15,587.0,105.0,2.15,15.0,327.0,77.26,63.04
2016,2,12,9,30,488.0,133.0,2.1,15.0,339.0,92.54,76.27
2016,2,12,9,45,491.5,146.5,2.1,15.5,370.0,100.16,82.55
2016,2,12,10,0,495.0,160.0,2.1,16.0,401.0,107.54,88.58
2016,2,12,10,15,523.0,164.0,2.15,16.0,433.5,109.22,89.83
2016,2,12,10,30,551.0,168.0,2.2,16.0,466.0,149.21,100.39
2016,2,12,10,45,586.5,164.5,2.25,16.0,495.0,189.78,125.72
2016,2,12,11,0,622.0,161.0,2.3,16.0,524.0,232.07,158.23
2016,2,12,11,15,571.0,185.5,2.4,16.0,526.5,276.26,198.55
2016,2,12,11,30,520.0,210.0,2.5,16.0,529.0,316.14,235.6
2016,2,12,11,45,523.5,212.5,2.65,16.5,538.0,352.89,267.83
2016,2,12,12,0,527.0,215.0,2.8,17.0,547.0,389.11,299.25
2016,2,12,12,15,551.0,207.0,2.9,17.0,555.0,425.15,330.39
2016,2,12,12,30,575.0,199.0,3.0,17.0,563.0,461.64,361.62
2016,2,12,12,45,705.5,155.0,3.2,17.0,597.5,527.01,415.08
2016,2,12,13,0,836.0,111.0,3.4,17.0,632.0,593.58,469.58
2016,2,12,13,15,616.5,176.5,3.55,17.0,556.5,559.04,444.37
2016,2,12,13,30,397.0,242.0,3.7,17.0,481.0,491.72,392.8
2016,2,12,13,45,425.5,225.5,3.85,17.0,473.5,524.75,420.58
2016,2,12,14,0,454.0,209.0,4.0,17.0,466.0,547.01,439.85
2016,2,12,14,15,271.5,218.5,4.1,16.5,370.5,428.72,347.48
2016,2,12,14,30,89.0,228.0,4.2,16.0,275.0,287.2,233.03
2016,2,12,14,45,187.0,208.0,4.3,16.0,297.0,360.89,295.91
2016,2,12,15,0,285.0,188.0,4.4,16.0,319.0,437.75,360.26
2016,2,12,15,15,302.5,168.0,4.4,16.0,296.0,436.79,360.92
2016,2,12,15,30,320.0,148.0,4.4,16.0,273.0,434.03,360.35
2016,2,12,15,45,294.0,135.0,4.45,16.0,239.0,404.12,336.79
2016,2,12,16,0,268.0,122.0,4.5,16.0,205.0,373.06,311.75
2016,2,12,16,15,243.0,104.0,4.5,15.5,170.5,334.81,280.69
2016,2,12,16,30,218.0,86.0,4.5,15.0,136.0,295.49,247.6
2016,2,12,16,45,178.0,68.0,4.5,15.0,102.0,244.02,202.44
2016,2,12,17,0,138.0,50.0,4.5,15.0,68.0,192.49,155.79
2016,2,12,17,15,69.0,32.0,4.45,15.0,41.0,105.47,73.84
2016,2,12,17,30,0.0,14.0,4.4,15.0,14.0,11.95,0.0
2016,2,12,17,45,0.0,7.0,4.4,15.0,7.0,5.97,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,13,7,15,171.0,13.5,5.95,12.0,28.0,11.52,0.0
2016,2,13,7,30,342.0,27.0,5.9,12.0,56.0,22.4,11.44
2016,2,13,7,45,453.0,36.0,5.85,12.5,101.0,29.51,20.01
2016,2,13,8,0,564.0,45.0,5.8,13.0,146.0,36.6,26.81
2016,2,13,8,15,627.5,51.0,5.6,13.0,194.5,40.96,31.04
2016,2,13,8,30,691.0,57.0,5.4,13.0,243.0,49.32,38.69
2016,2,13,8,45,735.5,60.5,5.2,13.5,290.5,51.8,40.87
2016,2,13,9,0,780.0,64.0,5.0,14.0,338.0,54.32,43.01
2016,2,13,9,15,807.0,67.0,4.8,14.0,381.5,56.3,44.69
2016,2,13,9,30,834.0,70.0,4.6,14.0,425.0,58.28,46.35
2016,2,13,9,45,638.0,122.5,4.45,14.5,408.0,86.87,71.33
2016,2,13,10,0,442.0,175.0,4.3,15.0,391.0,116.02,96.42
2016,2,13,10,15,393.0,199.5,4.1,15.0,401.0,136.17,113.59
2016,2,13,10,30,344.0,224.0,3.9,15.0,411.0,176.03,129.43
2016,2,13,10,45,638.5,149.5,3.7,15.5,516.5,187.2,121.72
2016,2,13,11,0,933.0,75.0,3.5,16.0,622.0,237.97,150.36
2016,2,13,11,15,939.0,75.5,3.35,16.0,640.5,293.11,199.38
2016,2,13,11,30,945.0,76.0,3.2,16.0,659.0,347.53,249.08
2016,2,13,11,45,948.0,76.5,3.1,16.5,669.5,399.95,296.56
2016,2,13,12,0,951.0,77.0,3.0,17.0,680.0,450.9,341.8
2016,2,13,12,15,951.5,77.5,3.15,17.0,682.5,499.06,384.83
2016,2,13,12,30,952.0,78.0,3.3,17.0,685.0,545.09,425.23
2016,2,13,12,45,940.5,81.5,3.5,17.0,677.0,585.31,460.43
2016,2,13,13,0,929.0,85.0,3.7,17.0,669.0,622.24,492.36
2016,2,13,13,15,924.5,84.5,3.95,17.0,655.0,656.11,521.6
2016,2,13,13,30,920.0,84.0,4.2,17.0,641.0,686.87,548.08
2016,2,13,13,45,912.5,82.5,4.45,17.0,619.0,711.36,569.94
2016,2,13,14,0,905.0,81.0,4.7,17.0,597.0,732.35,588.82
2016,2,13,14,15,893.0,79.5,5.2,17.0,568.0,746.57,602.67
2016,2,13,14,30,881.0,78.0,5.7,17.0,539.0,757.09,613.77
2016,2,13,14,45,863.5,76.5,6.25,17.0,503.0,766.63,624.34
2016,2,13,15,0,846.0,75.0,6.8,17.0,467.0,765.96,627.0
2016,2,13,15,15,822.5,72.0,6.8,16.5,426.0,755.06,621.12
2016,2,13,15,30,799.0,69.0,6.8,16.0,385.0,740.5,612.27
2016,2,13,15,45,765.0,65.5,6.8,16.0,339.5,713.56,592.22
2016,2,13,16,0,731.0,62.0,6.8,16.0,294.0,683.43,569.02
2016,2,13,16,15,681.0,57.5,6.7,15.5,246.0,636.63,532.23
2016,2,13,16,30,631.0,53.0,6.6,15.0,198.0,594.48,497.39
2016,2,13,16,45,547.5,46.0,6.55,14.5,150.5,516.45,431.18
2016,2,13,17,0,464.0,39.0,6.5,14.0,103.0,438.84,361.63
2016,2,13,17,15,323.0,28.0,6.5,13.5,63.5,316.84,239.13
2016,2,13,17,30,182.0,17.0,6.5,13.0,24.0,175.5,0.0
2016,2,13,17,45,91.0,8.5,6.5,13.0,12.0,69.06,0.0
2016,2,13,18,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,167.5,13.5,6.15,13.0,28.0,11.52,0.0
2016,2,14,7,30,335.0,27.0,6.1,13.0,56.0,22.29,11.79
2016,2,14,7,45,439.5,35.5,6.1,13.5,100.0,28.94,19.49
2016,2,14,8,0,544.0,44.0,6.1,14.0,144.0,35.59,25.84
2016,2,14,8,15,605.0,50.0,6.1,14.0,190.5,39.94,30.02
2016,2,14,8,30,666.0,56.0,6.1,14.0,237.0,48.19,37.52
2016,2,14,8,45,652.0,67.5,6.1,14.5,271.5,52.04,40.92
2016,2,14,9,0,638.0,79.0,6.1,15.0,306.0,59.41,47.34
2016,2,14,9,15,487.0,122.0,6.05,15.0,308.0,86.11,70.85
2016,2,14,9,30,336.0,165.0,6.0,15.0,310.0,115.23,96.23
2016,2,14,9,45,576.5,123.0,6.0,15.5,397.5,86.14,70.38
2016,2,14,10,0,817.0,81.0,6.0,16.0,485.0,64.72,51.36
2016,2,14,10,15,680.5,127.5,5.9,16.0,479.0,90.85,74.04
2016,2,14,10,30,544.0,174.0,5.8,16.0,473.0,155.83,105.42
2016,2,14,10,45,493.5,199.5,5.7,16.5,480.0,203.06,140.74
2016,2,14,11,0,443.0,225.0,5.6,17.0,487.0,245.21,176.96
2016,2,14,11,15,383.5,248.0,5.55,17.0,479.5,280.06,209.44
2016,2,14,11,30,324.0,271.0,5.5,17.0,472.0,305.83,234.41
2016,2,14,11,45,603.0,180.5,5.5,17.0,562.5,361.74,275.78
2016,2,14,12,0,882.0,90.0,5.5,17.0,653.0,437.62,336.51
2016,2,14,12,15,645.0,176.0,5.45,17.0,588.5,448.49,351.8
2016,2,14,12,30,408.0,262.0,5.4,17.0,524.0,430.96,341.63
2016,2,14,12,45,650.5,173.5,5.35,17.5,587.0,518.93,412.72
2016,2,14,13,0,893.0,85.0,5.3,18.0,650.0,604.76,482.44
2016,2,14,13,15,889.5,84.5,5.25,18.0,637.0,637.93,510.48
2016,2,14,13,30,886.0,84.0,5.2,18.0,624.0,668.17,535.94
2016,2,14,13,45,877.0,84.0,5.2,18.0,603.0,692.18,556.44
2016,2,14,14,0,868.0,84.0,5.2,18.0,582.0,712.81,573.93
2016,2,14,14,15,857.5,82.5,5.25,18.0,554.5,727.3,585.93
2016,2,14,14,30,847.0,81.0,5.3,18.0,527.0,744.78,600.37
2016,2,14,14,45,826.5,80.0,5.4,18.0,492.0,745.66,602.58
2016,2,14,15,0,806.0,79.0,5.5,18.0,457.0,742.76,602.09
2016,2,14,15,15,783.0,76.5,5.65,17.5,417.0,732.45,597.3
2016,2,14,15,30,760.0,74.0,5.8,17.0,377.0,718.6,589.63
2016,2,14,15,45,719.5,71.5,5.95,17.0,331.5,687.45,567.0
2016,2,14,16,0,679.0,69.0,6.1,17.0,286.0,658.93,545.74
2016,2,14,16,15,629.0,63.5,6.2,16.5,239.5,611.84,509.5
2016,2,14,16,30,579.0,58.0,6.3,16.0,193.0,562.9,469.93
2016,2,14,16,45,490.0,51.0,6.4,16.0,146.5,480.77,400.27
2016,2,14,17,0,401.0,44.0,6.5,16.0,100.0,398.8,327.63
2016,2,14,17,15,200.5,34.0,6.45,15.5,62.0,235.47,178.32
2016,2,14,17,30,0.0,24.0,6.4,15.0,24.0,30.77,0.0
2016,2,14,17,45,0.0,12.0,6.35,15.0,12.0,10.24,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,215.5,13.0,3.15,15.0,32.5,11.51,0.0
2016,2,15,7,30,431.0,26.0,3.1,15.0,65.0,23.53,13.06
2016,2,15,7,45,530.0,33.0,3.1,15.5,111.5,29.51,19.9
2016,2,15,8,0,629.0,40.0,3.1,16.0,158.0,35.56,25.65
2016,2,15,8,15,686.0,45.0,3.0,16.0,206.5,39.63,29.53
2016,2,15,8,30,743.0,50.0,2.9,16.0,255.0,43.71,33.28
2016,2,15,8,45,779.5,53.0,2.85,16.5,302.5,45.99,35.25
2016,2,15,9,0,816.0,56.0,2.8,17.0,350.0,48.3,37.18
2016,2,15,9,15,841.5,58.5,2.8,17.0,394.0,56.3,44.14
2016,2,15,9,30,867.0,61.0,2.8,17.0,438.0,58.75,46.17
2016,2,15,9,45,884.5,63.0,2.85,17.5,477.0,60.66,47.63
2016,2,15,10,0,902.0,65.0,2.9,18.0,516.0,62.5,49.01
2016,2,15,10,15,914.5,66.5,2.95,18.0,549.0,70.85,56.12
2016,2,15,10,30,927.0,68.0,3.0,18.0,582.0,128.03,67.74
2016,2,15,10,45,935.0,69.5,3.1,18.5,607.5,185.31,105.67
2016,2,15,11,0,943.0,71.0,3.2,19.0,633.0,242.58,152.12
2016,2,15,11,15,948.5,71.5,3.25,19.0,651.0,298.19,201.34
2016,2,15,11,30,954.0,72.0,3.3,19.0,669.0,353.01,251.08
2016,2,15,11,45,956.0,73.0,3.35,19.0,679.5,405.99,299.27
2016,2,15,12,0,958.0,74.0,3.4,19.0,690.0,457.41,345.38
2016,2,15,12,15,958.0,74.0,3.45,19.0,692.0,505.24,387.71
2016,2,15,12,30,958.0,74.0,3.5,19.0,694.0,550.87,427.29
2016,2,15,12,45,953.0,75.5,3.55,19.5,687.0,592.85,462.27
2016,2,15,13,0,948.0,77.0,3.6,20.0,680.0,631.96,494.12
2016,2,15,13,15,943.5,76.0,3.65,20.0,666.0,665.83,522.36
2016,2,15,13,30,939.0,75.0,3.7,20.0,652.0,696.5,547.76
2016,2,15,13,45,929.5,75.0,3.75,20.0,630.0,721.55,568.62
2016,2,15,14,0,920.0,75.0,3.8,20.0,608.0,743.01,585.72
2016,2,15,14,15,909.0,74.0,3.75,19.5,578.5,758.65,598.9
2016,2,15,14,30,898.0,73.0,3.7,19.0,549.0,770.59,609.57
2016,2,15,14,45,880.0,72.0,3.7,19.0,513.0,773.51,612.86
2016,2,15,15,0,862.0,71.0,3.7,19.0,477.0,772.68,613.57
2016,2,15,15,15,840.0,68.5,3.65,19.0,436.0,770.76,613.32
2016,2,15,15,30,818.0,66.0,3.6,19.0,395.0,757.92,604.97
2016,2,15,15,45,784.5,63.0,3.55,19.0,349.0,731.79,586.57
2016,2,15,16,0,751.0,60.0,3.5,19.0,303.0,702.46,565.26
2016,2,15,16,15,704.5,55.5,3.4,18.5,255.0,658.05,532.4
2016,2,15,16,30,658.0,51.0,3.3,18.0,207.0,611.29,496.07
2016,2,15,16,45,585.0,44.5,3.2,17.5,159.5,539.86,438.27
2016,2,15,17,0,512.0,38.0,3.1,17.0,112.0,477.02,383.58
2016,2,15,17,15,380.0,28.0,3.0,16.5,70.5,360.64,274.53
2016,2,15,17,30,248.0,18.0,2.9,16.0,29.0,228.35,0.0
2016,2,15,17,45,124.0,9.0,2.8,16.0,14.5,92.65,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.5,14.0,2.0,15.0,33.5,11.37,0.0
2016,2,16,7,30,409.0,28.0,2.0,15.0,67.0,23.2,13.15
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,29.47,19.95
2016,2,16,8,0,599.0,44.0,2.0,16.0,159.0,38.89,28.63
2016,2,16,8,15,656.5,49.5,1.85,16.0,207.5,43.23,32.75
2016,2,16,8,30,714.0,55.0,1.7,16.0,256.0,47.57,36.73
2016,2,16,8,45,750.0,59.0,1.6,16.5,303.0,50.48,39.24
2016,2,16,9,0,786.0,63.0,1.5,17.0,350.0,53.38,41.65
2016,2,16,9,15,812.0,66.0,1.45,17.0,393.5,55.38,43.32
2016,2,16,9,30,838.0,69.0,1.4,17.0,437.0,57.37,44.95
2016,2,16,9,45,862.0,69.0,1.35,17.5,476.5,64.55,51.0
2016,2,16,10,0,886.0,69.0,1.3,18.0,516.0,65.04,51.19
2016,2,16,10,15,898.5,70.5,1.3,18.5,548.5,75.94,49.79
2016,2,16,10,30,911.0,72.0,1.3,19.0,581.0,132.4,70.66
2016,2,16,10,45,918.5,74.0,1.3,19.5,606.5,189.25,108.5
2016,2,16,11,0,926.0,76.0,1.3,20.0,632.0,246.08,154.13
2016,2,16,11,15,931.5,76.5,1.3,20.0,650.0,300.97,201.85
2016,2,16,11,30,937.0,77.0,1.3,20.0,668.0,355.08,249.81
2016,2,16,11,45,939.0,78.0,1.35,20.5,678.0,407.38,295.6
2016,2,16,12,0,941.0,79.0,1.4,21.0,688.0,458.14,339.12
2016,2,16,12,15,941.5,79.0,1.35,21.0,690.0,505.58,379.2
2016,2,16,12,30,942.0,79.0,1.3,21.0,692.0,550.89,416.47
2016,2,16,12,45,941.5,78.0,1.3,21.5,686.5,592.4,449.34
2016,2,16,13,0,941.0,77.0,1.3,22.0,681.0,631.28,479.35
2016,2,16,13,15,936.5,76.5,1.25,22.0,667.0,665.42,505.71
2016,2,16,13,30,932.0,76.0,1.2,22.0,653.0,696.41,529.24
2016,2,16,13,45,925.0,75.0,1.15,22.0,631.0,721.89,548.46
2016,2,16,14,0,918.0,74.0,1.1,22.0,609.0,743.89,563.91
2016,2,16,14,15,907.0,72.5,1.05,22.0,580.0,758.85,574.22
2016,2,16,14,30,896.0,71.0,1.0,22.0,551.0,770.08,582.14
2016,2,16,14,45,883.0,68.5,0.95,22.5,516.0,774.89,584.67
2016,2,16,15,0,870.0,66.0,0.9,23.0,481.0,775.98,584.82
2016,2,16,15,15,849.0,64.0,0.9,22.5,440.0,767.76,581.65
2016,2,16,15,30,828.0,62.0,0.9,22.0,399.0,763.83,581.47
2016,2,16,15,45,799.5,58.5,0.9,22.0,353.5,740.9,566.81
2016,2,16,16,0,771.0,55.0,0.9,22.0,308.0,714.79,549.6
2016,2,16,16,15,727.5,51.0,0.95,21.5,260.5,673.19,522.09
2016,2,16,16,30,684.0,47.0,1.0,21.0,213.0,629.31,491.2
2016,2,16,16,45,613.5,41.5,1.05,20.5,165.0,560.73,439.65
2016,2,16,17,0,543.0,36.0,1.1,20.0,117.0,491.48,383.82
2016,2,16,17,15,271.5,34.5,1.15,19.5,75.0,288.64,217.29
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,52.95,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,14.08,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,16.0,7.05,16.0,16.0,13.21,0.0
2016,2,17,7,30,0.0,32.0,7.2,16.0,32.0,25.82,15.44
2016,2,17,7,45,13.5,51.5,7.35,16.0,54.5,40.4,29.35
2016,2,17,8,0,27.0,71.0,7.5,16.0,77.0,54.79,42.56
2016,2,17,8,15,37.0,91.5,7.45,16.0,101.0,69.52,55.92
2016,2,17,8,30,47.0,112.0,7.4,16.0,125.0,83.95,68.84
2016,2,17,8,45,54.5,131.0,7.35,16.0,149.0,97.2,80.53
2016,2,17,9,0,62.0,150.0,7.3,16.0,173.0,110.17,91.8
2016,2,17,9,15,38.5,156.5,7.35,16.0,171.5,115.33,96.12
2016,2,17,9,30,15.0,163.0,7.4,16.0,170.0,125.5,104.76
2016,2,17,9,45,39.5,190.0,7.45,16.5,210.0,137.32,114.55
2016,2,17,10,0,64.0,217.0,7.5,17.0,250.0,153.86,128.31
2016,2,17,10,15,122.0,237.5,7.45,17.0,305.0,162.48,128.1
2016,2,17,10,30,180.0,258.0,7.4,17.0,360.0,192.83,147.36
2016,2,17,10,45,201.5,268.5,7.4,17.0,387.5,219.36,166.43
2016,2,17,11,0,223.0,279.0,7.4,17.0,415.0,248.3,189.15
2016,2,17,11,15,125.5,265.5,7.4,17.0,342.5,233.28,181.69
2016,2,17,11,30,28.0,252.0,7.4,17.0,270.0,210.06,166.41
2016,2,17,11,45,32.0,260.5,7.4,17.0,281.0,220.16,174.66
2016,2,17,12,0,36.0,269.0,7.4,17.0,292.0,233.74,185.74
2016,2,17,12,15,27.5,256.0,7.45,17.0,274.0,224.94,178.91
2016,2,17,12,30,19.0,243.0,7.5,17.0,256.0,211.26,168.02
2016,2,17,12,45,48.5,269.0,7.55,17.0,301.0,256.94,205.32
2016,2,17,13,0,78.0,295.0,7.6,17.0,346.0,303.29,243.17
2016,2,17,13,15,54.0,272.0,7.65,16.5,307.5,274.81,220.83
2016,2,17,13,30,30.0,249.0,7.7,16.0,269.0,243.37,195.76
2016,2,17,13,45,15.5,212.0,7.8,16.0,222.5,193.15,154.86
2016,2,17,14,0,1.0,175.0,7.9,16.0,176.0,150.8,119.98
2016,2,17,14,15,0.5,92.0,7.95,16.0,92.5,76.93,58.91
2016,2,17,14,30,0.0,9.0,8.0,16.0,9.0,7.43,0.61
2016,2,17,14,45,0.0,8.0,8.1,16.0,8.0,6.6,0.0
2016,2,17,15,0,0.0,7.0,8.2,16.0,7.0,5.77,0.0
2016,2,17,15,15,0.0,29.5,8.25,16.0,29.5,24.36,15.04
2016,2,17,15,30,0.0,52.0,8.3,16.0,52.0,43.03,30.94
2016,2,17,15,45,0.0,46.0,8.4,16.0,46.0,38.03,26.76
2016,2,17,16,0,0.0,40.0,8.5,16.0,40.0,33.04,22.55
2016,2,17,16,15,0.0,33.5,8.65,15.5,33.5,27.64,17.99
2016,2,17,16,30,0.0,27.0,8.8,15.0,27.0,22.25,13.37
2016,2,17,16,45,0.0,20.5,9.0,15.0,20.5,16.87,8.67
2016,2,17,17,0,0.0,14.0,9.2,15.0,14.0,11.51,3.97
2016,2,17,17,15,0.0,8.5,9.15,15.0,8.5,6.98,0.0
2016,2,17,17,30,0.0,3.0,9.1,15.0,3.0,2.46,0.0
2016,2,17,17,45,0.0,1.5,9.05,15.0,1.5,1.28,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,78.0,22.0,6.0,13.0,30.0,17.29,0.0
2016,2,18,7,30,156.0,44.0,6.0,13.0,60.0,33.65,22.45
2016,2,18,7,45,256.0,59.0,6.0,13.5,103.0,44.68,33.49
2016,2,18,8,0,356.0,74.0,6.0,14.0,146.0,55.59,43.67
2016,2,18,8,15,425.0,84.5,5.9,14.0,192.0,62.92,50.54
2016,2,18,8,30,494.0,95.0,5.8,14.0,238.0,70.14,57.11
2016,2,18,8,45,550.0,100.5,5.7,14.0,285.0,76.21,62.51
2016,2,18,9,0,606.0,106.0,5.6,14.0,332.0,78.91,64.81
2016,2,18,9,15,639.5,111.5,5.5,14.0,375.0,81.43,66.9
2016,2,18,9,30,673.0,117.0,5.4,14.0,418.0,83.97,68.97
2016,2,18,9,45,702.0,119.5,5.35,14.0,457.5,84.34,69.12
2016,2,18,10,0,731.0,122.0,5.3,14.0,497.0,84.83,69.38
2016,2,18,10,15,748.0,124.5,5.25,14.0,529.0,99.1,68.1
2016,2,18,10,30,765.0,127.0,5.2,14.0,561.0,150.62,91.52
2016,2,18,10,45,780.5,128.0,5.2,14.5,587.5,202.42,128.09
2016,2,18,11,0,796.0,129.0,5.2,15.0,614.0,255.31,172.04
2016,2,18,11,15,631.5,186.0,5.15,15.0,578.0,305.17,222.88
2016,2,18,11,30,467.0,243.0,5.1,15.0,542.0,334.42,255.31
2016,2,18,11,45,458.5,253.0,5.1,15.0,550.5,370.74,287.88
2016,2,18,12,0,450.0,263.0,5.1,15.0,559.0,405.77,318.84
2016,2,18,12,15,636.0,197.5,5.05,15.0,617.0,471.33,372.41
2016,2,18,12,30,822.0,132.0,5.0,15.0,675.0,545.41,433.6
2016,2,18,12,45,841.0,122.0,4.95,15.0,673.5,586.76,469.18
2016,2,18,13,0,860.0,112.0,4.9,15.0,672.0,626.8,503.24
2016,2,18,13,15,854.5,111.0,4.85,15.0,657.5,658.71,530.26
2016,2,18,13,30,849.0,110.0,4.8,15.0,643.0,687.54,554.44
2016,2,18,13,45,840.0,108.5,4.75,15.0,621.0,710.25,573.62
2016,2,18,14,0,831.0,107.0,4.7,15.0,599.0,729.5,589.94
2016,2,18,14,15,818.0,105.0,4.6,15.0,570.0,741.74,599.86
2016,2,18,14,30,805.0,103.0,4.5,15.0,541.0,750.29,606.82
2016,2,18,14,45,789.0,100.0,4.45,15.0,506.0,751.76,608.85
2016,2,18,15,0,773.0,97.0,4.4,15.0,471.0,749.53,608.23
2016,2,18,15,15,748.0,93.5,4.3,14.5,430.5,740.81,603.64
2016,2,18,15,30,723.0,90.0,4.2,14.0,390.0,724.4,593.15
2016,2,18,15,45,697.0,83.5,4.1,14.0,346.0,700.21,575.53
2016,2,18,16,0,671.0,77.0,4.0,14.0,302.0,673.03,555.19
2016,2,18,16,15,621.0,71.0,3.8,13.5,255.0,624.51,518.04
2016,2,18,16,30,571.0,65.0,3.6,13.0,208.0,574.02,477.84
2016,2,18,16,45,502.0,56.0,3.45,13.0,161.5,503.62,418.94
2016,2,18,17,0,433.0,47.0,3.3,13.0,115.0,433.05,357.16
2016,2,18,17,15,308.0,35.0,3.2,13.0,74.5,318.81,253.6
2016,2,18,17,30,183.0,23.0,3.1,13.0,34.0,194.71,62.13
2016,2,18,17,45,91.5,11.5,3.05,13.0,17.0,73.36,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,163.0,17.5,5.45,13.0,35.0,14.16,0.0
2016,2,19,7,30,326.0,35.0,5.6,13.0,70.0,28.83,18.66
2016,2,19,7,45,418.5,45.0,5.75,13.5,114.5,36.46,26.37
2016,2,19,8,0,511.0,55.0,5.9,14.0,159.0,44.0,33.46
2016,2,19,8,15,571.0,61.5,6.0,14.0,206.5,48.39,37.63
2016,2,19,8,30,631.0,68.0,6.1,14.0,254.0,52.77,41.65
2016,2,19,8,45,668.5,73.5,6.2,14.5,300.0,56.16,44.57
2016,2,19,9,0,706.0,79.0,6.3,15.0,346.0,59.5,47.37
2016,2,19,9,15,733.5,83.0,6.3,15.0,388.5,61.62,49.14
2016,2,19,9,30,761.0,87.0,6.3,15.0,431.0,69.57,56.03
2016,2,19,9,45,555.5,147.0,6.35,15.0,410.0,100.21,82.75
2016,2,19,10,0,350.0,207.0,6.4,15.0,389.0,138.89,116.18
2016,2,19,10,15,586.5,153.0,6.35,15.0,479.5,115.57,82.42
2016,2,19,10,30,823.0,99.0,6.3,15.0,570.0,144.92,83.7
2016,2,19,10,45,654.0,161.5,6.3,15.0,546.0,210.15,139.89
2016,2,19,11,0,485.0,224.0,6.3,15.0,522.0,260.8,189.71
2016,2,19,11,15,517.5,218.0,6.2,15.0,544.0,298.95,222.47
2016,2,19,11,30,550.0,212.0,6.1,15.0,566.0,339.57,258.2
2016,2,19,11,45,470.0,244.5,6.0,15.0,550.5,370.31,288.28
2016,2,19,12,0,390.0,277.0,5.9,15.0,535.0,391.27,308.96
2016,2,19,12,15,313.5,294.5,5.75,15.0,502.5,395.53,314.97
2016,2,19,12,30,237.0,312.0,5.6,15.0,470.0,388.06,310.57
2016,2,19,12,45,178.0,310.5,5.45,15.0,429.0,370.86,297.72
2016,2,19,13,0,119.0,309.0,5.3,15.0,388.0,348.21,279.88
2016,2,19,13,15,170.0,301.5,5.1,14.5,411.0,384.61,310.68
2016,2,19,13,30,221.0,294.0,4.9,14.0,434.0,423.81,343.73
2016,2,19,13,45,275.5,274.5,4.75,14.0,443.0,467.96,380.18
2016,2,19,14,0,330.0,255.0,4.6,14.0,452.0,502.59,409.2
2016,2,19,14,15,195.5,245.0,4.35,14.0,360.5,392.21,320.28
2016,2,19,14,30,61.0,235.0,4.1,14.0,269.0,273.49,222.5
2016,2,19,14,45,30.5,177.0,3.9,14.0,194.0,192.25,156.19
2016,2,19,15,0,0.0,119.0,3.7,14.0,119.0,101.84,80.53
2016,2,19,15,15,28.0,145.5,3.65,14.0,157.0,163.36,133.31
2016,2,19,15,30,56.0,172.0,3.6,14.0,195.0,222.89,183.76
2016,2,19,15,45,50.5,154.0,3.55,14.0,173.0,202.89,167.37
2016,2,19,16,0,45.0,136.0,3.5,14.0,151.0,182.47,150.56
2016,2,19,16,15,37.5,116.0,3.6,13.5,127.5,157.2,129.57
2016,2,19,16,30,30.0,96.0,3.7,13.0,104.0,131.35,107.6
2016,2,19,16,45,18.5,76.0,3.85,13.0,80.5,101.68,81.59
2016,2,19,17,0,7.0,56.0,4.0,13.0,57.0,62.27,47.1
2016,2,19,17,15,3.5,36.5,4.1,13.0,37.0,39.09,26.3
2016,2,19,17,30,0.0,17.0,4.2,13.0,17.0,14.03,0.62
2016,2,19,17,45,0.0,8.5,4.35,13.0,8.5,7.26,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,7,15,75.5,20.5,3.9,10.0,29.0,16.28,1.92
2016,2,20,7,30,151.0,41.0,3.8,10.0,58.0,31.73,21.61
2016,2,20,7,45,198.0,59.5,3.75,10.5,93.5,45.34,34.67
2016,2,20,8,0,245.0,78.0,3.7,11.0,129.0,58.64,47.04
2016,2,20,8,15,274.0,95.5,3.5,11.0,166.5,70.84,58.3
2016,2,20,8,30,303.0,113.0,3.3,11.0,204.0,82.7,69.05
2016,2,20,8,45,333.5,125.0,3.1,11.5,240.0,90.79,76.09
2016,2,20,9,0,364.0,137.0,2.9,12.0,276.0,95.04,79.58
2016,2,20,9,15,493.0,125.5,2.65,12.0,337.5,87.73,72.91
2016,2,20,9,30,622.0,114.0,2.4,12.0,399.0,80.62,66.44
2016,2,20,9,45,596.5,133.5,2.2,12.5,425.5,92.28,76.4
2016,2,20,10,0,571.0,153.0,2.0,13.0,452.0,102.82,85.26
2016,2,20,10,15,455.5,197.0,1.75,13.0,444.5,139.88,104.04
2016,2,20,10,30,340.0,241.0,1.5,13.0,437.0,194.8,143.05
2016,2,20,10,45,385.5,241.5,1.3,13.5,473.0,228.51,165.6
2016,2,20,11,0,431.0,242.0,1.1,14.0,509.0,263.5,191.87
2016,2,20,11,15,454.0,242.5,1.05,14.0,531.0,301.35,223.31
2016,2,20,11,30,477.0,243.0,1.0,14.0,553.0,341.08,256.68
2016,2,20,11,45,413.0,266.5,1.0,14.5,538.0,366.78,280.33
2016,2,20,12,0,349.0,290.0,1.0,15.0,523.0,385.6,297.41
2016,2,20,12,15,426.5,265.5,1.2,15.0,551.0,429.93,333.55
2016,2,20,12,30,504.0,241.0,1.4,15.0,579.0,477.33,372.23
2016,2,20,12,45,703.5,170.0,1.6,15.0,637.0,559.98,438.09
2016,2,20,13,0,903.0,99.0,1.8,15.0,695.0,643.69,504.91
2016,2,20,13,15,899.0,98.0,2.05,15.0,681.0,676.91,533.01
2016,2,20,13,30,895.0,97.0,2.3,15.0,667.0,707.09,558.9
2016,2,20,13,45,890.0,95.0,2.55,15.0,646.0,732.39,580.99
2016,2,20,14,0,885.0,93.0,2.8,15.0,625.0,754.35,599.52
2016,2,20,14,15,874.5,91.0,2.9,15.0,596.0,775.3,616.21
2016,2,20,14,30,864.0,89.0,3.0,15.0,567.0,786.61,626.02
2016,2,20,14,45,853.5,85.5,3.2,15.0,532.0,792.46,632.62
2016,2,20,15,0,843.0,82.0,3.4,15.0,497.0,794.6,636.61
2016,2,20,15,15,782.5,80.5,3.5,14.5,441.0,754.88,610.2
2016,2,20,15,30,722.0,79.0,3.6,14.0,385.0,711.04,580.34
2016,2,20,15,45,732.0,73.5,3.75,14.0,354.0,716.72,586.8
2016,2,20,16,0,742.0,68.0,3.9,14.0,323.0,719.26,590.19
2016,2,20,16,15,697.0,63.0,3.9,13.5,274.5,674.46,557.01
2016,2,20,16,30,652.0,58.0,3.9,13.0,226.0,634.12,525.92
2016,2,20,16,45,579.0,51.0,3.9,13.0,176.5,561.7,466.35
2016,2,20,17,0,506.0,44.0,3.9,13.0,127.0,489.24,403.73
2016,2,20,17,15,386.5,33.5,3.85,12.5,83.5,378.57,305.19
2016,2,20,17,30,267.0,23.0,3.8,12.0,40.0,261.64,135.14
2016,2,20,17,45,133.5,11.5,3.8,12.0,20.0,103.35,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,11.5,42.0,13.68,2.06
2016,2,21,7,30,426.0,34.0,4.4,12.0,84.0,28.03,18.42
2016,2,21,7,45,518.0,42.0,4.4,12.5,132.0,34.15,24.58
2016,2,21,8,0,610.0,50.0,4.4,13.0,180.0,40.27,30.37
2016,2,21,8,15,665.5,56.0,4.35,13.0,230.0,48.48,37.92
2016,2,21,8,30,721.0,62.0,4.3,13.0,280.0,53.07,42.1
2016,2,21,8,45,760.0,65.5,4.3,13.0,329.0,55.43,44.19
2016,2,21,9,0,799.0,69.0,4.3,13.0,378.0,57.82,46.24
2016,2,21,9,15,824.5,71.5,4.3,13.0,422.5,59.3,47.45
2016,2,21,9,30,850.0,74.0,4.3,13.0,467.0,60.81,48.66
2016,2,21,9,45,869.5,76.0,4.35,13.5,507.0,61.88,49.38
2016,2,21,10,0,889.0,78.0,4.4,14.0,547.0,71.21,57.35
2016,2,21,10,15,901.5,80.0,4.4,14.0,580.5,97.02,58.89
2016,2,21,10,30,914.0,82.0,4.4,14.0,614.0,154.7,87.21
2016,2,21,10,45,923.5,83.0,4.4,14.5,640.0,211.94,129.25
2016,2,21,11,0,933.0,84.0,4.4,15.0,666.0,269.31,178.14
2016,2,21,11,15,939.0,84.5,4.4,15.0,684.5,325.26,229.1
2016,2,21,11,30,945.0,85.0,4.4,15.0,703.0,380.48,280.08
2016,2,21,11,45,948.0,85.5,4.45,15.0,713.5,433.61,329.06
2016,2,21,12,0,951.0,86.0,4.5,15.0,724.0,485.25,375.93
2016,2,21,12,15,951.5,86.5,4.55,15.0,726.0,534.01,419.48
2016,2,21,12,30,952.0,87.0,4.6,15.0,728.0,580.63,460.32
2016,2,21,12,45,951.0,86.0,4.7,15.0,722.0,622.68,496.92
2016,2,21,13,0,950.0,85.0,4.8,15.0,716.0,662.02,530.74
2016,2,21,13,15,945.5,84.5,4.95,15.0,701.5,696.77,560.67
2016,2,21,13,30,941.0,84.0,5.1,15.0,687.0,728.32,587.77
2016,2,21,13,45,930.5,84.0,5.25,15.5,664.0,752.86,607.81
2016,2,21,14,0,920.0,84.0,5.4,16.0,641.0,773.72,623.76
2016,2,21,14,15,909.0,83.0,5.5,15.5,611.5,789.42,638.17
2016,2,21,14,30,898.0,82.0,5.6,15.0,582.0,801.38,650.01
2016,2,21,14,45,879.0,81.0,5.75,15.0,545.0,803.33,653.44
2016,2,21,15,0,860.0,80.0,5.9,15.0,508.0,809.18,660.02
2016,2,21,15,15,838.0,77.5,5.95,15.0,465.5,799.58,654.42
2016,2,21,15,30,816.0,75.0,6.0,15.0,423.0,786.25,645.98
2016,2,21,15,45,782.5,72.0,6.05,15.0,376.0,759.31,626.81
2016,2,21,16,0,749.0,69.0,6.1,15.0,329.0,729.05,604.56
2016,2,21,16,15,703.5,64.0,6.05,14.5,279.5,683.6,570.21
2016,2,21,16,30,658.0,59.0,6.0,14.0,230.0,642.67,537.92
2016,2,21,16,45,587.0,52.0,6.0,13.5,180.5,571.44,479.2
2016,2,21,17,0,516.0,45.0,6.0,13.0,131.0,500.06,417.21
2016,2,21,17,15,397.0,34.5,5.95,13.0,87.0,389.02,316.85
2016,2,21,17,30,278.0,24.0,5.9,13.0,43.0,273.76,159.14
2016,2,21,17,45,139.0,12.0,5.85,13.0,21.5,108.06,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
