Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.5,4.3,11.5,6.5,0.0,0.0
2016,2,22,7,0,0.0,13.0,4.2,12.0,13.0,11.1,0.0
2016,2,22,7,15,223.5,23.5,4.15,12.0,50.5,19.31,6.68
2016,2,22,7,30,447.0,34.0,4.1,12.0,88.0,28.0,18.52
2016,2,22,7,45,531.5,42.0,4.05,12.5,136.0,34.13,24.61
2016,2,22,8,0,616.0,50.0,4.0,13.0,184.0,40.22,30.36
2016,2,22,8,15,670.0,55.5,3.9,13.0,234.0,47.99,37.5
2016,2,22,8,30,724.0,61.0,3.8,13.0,284.0,52.17,41.3
2016,2,22,8,45,732.0,64.0,3.7,13.5,320.5,53.85,42.68
2016,2,22,9,0,740.0,67.0,3.6,14.0,357.0,55.5,43.99
2016,2,22,9,15,792.5,71.0,3.6,14.0,413.0,58.44,46.48
2016,2,22,9,30,845.0,75.0,3.6,14.0,469.0,61.38,48.95
2016,2,22,9,45,863.0,77.5,3.6,14.5,508.5,62.76,49.94
2016,2,22,10,0,881.0,80.0,3.6,15.0,548.0,72.4,58.15
2016,2,22,10,15,894.0,81.5,3.45,15.0,581.5,100.79,60.24
2016,2,22,10,30,907.0,83.0,3.3,15.0,615.0,157.85,89.05
2016,2,22,10,45,915.5,84.5,3.2,15.5,641.0,214.99,131.3
2016,2,22,11,0,924.0,86.0,3.1,16.0,667.0,272.18,179.84
2016,2,22,11,15,733.5,153.0,3.1,16.0,622.5,316.76,227.56
2016,2,22,11,30,543.0,220.0,3.1,16.0,578.0,349.4,263.31
2016,2,22,11,45,742.5,154.5,3.1,16.5,651.5,410.73,311.44
2016,2,22,12,0,942.0,89.0,3.1,17.0,725.0,487.48,372.88
2016,2,22,12,15,943.0,89.0,3.15,17.0,727.5,535.72,414.88
2016,2,22,12,30,944.0,89.0,3.2,17.0,730.0,581.86,454.35
2016,2,22,12,45,939.0,90.5,3.3,17.0,723.0,623.71,489.79
2016,2,22,13,0,934.0,92.0,3.4,17.0,716.0,662.7,522.32
2016,2,22,13,15,930.0,91.0,3.45,17.0,702.0,696.88,550.57
2016,2,22,13,30,926.0,90.0,3.5,17.0,688.0,727.91,576.04
2016,2,22,13,45,920.0,89.0,3.55,17.0,666.5,754.26,597.5
2016,2,22,14,0,914.0,88.0,3.6,17.0,645.0,777.17,615.15
2016,2,22,14,15,904.0,86.5,3.6,17.0,615.5,793.0,627.54
2016,2,22,14,30,894.0,85.0,3.6,17.0,586.0,805.12,637.43
2016,2,22,14,45,806.0,93.5,3.65,17.0,524.0,770.46,613.48
2016,2,22,15,0,718.0,102.0,3.7,17.0,462.0,727.21,583.22
2016,2,22,15,15,747.5,85.5,3.6,17.0,433.0,738.16,592.67
2016,2,22,15,30,777.0,69.0,3.5,17.0,404.0,749.64,602.14
2016,2,22,15,45,733.5,71.5,3.45,17.0,360.5,721.14,581.9
2016,2,22,16,0,690.0,74.0,3.4,17.0,317.0,694.85,563.11
2016,2,22,16,15,649.5,68.5,3.35,16.5,270.5,653.84,533.35
2016,2,22,16,30,609.0,63.0,3.3,16.0,224.0,610.76,500.61
2016,2,22,16,45,537.5,56.5,3.3,15.5,177.0,540.03,444.36
2016,2,22,17,0,466.0,50.0,3.3,15.0,130.0,468.9,384.79
2016,2,22,17,15,365.0,38.0,3.3,14.5,87.5,370.04,298.29
2016,2,22,17,30,264.0,26.0,3.3,14.0,45.0,268.43,167.38
2016,2,22,17,45,132.0,13.0,3.3,14.0,22.5,104.4,0.0
2016,2,22,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,14.0,13.0,11.1,0.0
2016,2,23,7,15,161.5,27.0,0.95,14.0,47.5,20.91,8.83
2016,2,23,7,30,323.0,41.0,1.0,14.0,82.0,33.59,23.32
2016,2,23,7,45,396.5,53.0,1.1,14.5,125.5,42.67,31.99
2016,2,23,8,0,470.0,65.0,1.2,15.0,169.0,51.52,40.15
2016,2,23,8,15,517.0,74.0,1.3,15.0,214.0,57.48,45.64
2016,2,23,8,30,564.0,83.0,1.4,15.0,259.0,63.31,50.85
2016,2,23,8,45,614.0,83.5,1.5,15.0,303.5,62.54,50.12
2016,2,23,9,0,664.0,84.0,1.6,15.0,348.0,62.1,49.63
2016,2,23,9,15,661.5,96.5,1.6,15.5,383.5,69.64,56.03
2016,2,23,9,30,659.0,109.0,1.6,16.0,419.0,76.87,62.06
2016,2,23,9,45,720.0,102.0,1.6,16.5,466.5,71.49,57.09
2016,2,23,10,0,781.0,95.0,1.6,17.0,514.0,72.98,58.13
2016,2,23,10,15,857.5,89.5,1.55,17.0,575.0,99.47,57.8
2016,2,23,10,30,934.0,84.0,1.5,17.0,636.0,164.64,91.97
2016,2,23,10,45,942.5,85.5,1.45,17.5,663.0,223.42,135.2
2016,2,23,11,0,951.0,87.0,1.4,18.0,690.0,282.23,184.32
2016,2,23,11,15,956.0,88.0,1.3,18.0,708.5,339.49,234.66
2016,2,23,11,30,961.0,89.0,1.2,18.0,727.0,395.89,284.32
2016,2,23,11,45,961.5,90.5,1.1,18.5,737.0,449.92,330.57
2016,2,23,12,0,962.0,92.0,1.0,19.0,747.0,502.22,373.83
2016,2,23,12,15,962.0,92.5,0.85,19.0,748.5,551.49,413.51
2016,2,23,12,30,962.0,93.0,0.7,19.0,750.0,598.54,449.85
2016,2,23,12,45,958.5,93.0,0.6,19.5,743.0,640.73,480.85
2016,2,23,13,0,955.0,93.0,0.5,20.0,736.0,680.05,508.55
2016,2,23,13,15,950.0,92.0,0.55,20.0,721.0,714.4,535.02
2016,2,23,13,30,945.0,91.0,0.6,20.0,706.0,745.45,558.86
2016,2,23,13,45,936.0,90.5,0.7,20.0,682.5,770.78,578.87
2016,2,23,14,0,927.0,90.0,0.8,20.0,659.0,792.47,595.49
2016,2,23,14,15,916.0,88.0,1.0,19.5,628.5,807.31,610.29
2016,2,23,14,30,905.0,86.0,1.2,19.0,598.0,818.33,622.63
2016,2,23,14,45,889.0,84.0,1.45,19.0,561.0,829.12,634.31
2016,2,23,15,0,873.0,82.0,1.7,19.0,524.0,828.85,638.22
2016,2,23,15,15,851.0,79.0,1.85,18.5,481.0,818.58,635.29
2016,2,23,15,30,829.0,76.0,2.0,18.0,438.0,804.52,629.57
2016,2,23,15,45,794.5,73.5,2.15,18.0,389.5,777.09,612.76
2016,2,23,16,0,760.0,71.0,2.3,18.0,341.0,746.28,592.88
2016,2,23,16,15,715.5,66.0,2.4,17.5,291.0,701.19,562.19
2016,2,23,16,30,671.0,61.0,2.5,17.0,241.0,660.69,533.27
2016,2,23,16,45,592.0,55.0,2.6,16.5,189.5,583.61,474.14
2016,2,23,17,0,513.0,49.0,2.7,16.0,138.0,506.31,411.42
2016,2,23,17,15,398.5,37.5,2.8,15.5,93.0,396.42,318.03
2016,2,23,17,30,284.0,26.0,2.9,15.0,48.0,286.54,188.76
2016,2,23,17,45,142.0,13.0,3.05,15.0,24.0,111.9,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,11.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,12.8,0.0
2016,2,24,7,15,185.0,27.5,1.6,12.0,51.5,21.33,10.13
2016,2,24,7,30,370.0,40.0,1.7,12.0,88.0,32.72,22.86
2016,2,24,7,45,459.5,49.0,1.8,12.5,135.0,39.41,29.41
2016,2,24,8,0,549.0,58.0,1.9,13.0,182.0,46.06,35.64
2016,2,24,8,15,603.5,64.5,1.85,13.0,231.0,50.4,39.69
2016,2,24,8,30,658.0,71.0,1.8,13.0,280.0,54.7,43.58
2016,2,24,8,45,698.0,75.5,1.8,13.5,328.0,57.33,45.79
2016,2,24,9,0,738.0,80.0,1.8,14.0,376.0,65.42,52.76
2016,2,24,9,15,764.5,83.5,1.65,14.5,419.5,67.34,54.2
2016,2,24,9,30,791.0,87.0,1.5,15.0,463.0,69.26,55.62
2016,2,24,9,45,810.0,89.5,1.35,15.5,502.0,70.34,56.31
2016,2,24,10,0,829.0,92.0,1.2,16.0,541.0,71.45,57.01
2016,2,24,10,15,842.5,94.0,1.05,16.5,573.5,104.89,61.23
2016,2,24,10,30,856.0,96.0,0.9,17.0,606.0,160.55,91.11
2016,2,24,10,45,865.0,98.0,0.75,17.5,631.5,216.48,132.51
2016,2,24,11,0,874.0,100.0,0.6,18.0,657.0,272.69,178.92
2016,2,24,11,15,880.0,101.0,0.6,18.0,675.5,331.62,229.64
2016,2,24,11,30,886.0,102.0,0.6,18.0,694.0,384.64,275.8
2016,2,24,11,45,888.0,103.0,0.65,18.5,703.5,435.28,319.14
2016,2,24,12,0,890.0,104.0,0.7,19.0,713.0,484.47,360.19
2016,2,24,12,15,890.5,103.5,0.85,19.0,715.0,530.0,398.86
2016,2,24,12,30,891.0,103.0,1.0,19.0,717.0,573.48,435.2
2016,2,24,12,45,896.5,99.5,1.15,19.0,712.5,614.87,469.32
2016,2,24,13,0,902.0,96.0,1.3,19.0,708.0,654.09,501.31
2016,2,24,13,15,897.0,95.5,1.4,18.5,693.5,687.02,528.84
2016,2,24,13,30,892.0,95.0,1.5,18.0,679.0,716.84,553.93
2016,2,24,13,45,885.0,93.5,1.65,18.0,657.0,741.01,573.92
2016,2,24,14,0,878.0,92.0,1.8,18.0,635.0,761.75,590.44
2016,2,24,14,15,866.5,90.0,1.85,18.0,605.5,775.04,601.01
2016,2,24,14,30,855.0,88.0,1.9,18.0,576.0,791.87,614.3
2016,2,24,14,45,838.5,86.0,2.0,18.0,539.5,794.27,617.97
2016,2,24,15,0,822.0,84.0,2.1,18.0,503.0,792.88,619.19
2016,2,24,15,15,800.0,81.5,2.15,17.5,462.0,782.67,614.96
2016,2,24,15,30,778.0,79.0,2.2,17.0,421.0,768.85,608.14
2016,2,24,15,45,745.5,75.5,2.25,17.0,374.5,741.64,590.23
2016,2,24,16,0,713.0,72.0,2.3,17.0,328.0,711.23,569.56
2016,2,24,16,15,669.5,66.5,2.3,16.5,280.0,672.37,542.49
2016,2,24,16,30,626.0,61.0,2.3,16.0,232.0,626.33,508.61
2016,2,24,16,45,558.0,54.0,2.35,15.5,183.5,557.05,455.0
2016,2,24,17,0,490.0,47.0,2.4,15.0,135.0,487.65,398.19
2016,2,24,17,15,383.5,36.5,2.45,14.5,91.5,385.19,310.87
2016,2,24,17,30,277.0,26.0,2.5,14.0,48.0,284.71,196.53
2016,2,24,17,45,138.5,13.0,2.65,14.0,24.0,109.84,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,6,45,41.0,6.5,0.5,13.5,8.0,0.0,0.0
2016,2,25,7,0,82.0,13.0,0.5,14.0,16.0,11.1,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.13,11.34
2016,2,25,7,30,330.0,44.0,0.6,14.0,88.0,35.95,25.6
2016,2,25,7,45,409.0,55.5,0.65,14.0,133.5,44.54,33.84
2016,2,25,8,0,488.0,67.0,0.7,14.0,179.0,52.95,41.66
2016,2,25,8,15,543.5,74.5,0.7,14.5,227.0,57.73,45.99
2016,2,25,8,30,599.0,82.0,0.7,15.0,275.0,62.47,50.11
2016,2,25,8,45,638.0,87.5,0.75,15.5,321.5,65.46,52.58
2016,2,25,9,0,677.0,93.0,0.8,16.0,368.0,68.44,54.95
2016,2,25,9,15,704.5,97.0,0.75,16.0,411.0,70.18,56.33
2016,2,25,9,30,732.0,101.0,0.7,16.0,454.0,71.94,57.69
2016,2,25,9,45,687.5,120.0,0.7,16.5,472.0,82.71,66.74
2016,2,25,10,0,643.0,139.0,0.7,17.0,490.0,93.1,75.34
2016,2,25,10,15,724.5,125.0,0.65,17.0,542.5,115.96,71.67
2016,2,25,10,30,806.0,111.0,0.6,17.0,595.0,168.9,99.27
2016,2,25,10,45,629.0,180.0,0.6,17.5,567.5,233.03,155.4
2016,2,25,11,0,452.0,249.0,0.6,18.0,540.0,281.37,201.47
2016,2,25,11,15,466.5,250.0,0.6,18.0,557.5,319.0,232.51
2016,2,25,11,30,481.0,251.0,0.6,18.0,575.0,357.6,264.56
2016,2,25,11,45,485.0,253.0,0.65,18.5,584.0,393.66,294.3
2016,2,25,12,0,489.0,255.0,0.7,19.0,593.0,429.3,323.14
2016,2,25,12,15,671.0,185.0,0.8,19.0,650.0,495.19,374.28
2016,2,25,12,30,853.0,115.0,0.9,19.0,707.0,568.65,431.37
2016,2,25,12,45,860.5,110.5,1.0,19.0,703.0,609.92,464.49
2016,2,25,13,0,868.0,106.0,1.1,19.0,699.0,645.97,493.7
2016,2,25,13,15,863.5,105.5,1.15,19.0,685.0,682.39,521.98
2016,2,25,13,30,859.0,105.0,1.2,19.0,671.0,712.55,545.5
2016,2,25,13,45,849.5,104.5,1.3,19.5,649.0,735.98,563.52
2016,2,25,14,0,840.0,104.0,1.4,20.0,627.0,755.91,578.07
2016,2,25,14,15,828.5,102.0,1.55,19.5,598.0,769.15,590.61
2016,2,25,14,30,817.0,100.0,1.7,19.0,569.0,778.72,600.83
2016,2,25,14,45,797.0,98.5,1.85,19.0,533.0,778.34,603.06
2016,2,25,15,0,777.0,97.0,2.0,19.0,497.0,774.15,602.73
2016,2,25,15,15,755.0,93.5,2.15,18.5,456.0,762.37,598.12
2016,2,25,15,30,733.0,90.0,2.3,18.0,415.0,752.15,594.52
2016,2,25,15,45,703.5,85.5,2.5,18.0,370.5,726.71,578.71
2016,2,25,16,0,674.0,81.0,2.7,18.0,326.0,698.32,560.16
2016,2,25,16,15,630.0,74.5,2.7,17.5,278.0,652.67,527.79
2016,2,25,16,30,586.0,68.0,2.7,17.0,230.0,605.01,492.5
2016,2,25,16,45,526.5,59.5,2.7,16.5,183.0,540.79,442.36
2016,2,25,17,0,467.0,51.0,2.7,16.0,136.0,476.14,389.06
2016,2,25,17,15,362.5,39.5,2.6,15.5,92.5,373.9,302.02
2016,2,25,17,30,258.0,28.0,2.5,15.0,49.0,275.79,196.03
2016,2,25,17,45,129.0,14.0,2.4,15.0,24.5,104.32,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,7.5,0.75,14.0,7.5,6.4,0.0
2016,2,26,7,0,0.0,15.0,0.8,14.0,15.0,12.8,0.0
2016,2,26,7,15,85.0,32.5,0.9,14.0,44.5,25.25,14.32
2016,2,26,7,30,170.0,50.0,1.0,14.0,74.0,38.42,27.81
2016,2,26,7,45,208.5,69.0,1.1,14.5,110.0,52.17,40.5
2016,2,26,8,0,247.0,88.0,1.2,15.0,146.0,65.57,52.62
2016,2,26,8,15,273.0,106.5,1.3,15.0,184.5,78.17,63.92
2016,2,26,8,30,299.0,125.0,1.4,15.0,223.0,90.4,74.68
2016,2,26,8,45,323.5,138.5,1.55,15.5,259.0,99.15,82.07
2016,2,26,9,0,348.0,152.0,1.7,16.0,295.0,107.63,89.09
2016,2,26,9,15,491.5,136.0,1.7,16.0,361.5,93.63,76.71
2016,2,26,9,30,635.0,120.0,1.7,16.0,428.0,83.53,67.76
2016,2,26,9,45,610.5,139.5,1.7,16.0,455.0,94.78,77.34
2016,2,26,10,0,586.0,159.0,1.7,16.0,482.0,105.7,86.54
2016,2,26,10,15,571.5,175.0,1.65,16.0,505.0,143.32,97.52
2016,2,26,10,30,557.0,191.0,1.6,16.0,528.0,191.29,128.15
2016,2,26,10,45,443.5,237.0,1.55,16.5,512.5,240.45,170.74
2016,2,26,11,0,330.0,283.0,1.5,17.0,497.0,280.93,208.12
2016,2,26,11,15,300.0,298.0,1.5,17.0,496.5,308.43,232.43
2016,2,26,11,30,270.0,313.0,1.5,17.0,496.0,332.9,254.04
2016,2,26,11,45,308.0,309.5,1.5,17.0,521.5,367.62,281.89
2016,2,26,12,0,346.0,306.0,1.5,17.0,547.0,405.33,312.08
2016,2,26,12,15,446.5,271.0,1.55,17.0,582.5,454.7,351.17
2016,2,26,12,30,547.0,236.0,1.6,17.0,618.0,508.61,393.94
2016,2,26,12,45,537.5,237.5,1.7,17.0,610.0,535.47,416.18
2016,2,26,13,0,528.0,239.0,1.8,17.0,602.0,560.06,436.52
2016,2,26,13,15,673.5,182.0,1.9,17.0,635.5,635.63,496.04
2016,2,26,13,30,819.0,125.0,2.0,17.0,669.0,708.31,552.96
2016,2,26,13,45,604.5,191.0,2.1,17.0,585.0,650.8,509.81
2016,2,26,14,0,390.0,257.0,2.2,17.0,501.0,558.62,440.54
2016,2,26,14,15,445.0,228.5,2.25,16.5,495.5,602.59,477.34
2016,2,26,14,30,500.0,200.0,2.3,16.0,490.0,632.77,503.37
2016,2,26,14,45,632.0,149.5,2.4,16.0,492.5,707.8,563.43
2016,2,26,15,0,764.0,99.0,2.5,16.0,495.0,768.71,609.75
2016,2,26,15,15,740.0,95.5,2.6,16.0,454.0,759.68,604.74
2016,2,26,15,30,716.0,92.0,2.7,16.0,413.0,743.17,594.78
2016,2,26,15,45,690.5,86.0,2.85,16.0,368.5,719.04,579.25
2016,2,26,16,0,665.0,80.0,3.0,16.0,324.0,691.96,561.02
2016,2,26,16,15,621.0,74.0,3.0,15.5,277.0,646.82,528.61
2016,2,26,16,30,577.0,68.0,3.0,15.0,230.0,599.72,493.34
2016,2,26,16,45,514.5,60.0,3.05,15.0,183.0,533.6,440.5
2016,2,26,17,0,452.0,52.0,3.1,15.0,136.0,467.14,384.76
2016,2,26,17,15,348.0,40.5,2.85,14.5,93.5,365.16,297.37
2016,2,26,17,30,244.0,29.0,2.6,14.0,51.0,267.67,196.08
2016,2,26,17,45,122.0,14.5,2.35,14.0,25.5,100.11,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,12.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,18.61,0.0
2016,2,27,7,15,217.0,32.5,2.5,13.0,63.5,25.16,14.75
2016,2,27,7,30,434.0,41.0,2.5,13.0,103.0,33.44,23.63
2016,2,27,7,45,522.5,47.5,2.55,13.5,152.0,38.14,28.28
2016,2,27,8,0,611.0,54.0,2.6,14.0,201.0,42.92,32.76
2016,2,27,8,15,660.5,59.5,2.6,14.0,250.5,46.66,36.22
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,54.83,43.51
2016,2,27,8,45,745.5,68.5,2.65,14.5,348.0,57.08,45.34
2016,2,27,9,0,781.0,72.0,2.7,15.0,396.0,59.35,47.14
2016,2,27,9,15,804.5,75.0,2.7,15.0,440.0,61.09,48.54
2016,2,27,9,30,828.0,78.0,2.7,15.0,484.0,62.82,49.93
2016,2,27,9,45,843.0,80.5,2.7,15.5,522.5,64.06,50.77
2016,2,27,10,0,858.0,83.0,2.7,16.0,561.0,73.97,59.16
2016,2,27,10,15,870.5,85.0,2.65,16.0,593.5,117.8,67.27
2016,2,27,10,30,883.0,87.0,2.6,16.0,626.0,174.26,100.64
2016,2,27,10,45,889.5,89.0,2.55,16.0,651.0,230.42,144.68
2016,2,27,11,0,896.0,91.0,2.5,16.0,676.0,286.45,193.44
2016,2,27,11,15,901.5,92.0,2.5,16.0,694.0,341.08,242.8
2016,2,27,11,30,907.0,93.0,2.5,16.0,712.0,395.01,291.58
2016,2,27,11,45,735.0,162.0,2.5,16.5,668.5,428.11,325.18
2016,2,27,12,0,563.0,231.0,2.5,17.0,625.0,447.72,345.19
2016,2,27,12,15,738.0,163.0,2.6,17.0,680.5,515.26,399.74
2016,2,27,12,30,913.0,95.0,2.7,17.0,736.0,588.73,459.13
2016,2,27,12,45,904.5,98.0,2.8,17.0,728.5,628.7,492.37
2016,2,27,13,0,896.0,101.0,2.9,17.0,721.0,665.65,522.84
2016,2,27,13,15,729.5,158.5,2.95,17.0,657.0,653.51,514.2
2016,2,27,13,30,563.0,216.0,3.0,17.0,593.0,617.67,487.38
2016,2,27,13,45,722.5,155.0,3.15,17.0,622.0,704.56,556.84
2016,2,27,14,0,882.0,94.0,3.3,17.0,651.0,777.17,613.16
2016,2,27,14,15,871.5,92.5,3.3,16.5,622.0,791.76,625.38
2016,2,27,14,30,861.0,91.0,3.3,16.0,593.0,810.2,641.02
2016,2,27,14,45,848.0,88.5,3.35,16.0,557.5,814.79,645.81
2016,2,27,15,0,835.0,86.0,3.4,16.0,522.0,815.63,648.12
2016,2,27,15,15,665.5,114.5,3.45,16.0,444.5,722.84,581.36
2016,2,27,15,30,496.0,143.0,3.5,16.0,367.0,611.67,498.3
2016,2,27,15,45,619.5,107.0,3.55,16.0,357.0,687.03,558.98
2016,2,27,16,0,743.0,71.0,3.6,16.0,347.0,743.41,602.5
2016,2,27,16,15,702.0,66.0,3.65,15.5,298.0,700.66,571.85
2016,2,27,16,30,661.0,61.0,3.7,15.0,249.0,661.86,543.46
2016,2,27,16,45,602.5,54.0,3.8,15.0,199.5,598.98,493.54
2016,2,27,17,0,544.0,47.0,3.9,15.0,150.0,535.63,440.46
2016,2,27,17,15,438.0,37.5,3.95,14.5,104.5,432.44,352.63
2016,2,27,17,30,332.0,28.0,4.0,14.0,59.0,333.54,250.61
2016,2,27,17,45,166.0,14.0,4.1,14.0,29.5,164.81,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,9.39,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,17.45,0.0
2016,2,28,7,15,128.5,37.5,3.7,13.0,56.5,29.01,18.26
2016,2,28,7,30,257.0,53.0,3.7,13.0,91.0,40.28,29.67
2016,2,28,7,45,311.5,69.0,3.7,13.5,133.0,51.73,40.34
2016,2,28,8,0,366.0,85.0,3.7,14.0,175.0,62.86,50.49
2016,2,28,8,15,424.0,91.5,3.6,14.0,217.5,67.08,54.39
2016,2,28,8,30,482.0,98.0,3.5,14.0,260.0,71.27,58.11
2016,2,28,8,45,345.0,136.5,3.45,14.0,261.5,98.14,81.75
2016,2,28,9,0,208.0,175.0,3.4,14.0,263.0,124.12,104.28
2016,2,28,9,15,257.0,188.5,3.3,14.0,308.5,127.79,107.16
2016,2,28,9,30,306.0,202.0,3.2,14.0,354.0,135.76,113.77
2016,2,28,9,45,349.5,210.5,3.15,14.5,397.0,140.65,117.46
2016,2,28,10,0,393.0,219.0,3.1,15.0,440.0,145.46,121.07
2016,2,28,10,15,233.5,246.5,3.0,15.0,380.0,175.73,133.03
2016,2,28,10,30,74.0,274.0,2.9,15.0,320.0,206.67,161.63
2016,2,28,10,45,258.5,266.5,2.85,15.5,435.5,233.98,174.91
2016,2,28,11,0,443.0,259.0,2.8,16.0,551.0,291.55,214.49
2016,2,28,11,15,476.5,252.0,2.8,16.0,573.5,329.09,246.09
2016,2,28,11,30,510.0,245.0,2.8,16.0,596.0,369.29,280.35
2016,2,28,11,45,405.0,283.5,2.85,16.0,565.0,389.89,301.28
2016,2,28,12,0,300.0,322.0,2.9,16.0,534.0,399.88,312.19
2016,2,28,12,15,344.5,311.5,2.95,16.0,555.0,436.51,342.18
2016,2,28,12,30,389.0,301.0,3.0,16.0,576.0,475.81,374.14
2016,2,28,12,45,391.5,297.5,3.05,16.5,572.0,498.73,392.55
2016,2,28,13,0,394.0,294.0,3.1,17.0,568.0,520.55,409.93
2016,2,28,13,15,278.5,307.5,3.15,16.5,499.5,478.23,378.39
2016,2,28,13,30,163.0,321.0,3.2,16.0,431.0,416.4,330.9
2016,2,28,13,45,337.0,271.0,3.25,16.0,488.5,519.31,414.77
2016,2,28,14,0,511.0,221.0,3.3,16.0,546.0,631.77,503.85
2016,2,28,14,15,518.0,207.5,3.3,16.0,524.0,642.43,512.95
2016,2,28,14,30,525.0,194.0,3.3,16.0,502.0,650.7,520.93
2016,2,28,14,45,628.5,156.0,3.35,16.0,502.5,716.86,574.17
2016,2,28,15,0,732.0,118.0,3.4,16.0,503.0,774.63,618.62
2016,2,28,15,15,541.5,146.0,3.45,16.0,418.5,647.89,524.5
2016,2,28,15,30,351.0,174.0,3.5,16.0,334.0,508.27,415.79
2016,2,28,15,45,340.0,156.0,3.6,16.0,298.0,483.38,398.45
2016,2,28,16,0,329.0,138.0,3.7,16.0,262.0,456.55,378.58
2016,2,28,16,15,293.5,125.0,3.8,15.5,224.5,414.28,345.72
2016,2,28,16,30,258.0,112.0,3.9,15.0,187.0,371.7,311.51
2016,2,28,16,45,226.0,93.0,4.05,15.0,149.5,322.98,270.68
2016,2,28,17,0,194.0,74.0,4.2,15.0,112.0,273.93,228.14
2016,2,28,17,15,143.0,54.5,4.25,14.5,77.5,209.1,170.88
2016,2,28,17,30,92.0,35.0,4.3,14.0,43.0,144.75,108.35
2016,2,28,17,45,46.0,17.5,4.4,14.0,21.5,70.16,0.0
2016,2,28,18,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,100.0,9.5,2.8,12.0,14.5,8.11,0.0
2016,2,29,7,0,200.0,19.0,2.8,12.0,29.0,15.56,0.0
2016,2,29,7,15,328.5,30.5,2.8,12.5,70.5,24.85,15.39
2016,2,29,7,30,457.0,42.0,2.8,13.0,112.0,34.02,24.35
2016,2,29,7,45,539.5,49.0,2.8,13.5,161.5,39.14,29.28
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,44.28,34.02
2016,2,29,8,15,670.0,61.0,2.75,14.0,261.0,51.82,40.83
2016,2,29,8,30,718.0,66.0,2.7,14.0,311.0,55.4,44.0
2016,2,29,8,45,754.0,69.0,2.65,14.5,359.5,57.26,45.47
2016,2,29,9,0,790.0,72.0,2.6,15.0,408.0,59.16,46.93
2016,2,29,9,15,812.5,75.0,2.4,15.5,452.0,60.89,48.22
2016,2,29,9,30,835.0,78.0,2.2,16.0,496.0,62.6,49.48
2016,2,29,9,45,848.0,81.5,2.05,16.5,534.5,64.49,50.88
2016,2,29,10,0,861.0,85.0,1.9,17.0,573.0,75.25,59.95
2016,2,29,10,15,873.0,87.0,1.75,17.0,605.5,129.3,72.65
2016,2,29,10,30,885.0,89.0,1.6,17.0,638.0,186.09,108.53
2016,2,29,10,45,893.0,90.5,1.45,17.5,663.5,242.47,153.1
2016,2,29,11,0,901.0,92.0,1.3,18.0,689.0,298.87,201.31
2016,2,29,11,15,906.5,93.0,1.15,18.0,707.0,353.93,249.72
2016,2,29,11,30,912.0,94.0,1.0,18.0,725.0,408.26,296.9
2016,2,29,11,45,917.0,93.0,0.85,18.5,735.5,459.81,339.94
2016,2,29,12,0,922.0,92.0,0.7,19.0,746.0,510.03,380.14
2016,2,29,12,15,923.0,92.0,0.75,19.0,748.0,557.55,419.08
2016,2,29,12,30,924.0,92.0,0.8,19.0,750.0,602.99,455.48
2016,2,29,12,45,926.0,90.0,0.9,19.5,744.5,644.91,488.14
2016,2,29,13,0,928.0,88.0,1.0,20.0,739.0,684.34,518.32
2016,2,29,13,15,923.5,87.5,1.1,20.0,724.0,718.23,545.04
2016,2,29,13,30,919.0,87.0,1.2,20.0,709.0,748.94,569.01
2016,2,29,13,45,909.5,87.0,1.35,20.0,686.0,773.2,587.68
2016,2,29,14,0,900.0,87.0,1.5,20.0,663.0,793.86,604.05
2016,2,29,14,15,700.5,146.0,1.5,20.0,582.0,735.22,563.83
2016,2,29,14,30,501.0,205.0,1.5,20.0,501.0,647.03,499.8
2016,2,29,14,45,666.0,145.5,1.5,20.5,514.0,742.17,571.61
2016,2,29,15,0,831.0,86.0,1.5,21.0,527.0,821.9,626.12
2016,2,29,15,15,810.5,83.5,1.55,20.5,485.5,812.41,621.97
2016,2,29,15,30,790.0,81.0,1.6,20.0,444.0,799.28,616.27
2016,2,29,15,45,752.0,79.5,1.65,20.0,396.0,768.91,597.14
2016,2,29,16,0,714.0,78.0,1.7,20.0,348.0,740.86,579.33
2016,2,29,16,15,672.5,72.5,1.7,19.5,299.5,697.39,550.3
2016,2,29,16,30,631.0,67.0,1.7,19.0,251.0,651.8,518.51
2016,2,29,16,45,563.5,60.5,1.7,18.5,201.0,581.81,466.58
2016,2,29,17,0,496.0,54.0,1.7,18.0,151.0,511.47,411.57
2016,2,29,17,15,396.5,43.0,1.7,18.0,106.0,411.05,329.11
2016,2,29,17,30,297.0,32.0,1.7,18.0,61.0,314.35,239.92
2016,2,29,17,45,148.5,16.0,1.7,18.0,30.5,160.78,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,117.5,10.0,1.9,14.0,17.0,8.54,0.0
2016,3,1,7,0,235.0,20.0,2.1,14.0,34.0,16.42,1.66
2016,3,1,7,15,363.5,31.5,2.25,14.0,77.0,25.73,16.2
2016,3,1,7,30,492.0,43.0,2.4,14.0,120.0,34.92,25.09
2016,3,1,7,45,566.0,50.5,2.55,14.5,170.5,40.42,30.32
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,45.88,35.32
2016,3,1,8,15,687.0,63.0,2.6,15.0,271.5,53.53,42.19
2016,3,1,8,30,734.0,68.0,2.5,15.0,322.0,57.07,45.29
2016,3,1,8,45,767.0,71.5,2.45,15.5,370.5,59.25,47.03
2016,3,1,9,0,800.0,75.0,2.4,16.0,419.0,61.44,48.73
2016,3,1,9,15,822.0,77.5,2.4,16.0,463.0,62.74,49.72
2016,3,1,9,30,844.0,80.0,2.4,16.0,507.0,64.04,50.71
2016,3,1,9,45,867.0,80.0,2.4,16.5,547.5,72.18,57.54
2016,3,1,10,0,890.0,80.0,2.4,17.0,588.0,74.1,58.93
2016,3,1,10,15,901.5,81.5,2.4,17.0,621.0,131.23,72.24
2016,3,1,10,30,913.0,83.0,2.4,17.0,654.0,189.21,109.82
2016,3,1,10,45,921.5,84.0,2.4,17.0,679.5,246.85,156.44
2016,3,1,11,0,930.0,85.0,2.4,17.0,705.0,304.51,207.05
2016,3,1,11,15,935.5,85.5,2.35,17.0,723.5,360.65,257.63
2016,3,1,11,30,941.0,86.0,2.3,17.0,742.0,415.99,307.19
2016,3,1,11,45,946.0,86.0,2.25,17.5,753.0,469.69,353.77
2016,3,1,12,0,951.0,86.0,2.2,18.0,764.0,522.06,397.85
2016,3,1,12,15,951.5,86.0,2.15,18.0,766.0,570.56,438.43
2016,3,1,12,30,952.0,86.0,2.1,18.0,768.0,616.87,476.16
2016,3,1,12,45,952.0,85.0,2.1,18.0,762.0,659.55,510.49
2016,3,1,13,0,952.0,84.0,2.1,18.0,756.0,699.57,542.1
2016,3,1,13,15,948.5,83.5,2.1,17.5,741.5,734.89,570.75
2016,3,1,13,30,945.0,83.0,2.1,17.0,727.0,767.01,596.13
2016,3,1,13,45,937.5,82.5,2.1,17.0,704.0,792.86,614.82
2016,3,1,14,0,930.0,82.0,2.1,17.0,681.0,815.11,631.09
2016,3,1,14,15,920.0,80.5,2.15,17.0,651.0,830.61,643.21
2016,3,1,14,30,910.0,79.0,2.2,17.0,621.0,842.31,652.88
2016,3,1,14,45,895.5,77.5,2.3,17.0,584.0,846.5,657.93
2016,3,1,15,0,881.0,76.0,2.4,17.0,547.0,846.88,660.49
2016,3,1,15,15,861.5,73.5,2.4,16.5,504.5,838.06,657.1
2016,3,1,15,30,842.0,71.0,2.4,16.0,462.0,834.34,657.46
2016,3,1,15,45,816.0,68.0,2.45,16.0,414.5,812.31,643.72
2016,3,1,16,0,790.0,65.0,2.5,16.0,367.0,786.97,627.39
2016,3,1,16,15,750.5,61.0,2.4,15.5,317.0,745.8,598.92
2016,3,1,16,30,711.0,57.0,2.3,15.0,267.0,702.15,567.52
2016,3,1,16,45,651.5,51.5,2.25,15.0,216.0,637.95,518.12
2016,3,1,17,0,592.0,46.0,2.2,15.0,165.0,572.72,465.37
2016,3,1,17,15,493.5,37.5,2.1,14.5,117.0,481.4,389.53
2016,3,1,17,30,395.0,29.0,2.0,14.0,69.0,386.47,300.97
2016,3,1,17,45,197.5,14.5,1.95,14.0,34.5,196.0,20.16
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,40.5,11.0,2.25,13.5,13.5,9.39,0.0
2016,3,2,7,0,81.0,22.0,2.4,14.0,27.0,17.44,4.13
2016,3,2,7,15,142.0,39.5,2.45,14.0,59.0,30.72,20.6
2016,3,2,7,30,203.0,57.0,2.5,14.0,91.0,43.76,32.9
2016,3,2,7,45,231.5,76.0,2.55,14.5,127.0,57.33,45.31
2016,3,2,8,0,260.0,95.0,2.6,15.0,163.0,70.51,57.13
2016,3,2,8,15,282.5,112.5,2.5,15.0,200.0,82.27,67.59
2016,3,2,8,30,305.0,130.0,2.4,15.0,237.0,93.66,77.53
2016,3,2,8,45,354.5,142.0,2.3,15.5,283.5,97.63,80.67
2016,3,2,9,0,404.0,154.0,2.2,16.0,330.0,104.44,86.2
2016,3,2,9,15,537.5,135.5,2.15,16.0,394.5,92.97,76.0
2016,3,2,9,30,671.0,117.0,2.1,16.0,459.0,80.4,64.9
2016,3,2,9,45,557.0,165.5,2.1,16.5,464.5,109.12,89.37
2016,3,2,10,0,443.0,214.0,2.1,17.0,470.0,137.84,113.4
2016,3,2,10,15,356.0,249.0,2.1,17.0,462.0,191.94,139.22
2016,3,2,10,30,269.0,284.0,2.1,17.0,454.0,228.74,168.8
2016,3,2,10,45,259.0,298.5,2.15,17.0,467.0,259.25,193.4
2016,3,2,11,0,249.0,313.0,2.2,17.0,480.0,288.96,218.36
2016,3,2,11,15,328.0,302.5,2.25,17.0,529.0,328.52,248.77
2016,3,2,11,30,407.0,292.0,2.3,17.0,578.0,375.42,285.88
2016,3,2,11,45,293.5,320.0,2.4,17.0,528.0,377.71,291.71
2016,3,2,12,0,180.0,348.0,2.5,17.0,478.0,367.59,286.36
2016,3,2,12,15,264.0,334.5,2.5,17.0,524.5,419.48,327.28
2016,3,2,12,30,348.0,321.0,2.5,17.0,571.0,476.19,371.81
2016,3,2,12,45,330.0,322.0,2.55,17.0,558.0,489.39,382.91
2016,3,2,13,0,312.0,323.0,2.6,17.0,545.0,500.22,392.19
2016,3,2,13,15,303.0,322.5,2.55,17.0,534.0,513.56,403.01
2016,3,2,13,30,294.0,322.0,2.5,17.0,523.0,525.32,412.49
2016,3,2,13,45,178.0,304.0,2.5,17.0,425.0,425.51,336.21
2016,3,2,14,0,62.0,286.0,2.5,17.0,327.0,315.0,249.44
2016,3,2,14,15,57.5,271.0,2.45,16.5,308.0,302.61,241.02
2016,3,2,14,30,53.0,256.0,2.4,16.0,289.0,289.43,231.55
2016,3,2,14,45,51.5,240.5,2.4,16.0,270.5,277.54,222.76
2016,3,2,15,0,50.0,225.0,2.4,16.0,252.0,265.14,213.51
2016,3,2,15,15,42.0,204.5,2.4,16.0,226.5,240.83,194.45
2016,3,2,15,30,34.0,184.0,2.4,16.0,201.0,215.74,174.55
2016,3,2,15,45,56.0,171.5,2.45,16.0,195.0,225.98,184.36
2016,3,2,16,0,78.0,159.0,2.5,16.0,189.0,236.4,194.19
2016,3,2,16,15,68.0,139.0,2.5,15.5,163.0,209.0,172.17
2016,3,2,16,30,58.0,119.0,2.5,15.0,137.0,181.15,149.36
2016,3,2,16,45,48.5,97.5,2.55,15.0,110.5,150.96,123.78
2016,3,2,17,0,39.0,76.0,2.6,15.0,84.0,119.96,96.95
2016,3,2,17,15,21.5,55.5,2.55,14.5,59.5,83.23,64.73
2016,3,2,17,30,4.0,35.0,2.5,14.0,35.0,38.08,25.18
2016,3,2,17,45,2.0,17.5,2.45,14.0,17.5,16.09,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
