Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.5,14.0,9.5,8.11,0.0
2016,3,3,7,0,0.0,19.0,1.4,14.0,19.0,15.69,4.46
2016,3,3,7,15,11.5,39.0,1.55,14.0,41.0,31.23,21.2
2016,3,3,7,30,23.0,59.0,1.7,14.0,63.0,46.22,35.14
2016,3,3,7,45,36.5,80.0,1.85,14.5,89.0,61.58,49.11
2016,3,3,8,0,50.0,101.0,2.0,15.0,115.0,76.65,62.57
2016,3,3,8,15,58.5,122.0,2.0,15.0,141.0,91.4,75.6
2016,3,3,8,30,67.0,143.0,2.0,15.0,167.0,105.83,88.14
2016,3,3,8,45,37.0,148.5,2.05,15.5,162.0,110.46,91.79
2016,3,3,9,0,7.0,154.0,2.1,16.0,157.0,119.56,99.23
2016,3,3,9,15,12.0,172.0,2.05,16.0,178.0,132.76,110.29
2016,3,3,9,30,17.0,190.0,2.0,16.0,199.0,145.81,121.1
2016,3,3,9,45,30.5,215.5,2.0,16.5,232.5,154.25,127.69
2016,3,3,10,0,44.0,241.0,2.0,17.0,266.0,170.67,134.41
2016,3,3,10,15,70.5,266.5,2.05,17.0,310.0,195.45,151.77
2016,3,3,10,30,97.0,292.0,2.1,17.0,354.0,224.13,172.54
2016,3,3,10,45,147.0,307.0,2.2,17.0,405.0,248.98,189.99
2016,3,3,11,0,197.0,322.0,2.3,17.0,456.0,287.08,218.85
2016,3,3,11,15,187.0,331.5,2.4,17.0,461.5,308.56,237.18
2016,3,3,11,30,177.0,341.0,2.5,17.0,467.0,328.95,254.55
2016,3,3,11,45,181.0,342.0,2.65,17.0,472.5,348.05,270.6
2016,3,3,12,0,185.0,343.0,2.8,17.0,478.0,367.1,286.53
2016,3,3,12,15,232.5,341.0,2.75,16.5,510.5,406.34,318.24
2016,3,3,12,30,280.0,339.0,2.7,16.0,543.0,454.19,356.55
2016,3,3,12,45,282.5,335.5,2.65,16.0,539.0,473.52,372.16
2016,3,3,13,0,285.0,332.0,2.6,16.0,535.0,492.06,387.14
2016,3,3,13,15,290.5,320.5,2.4,16.0,524.5,504.44,397.11
2016,3,3,13,30,296.0,309.0,2.2,16.0,514.0,515.64,406.09
2016,3,3,13,45,226.0,309.0,2.05,16.0,462.5,467.21,368.95
2016,3,3,14,0,156.0,309.0,1.9,16.0,411.0,425.71,336.6
2016,3,3,14,15,146.0,294.0,1.75,16.0,386.0,412.89,327.34
2016,3,3,14,30,136.0,279.0,1.6,16.0,361.0,398.56,316.71
2016,3,3,14,45,183.0,259.0,1.5,16.0,363.0,425.2,339.2
2016,3,3,15,0,230.0,239.0,1.4,16.0,365.0,451.78,361.34
2016,3,3,15,15,130.5,211.5,1.4,16.0,282.0,342.55,275.65
2016,3,3,15,30,31.0,184.0,1.4,16.0,199.0,212.9,171.05
2016,3,3,15,45,83.0,173.5,1.4,16.0,207.5,251.71,205.3
2016,3,3,16,0,135.0,163.0,1.4,16.0,216.0,308.04,252.41
2016,3,3,16,15,124.0,142.5,1.4,16.0,186.0,278.45,228.78
2016,3,3,16,30,113.0,122.0,1.4,16.0,156.0,248.03,204.37
2016,3,3,16,45,99.5,100.5,1.4,16.0,126.5,213.2,175.58
2016,3,3,17,0,86.0,79.0,1.4,16.0,97.0,177.49,145.22
2016,3,3,17,15,60.5,58.0,1.4,15.5,69.0,131.98,105.78
2016,3,3,17,30,35.0,37.0,1.4,15.0,41.0,71.8,53.34
2016,3,3,17,45,17.5,18.5,1.45,15.0,20.5,32.01,7.04
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.45,14.5,8.0,6.83,0.0
2016,3,4,7,0,0.0,16.0,1.6,15.0,16.0,13.19,3.59
2016,3,4,7,15,0.0,32.5,1.75,15.0,32.5,26.75,17.38
2016,3,4,7,30,0.0,49.0,1.9,15.0,49.0,39.79,29.42
2016,3,4,7,45,0.0,68.0,2.05,15.0,68.0,54.49,42.79
2016,3,4,8,0,0.0,87.0,2.2,15.0,87.0,69.01,55.85
2016,3,4,8,15,1.0,106.0,2.3,15.0,106.0,83.39,68.57
2016,3,4,8,30,2.0,125.0,2.4,15.0,125.0,97.62,80.97
2016,3,4,8,45,15.5,148.5,2.55,15.5,155.0,114.79,95.59
2016,3,4,9,0,29.0,172.0,2.7,16.0,185.0,125.85,104.69
2016,3,4,9,15,14.5,145.0,2.8,16.0,151.5,114.76,94.82
2016,3,4,9,30,0.0,118.0,2.9,16.0,118.0,95.82,78.22
2016,3,4,9,45,0.0,112.5,3.05,16.0,112.5,92.05,74.79
2016,3,4,10,0,0.0,107.0,3.2,16.0,107.0,88.12,68.02
2016,3,4,10,15,0.0,124.5,3.2,16.0,124.5,101.83,79.18
2016,3,4,10,30,0.0,142.0,3.2,16.0,142.0,115.64,90.34
2016,3,4,10,45,0.5,159.0,3.2,16.0,159.5,129.3,101.31
2016,3,4,11,0,1.0,176.0,3.2,16.0,177.0,143.18,112.43
2016,3,4,11,15,0.5,154.0,3.25,16.0,154.5,126.57,98.82
2016,3,4,11,30,0.0,132.0,3.3,16.0,132.0,109.2,84.62
2016,3,4,11,45,0.5,151.5,3.35,16.0,152.0,125.43,97.81
2016,3,4,12,0,1.0,171.0,3.4,16.0,172.0,141.93,111.14
2016,3,4,12,15,1.0,171.0,3.4,16.0,172.0,142.47,111.54
2016,3,4,12,30,1.0,171.0,3.4,16.0,172.0,143.0,111.98
2016,3,4,12,45,0.5,145.0,3.4,16.0,145.5,121.39,94.46
2016,3,4,13,0,0.0,119.0,3.4,16.0,119.0,99.4,76.57
2016,3,4,13,15,0.0,116.5,3.25,16.0,116.5,97.38,74.99
2016,3,4,13,30,0.0,114.0,3.1,16.0,114.0,95.33,73.39
2016,3,4,13,45,0.0,76.5,3.0,16.0,76.5,63.66,47.37
2016,3,4,14,0,0.0,39.0,2.9,16.0,39.0,32.36,21.44
2016,3,4,14,15,0.0,72.5,2.9,16.0,72.5,60.27,44.76
2016,3,4,14,30,0.0,106.0,2.9,16.0,106.0,88.76,68.46
2016,3,4,14,45,0.0,117.0,2.9,16.0,117.0,98.76,76.86
2016,3,4,15,0,0.0,128.0,2.9,16.0,128.0,109.33,85.78
2016,3,4,15,15,0.0,68.0,3.0,16.0,68.0,56.41,41.92
2016,3,4,15,30,0.0,8.0,3.1,16.0,8.0,6.6,0.0
2016,3,4,15,45,0.0,7.5,3.25,16.0,7.5,6.18,0.0
2016,3,4,16,0,0.0,7.0,3.4,16.0,7.0,5.76,0.0
2016,3,4,16,15,0.0,6.0,3.55,15.5,6.0,4.94,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,5.45,15.5,4.0,3.41,0.0
2016,3,5,7,0,0.0,8.0,5.8,16.0,8.0,6.57,0.0
2016,3,5,7,15,0.0,17.0,6.05,16.0,17.0,13.99,6.37
2016,3,5,7,30,0.0,26.0,6.3,16.0,26.0,21.43,13.19
2016,3,5,7,45,0.0,35.5,6.55,16.0,35.5,29.3,20.36
2016,3,5,8,0,0.0,45.0,6.8,16.0,45.0,37.2,27.47
2016,3,5,8,15,0.0,55.0,6.7,16.0,55.0,45.52,34.88
2016,3,5,8,30,0.0,65.0,6.6,16.0,65.0,53.86,42.21
2016,3,5,8,45,0.0,95.5,6.5,16.0,95.5,77.83,63.22
2016,3,5,9,0,0.0,126.0,6.4,16.0,126.0,100.55,82.91
2016,3,5,9,15,0.5,145.5,6.45,16.0,146.0,115.02,95.25
2016,3,5,9,30,1.0,165.0,6.5,16.0,166.0,129.27,107.31
2016,3,5,9,45,0.5,141.5,6.55,16.0,142.0,113.44,93.36
2016,3,5,10,0,0.0,118.0,6.6,16.0,118.0,96.53,75.03
2016,3,5,10,15,0.0,97.5,6.75,16.0,97.5,80.95,61.97
2016,3,5,10,30,0.0,77.0,6.9,16.0,77.0,64.04,47.82
2016,3,5,10,45,0.0,63.5,7.1,16.5,63.5,52.78,38.32
2016,3,5,11,0,0.0,50.0,7.3,17.0,50.0,41.54,28.87
2016,3,5,11,15,0.0,93.0,7.45,17.0,93.0,77.5,58.53
2016,3,5,11,30,0.0,136.0,7.6,17.0,136.0,112.44,87.12
2016,3,5,11,45,11.0,206.0,7.75,17.0,214.0,173.67,136.79
2016,3,5,12,0,22.0,276.0,7.9,17.0,292.0,236.5,187.39
2016,3,5,12,15,19.5,269.0,8.2,17.0,283.5,232.4,184.21
2016,3,5,12,30,17.0,262.0,8.5,17.0,275.0,227.76,180.63
2016,3,5,12,45,10.5,228.5,8.85,17.0,236.5,197.81,156.57
2016,3,5,13,0,4.0,195.0,9.2,17.0,198.0,166.46,131.2
2016,3,5,13,15,3.5,191.5,9.7,16.5,194.5,164.0,129.59
2016,3,5,13,30,3.0,188.0,10.2,16.0,191.0,161.46,127.9
2016,3,5,13,45,1.5,114.5,10.7,16.0,116.0,96.99,75.01
2016,3,5,14,0,0.0,41.0,11.2,16.0,41.0,34.02,22.78
2016,3,5,14,15,0.0,29.0,11.5,16.0,29.0,24.03,14.47
2016,3,5,14,30,0.0,17.0,11.8,16.0,17.0,14.07,6.15
2016,3,5,14,45,0.0,14.0,12.15,16.0,14.0,11.58,4.08
2016,3,5,15,0,0.0,11.0,12.5,16.0,11.0,9.09,2.0
2016,3,5,15,15,0.0,9.5,12.7,16.0,9.5,7.84,0.97
2016,3,5,15,30,0.0,8.0,12.9,16.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.0,13.1,16.0,7.0,5.77,0.0
2016,3,5,16,0,0.0,6.0,13.3,16.0,6.0,4.94,0.0
2016,3,5,16,15,0.0,5.0,13.3,16.0,5.0,4.11,0.0
2016,3,5,16,30,0.0,4.0,13.3,16.0,4.0,3.29,0.0
2016,3,5,16,45,0.0,3.0,13.3,16.0,3.0,2.46,0.0
2016,3,5,17,0,0.0,2.0,13.3,16.0,2.0,1.64,0.0
2016,3,5,17,15,0.0,1.5,13.1,15.5,1.5,1.23,0.0
2016,3,5,17,30,0.0,1.0,12.9,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,12.7,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,13.5,22.5,14.94,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,27.06,15.33
2016,3,6,7,15,237.5,51.0,6.05,14.0,88.0,38.82,28.04
2016,3,6,7,30,350.0,67.0,6.0,14.0,131.0,50.62,39.15
2016,3,6,7,45,422.5,78.5,5.95,14.0,180.0,58.76,46.79
2016,3,6,8,0,495.0,90.0,5.9,14.0,229.0,66.74,54.08
2016,3,6,8,15,547.5,98.0,5.9,14.0,279.0,74.23,60.76
2016,3,6,8,30,600.0,106.0,5.9,14.0,329.0,78.69,64.61
2016,3,6,8,45,635.5,112.0,5.95,14.5,376.5,81.36,66.68
2016,3,6,9,0,671.0,118.0,6.0,15.0,424.0,84.02,68.69
2016,3,6,9,15,697.5,122.5,5.9,15.0,467.5,85.46,69.75
2016,3,6,9,30,724.0,127.0,5.8,15.0,511.0,86.91,70.82
2016,3,6,9,45,747.0,129.0,5.75,15.0,550.0,86.69,70.43
2016,3,6,10,0,770.0,131.0,5.7,15.0,589.0,104.93,69.59
2016,3,6,10,15,603.0,192.5,5.5,15.0,563.5,181.29,121.15
2016,3,6,10,30,436.0,254.0,5.3,15.0,538.0,235.94,169.43
2016,3,6,10,45,509.5,236.5,5.15,15.0,580.0,273.11,197.54
2016,3,6,11,0,583.0,219.0,5.0,15.0,622.0,317.35,233.84
2016,3,6,11,15,524.5,249.0,4.95,15.0,618.5,359.06,272.85
2016,3,6,11,30,466.0,279.0,4.9,15.0,615.0,394.81,305.84
2016,3,6,11,45,656.5,208.5,4.9,15.0,688.5,457.94,356.99
2016,3,6,12,0,847.0,138.0,4.9,15.0,762.0,534.3,419.78
2016,3,6,12,15,712.5,191.0,5.0,15.0,717.0,552.7,437.88
2016,3,6,12,30,578.0,244.0,5.1,15.0,672.0,556.61,443.19
2016,3,6,12,45,726.0,182.5,5.25,15.0,715.0,631.01,504.67
2016,3,6,13,0,874.0,121.0,5.4,15.0,758.0,706.13,566.62
2016,3,6,13,15,869.0,120.0,5.55,15.0,742.5,738.83,594.03
2016,3,6,13,30,864.0,119.0,5.7,15.0,727.0,768.36,618.93
2016,3,6,13,45,683.5,178.0,5.9,15.0,649.5,724.29,584.73
2016,3,6,14,0,503.0,237.0,6.1,15.0,572.0,658.43,533.03
2016,3,6,14,15,436.0,245.5,6.25,15.0,527.0,631.07,512.58
2016,3,6,14,30,369.0,254.0,6.4,15.0,482.0,583.85,476.37
2016,3,6,14,45,314.0,248.0,6.55,15.0,434.0,543.37,445.13
2016,3,6,15,0,259.0,242.0,6.7,15.0,386.0,500.09,411.1
2016,3,6,15,15,149.0,217.5,6.8,14.5,299.0,366.49,303.1
2016,3,6,15,30,39.0,193.0,6.9,14.0,212.0,230.03,189.01
2016,3,6,15,45,19.5,162.0,7.0,14.0,171.5,166.38,135.97
2016,3,6,16,0,0.0,131.0,7.1,14.0,131.0,119.06,95.74
2016,3,6,16,15,0.0,113.0,7.15,14.0,113.0,102.81,82.22
2016,3,6,16,30,0.0,95.0,7.2,14.0,95.0,86.31,68.3
2016,3,6,16,45,0.0,76.0,7.3,14.0,76.0,68.32,52.91
2016,3,6,17,0,0.0,57.0,7.4,14.0,57.0,49.87,36.94
2016,3,6,17,15,0.0,41.0,7.5,13.5,41.0,34.47,23.53
2016,3,6,17,30,0.0,25.0,7.6,13.0,25.0,20.63,11.36
2016,3,6,17,45,0.0,12.5,7.7,13.0,12.5,10.29,0.55
2016,3,6,18,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,11.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,14.5,15.0,6.1,11.0,16.0,12.39,0.0
2016,3,7,7,0,29.0,30.0,6.2,11.0,32.0,24.23,13.9
2016,3,7,7,15,60.5,51.0,6.45,11.0,60.5,39.49,29.09
2016,3,7,7,30,92.0,72.0,6.7,11.0,89.0,54.72,43.35
2016,3,7,7,45,103.5,94.5,6.95,11.5,119.0,70.4,57.72
2016,3,7,8,0,115.0,117.0,7.2,12.0,149.0,85.64,71.44
2016,3,7,8,15,132.5,136.5,7.3,12.0,181.0,98.78,83.17
2016,3,7,8,30,150.0,156.0,7.4,12.0,213.0,111.57,94.41
2016,3,7,8,45,82.0,161.0,7.5,12.0,193.0,119.15,100.89
2016,3,7,9,0,14.0,166.0,7.6,12.0,173.0,128.22,108.61
2016,3,7,9,15,154.0,196.0,7.55,12.0,278.0,137.03,116.04
2016,3,7,9,30,294.0,226.0,7.5,12.0,383.0,148.23,125.52
2016,3,7,9,45,171.0,239.5,7.5,12.0,332.5,161.84,137.05
2016,3,7,10,0,48.0,253.0,7.5,12.0,282.0,179.94,144.85
2016,3,7,10,15,41.5,260.0,7.55,12.0,286.5,191.57,153.41
2016,3,7,10,30,35.0,267.0,7.6,12.0,291.0,202.19,162.0
2016,3,7,10,45,207.5,282.0,7.65,12.0,426.5,250.57,194.59
2016,3,7,11,0,380.0,297.0,7.7,12.0,562.0,320.86,247.44
2016,3,7,11,15,309.0,322.0,7.85,12.0,541.0,343.4,270.43
2016,3,7,11,30,238.0,347.0,8.0,12.0,520.0,360.72,287.95
2016,3,7,11,45,360.5,314.5,8.15,12.0,580.0,409.85,328.42
2016,3,7,12,0,483.0,282.0,8.3,12.0,640.0,472.61,381.01
2016,3,7,12,15,459.5,293.0,8.5,12.0,634.5,500.72,406.11
2016,3,7,12,30,436.0,304.0,8.7,12.0,629.0,525.97,428.35
2016,3,7,12,45,639.5,220.0,8.9,12.0,691.0,612.58,502.11
2016,3,7,13,0,843.0,136.0,9.1,12.0,753.0,703.19,579.51
2016,3,7,13,15,603.5,222.0,9.25,12.0,659.5,653.61,538.56
2016,3,7,13,30,364.0,308.0,9.4,12.0,566.0,569.82,468.97
2016,3,7,13,45,357.0,299.0,9.6,12.5,545.5,574.64,473.53
2016,3,7,14,0,350.0,290.0,9.8,13.0,525.0,577.38,476.22
2016,3,7,14,15,477.5,234.5,9.9,13.0,539.5,655.91,543.59
2016,3,7,14,30,605.0,179.0,10.0,13.0,554.0,728.35,606.06
2016,3,7,14,45,681.0,150.0,10.1,13.0,549.0,778.41,648.51
2016,3,7,15,0,757.0,121.0,10.2,13.0,544.0,825.17,687.23
2016,3,7,15,15,378.5,71.0,10.2,13.0,282.5,440.6,375.08
2016,3,7,15,30,0.0,21.0,10.2,13.0,21.0,17.34,9.17
2016,3,7,15,45,191.5,82.0,10.2,13.0,160.0,288.2,246.36
2016,3,7,16,0,383.0,143.0,10.2,13.0,299.0,538.97,459.5
2016,3,7,16,15,477.5,115.5,10.2,13.0,284.0,589.38,504.1
2016,3,7,16,30,572.0,88.0,10.2,13.0,269.0,642.18,548.3
2016,3,7,16,45,504.0,80.0,10.2,13.0,218.5,568.21,486.48
2016,3,7,17,0,436.0,72.0,10.2,13.0,168.0,490.97,420.02
2016,3,7,17,15,339.5,59.0,10.25,12.5,122.0,391.11,332.58
2016,3,7,17,30,243.0,46.0,10.3,12.0,76.0,295.58,244.49
2016,3,7,17,45,121.5,27.5,10.4,12.0,42.5,169.95,107.1
2016,3,7,18,0,0.0,9.0,10.5,12.0,9.0,7.68,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.0,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,11.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,59.0,16.5,5.1,11.5,22.0,13.15,0.0
2016,3,8,7,0,118.0,33.0,5.1,12.0,44.0,25.79,15.54
2016,3,8,7,15,170.5,52.0,5.0,12.0,79.0,39.92,29.45
2016,3,8,7,30,223.0,71.0,4.9,12.0,114.0,53.72,42.35
2016,3,8,7,45,251.0,90.5,4.8,12.5,152.5,67.35,54.8
2016,3,8,8,0,279.0,110.0,4.7,13.0,191.0,80.55,66.62
2016,3,8,8,15,308.5,124.5,4.6,13.0,229.5,90.23,75.19
2016,3,8,8,30,338.0,139.0,4.5,13.0,268.0,99.6,83.35
2016,3,8,8,45,546.0,117.0,4.4,13.5,357.0,83.42,68.68
2016,3,8,9,0,754.0,95.0,4.3,14.0,446.0,68.54,55.24
2016,3,8,9,15,680.5,120.5,4.1,14.0,460.0,83.27,68.03
2016,3,8,9,30,607.0,146.0,3.9,14.0,474.0,97.42,80.18
2016,3,8,9,45,618.5,155.0,3.75,14.0,509.5,101.15,83.19
2016,3,8,10,0,630.0,164.0,3.6,14.0,545.0,126.58,87.07
2016,3,8,10,15,577.5,194.0,3.5,14.0,558.0,184.29,123.77
2016,3,8,10,30,525.0,224.0,3.4,14.0,571.0,235.26,164.92
2016,3,8,10,45,456.0,260.5,3.35,14.0,569.5,281.57,206.55
2016,3,8,11,0,387.0,297.0,3.3,14.0,568.0,324.61,245.83
2016,3,8,11,15,491.5,265.0,3.15,14.0,618.0,363.93,277.16
2016,3,8,11,30,596.0,233.0,3.0,14.0,668.0,415.89,319.6
2016,3,8,11,45,406.5,297.0,2.9,14.0,596.0,419.06,327.2
2016,3,8,12,0,217.0,361.0,2.8,14.0,524.0,401.44,315.94
2016,3,8,12,15,113.0,296.5,2.75,14.0,381.5,311.57,247.14
2016,3,8,12,30,9.0,232.0,2.7,14.0,239.0,198.49,157.16
2016,3,8,12,45,205.5,272.5,2.7,14.0,424.0,376.65,301.42
2016,3,8,13,0,402.0,313.0,2.7,14.0,609.0,559.78,443.68
2016,3,8,13,15,253.5,325.0,2.9,14.0,511.0,488.73,388.27
2016,3,8,13,30,105.0,337.0,3.1,14.0,413.0,383.6,305.84
2016,3,8,13,45,133.0,329.0,3.35,14.0,421.5,419.46,335.75
2016,3,8,14,0,161.0,321.0,3.6,14.0,430.0,444.64,356.99
2016,3,8,14,15,110.0,296.0,3.6,13.5,369.0,372.23,300.58
2016,3,8,14,30,59.0,271.0,3.6,13.0,308.0,310.54,251.55
2016,3,8,14,45,42.5,244.0,3.6,13.0,270.0,273.37,221.99
2016,3,8,15,0,26.0,217.0,3.6,13.0,232.0,218.57,177.61
2016,3,8,15,15,82.0,216.0,3.4,13.0,257.5,288.48,237.22
2016,3,8,15,30,138.0,215.0,3.2,13.0,283.0,362.14,298.74
2016,3,8,15,45,69.0,136.5,3.05,13.0,170.5,194.56,160.99
2016,3,8,16,0,0.0,58.0,2.9,13.0,58.0,48.03,35.56
2016,3,8,16,15,0.0,50.5,2.7,12.5,50.5,41.77,30.44
2016,3,8,16,30,0.0,43.0,2.5,12.0,43.0,35.53,25.17
2016,3,8,16,45,0.0,35.0,2.4,12.0,35.0,28.88,19.41
2016,3,8,17,0,0.0,27.0,2.3,12.0,27.0,22.25,13.59
2016,3,8,17,15,0.0,19.5,1.85,12.0,19.5,16.05,8.09
2016,3,8,17,30,0.0,12.0,1.4,12.0,12.0,9.86,2.59
2016,3,8,17,45,0.0,6.5,0.95,12.0,6.5,5.33,0.0
2016,3,8,18,0,0.0,1.0,0.5,12.0,1.0,0.85,0.0
2016,3,8,18,15,0.0,0.5,0.85,11.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,4.0,13.0,9.5,7.81,0.0
2016,3,9,7,0,0.0,19.0,4.0,13.0,19.0,15.66,7.39
2016,3,9,7,15,0.0,34.0,3.9,13.0,34.0,28.1,19.07
2016,3,9,7,30,0.0,49.0,3.8,13.0,49.0,40.25,30.29
2016,3,9,7,45,0.0,65.0,3.7,13.5,65.0,52.87,41.74
2016,3,9,8,0,0.0,81.0,3.6,14.0,81.0,65.38,52.89
2016,3,9,8,15,0.0,98.0,3.4,14.0,98.0,78.48,64.48
2016,3,9,8,30,0.0,115.0,3.2,14.0,115.0,91.45,75.79
2016,3,9,8,45,0.0,134.0,3.05,14.5,134.0,105.66,87.87
2016,3,9,9,0,0.0,153.0,2.9,15.0,153.0,119.69,99.6
2016,3,9,9,15,0.0,147.0,2.8,15.0,147.0,116.48,96.5
2016,3,9,9,30,0.0,141.0,2.7,15.0,141.0,112.87,93.12
2016,3,9,9,45,8.0,181.0,2.65,15.0,186.0,141.55,117.5
2016,3,9,10,0,16.0,221.0,2.6,15.0,231.0,170.6,135.31
2016,3,9,10,15,21.5,240.0,2.6,15.0,254.0,187.53,148.14
2016,3,9,10,30,27.0,259.0,2.6,15.0,277.0,205.38,161.88
2016,3,9,10,45,18.5,244.5,2.6,15.5,257.5,197.25,155.24
2016,3,9,11,0,10.0,230.0,2.6,16.0,238.0,187.06,147.04
2016,3,9,11,15,36.0,280.5,2.65,16.0,307.5,231.31,181.63
2016,3,9,11,30,62.0,331.0,2.7,16.0,377.0,284.37,223.04
2016,3,9,11,45,73.0,342.0,2.75,16.5,396.5,305.93,239.56
2016,3,9,12,0,84.0,353.0,2.8,17.0,416.0,328.94,257.29
2016,3,9,12,15,77.5,350.0,2.85,17.0,408.5,332.54,260.47
2016,3,9,12,30,71.0,347.0,2.9,17.0,401.0,335.11,262.84
2016,3,9,12,45,36.5,261.5,2.95,17.0,289.5,247.67,194.81
2016,3,9,13,0,2.0,176.0,3.0,17.0,178.0,149.04,116.14
2016,3,9,13,15,1.0,160.0,3.0,17.0,161.0,135.19,105.21
2016,3,9,13,30,0.0,144.0,3.0,17.0,144.0,121.07,93.87
2016,3,9,13,45,4.0,180.5,3.05,17.0,183.5,156.46,122.76
2016,3,9,14,0,8.0,217.0,3.1,17.0,223.0,193.59,152.85
2016,3,9,14,15,37.5,247.0,3.1,17.0,271.0,261.89,208.46
2016,3,9,14,30,67.0,277.0,3.1,17.0,319.0,323.79,258.37
2016,3,9,14,45,140.0,265.5,3.1,17.0,347.0,398.37,319.35
2016,3,9,15,0,213.0,254.0,3.1,17.0,375.0,457.95,368.26
2016,3,9,15,15,114.0,216.5,3.1,16.5,280.5,335.24,271.24
2016,3,9,15,30,15.0,179.0,3.1,16.0,186.0,176.28,141.47
2016,3,9,15,45,22.5,169.0,3.1,16.0,178.5,176.1,142.39
2016,3,9,16,0,30.0,159.0,3.1,16.0,171.0,192.22,156.37
2016,3,9,16,15,24.5,139.5,3.05,16.0,148.5,154.13,125.08
2016,3,9,16,30,19.0,120.0,3.0,16.0,126.0,131.74,106.48
2016,3,9,16,45,12.0,100.0,2.95,16.0,103.5,107.23,85.7
2016,3,9,17,0,5.0,80.0,2.9,16.0,81.0,82.47,64.36
2016,3,9,17,15,2.5,59.0,2.9,15.5,59.5,59.45,44.5
2016,3,9,17,30,0.0,38.0,2.9,15.0,38.0,35.08,23.34
2016,3,9,17,45,0.0,22.0,2.9,15.0,22.0,18.34,7.26
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.12,0.0
2016,3,9,18,15,0.0,3.0,2.95,14.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,134.0,17.5,5.7,14.5,31.5,13.65,0.0
2016,3,10,7,0,268.0,35.0,5.8,15.0,63.0,28.68,18.31
2016,3,10,7,15,371.0,46.5,5.8,15.0,108.5,37.49,27.11
2016,3,10,7,30,474.0,58.0,5.8,15.0,154.0,46.15,35.25
2016,3,10,7,45,535.5,66.0,5.85,15.0,203.5,51.52,40.29
2016,3,10,8,0,597.0,74.0,5.9,15.0,253.0,56.81,45.07
2016,3,10,8,15,610.0,82.0,6.0,15.0,293.5,61.51,49.21
2016,3,10,8,30,623.0,90.0,6.1,15.0,334.0,65.97,53.05
2016,3,10,8,45,432.0,145.0,6.25,15.5,324.5,99.01,81.82
2016,3,10,9,0,241.0,200.0,6.4,16.0,315.0,133.91,111.75
2016,3,10,9,15,314.0,207.0,6.4,16.0,371.0,138.33,115.21
2016,3,10,9,30,387.0,214.0,6.4,16.0,427.0,142.69,118.65
2016,3,10,9,45,193.5,159.0,6.4,16.5,265.5,106.67,87.16
2016,3,10,10,0,0.0,104.0,6.4,17.0,104.0,85.99,65.89
2016,3,10,10,15,15.5,185.5,6.35,17.0,196.0,149.23,116.96
2016,3,10,10,30,31.0,267.0,6.3,17.0,288.0,202.9,159.42
2016,3,10,10,45,52.0,296.0,6.3,17.0,332.5,232.88,182.55
2016,3,10,11,0,73.0,325.0,6.3,17.0,377.0,266.23,208.67
2016,3,10,11,15,74.0,332.5,6.2,17.0,386.0,281.33,220.99
2016,3,10,11,30,75.0,340.0,6.1,17.0,395.0,296.54,233.42
2016,3,10,11,45,99.5,352.0,6.0,17.0,426.0,325.88,256.8
2016,3,10,12,0,124.0,364.0,5.9,17.0,457.0,359.36,283.55
2016,3,10,12,15,122.0,366.0,5.75,17.0,458.0,373.44,295.04
2016,3,10,12,30,120.0,368.0,5.6,17.0,459.0,387.11,306.13
2016,3,10,12,45,74.0,331.5,5.45,17.0,387.5,332.32,263.18
2016,3,10,13,0,28.0,295.0,5.3,17.0,316.0,276.45,218.68
2016,3,10,13,15,14.0,188.0,5.1,17.0,198.5,168.56,132.6
2016,3,10,13,30,0.0,81.0,4.9,17.0,81.0,67.47,50.14
2016,3,10,13,45,0.5,129.5,4.75,17.0,130.0,109.17,84.47
2016,3,10,14,0,1.0,178.0,4.6,17.0,179.0,152.65,119.94
2016,3,10,14,15,0.5,134.5,4.45,17.0,135.0,114.04,88.63
2016,3,10,14,30,0.0,91.0,4.3,17.0,91.0,75.74,57.32
2016,3,10,14,45,0.0,110.0,4.2,17.0,110.0,92.39,71.23
2016,3,10,15,0,0.0,129.0,4.1,17.0,129.0,109.99,85.9
2016,3,10,15,15,0.0,117.0,4.1,16.5,117.0,99.5,77.6
2016,3,10,15,30,0.0,105.0,4.1,16.0,105.0,88.93,69.19
2016,3,10,15,45,0.0,62.5,4.15,16.0,62.5,51.8,38.22
2016,3,10,16,0,0.0,20.0,4.2,16.0,20.0,16.5,8.4
2016,3,10,16,15,0.0,17.5,4.25,15.5,17.5,14.42,6.69
2016,3,10,16,30,0.0,15.0,4.3,15.0,15.0,12.35,4.95
2016,3,10,16,45,0.0,12.0,4.4,15.0,12.0,9.87,2.82
2016,3,10,17,0,0.0,9.0,4.5,15.0,9.0,7.39,0.67
2016,3,10,17,15,0.0,6.5,4.65,15.0,6.5,5.33,0.0
2016,3,10,17,30,0.0,4.0,4.8,15.0,4.0,3.28,0.0
2016,3,10,17,45,0.0,2.0,5.0,15.0,2.0,1.64,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,14.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.23,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.64,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.46,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,66.5,9.45,14.0,66.5,55.13,43.48
2016,3,11,9,0,0.0,127.0,9.4,14.0,127.0,101.81,84.54
2016,3,11,9,15,7.5,163.5,9.3,14.0,168.0,128.19,107.37
2016,3,11,9,30,15.0,200.0,9.2,14.0,209.0,153.63,129.18
2016,3,11,9,45,48.5,239.5,9.1,14.5,269.5,169.09,141.94
2016,3,11,10,0,82.0,279.0,9.0,15.0,330.0,198.8,157.32
2016,3,11,10,15,41.0,164.0,9.15,15.0,189.5,131.58,102.26
2016,3,11,10,30,0.0,49.0,9.3,15.0,49.0,40.7,28.43
2016,3,11,10,45,14.5,166.5,9.45,15.0,177.0,138.77,109.12
2016,3,11,11,0,29.0,284.0,9.6,15.0,305.0,226.3,180.11
2016,3,11,11,15,189.0,308.5,9.15,15.0,449.0,302.1,237.93
2016,3,11,11,30,349.0,333.0,8.7,15.0,593.0,398.4,313.99
2016,3,11,11,45,224.0,349.0,8.3,15.0,516.5,380.64,302.69
2016,3,11,12,0,99.0,365.0,7.9,15.0,440.0,346.9,276.85
2016,3,11,12,15,213.5,357.0,7.95,15.0,519.5,417.6,334.45
2016,3,11,12,30,328.0,349.0,8.0,15.0,599.0,501.6,402.81
2016,3,11,12,45,632.0,221.0,8.1,15.0,696.5,619.48,501.06
2016,3,11,13,0,936.0,93.0,8.2,15.0,794.0,735.24,598.22
2016,3,11,13,15,698.5,187.5,8.2,14.5,705.0,700.81,570.29
2016,3,11,13,30,461.0,282.0,8.2,14.0,616.0,635.93,517.56
2016,3,11,13,45,233.5,242.0,8.25,14.0,411.0,427.28,350.22
2016,3,11,14,0,6.0,202.0,8.3,14.0,206.0,178.29,142.68
2016,3,11,14,15,174.0,237.0,8.4,14.0,347.5,380.81,313.82
2016,3,11,14,30,342.0,272.0,8.5,14.0,489.0,586.96,483.22
2016,3,11,14,45,274.0,265.5,8.6,14.0,433.5,533.45,439.93
2016,3,11,15,0,206.0,259.0,8.7,14.0,378.0,458.63,379.56
2016,3,11,15,15,205.5,238.5,8.95,13.5,349.5,443.19,369.37
2016,3,11,15,30,205.0,218.0,9.2,13.0,321.0,426.3,357.76
2016,3,11,15,45,102.5,149.5,9.45,13.0,201.0,256.81,215.69
2016,3,11,16,0,0.0,81.0,9.7,13.0,81.0,67.55,52.23
2016,3,11,16,15,0.0,70.5,9.8,12.5,70.5,58.46,44.71
2016,3,11,16,30,0.0,60.0,9.9,12.0,60.0,49.69,37.33
2016,3,11,16,45,0.0,48.5,10.05,12.0,48.5,40.11,29.06
2016,3,11,17,0,0.0,37.0,10.2,12.0,37.0,30.55,20.71
2016,3,11,17,15,0.0,27.5,10.2,12.0,27.5,22.67,13.74
2016,3,11,17,30,0.0,18.0,10.2,12.0,18.0,14.81,6.76
2016,3,11,17,45,0.0,10.0,10.25,12.0,10.0,8.21,0.51
2016,3,11,18,0,0.0,2.0,10.3,12.0,2.0,1.71,0.0
2016,3,11,18,15,0.0,1.0,10.25,12.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,5.0,12.5,2.0,1.64,0.0
2016,3,12,7,0,0.0,4.0,5.2,13.0,4.0,3.28,0.0
2016,3,12,7,15,0.0,7.5,5.4,13.0,7.5,6.15,0.0
2016,3,12,7,30,0.0,11.0,5.6,13.0,11.0,9.04,2.45
2016,3,12,7,45,0.0,14.5,5.85,13.0,14.5,11.93,5.09
2016,3,12,8,0,0.0,18.0,6.1,13.0,18.0,14.82,7.72
2016,3,12,8,15,0.0,22.0,6.2,13.0,22.0,18.13,10.69
2016,3,12,8,30,0.0,26.0,6.3,13.0,26.0,21.45,13.63
2016,3,12,8,45,8.5,102.5,6.45,13.5,106.5,83.57,68.79
2016,3,12,9,0,17.0,179.0,6.6,14.0,187.0,137.62,115.78
2016,3,12,9,15,8.5,156.0,6.65,14.0,160.0,123.18,102.83
2016,3,12,9,30,0.0,133.0,6.7,14.0,133.0,107.29,88.72
2016,3,12,9,45,4.5,170.5,6.8,14.0,173.5,134.58,112.2
2016,3,12,10,0,9.0,208.0,6.9,14.0,214.0,162.37,129.7
2016,3,12,10,15,4.5,167.5,6.9,14.0,170.5,135.13,107.04
2016,3,12,10,30,0.0,127.0,6.9,14.0,127.0,104.41,81.66
2016,3,12,10,45,0.0,140.0,6.95,14.0,140.0,114.89,90.22
2016,3,12,11,0,0.0,153.0,7.0,14.0,153.0,125.47,98.83
2016,3,12,11,15,5.5,196.0,7.0,14.0,200.0,161.65,128.31
2016,3,12,11,30,11.0,239.0,7.0,14.0,247.0,198.72,158.39
2016,3,12,11,45,20.0,272.5,7.05,14.5,288.0,231.15,184.27
2016,3,12,12,0,29.0,306.0,7.1,15.0,329.0,265.6,211.68
2016,3,12,12,15,15.0,235.0,7.1,15.0,247.0,203.07,161.36
2016,3,12,12,30,1.0,164.0,7.1,15.0,165.0,137.35,107.85
2016,3,12,12,45,4.0,189.0,7.1,15.0,192.5,160.75,127.1
2016,3,12,13,0,7.0,214.0,7.1,15.0,220.0,184.92,146.89
2016,3,12,13,15,10.5,233.0,7.1,15.0,241.5,205.13,163.5
2016,3,12,13,30,14.0,252.0,7.1,15.0,263.0,226.26,180.87
2016,3,12,13,45,8.0,217.0,7.1,15.0,223.5,192.07,153.18
2016,3,12,14,0,2.0,182.0,7.1,15.0,184.0,157.01,124.59
2016,3,12,14,15,1.0,117.0,7.0,15.0,118.0,99.07,77.04
2016,3,12,14,30,0.0,52.0,6.9,15.0,52.0,43.17,30.59
2016,3,12,14,45,0.0,64.5,6.85,15.0,64.5,53.56,39.39
2016,3,12,15,0,0.0,77.0,6.8,15.0,77.0,63.97,48.23
2016,3,12,15,15,0.0,100.5,6.7,15.0,100.5,84.3,65.41
2016,3,12,15,30,0.0,124.0,6.6,15.0,124.0,106.84,84.49
2016,3,12,15,45,7.5,139.0,6.55,15.0,142.5,130.18,104.61
2016,3,12,16,0,15.0,154.0,6.5,15.0,161.0,156.43,127.2
2016,3,12,16,15,9.5,135.5,6.45,14.5,139.5,135.18,109.66
2016,3,12,16,30,4.0,117.0,6.4,14.0,118.0,113.81,91.77
2016,3,12,16,45,2.0,96.0,6.35,14.0,96.5,92.24,73.4
2016,3,12,17,0,0.0,75.0,6.3,14.0,75.0,70.17,54.35
2016,3,12,17,15,0.0,55.5,6.2,14.0,55.5,51.03,37.68
2016,3,12,17,30,0.0,36.0,6.1,14.0,36.0,30.88,20.11
2016,3,12,17,45,0.0,21.0,6.05,14.0,21.0,17.33,7.53
2016,3,12,18,0,0.0,6.0,6.0,14.0,6.0,5.12,0.0
2016,3,12,18,15,0.0,3.0,5.95,14.0,3.0,2.56,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,4.1,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,8.21,1.37
2016,3,13,7,15,0.0,17.5,5.25,15.0,17.5,14.4,7.02
2016,3,13,7,30,0.0,25.0,5.3,15.0,25.0,20.6,12.69
2016,3,13,7,45,0.0,32.5,5.4,15.0,32.5,26.81,18.33
2016,3,13,8,0,0.0,40.0,5.5,15.0,40.0,33.04,23.91
2016,3,13,8,15,0.0,47.5,5.55,15.0,47.5,39.28,29.43
2016,3,13,8,30,0.0,55.0,5.6,15.0,55.0,45.53,34.9
2016,3,13,8,45,0.0,66.0,5.65,15.0,66.0,54.71,42.91
2016,3,13,9,0,0.0,77.0,5.7,15.0,77.0,63.92,50.87
2016,3,13,9,15,0.0,99.5,5.7,15.0,99.5,82.01,66.55
2016,3,13,9,30,0.0,122.0,5.7,15.0,122.0,99.25,81.36
2016,3,13,9,45,4.0,164.5,5.7,15.0,167.0,130.47,108.12
2016,3,13,10,0,8.0,207.0,5.7,15.0,212.0,161.87,128.65
2016,3,13,10,15,8.5,212.5,5.6,15.0,218.5,168.18,133.38
2016,3,13,10,30,9.0,218.0,5.5,15.0,225.0,174.43,138.2
2016,3,13,10,45,5.0,196.0,5.4,15.0,200.5,159.11,125.71
2016,3,13,11,0,1.0,174.0,5.3,15.0,176.0,142.21,111.95
2016,3,13,11,15,3.0,188.0,5.3,15.0,191.0,154.6,121.91
2016,3,13,11,30,5.0,202.0,5.3,15.0,206.0,167.38,132.18
2016,3,13,11,45,5.0,198.5,5.3,15.0,202.5,165.66,130.74
2016,3,13,12,0,5.0,195.0,5.3,15.0,199.0,163.81,129.23
2016,3,13,12,15,2.5,143.0,5.25,15.0,145.0,120.44,93.92
2016,3,13,12,30,0.0,91.0,5.2,15.0,91.0,75.93,57.38
2016,3,13,12,45,1.0,134.0,5.2,15.0,135.5,112.61,87.6
2016,3,13,13,0,2.0,177.0,5.2,15.0,180.0,149.96,118.15
2016,3,13,13,15,1.0,112.5,5.2,15.0,114.0,94.78,73.02
