Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,0.0,48.0,5.2,15.0,48.0,39.91,27.67
2016,3,13,13,45,0.0,90.0,5.25,15.0,90.0,75.01,56.88
2016,3,13,14,0,0.0,132.0,5.3,15.0,132.0,111.15,86.81
2016,3,13,14,15,6.0,176.5,5.35,15.0,181.0,156.25,124.21
2016,3,13,14,30,12.0,221.0,5.4,15.0,230.0,204.31,163.86
2016,3,13,14,45,6.0,156.5,5.45,15.0,161.0,139.83,111.16
2016,3,13,15,0,0.0,92.0,5.5,15.0,92.0,76.55,58.69
2016,3,13,15,15,0.0,65.5,5.45,15.0,65.5,54.35,40.26
2016,3,13,15,30,0.0,39.0,5.4,15.0,39.0,32.27,21.73
2016,3,13,15,45,0.0,62.0,5.4,15.0,62.0,51.38,38.02
2016,3,13,16,0,0.0,85.0,5.4,15.0,85.0,71.23,54.95
2016,3,13,16,15,0.0,74.0,5.5,15.0,74.0,61.44,46.79
2016,3,13,16,30,0.0,63.0,5.6,15.0,63.0,52.19,39.01
2016,3,13,16,45,0.0,51.5,5.7,15.0,51.5,42.61,30.84
2016,3,13,17,0,0.0,40.0,5.8,15.0,40.0,33.04,22.59
2016,3,13,17,15,0.0,29.5,5.7,15.0,29.5,24.33,14.99
2016,3,13,17,30,0.0,19.0,5.6,15.0,19.0,15.64,7.38
2016,3,13,17,45,0.0,11.0,5.6,15.0,11.0,9.04,1.3
2016,3,13,18,0,0.0,3.0,5.6,15.0,3.0,2.46,0.0
2016,3,13,18,15,0.0,1.5,5.45,15.0,1.5,1.28,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.0,5.55,12.0,4.0,0.0,0.0
2016,3,14,6,30,0.0,8.0,5.5,12.0,8.0,6.83,0.0
2016,3,14,6,45,57.5,27.5,5.5,12.5,34.5,21.86,9.53
2016,3,14,7,0,115.0,47.0,5.5,13.0,61.0,35.97,25.45
2016,3,14,7,15,166.5,67.5,5.45,13.0,99.0,50.82,39.37
2016,3,14,7,30,218.0,88.0,5.4,13.0,137.0,65.29,52.74
2016,3,14,7,45,242.0,109.0,5.35,13.0,176.0,79.48,65.63
2016,3,14,8,0,266.0,130.0,5.3,13.0,215.0,93.19,77.87
2016,3,14,8,15,310.5,140.0,5.2,13.0,255.5,99.93,83.72
2016,3,14,8,30,355.0,150.0,5.1,13.0,296.0,106.47,89.28
2016,3,14,8,45,457.0,146.5,5.05,13.5,358.0,99.54,82.74
2016,3,14,9,0,559.0,143.0,5.0,14.0,420.0,97.26,80.34
2016,3,14,9,15,482.5,181.0,4.9,14.0,435.0,117.88,98.07
2016,3,14,9,30,406.0,219.0,4.8,14.0,450.0,137.36,114.64
2016,3,14,9,45,431.0,229.0,4.75,14.0,489.5,141.2,117.64
2016,3,14,10,0,456.0,239.0,4.7,14.0,529.0,177.67,127.57
2016,3,14,10,15,464.0,248.5,4.65,14.0,556.0,218.87,155.01
2016,3,14,10,30,472.0,258.0,4.6,14.0,583.0,261.21,188.66
2016,3,14,10,45,357.0,302.0,4.55,14.0,553.0,301.8,227.79
2016,3,14,11,0,242.0,346.0,4.5,14.0,523.0,329.04,255.13
2016,3,14,11,15,366.5,315.0,4.55,14.0,589.5,369.84,286.81
2016,3,14,11,30,491.0,284.0,4.6,14.0,656.0,425.56,331.8
2016,3,14,11,45,497.0,285.0,4.65,14.5,665.5,463.49,363.81
2016,3,14,12,0,503.0,286.0,4.7,15.0,675.0,501.14,395.01
2016,3,14,12,15,477.5,297.5,4.7,15.0,667.5,528.9,418.46
2016,3,14,12,30,452.0,309.0,4.7,15.0,660.0,553.59,438.92
2016,3,14,12,45,506.5,284.5,4.75,15.0,674.0,597.26,474.73
2016,3,14,13,0,561.0,260.0,4.8,15.0,688.0,642.38,511.5
2016,3,14,13,15,531.5,264.5,4.9,15.0,663.0,653.66,521.29
2016,3,14,13,30,502.0,269.0,5.0,15.0,638.0,661.18,528.18
2016,3,14,13,45,527.5,249.5,5.15,15.0,627.0,685.92,549.49
2016,3,14,14,0,553.0,230.0,5.3,15.0,616.0,709.0,569.56
2016,3,14,14,15,511.5,235.0,5.4,15.0,580.0,698.63,562.57
2016,3,14,14,30,470.0,240.0,5.5,15.0,544.0,684.51,552.73
2016,3,14,14,45,549.5,197.0,5.65,15.0,533.0,722.78,586.43
2016,3,14,15,0,629.0,154.0,5.8,15.0,522.0,767.3,623.84
2016,3,14,15,15,662.0,131.0,5.9,14.5,493.0,781.04,637.32
2016,3,14,15,30,695.0,108.0,6.0,14.0,464.0,790.53,647.9
2016,3,14,15,45,655.5,114.0,6.1,14.0,424.5,766.16,631.27
2016,3,14,16,0,616.0,120.0,6.2,14.0,385.0,738.11,611.66
2016,3,14,16,15,573.0,112.5,6.15,13.5,335.5,688.73,575.39
2016,3,14,16,30,530.0,105.0,6.1,13.0,286.0,631.4,531.76
2016,3,14,16,45,476.5,94.0,6.1,13.0,236.5,567.15,480.19
2016,3,14,17,0,423.0,83.0,6.1,13.0,187.0,502.97,426.77
2016,3,14,17,15,336.0,69.5,6.1,12.5,139.5,408.4,346.11
2016,3,14,17,30,249.0,56.0,6.1,12.0,92.0,317.44,265.02
2016,3,14,17,45,124.5,37.0,6.1,12.0,55.0,176.47,135.96
2016,3,14,18,0,0.0,18.0,6.1,12.0,18.0,17.74,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.0,9.0,7.68,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.0,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,11.0,12.0,10.24,0.0
2016,3,15,6,45,162.0,27.5,4.75,11.5,48.0,21.28,10.2
2016,3,15,7,0,324.0,43.0,4.8,12.0,84.0,35.11,24.95
2016,3,15,7,15,416.0,53.5,4.8,12.0,132.0,42.85,32.54
2016,3,15,7,30,508.0,64.0,4.8,12.0,180.0,50.48,39.75
2016,3,15,7,45,574.0,70.0,4.8,12.5,232.5,54.19,43.17
2016,3,15,8,0,640.0,76.0,4.8,13.0,285.0,57.95,46.45
2016,3,15,8,15,680.0,81.5,4.75,13.0,336.0,61.05,49.15
2016,3,15,8,30,720.0,87.0,4.7,13.0,387.0,64.11,51.73
2016,3,15,8,45,752.5,89.5,4.7,13.5,436.0,70.97,57.54
2016,3,15,9,0,785.0,92.0,4.7,14.0,485.0,71.94,58.1
2016,3,15,9,15,805.0,95.0,4.7,14.0,529.0,73.11,58.94
2016,3,15,9,30,825.0,98.0,4.7,14.0,573.0,74.27,59.79
2016,3,15,9,45,842.0,99.5,4.7,14.5,612.0,74.37,59.6
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,128.06,72.48
2016,3,15,10,15,869.5,102.5,4.7,15.0,682.5,193.04,115.8
2016,3,15,10,30,880.0,104.0,4.7,15.0,714.0,250.05,162.05
2016,3,15,10,45,888.5,104.5,4.75,15.5,739.0,306.34,211.73
2016,3,15,11,0,897.0,105.0,4.8,16.0,764.0,362.64,262.63
2016,3,15,11,15,901.5,106.0,4.85,16.0,781.0,417.64,312.9
2016,3,15,11,30,906.0,107.0,4.9,16.0,798.0,471.78,361.65
2016,3,15,11,45,909.0,107.0,4.95,16.0,807.0,523.34,407.33
2016,3,15,12,0,912.0,107.0,5.0,16.0,816.0,573.41,450.74
2016,3,15,12,15,912.0,107.0,5.05,16.0,817.0,620.07,490.52
2016,3,15,12,30,912.0,107.0,5.1,16.0,818.0,664.56,527.74
2016,3,15,12,45,913.5,105.0,5.2,16.0,811.0,705.86,562.08
2016,3,15,13,0,915.0,103.0,5.3,16.0,804.0,744.63,593.98
2016,3,15,13,15,911.0,102.0,5.35,16.0,788.5,777.62,620.16
2016,3,15,13,30,907.0,101.0,5.4,16.0,773.0,807.43,642.95
2016,3,15,13,45,901.5,99.5,5.5,16.0,750.0,832.24,662.39
2016,3,15,14,0,896.0,98.0,5.6,16.0,727.0,853.57,679.44
2016,3,15,14,15,886.5,96.5,5.7,16.0,696.5,867.99,691.58
2016,3,15,14,30,877.0,95.0,5.8,16.0,666.0,878.7,701.21
2016,3,15,14,45,865.0,92.5,5.95,16.0,629.0,882.39,706.11
2016,3,15,15,0,853.0,90.0,6.1,16.0,592.0,891.79,715.46
2016,3,15,15,15,835.0,87.5,6.2,16.0,549.0,882.94,711.11
2016,3,15,15,30,817.0,85.0,6.3,16.0,506.0,870.41,704.14
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.0,847.67,689.65
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,821.65,672.44
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.0,782.54,645.35
2016,3,15,16,30,700.0,70.0,6.6,15.0,310.0,746.83,620.07
2016,3,15,16,45,651.0,64.0,6.65,15.0,258.5,688.68,574.79
2016,3,15,17,0,602.0,58.0,6.7,15.0,207.0,629.61,526.8
2016,3,15,17,15,521.5,50.0,6.7,14.5,157.0,541.27,453.26
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,454.88,377.46
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,324.65,255.44
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,180.7,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,68.33,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.0,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,12.0,2.0,12.0,15.0,10.24,0.0
2016,3,16,6,45,232.5,26.5,2.0,12.5,53.0,21.62,11.17
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,33.39,23.5
2016,3,16,7,15,469.5,50.0,2.05,13.0,140.5,40.02,29.98
2016,3,16,7,30,559.0,59.0,2.1,13.0,190.0,46.59,36.18
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.5,50.88,40.07
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,55.14,43.78
2016,3,16,8,15,714.0,76.5,2.3,14.0,346.5,57.67,45.94
2016,3,16,8,30,752.0,81.0,2.4,14.0,398.0,65.63,52.85
2016,3,16,8,45,780.0,84.5,2.5,14.5,447.0,67.43,54.17
2016,3,16,9,0,808.0,88.0,2.6,15.0,496.0,69.22,55.45
2016,3,16,9,15,828.0,91.0,2.6,15.0,540.5,70.51,56.4
2016,3,16,9,30,848.0,94.0,2.6,15.0,585.0,71.77,57.34
2016,3,16,9,45,862.5,96.0,2.6,15.5,624.0,73.63,58.69
2016,3,16,10,0,877.0,98.0,2.6,16.0,663.0,139.97,80.08
2016,3,16,10,15,887.5,99.5,2.65,16.0,695.5,197.3,117.38
2016,3,16,10,30,898.0,101.0,2.7,16.0,728.0,255.31,164.36
2016,3,16,10,45,905.5,102.0,2.8,16.5,753.0,312.69,214.53
2016,3,16,11,0,913.0,103.0,2.9,17.0,778.0,369.96,265.58
2016,3,16,11,15,918.0,104.0,2.95,17.0,795.5,425.97,315.78
2016,3,16,11,30,923.0,105.0,3.0,17.0,813.0,481.15,364.35
2016,3,16,11,45,925.5,105.0,3.1,17.5,822.0,533.29,408.78
2016,3,16,12,0,928.0,105.0,3.2,18.0,831.0,583.85,450.7
2016,3,16,12,15,928.0,105.0,3.25,18.0,831.5,631.19,489.78
2016,3,16,12,30,928.0,105.0,3.3,18.0,832.0,676.3,526.28
2016,3,16,12,45,931.0,102.0,3.35,18.0,825.5,718.27,559.78
2016,3,16,13,0,934.0,99.0,3.4,18.0,819.0,757.72,590.87
2016,3,16,13,15,929.5,98.5,3.45,18.0,803.0,791.34,616.12
2016,3,16,13,30,925.0,98.0,3.5,18.0,787.0,821.71,638.4
2016,3,16,13,45,919.0,96.5,3.55,18.0,763.0,846.5,656.79
2016,3,16,14,0,913.0,95.0,3.6,18.0,739.0,867.72,672.81
2016,3,16,14,15,903.0,93.5,3.65,18.0,708.0,881.92,684.04
2016,3,16,14,30,893.0,92.0,3.7,18.0,677.0,892.33,692.83
2016,3,16,14,45,880.0,89.5,3.75,18.0,639.0,895.18,696.48
2016,3,16,15,0,867.0,87.0,3.8,18.0,601.0,894.22,697.66
2016,3,16,15,15,848.5,84.5,3.85,18.0,557.5,894.21,699.7
2016,3,16,15,30,830.0,82.0,3.9,18.0,514.0,881.12,692.49
2016,3,16,15,45,805.5,79.0,3.95,18.0,465.5,858.39,678.42
2016,3,16,16,0,781.0,76.0,4.0,18.0,417.0,832.36,661.81
2016,3,16,16,15,746.5,72.0,4.1,17.5,366.0,793.02,636.4
2016,3,16,16,30,712.0,68.0,4.2,17.0,315.0,751.12,608.15
2016,3,16,16,45,662.0,62.0,4.3,16.5,262.5,697.15,569.4
2016,3,16,17,0,612.0,56.0,4.4,16.0,210.0,636.86,523.65
2016,3,16,17,15,533.5,48.5,4.5,15.5,159.5,550.45,454.27
2016,3,16,17,30,455.0,41.0,4.6,15.0,109.0,465.98,382.28
2016,3,16,17,45,321.0,29.0,4.75,15.0,67.5,335.84,263.54
2016,3,16,18,0,187.0,17.0,4.9,15.0,26.0,193.79,0.0
2016,3,16,18,15,93.5,8.5,4.95,14.5,13.0,73.84,0.0
2016,3,16,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,74.5,6.5,3.15,13.0,9.5,5.55,0.0
2016,3,17,6,30,149.0,13.0,3.2,13.0,19.0,11.1,0.0
2016,3,17,6,45,295.5,25.5,3.3,13.5,59.0,20.78,10.96
2016,3,17,7,0,442.0,38.0,3.4,14.0,99.0,30.92,21.31
2016,3,17,7,15,526.5,46.5,3.2,14.0,150.0,37.31,27.49
2016,3,17,7,30,611.0,55.0,3.0,14.0,201.0,43.64,33.41
2016,3,17,7,45,664.0,60.5,2.9,14.5,254.0,47.33,36.74
2016,3,17,8,0,717.0,66.0,2.8,15.0,307.0,55.51,43.92
2016,3,17,8,15,753.0,70.5,2.45,15.5,359.0,58.46,46.35
2016,3,17,8,30,789.0,75.0,2.1,16.0,411.0,61.37,48.68
2016,3,17,8,45,814.0,78.0,1.8,16.5,460.5,62.98,49.82
2016,3,17,9,0,839.0,81.0,1.5,17.0,510.0,64.56,50.94
2016,3,17,9,15,857.5,84.0,1.4,17.0,554.5,66.02,52.04
2016,3,17,9,30,876.0,87.0,1.3,17.0,599.0,76.69,61.09
2016,3,17,9,45,888.5,89.0,1.25,17.5,638.0,83.19,66.35
2016,3,17,10,0,901.0,91.0,1.2,18.0,677.0,141.26,78.36
2016,3,17,10,15,911.0,92.5,1.15,18.5,709.0,199.8,116.49
2016,3,17,10,30,921.0,94.0,1.1,19.0,741.0,258.96,163.48
2016,3,17,10,45,927.0,95.5,1.1,19.5,766.0,317.48,213.44
2016,3,17,11,0,933.0,97.0,1.1,20.0,791.0,375.72,263.72
2016,3,17,11,15,937.0,97.5,1.15,20.0,808.0,431.94,312.52
2016,3,17,11,30,941.0,98.0,1.2,20.0,825.0,487.16,359.46
2016,3,17,11,45,942.5,98.5,1.25,20.0,833.5,539.96,403.34
2016,3,17,12,0,944.0,99.0,1.3,20.0,842.0,591.07,444.71
2016,3,17,12,15,944.0,99.0,1.35,20.0,842.5,638.97,482.67
2016,3,17,12,30,944.0,99.0,1.4,20.0,843.0,684.61,518.07
2016,3,17,12,45,942.5,98.5,1.5,20.5,835.0,726.33,549.35
2016,3,17,13,0,941.0,98.0,1.6,21.0,827.0,765.28,578.06
2016,3,17,13,15,936.5,97.5,1.65,20.5,811.0,799.06,603.27
2016,3,17,13,30,932.0,97.0,1.7,20.0,795.0,829.56,625.93
2016,3,17,13,45,925.0,96.0,1.8,20.0,770.5,854.16,644.06
2016,3,17,14,0,918.0,95.0,1.9,20.0,746.0,875.13,659.92
2016,3,17,14,15,908.5,93.5,1.95,20.0,715.0,889.78,671.17
2016,3,17,14,30,899.0,92.0,2.0,20.0,684.0,900.63,680.1
2016,3,17,14,45,885.0,90.0,2.05,20.0,645.5,903.15,683.61
2016,3,17,15,0,871.0,88.0,2.1,20.0,607.0,901.84,684.77
2016,3,17,15,15,853.0,85.5,2.15,20.0,563.5,902.3,687.33
2016,3,17,15,30,835.0,83.0,2.2,20.0,520.0,889.57,680.94
2016,3,17,15,45,809.5,80.0,2.25,20.0,471.5,865.79,667.01
2016,3,17,16,0,784.0,77.0,2.3,20.0,423.0,838.71,650.64
2016,3,17,16,15,750.0,73.0,2.35,19.5,371.5,799.64,626.51
2016,3,17,16,30,716.0,69.0,2.4,19.0,320.0,757.98,599.66
2016,3,17,16,45,665.0,63.5,2.45,18.5,267.0,703.69,562.1
2016,3,17,17,0,614.0,58.0,2.5,18.0,214.0,642.99,517.61
2016,3,17,17,15,536.5,50.0,2.55,17.5,163.5,556.36,450.33
2016,3,17,17,30,459.0,42.0,2.6,17.0,113.0,471.6,380.38
2016,3,17,17,45,325.5,30.0,2.65,16.5,70.5,341.25,266.03
2016,3,17,18,0,192.0,18.0,2.7,16.0,28.0,200.81,25.07
2016,3,17,18,15,96.0,9.0,2.85,15.5,14.0,76.23,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,8.96,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,16.66,0.0
2016,3,18,6,45,217.0,31.0,3.75,12.5,62.0,24.02,14.04
2016,3,18,7,0,434.0,41.0,3.8,13.0,103.0,33.32,23.58
2016,3,18,7,15,517.5,49.0,3.75,13.0,153.5,39.2,29.32
2016,3,18,7,30,601.0,57.0,3.7,13.0,204.0,45.04,34.81
2016,3,18,7,45,382.5,97.0,3.65,13.5,198.5,70.41,57.48
2016,3,18,8,0,164.0,137.0,3.6,14.0,193.0,99.7,83.24
2016,3,18,8,15,185.5,158.5,3.6,14.0,231.0,113.73,95.37
2016,3,18,8,30,207.0,180.0,3.6,14.0,269.0,127.37,107.0
2016,3,18,8,45,226.5,200.0,3.65,14.0,308.0,139.76,117.42
2016,3,18,9,0,246.0,220.0,3.7,14.0,347.0,144.58,121.21
2016,3,18,9,15,166.5,241.5,3.7,14.0,330.5,162.56,136.31
2016,3,18,9,30,87.0,263.0,3.7,14.0,314.0,182.23,152.71
2016,3,18,9,45,161.0,282.0,3.7,14.5,384.5,186.66,147.53
2016,3,18,10,0,235.0,301.0,3.7,15.0,455.0,220.46,166.98
2016,3,18,10,15,312.5,299.0,3.7,15.0,514.0,243.17,179.59
2016,3,18,10,30,390.0,297.0,3.7,15.0,573.0,284.15,209.43
2016,3,18,10,45,487.5,270.0,3.7,15.0,627.5,317.0,234.44
2016,3,18,11,0,585.0,243.0,3.7,15.0,682.0,365.53,273.84
2016,3,18,11,15,566.5,257.0,3.65,15.0,689.5,408.57,312.06
2016,3,18,11,30,548.0,271.0,3.6,15.0,697.0,449.43,347.6
2016,3,18,11,45,576.0,265.0,3.6,15.0,717.0,495.35,385.99
2016,3,18,12,0,604.0,259.0,3.6,15.0,737.0,543.48,425.49
2016,3,18,12,15,547.5,279.5,3.6,15.0,713.0,563.57,442.75
2016,3,18,12,30,491.0,300.0,3.6,15.0,689.0,578.66,455.46
2016,3,18,12,45,686.0,215.0,3.6,15.5,752.5,668.85,526.42
2016,3,18,13,0,881.0,130.0,3.6,16.0,816.0,761.38,598.03
2016,3,18,13,15,722.0,192.0,3.65,16.0,747.0,742.22,582.77
2016,3,18,13,30,563.0,254.0,3.7,16.0,678.0,702.9,552.75
2016,3,18,13,45,582.0,237.0,3.75,16.0,663.5,726.27,572.33
2016,3,18,14,0,601.0,220.0,3.8,16.0,649.0,753.2,593.99
2016,3,18,14,15,611.5,204.5,3.9,15.5,625.0,767.65,607.86
2016,3,18,14,30,622.0,189.0,4.0,15.0,601.0,779.24,619.86
2016,3,18,14,45,718.5,150.5,4.1,15.0,601.0,840.2,666.9
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,891.57,705.84
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,880.36,699.1
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,865.46,690.21
2016,3,18,15,45,750.0,93.5,4.2,15.0,458.0,830.16,666.31
2016,3,18,16,0,724.0,81.0,4.2,15.0,402.0,791.18,639.47
2016,3,18,16,15,656.0,88.5,4.1,14.5,353.0,742.42,605.45
2016,3,18,16,30,588.0,96.0,4.0,14.0,304.0,685.92,564.55
2016,3,18,16,45,541.0,86.5,3.95,14.0,254.0,625.95,518.65
2016,3,18,17,0,494.0,77.0,3.9,14.0,204.0,564.9,470.06
2016,3,18,17,15,421.5,64.5,3.75,13.5,155.5,478.82,399.6
2016,3,18,17,30,349.0,52.0,3.6,13.0,107.0,392.73,325.9
2016,3,18,17,45,235.5,36.5,3.5,13.0,67.5,277.41,221.35
2016,3,18,18,0,122.0,21.0,3.4,13.0,28.0,151.68,38.61
2016,3,18,18,15,61.0,10.5,3.3,12.5,14.0,52.64,0.0
2016,3,18,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.1,13.0,10.0,8.54,0.0
2016,3,19,6,30,0.0,20.0,1.2,13.0,20.0,16.1,0.0
2016,3,19,6,45,135.5,34.0,1.35,13.0,54.5,26.61,16.53
2016,3,19,7,0,271.0,48.0,1.5,13.0,89.0,36.61,26.57
2016,3,19,7,15,326.0,63.5,1.6,13.0,131.5,47.76,36.99
2016,3,19,7,30,381.0,79.0,1.7,13.0,174.0,58.57,46.93
2016,3,19,7,45,421.5,91.0,1.8,13.5,218.5,66.5,54.0
2016,3,19,8,0,462.0,103.0,1.9,14.0,263.0,74.17,60.64
2016,3,19,8,15,345.5,141.5,1.95,14.0,271.5,101.21,84.3
2016,3,19,8,30,229.0,180.0,2.0,14.0,280.0,122.65,102.71
2016,3,19,8,45,262.0,197.5,2.05,14.5,324.5,132.71,110.87
2016,3,19,9,0,295.0,215.0,2.1,15.0,369.0,142.43,118.65
2016,3,19,9,15,550.0,156.5,2.1,15.0,473.0,102.93,84.36
2016,3,19,9,30,805.0,98.0,2.1,15.0,577.0,73.22,58.49
2016,3,19,9,45,819.0,100.5,2.1,15.5,614.5,86.35,56.88
2016,3,19,10,0,833.0,103.0,2.1,16.0,652.0,141.77,80.05
2016,3,19,10,15,843.5,105.0,2.15,16.0,683.5,197.82,119.14
2016,3,19,10,30,854.0,107.0,2.2,16.0,715.0,261.53,171.63
2016,3,19,10,45,863.5,107.0,2.25,16.0,739.5,316.32,220.03
2016,3,19,11,0,873.0,107.0,2.3,16.0,764.0,371.23,269.28
2016,3,19,11,15,693.5,196.0,2.25,16.0,725.0,414.63,311.89
2016,3,19,11,30,514.0,285.0,2.2,16.0,686.0,447.29,342.55
2016,3,19,11,45,501.0,294.0,2.15,16.0,688.5,483.25,372.46
2016,3,19,12,0,488.0,303.0,2.1,16.0,691.0,517.35,400.08
2016,3,19,12,15,690.0,205.5,2.05,16.0,754.5,590.29,457.69
2016,3,19,12,30,892.0,108.0,2.0,16.0,818.0,667.06,518.06
2016,3,19,12,45,896.5,104.5,2.0,16.5,812.5,708.04,548.68
2016,3,19,13,0,901.0,101.0,2.0,17.0,807.0,746.68,577.18
2016,3,19,13,15,898.0,100.5,2.05,17.0,792.0,780.05,601.47
2016,3,19,13,30,895.0,100.0,2.1,17.0,777.0,810.38,623.36
2016,3,19,13,45,679.5,187.5,2.15,17.0,692.0,765.66,591.49
2016,3,19,14,0,464.0,275.0,2.2,17.0,607.0,689.3,534.21
2016,3,19,14,15,325.0,294.0,2.35,16.5,522.0,591.38,463.74
2016,3,19,14,30,186.0,313.0,2.5,16.0,437.0,485.38,384.06
2016,3,19,14,45,310.0,270.5,2.65,16.0,463.0,578.48,459.84
2016,3,19,15,0,434.0,228.0,2.8,16.0,489.0,673.12,534.63
2016,3,19,15,15,375.5,222.0,2.95,15.5,436.5,602.92,483.95
2016,3,19,15,30,317.0,216.0,3.1,15.0,384.0,549.95,445.57
2016,3,19,15,45,299.5,197.5,3.3,15.0,344.5,517.97,422.97
2016,3,19,16,0,282.0,179.0,3.5,15.0,305.0,484.29,398.41
2016,3,19,16,15,268.5,159.5,3.5,15.0,268.0,451.49,373.78
2016,3,19,16,30,255.0,140.0,3.5,15.0,231.0,417.35,347.5
2016,3,19,16,45,240.0,119.0,3.55,15.0,194.0,378.56,316.76
2016,3,19,17,0,225.0,98.0,3.6,15.0,157.0,338.63,284.02
2016,3,19,17,15,196.5,77.5,3.45,14.5,120.5,287.1,240.38
2016,3,19,17,30,168.0,57.0,3.3,14.0,84.0,235.17,194.77
2016,3,19,17,45,109.0,38.5,3.2,14.0,53.5,162.74,128.57
2016,3,19,18,0,50.0,20.0,3.1,14.0,23.0,80.86,26.44
2016,3,19,18,15,25.0,10.0,2.95,13.5,11.5,26.48,0.0
2016,3,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.0,4.0,14.0,6.0,5.12,0.0
2016,3,20,6,30,0.0,12.0,4.1,14.0,12.0,9.88,0.0
2016,3,20,6,45,0.0,30.0,4.2,14.5,30.0,24.53,14.9
2016,3,20,7,0,0.0,48.0,4.3,15.0,48.0,38.64,28.14
2016,3,20,7,15,4.0,69.0,4.35,15.0,70.0,54.72,42.84
2016,3,20,7,30,8.0,90.0,4.4,15.0,92.0,70.64,57.23
2016,3,20,7,45,14.5,110.0,4.45,15.5,114.5,85.77,70.57
2016,3,20,8,0,21.0,130.0,4.5,16.0,137.0,100.78,83.53
2016,3,20,8,15,27.5,151.0,4.55,16.0,162.0,111.78,92.93
2016,3,20,8,30,34.0,172.0,4.6,16.0,187.0,125.8,104.83
2016,3,20,8,45,72.0,201.5,4.65,16.0,238.0,144.7,120.81
2016,3,20,9,0,110.0,231.0,4.7,16.0,289.0,163.02,136.13
2016,3,20,9,15,312.0,215.5,4.75,16.0,398.5,141.98,117.73
2016,3,20,9,30,514.0,200.0,4.8,16.0,508.0,125.99,103.76
2016,3,20,9,45,428.5,242.0,4.85,16.5,510.0,157.01,117.73
2016,3,20,10,0,343.0,284.0,4.9,17.0,512.0,214.47,156.64
2016,3,20,10,15,257.0,314.0,4.9,17.0,489.5,246.57,183.7
2016,3,20,10,30,171.0,344.0,4.9,17.0,467.0,277.36,212.07
2016,3,20,10,45,93.0,302.5,4.9,17.0,370.0,253.53,196.78
2016,3,20,11,0,15.0,261.0,4.9,17.0,273.0,213.7,167.7
2016,3,20,11,15,15.5,267.0,4.9,17.0,279.0,221.04,173.57
2016,3,20,11,30,16.0,273.0,4.9,17.0,285.0,228.44,179.44
2016,3,20,11,45,23.0,297.5,4.9,17.0,315.5,253.71,199.44
2016,3,20,12,0,30.0,322.0,4.9,17.0,346.0,280.8,220.84
2016,3,20,12,15,15.0,233.5,4.85,17.0,245.5,202.66,159.02
2016,3,20,12,30,0.0,145.0,4.8,17.0,145.0,121.04,93.41
2016,3,20,12,45,0.0,118.5,4.8,17.0,118.5,99.02,75.65
2016,3,20,13,0,0.0,92.0,4.8,17.0,92.0,76.8,57.58
2016,3,20,13,15,0.0,98.0,4.75,17.0,98.0,81.84,61.76
2016,3,20,13,30,0.0,104.0,4.7,17.0,104.0,86.93,65.97
2016,3,20,13,45,0.0,127.5,4.7,17.0,127.5,107.09,82.51
2016,3,20,14,0,0.0,151.0,4.7,17.0,151.0,127.77,99.45
2016,3,20,14,15,2.0,172.0,4.65,16.5,173.5,148.69,116.88
2016,3,20,14,30,4.0,193.0,4.6,16.0,196.0,170.63,135.22
2016,3,20,14,45,2.0,153.5,4.6,16.0,155.0,133.32,104.97
2016,3,20,15,0,0.0,114.0,4.6,16.0,114.0,96.06,74.5
2016,3,20,15,15,29.5,169.0,4.5,16.0,185.0,188.46,152.01
2016,3,20,15,30,59.0,224.0,4.4,16.0,256.0,282.85,229.83
2016,3,20,15,45,29.5,120.0,4.3,16.0,136.0,140.72,113.42
2016,3,20,16,0,0.0,16.0,4.2,16.0,16.0,13.2,5.56
2016,3,20,16,15,0.0,21.0,4.05,15.5,21.0,17.32,9.15
2016,3,20,16,30,0.0,26.0,3.9,15.0,26.0,21.44,12.74
2016,3,20,16,45,0.0,21.5,3.8,15.0,21.5,17.71,9.56
2016,3,20,17,0,0.0,17.0,3.7,15.0,17.0,13.99,6.35
2016,3,20,17,15,0.0,13.0,3.6,15.0,13.0,10.68,3.47
2016,3,20,17,30,0.0,9.0,3.5,15.0,9.0,7.39,0.57
2016,3,20,17,45,0.0,5.5,3.4,15.0,5.5,4.51,0.0
2016,3,20,18,0,0.0,2.0,3.3,15.0,2.0,1.64,0.0
2016,3,20,18,15,0.0,1.0,3.25,15.0,1.0,0.85,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,18.5,10.5,3.55,14.0,11.5,8.96,0.0
2016,3,21,6,30,37.0,21.0,3.7,14.0,23.0,16.93,0.74
2016,3,21,6,45,118.5,40.5,3.85,14.5,57.5,31.27,20.78
2016,3,21,7,0,200.0,60.0,4.0,15.0,92.0,45.73,34.4
2016,3,21,7,15,256.0,77.5,4.15,15.0,134.0,58.46,46.18
2016,3,21,7,30,312.0,95.0,4.3,15.0,176.0,69.15,55.94
2016,3,21,7,45,372.0,103.5,4.5,15.0,221.0,74.47,60.72
2016,3,21,8,0,432.0,112.0,4.7,15.0,266.0,79.69,65.27
2016,3,21,8,15,415.5,135.0,4.8,15.0,301.0,93.44,77.21
2016,3,21,8,30,399.0,158.0,4.9,15.0,336.0,106.44,88.35
2016,3,21,8,45,356.5,187.5,5.05,15.0,359.5,128.15,106.95
2016,3,21,9,0,314.0,217.0,5.2,15.0,383.0,143.65,120.01
2016,3,21,9,15,444.0,198.5,5.35,15.0,455.0,125.85,104.32
2016,3,21,9,30,574.0,180.0,5.5,15.0,527.0,115.07,94.77
2016,3,21,9,45,590.0,188.0,5.65,15.5,564.0,133.06,94.76
2016,3,21,10,0,606.0,196.0,5.8,16.0,601.0,180.55,119.31
2016,3,21,10,15,411.0,269.5,5.85,16.0,550.0,238.52,171.51
2016,3,21,10,30,216.0,343.0,5.9,16.0,499.0,287.81,219.88
2016,3,21,10,45,108.0,229.5,6.0,16.0,307.5,203.53,157.45
2016,3,21,11,0,0.0,116.0,6.1,16.0,116.0,96.22,73.81
2016,3,21,11,15,0.0,122.5,6.05,16.0,122.5,101.61,78.2
2016,3,21,11,30,0.0,129.0,6.0,16.0,129.0,107.05,82.58
2016,3,21,11,45,4.5,182.0,6.0,16.0,185.5,152.59,119.56
2016,3,21,12,0,9.0,235.0,6.0,16.0,242.0,198.95,156.93
2016,3,21,12,15,9.5,235.0,5.95,16.0,242.5,200.73,158.34
2016,3,21,12,30,10.0,235.0,5.9,16.0,243.0,202.52,159.83
2016,3,21,12,45,5.0,128.0,5.9,16.0,132.0,110.41,85.34
2016,3,21,13,0,0.0,21.0,5.9,16.0,21.0,17.46,8.84
2016,3,21,13,15,0.0,20.5,5.9,16.0,20.5,17.04,8.51
2016,3,21,13,30,0.0,20.0,5.9,16.0,20.0,16.62,8.17
2016,3,21,13,45,0.0,68.5,5.9,16.0,68.5,57.05,41.72
2016,3,21,14,0,0.0,117.0,5.9,16.0,117.0,98.14,75.65
2016,3,21,14,15,0.0,99.5,5.85,16.0,99.5,83.07,63.34
2016,3,21,14,30,0.0,82.0,5.8,16.0,82.0,68.25,51.21
2016,3,21,14,45,0.0,71.0,5.8,16.0,71.0,59.02,43.67
2016,3,21,15,0,0.0,60.0,5.8,16.0,60.0,49.81,36.1
2016,3,21,15,15,0.0,87.0,5.75,15.5,87.0,72.33,55.13
2016,3,21,15,30,0.0,114.0,5.7,15.0,114.0,96.87,75.95
2016,3,21,15,45,0.0,65.5,5.7,15.0,65.5,54.32,40.39
2016,3,21,16,0,0.0,17.0,5.7,15.0,17.0,14.03,6.31
2016,3,21,16,15,52.5,82.5,5.65,14.5,102.0,138.03,114.04
2016,3,21,16,30,105.0,148.0,5.6,14.0,187.0,274.65,230.33
2016,3,21,16,45,90.0,128.0,5.6,14.0,157.5,240.65,201.64
2016,3,21,17,0,75.0,108.0,5.6,14.0,128.0,190.11,158.82
2016,3,21,17,15,56.5,85.0,5.45,14.0,98.0,148.72,122.7
2016,3,21,17,30,38.0,62.0,5.3,14.0,68.0,106.5,85.34
2016,3,21,17,45,19.0,41.0,5.2,14.0,44.0,66.2,49.14
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,17.25,3.61
2016,3,21,18,15,0.0,10.0,5.15,13.5,10.0,8.54,0.0
2016,3,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,10.24,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,18.65,4.13
2016,3,22,6,45,290.5,37.0,5.15,12.5,76.0,30.19,20.23
2016,3,22,7,0,423.0,50.0,5.2,13.0,119.0,40.4,30.06
2016,3,22,7,15,503.0,58.5,5.25,13.0,170.5,46.37,35.83
2016,3,22,7,30,583.0,67.0,5.3,13.0,222.0,52.3,41.35
2016,3,22,7,45,640.5,72.0,5.35,13.0,275.5,55.26,44.06
2016,3,22,8,0,698.0,77.0,5.4,13.0,329.0,58.27,46.68
2016,3,22,8,15,349.0,101.0,5.4,13.0,227.0,70.19,57.18
2016,3,22,8,30,0.0,125.0,5.4,13.0,125.0,99.87,83.25
2016,3,22,8,45,415.0,107.0,5.4,13.5,329.0,72.71,58.91
2016,3,22,9,0,830.0,89.0,5.4,14.0,533.0,69.41,55.72
2016,3,22,9,15,848.0,91.5,5.4,14.0,577.5,70.29,56.33
2016,3,22,9,30,866.0,94.0,5.4,14.0,622.0,71.16,56.93
2016,3,22,9,45,607.0,191.0,5.45,14.0,572.0,138.37,97.92
2016,3,22,10,0,348.0,288.0,5.5,14.0,522.0,220.87,162.93
2016,3,22,10,15,635.0,192.0,5.55,14.0,644.0,226.83,153.35
2016,3,22,10,30,922.0,96.0,5.6,14.0,766.0,280.03,187.49
2016,3,22,10,45,931.5,96.0,5.65,14.0,791.0,338.51,240.9
2016,3,22,11,0,941.0,96.0,5.7,14.0,816.0,397.02,294.94
2016,3,22,11,15,612.5,235.5,5.75,14.0,708.5,420.74,325.71
2016,3,22,11,30,284.0,375.0,5.8,14.0,601.0,417.76,329.67
2016,3,22,11,45,618.5,236.0,5.85,14.5,734.0,504.47,398.91
2016,3,22,12,0,953.0,97.0,5.9,15.0,867.0,612.99,486.9
2016,3,22,12,15,953.0,97.0,6.0,15.0,867.0,661.02,527.69
2016,3,22,12,30,953.0,97.0,6.1,15.0,867.0,706.74,566.07
2016,3,22,12,45,948.0,98.0,6.2,15.0,858.0,747.47,599.94
2016,3,22,13,0,943.0,99.0,6.3,15.0,849.0,785.18,630.59
2016,3,22,13,15,939.0,98.5,6.4,15.0,832.5,819.06,656.76
2016,3,22,13,30,935.0,98.0,6.5,15.0,816.0,849.67,680.56
2016,3,22,13,45,927.0,97.5,6.65,15.0,791.5,873.62,699.73
2016,3,22,14,0,919.0,97.0,6.8,15.0,767.0,893.92,716.36
2016,3,22,14,15,910.0,95.5,6.85,14.5,735.0,908.57,729.94
2016,3,22,14,30,901.0,94.0,6.9,14.0,703.0,919.44,740.95
2016,3,22,14,45,887.0,92.5,7.0,14.0,664.5,922.02,744.81
2016,3,22,15,0,873.0,91.0,7.1,14.0,626.0,920.8,746.02
2016,3,22,15,15,855.5,88.5,7.05,14.0,582.5,921.53,748.23
2016,3,22,15,30,838.0,86.0,7.0,14.0,539.0,908.69,740.32
2016,3,22,15,45,815.5,83.0,7.0,14.0,490.5,887.02,726.0
2016,3,22,16,0,793.0,80.0,7.0,14.0,442.0,862.02,709.05
2016,3,22,16,15,760.0,76.0,6.9,14.0,390.5,823.02,680.6
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,781.39,649.54
2016,3,22,16,45,681.0,66.5,6.7,14.0,286.0,730.49,610.16
2016,3,22,17,0,635.0,61.0,6.6,14.0,233.0,672.86,563.84
2016,3,22,17,15,561.0,54.0,6.55,13.5,181.0,588.85,494.98
2016,3,22,17,30,487.0,47.0,6.5,13.0,129.0,506.23,423.72
2016,3,22,17,45,362.5,35.5,6.45,13.0,84.5,380.56,311.36
2016,3,22,18,0,238.0,24.0,6.4,13.0,40.0,253.32,147.6
2016,3,22,18,15,119.0,12.0,6.35,12.5,20.0,96.34,0.0
2016,3,22,18,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,23,6,15,30.0,11.5,4.7,11.5,13.5,9.82,0.0
2016,3,23,6,30,60.0,23.0,4.6,12.0,27.0,18.15,5.67
2016,3,23,6,45,119.0,42.0,4.5,12.5,59.0,32.45,22.34
2016,3,23,7,0,178.0,61.0,4.4,13.0,91.0,46.44,35.45
2016,3,23,7,15,209.0,81.5,4.25,13.0,128.5,60.92,48.83
2016,3,23,7,30,240.0,102.0,4.1,13.0,166.0,74.96,61.59
2016,3,23,7,45,267.0,119.0,3.95,13.5,205.0,86.3,71.58
2016,3,23,8,0,294.0,136.0,3.8,14.0,244.0,97.28,81.01
2016,3,23,8,15,305.0,156.5,3.65,14.0,283.0,109.81,91.79
2016,3,23,8,30,316.0,177.0,3.5,14.0,322.0,121.83,101.99
2016,3,23,8,45,347.5,192.0,3.4,14.5,367.0,130.48,108.94
2016,3,23,9,0,379.0,207.0,3.3,15.0,412.0,138.83,115.56
2016,3,23,9,15,564.0,165.0,3.25,15.0,497.5,106.72,87.59
2016,3,23,9,30,749.0,123.0,3.2,15.0,583.0,80.22,64.49
2016,3,23,9,45,755.5,131.5,3.15,15.5,619.5,110.05,69.31
2016,3,23,10,0,762.0,140.0,3.1,16.0,656.0,166.04,99.87
2016,3,23,10,15,836.5,122.0,3.1,16.0,712.5,222.87,139.69
2016,3,23,10,30,911.0,104.0,3.1,16.0,769.0,286.9,191.15
2016,3,23,10,45,920.0,104.0,3.1,16.0,794.5,344.78,242.9
2016,3,23,11,0,929.0,104.0,3.1,16.0,820.0,402.64,294.96
2016,3,23,11,15,933.5,104.5,3.15,16.0,836.5,458.84,345.15
2016,3,23,11,30,938.0,105.0,3.2,16.0,853.0,514.09,393.44
2016,3,23,11,45,940.0,105.0,3.3,16.5,861.5,566.51,437.64
2016,3,23,12,0,942.0,105.0,3.4,17.0,870.0,617.25,479.24
2016,3,23,12,15,942.0,105.0,3.6,17.0,870.0,664.9,518.67
2016,3,23,12,30,942.0,105.0,3.8,17.0,870.0,710.28,555.63
2016,3,23,12,45,763.0,187.0,4.05,17.0,802.5,710.68,556.16
2016,3,23,13,0,584.0,269.0,4.3,17.0,735.0,687.82,538.81
2016,3,23,13,15,749.5,190.0,4.45,17.0,776.0,775.17,608.59
2016,3,23,13,30,915.0,111.0,4.6,17.0,817.0,849.8,665.78
2016,3,23,13,45,903.5,112.0,4.85,17.0,791.5,872.03,683.71
2016,3,23,14,0,892.0,113.0,5.1,17.0,766.0,890.55,699.46
2016,3,23,14,15,580.5,211.0,5.25,16.5,629.0,757.97,603.18
2016,3,23,14,30,269.0,309.0,5.4,16.0,492.0,575.34,460.67
2016,3,23,14,45,493.0,222.0,5.55,16.0,534.5,715.38,576.23
2016,3,23,15,0,717.0,135.0,5.7,16.0,577.0,846.23,679.04
2016,3,23,15,15,699.0,128.0,5.75,16.0,533.5,831.19,669.08
