Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,30,681.0,121.0,5.8,16.0,490.0,812.75,657.32
2016,3,23,15,45,711.5,108.5,5.85,16.0,464.0,829.58,672.28
2016,3,23,16,0,742.0,96.0,5.9,16.0,438.0,842.7,684.35
2016,3,23,16,15,700.0,85.5,5.9,15.5,378.0,787.73,645.61
2016,3,23,16,30,658.0,75.0,5.9,15.0,318.0,730.36,604.19
2016,3,23,16,45,580.0,77.5,5.9,15.0,267.5,656.96,547.57
2016,3,23,17,0,502.0,80.0,5.9,15.0,217.0,582.03,487.77
2016,3,23,17,15,458.0,67.0,5.9,14.5,171.5,518.44,435.51
2016,3,23,17,30,414.0,54.0,5.9,14.0,126.0,455.08,380.39
2016,3,23,17,45,293.5,40.5,5.9,13.5,82.5,329.91,270.36
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,209.26,129.85
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,74.26,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,6,15,80.0,12.5,6.65,12.5,18.5,10.67,0.0
2016,3,24,6,30,160.0,25.0,6.7,13.0,37.0,19.39,7.72
2016,3,24,6,45,273.0,39.5,6.75,13.5,79.0,30.46,20.64
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,43.29,32.59
2016,3,24,7,15,460.0,64.0,6.7,14.0,171.0,50.3,39.23
2016,3,24,7,30,534.0,74.0,6.6,14.0,221.0,57.16,45.53
2016,3,24,7,45,580.5,82.0,6.55,14.0,272.0,62.04,49.91
2016,3,24,8,0,627.0,90.0,6.5,14.0,323.0,66.78,54.04
2016,3,24,8,15,663.0,95.5,6.45,14.0,373.5,69.44,56.25
2016,3,24,8,30,699.0,101.0,6.4,14.0,424.0,72.04,58.37
2016,3,24,8,45,715.0,109.0,6.35,14.5,469.5,75.94,61.49
2016,3,24,9,0,731.0,117.0,6.3,15.0,515.0,79.62,64.39
2016,3,24,9,15,751.0,121.0,6.25,15.0,558.5,80.62,65.06
2016,3,24,9,30,771.0,125.0,6.2,15.0,602.0,89.87,72.92
2016,3,24,9,45,766.5,137.5,6.2,15.5,636.0,117.66,73.8
2016,3,24,10,0,762.0,150.0,6.2,16.0,670.0,175.76,107.62
2016,3,24,10,15,774.5,152.0,6.15,16.0,701.0,229.62,148.61
2016,3,24,10,30,787.0,154.0,6.1,16.0,732.0,290.89,200.81
2016,3,24,10,45,807.0,150.0,6.1,16.0,759.0,343.74,248.15
2016,3,24,11,0,827.0,146.0,6.1,16.0,786.0,398.03,297.21
2016,3,24,11,15,832.5,147.0,6.05,16.0,803.0,451.44,345.38
2016,3,24,11,30,838.0,148.0,6.0,16.0,820.0,504.28,392.11
2016,3,24,11,45,843.5,147.5,6.0,16.5,829.5,555.12,435.47
2016,3,24,12,0,849.0,147.0,6.0,17.0,839.0,604.85,476.79
2016,3,24,12,15,850.0,147.0,6.1,17.0,840.0,650.95,515.48
2016,3,24,12,30,851.0,147.0,6.2,17.0,841.0,695.09,551.96
2016,3,24,12,45,868.0,136.5,6.3,17.0,838.5,738.57,587.71
2016,3,24,13,0,885.0,126.0,6.4,17.0,836.0,774.32,617.45
2016,3,24,13,15,881.0,125.5,6.5,17.0,820.5,806.68,642.66
2016,3,24,13,30,877.0,125.0,6.6,17.0,805.0,835.96,665.33
2016,3,24,13,45,871.5,123.0,6.7,17.0,781.5,867.96,690.15
2016,3,24,14,0,866.0,121.0,6.8,17.0,758.0,888.57,706.63
2016,3,24,14,15,856.0,119.0,6.85,16.5,726.5,901.64,718.93
2016,3,24,14,30,846.0,117.0,6.9,16.0,695.0,910.93,728.69
2016,3,24,14,45,831.0,115.0,6.95,16.0,657.0,911.9,731.07
2016,3,24,15,0,816.0,113.0,7.0,16.0,619.0,909.04,730.81
2016,3,24,15,15,797.0,110.0,7.0,16.0,575.5,897.58,724.06
2016,3,24,15,30,778.0,107.0,7.0,16.0,532.0,882.46,714.68
2016,3,24,15,45,739.0,107.5,7.0,16.0,482.0,856.01,696.72
2016,3,24,16,0,700.0,108.0,7.0,16.0,432.0,820.75,671.89
2016,3,24,16,15,664.0,102.0,7.0,15.5,381.0,777.53,641.74
2016,3,24,16,30,628.0,96.0,7.0,15.0,330.0,732.0,608.97
2016,3,24,16,45,585.0,86.5,7.0,15.0,278.5,674.07,564.08
2016,3,24,17,0,542.0,77.0,7.0,15.0,227.0,614.97,516.64
2016,3,24,17,15,468.5,67.0,6.95,14.5,176.5,528.57,445.57
2016,3,24,17,30,395.0,57.0,6.9,14.0,126.0,443.37,372.34
2016,3,24,17,45,285.0,42.0,6.9,14.0,83.0,325.84,267.79
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,212.15,138.77
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,75.14,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,11.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,14.5,6.85,12.0,21.0,12.38,0.0
2016,3,25,6,30,174.0,29.0,6.9,12.0,42.0,22.45,10.98
2016,3,25,6,45,288.0,43.5,7.0,12.5,86.0,33.48,23.46
2016,3,25,7,0,402.0,58.0,7.1,13.0,130.0,46.65,35.75
2016,3,25,7,15,476.0,68.0,7.15,13.0,181.0,53.55,42.32
2016,3,25,7,30,550.0,78.0,7.2,13.0,232.0,60.31,48.55
2016,3,25,7,45,603.0,84.0,7.25,13.5,284.5,63.61,51.41
2016,3,25,8,0,656.0,90.0,7.3,14.0,337.0,66.91,54.15
2016,3,25,8,15,690.5,95.5,7.35,14.0,388.0,69.59,56.37
2016,3,25,8,30,725.0,101.0,7.4,14.0,439.0,72.2,58.49
2016,3,25,8,45,755.5,102.5,7.45,14.5,488.0,72.02,58.02
2016,3,25,9,0,786.0,104.0,7.5,15.0,537.0,78.8,63.66
2016,3,25,9,15,804.0,107.0,7.5,15.0,580.0,79.61,64.17
2016,3,25,9,30,822.0,110.0,7.5,15.0,623.0,80.4,64.68
2016,3,25,9,45,837.5,111.5,7.5,15.0,661.0,115.95,69.21
2016,3,25,10,0,853.0,113.0,7.5,15.0,699.0,172.36,101.1
2016,3,25,10,15,862.5,115.0,7.45,15.0,730.5,229.7,145.75
2016,3,25,10,30,872.0,117.0,7.4,15.0,762.0,294.04,201.66
2016,3,25,10,45,879.5,118.0,7.35,15.5,786.0,350.18,252.69
2016,3,25,11,0,887.0,119.0,7.3,16.0,810.0,406.22,303.77
2016,3,25,11,15,891.5,119.5,7.25,16.0,826.5,460.37,353.27
2016,3,25,11,30,896.0,120.0,7.2,16.0,843.0,513.63,401.05
2016,3,25,11,45,898.0,120.5,7.2,16.0,851.0,564.53,445.93
2016,3,25,12,0,900.0,121.0,7.2,16.0,859.0,613.87,488.53
2016,3,25,12,15,900.0,121.0,7.2,16.0,859.0,659.82,527.57
2016,3,25,12,30,900.0,121.0,7.2,16.0,859.0,703.61,564.13
2016,3,25,12,45,905.0,117.0,7.25,16.0,852.5,745.01,598.48
2016,3,25,13,0,910.0,113.0,7.3,16.0,846.0,784.05,630.22
2016,3,25,13,15,906.0,112.0,7.4,16.0,829.5,816.4,655.34
2016,3,25,13,30,902.0,111.0,7.5,16.0,813.0,845.57,678.16
2016,3,25,13,45,896.5,109.0,7.6,16.0,789.5,869.19,696.93
2016,3,25,14,0,891.0,107.0,7.7,16.0,766.0,889.3,713.24
2016,3,25,14,15,881.5,105.5,7.75,16.0,734.5,902.86,724.64
2016,3,25,14,30,872.0,104.0,7.8,16.0,703.0,912.72,733.48
2016,3,25,14,45,859.5,101.5,7.9,16.0,665.0,925.09,744.61
2016,3,25,15,0,847.0,99.0,8.0,16.0,627.0,923.97,745.78
2016,3,25,15,15,829.5,96.5,8.05,15.5,583.5,914.43,742.04
2016,3,25,15,30,812.0,94.0,8.1,15.0,540.0,901.24,735.62
2016,3,25,15,45,785.0,91.5,8.2,15.0,491.5,875.64,718.45
2016,3,25,16,0,758.0,89.0,8.3,15.0,443.0,846.77,698.62
2016,3,25,16,15,724.5,84.5,8.35,14.5,391.5,812.53,675.39
2016,3,25,16,30,691.0,80.0,8.4,14.0,340.0,770.54,645.34
2016,3,25,16,45,634.0,75.5,8.45,14.0,286.5,705.5,594.52
2016,3,25,17,0,577.0,71.0,8.5,14.0,233.0,639.68,541.33
2016,3,25,17,15,503.0,62.5,8.5,13.5,182.0,554.01,470.35
2016,3,25,17,30,429.0,54.0,8.5,13.0,131.0,469.63,397.23
2016,3,25,17,45,303.0,41.5,8.5,13.0,86.5,339.22,281.41
2016,3,25,18,0,177.0,29.0,8.5,13.0,42.0,219.34,150.53
2016,3,25,18,15,88.5,14.5,8.45,13.0,21.0,76.88,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,11.1,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,21.3,10.82
2016,3,26,6,45,390.5,36.0,5.2,13.5,93.0,29.12,19.69
2016,3,26,7,0,502.0,46.0,5.3,14.0,138.0,36.87,27.03
2016,3,26,7,15,569.0,53.0,5.3,14.0,189.5,41.85,31.77
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,46.78,36.3
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,54.37,42.98
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,57.75,45.81
2016,3,26,8,15,753.5,73.5,5.3,15.0,395.5,59.78,47.46
2016,3,26,8,30,784.0,77.0,5.3,15.0,446.0,61.79,49.07
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.0,62.94,49.81
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,64.07,50.54
2016,3,26,9,15,845.0,84.5,5.3,16.0,585.0,74.52,59.47
2016,3,26,9,30,861.0,87.0,5.3,16.0,628.0,76.11,60.67
2016,3,26,9,45,871.0,89.5,5.3,16.5,664.5,116.99,67.14
2016,3,26,10,0,881.0,92.0,5.3,17.0,701.0,174.21,100.04
2016,3,26,10,15,889.5,93.5,5.3,17.0,732.0,231.36,144.56
2016,3,26,10,30,898.0,95.0,5.3,17.0,763.0,288.94,194.78
2016,3,26,10,45,901.0,97.5,5.3,17.0,785.5,345.82,246.57
2016,3,26,11,0,904.0,100.0,5.3,17.0,808.0,402.13,297.98
2016,3,26,11,15,908.0,100.5,5.35,17.0,824.0,456.54,347.19
2016,3,26,11,30,912.0,101.0,5.4,17.0,840.0,509.98,394.57
2016,3,26,11,45,913.5,101.5,5.5,17.0,847.5,560.94,439.01
2016,3,26,12,0,915.0,102.0,5.6,17.0,855.0,610.25,481.12
2016,3,26,12,15,914.5,102.0,5.7,17.0,855.0,656.06,519.66
2016,3,26,12,30,914.0,102.0,5.8,17.0,855.0,699.61,555.72
2016,3,26,12,45,905.0,105.0,5.95,17.0,844.5,737.5,586.99
2016,3,26,13,0,896.0,108.0,6.1,17.0,834.0,772.26,614.9
2016,3,26,13,15,891.5,107.5,6.2,17.0,817.5,803.98,639.24
2016,3,26,13,30,887.0,107.0,6.3,17.0,801.0,832.54,661.33
2016,3,26,13,45,870.5,110.5,6.4,17.0,774.5,851.84,676.67
2016,3,26,14,0,854.0,114.0,6.5,17.0,748.0,867.38,689.43
2016,3,26,14,15,843.5,112.5,6.6,17.0,717.0,888.9,706.82
2016,3,26,14,30,833.0,111.0,6.7,17.0,686.0,897.72,714.97
2016,3,26,14,45,810.5,112.0,6.8,17.0,646.5,894.68,714.56
2016,3,26,15,0,788.0,113.0,6.9,17.0,607.0,887.77,711.47
2016,3,26,15,15,769.0,110.0,6.9,16.5,564.5,875.87,705.72
2016,3,26,15,30,750.0,107.0,6.9,16.0,522.0,860.43,697.37
2016,3,26,15,45,716.0,102.0,6.9,16.0,469.5,831.26,677.25
2016,3,26,16,0,682.0,97.0,6.9,16.0,417.0,793.53,650.4
2016,3,26,16,15,627.5,96.0,6.8,15.5,364.5,739.44,611.27
2016,3,26,16,30,573.0,95.0,6.7,15.0,312.0,683.49,569.77
2016,3,26,16,45,504.5,92.0,6.65,15.0,262.5,610.91,512.79
2016,3,26,17,0,436.0,89.0,6.6,15.0,213.0,532.92,449.7
2016,3,26,17,15,370.0,76.0,6.5,14.5,166.0,453.24,383.66
2016,3,26,17,30,304.0,63.0,6.4,14.0,119.0,375.8,316.35
2016,3,26,17,45,211.0,46.5,6.3,14.0,79.0,274.51,225.6
2016,3,26,18,0,118.0,30.0,6.2,14.0,39.0,159.22,111.0
2016,3,26,18,15,59.0,15.0,6.1,14.0,19.5,55.91,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,108.0,15.5,5.2,13.0,24.5,13.23,0.0
2016,3,27,6,30,216.0,31.0,5.2,13.0,49.0,24.03,13.53
2016,3,27,6,45,331.0,43.0,5.2,13.0,94.0,34.77,24.75
2016,3,27,7,0,446.0,55.0,5.2,13.0,139.0,43.93,33.46
2016,3,27,7,15,517.0,63.5,5.1,13.0,191.0,49.75,39.0
2016,3,27,7,30,588.0,72.0,5.0,13.0,243.0,55.5,44.27
2016,3,27,7,45,636.5,78.0,4.95,13.5,296.0,59.02,47.31
2016,3,27,8,0,685.0,84.0,4.9,14.0,349.0,62.5,50.2
2016,3,27,8,15,718.5,89.0,4.9,14.0,400.5,65.02,52.28
2016,3,27,8,30,752.0,94.0,4.9,14.0,452.0,73.79,59.84
2016,3,27,8,45,770.0,100.0,4.95,14.5,499.5,76.9,62.25
2016,3,27,9,0,788.0,106.0,5.0,15.0,547.0,79.86,64.51
2016,3,27,9,15,806.5,109.0,5.2,15.0,590.5,80.62,64.98
2016,3,27,9,30,825.0,112.0,5.4,15.0,634.0,81.36,65.45
2016,3,27,9,45,837.5,115.0,5.65,15.0,671.5,125.46,73.97
2016,3,27,10,0,850.0,118.0,5.9,15.0,709.0,182.62,108.65
2016,3,27,10,15,661.0,200.5,6.05,15.0,672.5,250.97,171.57
2016,3,27,10,30,472.0,283.0,6.2,15.0,636.0,305.4,225.67
2016,3,27,10,45,676.5,204.5,6.4,15.0,728.0,347.75,257.32
2016,3,27,11,0,881.0,126.0,6.6,15.0,820.0,416.09,313.2
2016,3,27,11,15,886.0,127.0,6.65,15.0,837.0,470.55,362.81
2016,3,27,11,30,891.0,128.0,6.7,15.0,854.0,524.22,410.79
2016,3,27,11,45,496.5,265.0,6.75,15.0,670.5,475.99,377.73
2016,3,27,12,0,102.0,402.0,6.8,15.0,487.0,386.91,307.13
2016,3,27,12,15,199.0,397.5,6.85,15.0,562.5,457.65,364.49
2016,3,27,12,30,296.0,393.0,6.9,15.0,638.0,540.35,430.87
2016,3,27,12,45,605.5,255.5,7.0,15.0,750.0,670.95,538.5
2016,3,27,13,0,915.0,118.0,7.1,15.0,862.0,798.62,643.09
2016,3,27,13,15,911.5,117.5,7.2,15.0,846.0,832.0,668.66
2016,3,27,13,30,908.0,117.0,7.3,15.0,830.0,862.22,692.27
2016,3,27,13,45,896.0,119.0,7.45,15.0,805.0,884.52,710.24
2016,3,27,14,0,884.0,121.0,7.6,15.0,780.0,903.14,725.66
2016,3,27,14,15,875.0,119.0,7.7,15.0,748.5,926.65,744.75
2016,3,27,14,30,866.0,117.0,7.8,15.0,717.0,936.9,754.07
2016,3,27,14,45,849.5,116.0,7.95,15.0,678.0,937.56,756.63
2016,3,27,15,0,833.0,115.0,8.1,15.0,639.0,934.31,756.45
2016,3,27,15,15,814.5,112.0,8.15,14.5,595.0,923.11,751.47
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,908.19,743.73
2016,3,27,15,45,740.5,103.0,8.3,14.0,486.0,857.51,707.1
2016,3,27,16,0,685.0,97.0,8.4,14.0,421.0,798.03,663.11
2016,3,27,16,15,627.0,96.5,8.4,13.5,367.5,741.12,621.29
2016,3,27,16,30,569.0,96.0,8.4,13.0,314.0,682.4,576.93
2016,3,27,16,45,485.0,98.0,8.4,13.0,264.0,593.95,505.87
2016,3,27,17,0,401.0,100.0,8.4,13.0,214.0,517.94,442.99
2016,3,27,17,15,343.5,84.5,8.4,13.0,168.0,443.18,378.82
2016,3,27,17,30,286.0,69.0,8.4,13.0,122.0,370.11,313.85
2016,3,27,17,45,193.5,50.5,8.45,13.0,81.5,249.47,206.83
2016,3,27,18,0,101.0,32.0,8.5,13.0,41.0,151.43,108.51
2016,3,27,18,15,50.5,16.0,8.55,12.5,20.5,50.64,0.0
2016,3,27,18,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,12.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,139.5,16.0,10.1,11.0,28.5,13.07,0.0
2016,3,28,6,30,279.0,32.0,10.1,11.0,57.0,26.37,16.01
2016,3,28,6,45,400.0,42.0,10.1,11.5,105.5,34.04,24.32
2016,3,28,7,0,521.0,52.0,10.1,12.0,154.0,41.69,31.62
2016,3,28,7,15,589.5,59.5,10.0,12.0,207.5,46.92,36.61
2016,3,28,7,30,658.0,67.0,9.9,12.0,261.0,52.09,41.37
2016,3,28,7,45,414.5,113.5,9.85,12.0,244.0,80.84,67.15
2016,3,28,8,0,171.0,160.0,9.8,12.0,227.0,114.53,97.03
2016,3,28,8,15,492.0,121.5,9.7,12.0,350.5,84.53,70.07
2016,3,28,8,30,813.0,83.0,9.6,12.0,474.0,66.34,53.67
2016,3,28,8,45,835.0,86.0,9.55,12.0,523.0,67.71,54.71
2016,3,28,9,0,857.0,89.0,9.5,12.0,572.0,69.03,55.71
2016,3,28,9,15,459.5,183.0,9.45,12.0,444.0,114.96,95.94
2016,3,28,9,30,62.0,277.0,9.4,12.0,316.0,190.82,161.65
2016,3,28,9,45,486.5,188.0,9.35,12.5,526.5,145.72,101.25
2016,3,28,10,0,911.0,99.0,9.3,13.0,737.0,190.1,112.94
2016,3,28,10,15,920.0,100.5,9.25,13.0,768.5,249.25,161.08
2016,3,28,10,30,929.0,102.0,9.2,13.0,800.0,308.86,214.74
2016,3,28,10,45,934.0,103.5,9.2,13.0,824.0,367.49,269.62
2016,3,28,11,0,939.0,105.0,9.2,13.0,848.0,425.68,324.23
2016,3,28,11,15,527.5,253.0,9.2,13.0,672.0,413.85,326.62
2016,3,28,11,30,116.0,401.0,9.2,13.0,496.0,367.76,294.49
2016,3,28,11,45,83.5,385.5,9.25,13.0,454.0,353.85,284.02
2016,3,28,12,0,51.0,370.0,9.3,13.0,412.0,332.98,267.45
2016,3,28,12,15,133.0,390.5,9.3,13.0,501.0,412.03,332.11
2016,3,28,12,30,215.0,411.0,9.3,13.0,590.0,497.46,401.68
2016,3,28,12,45,125.5,376.0,9.3,13.0,480.0,421.53,340.57
2016,3,28,13,0,36.0,341.0,9.3,13.0,370.0,326.14,262.65
2016,3,28,13,15,59.5,356.5,9.3,13.0,404.0,364.93,294.88
2016,3,28,13,30,83.0,372.0,9.3,13.0,438.0,406.27,329.02
2016,3,28,13,45,145.0,366.5,9.35,13.0,477.0,476.27,387.3
2016,3,28,14,0,207.0,361.0,9.4,13.0,516.0,536.08,437.42
2016,3,28,14,15,329.5,314.0,9.4,13.0,549.5,625.95,513.25
2016,3,28,14,30,452.0,267.0,9.4,13.0,583.0,719.06,591.08
2016,3,28,14,45,480.5,240.5,9.45,13.0,560.0,731.22,603.16
2016,3,28,15,0,509.0,214.0,9.5,13.0,537.0,740.61,613.44
2016,3,28,15,15,461.5,211.5,9.4,13.0,488.5,702.15,583.5
2016,3,28,15,30,414.0,209.0,9.3,13.0,440.0,661.06,551.31
2016,3,28,15,45,581.0,154.0,9.25,13.0,447.5,759.75,635.58
2016,3,28,16,0,748.0,99.0,9.2,13.0,455.0,861.61,717.97
2016,3,28,16,15,713.0,94.0,9.05,12.5,402.5,819.61,687.48
2016,3,28,16,30,678.0,89.0,8.9,12.0,350.0,775.26,654.84
2016,3,28,16,45,628.5,82.5,8.8,12.0,296.5,713.9,606.36
2016,3,28,17,0,579.0,76.0,8.7,12.0,243.0,651.5,555.52
2016,3,28,17,15,505.0,67.0,8.55,12.0,191.0,564.4,482.12
2016,3,28,17,30,431.0,58.0,8.4,12.0,139.0,478.53,406.97
2016,3,28,17,45,316.0,45.0,8.3,12.0,94.0,355.92,298.03
2016,3,28,18,0,201.0,32.0,8.2,12.0,49.0,245.93,184.13
2016,3,28,18,15,100.5,16.0,8.05,12.0,24.5,87.43,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,29,6,15,121.0,17.5,4.35,11.0,29.0,13.64,0.0
2016,3,29,6,30,242.0,35.0,4.2,11.0,58.0,27.09,17.01
2016,3,29,6,45,360.5,46.0,4.05,11.5,105.0,37.17,27.2
2016,3,29,7,0,479.0,57.0,3.9,12.0,152.0,45.47,35.08
2016,3,29,7,15,547.5,65.0,3.7,12.0,204.5,50.87,40.21
2016,3,29,7,30,616.0,73.0,3.5,12.0,257.0,56.21,45.1
2016,3,29,7,45,673.0,76.0,3.3,12.5,312.5,57.62,46.23
2016,3,29,8,0,730.0,79.0,3.1,13.0,368.0,64.54,52.19
2016,3,29,8,15,761.5,83.0,2.95,13.0,420.0,66.71,53.95
2016,3,29,8,30,793.0,87.0,2.8,13.0,472.0,68.85,55.66
2016,3,29,8,45,821.0,88.0,2.65,13.5,522.0,68.77,55.29
2016,3,29,9,0,849.0,89.0,2.5,14.0,572.0,68.77,55.0
2016,3,29,9,15,866.0,91.5,2.35,14.0,616.0,79.19,63.92
2016,3,29,9,30,883.0,94.0,2.2,14.0,660.0,80.68,65.02
2016,3,29,9,45,898.0,94.5,2.05,14.0,699.5,133.29,75.95
2016,3,29,10,0,913.0,95.0,1.9,14.0,739.0,191.59,112.33
2016,3,29,10,15,922.0,96.5,1.7,14.0,770.5,250.75,159.56
2016,3,29,10,30,931.0,98.0,1.5,14.0,802.0,310.37,211.3
2016,3,29,10,45,938.0,99.0,1.3,14.5,826.5,369.26,262.93
2016,3,29,11,0,945.0,100.0,1.1,15.0,851.0,427.91,313.3
2016,3,29,11,15,948.5,100.5,1.2,15.0,867.5,484.24,362.28
2016,3,29,11,30,952.0,101.0,1.3,15.0,884.0,539.47,409.17
2016,3,29,11,45,954.0,101.5,1.4,15.0,892.0,592.59,453.23
2016,3,29,12,0,956.0,102.0,1.5,15.0,900.0,644.02,494.88
2016,3,29,12,15,955.5,102.0,1.75,15.0,899.5,691.55,533.87
2016,3,29,12,30,955.0,102.0,2.0,15.0,899.0,736.73,570.46
2016,3,29,12,45,952.5,101.5,2.3,15.0,890.0,777.47,603.69
2016,3,29,13,0,950.0,101.0,2.6,15.0,881.0,815.31,632.98
2016,3,29,13,15,946.0,100.5,2.85,15.0,864.0,848.9,658.56
2016,3,29,13,30,942.0,100.0,3.1,15.0,847.0,879.2,681.92
2016,3,29,13,45,934.0,99.5,3.35,15.0,821.5,902.71,700.62
2016,3,29,14,0,926.0,99.0,3.6,15.0,796.0,922.53,716.92
2016,3,29,14,15,917.0,97.5,3.75,15.0,764.0,936.66,728.76
2016,3,29,14,30,908.0,96.0,3.9,15.0,732.0,946.98,738.16
2016,3,29,14,45,893.0,95.0,4.1,15.0,692.5,948.53,741.85
2016,3,29,15,0,878.0,94.0,4.3,15.0,653.0,946.26,743.09
2016,3,29,15,15,861.5,91.5,4.4,14.5,608.5,947.61,748.24
2016,3,29,15,30,845.0,89.0,4.5,14.0,564.0,934.94,743.41
2016,3,29,15,45,820.0,86.5,4.6,14.0,514.5,910.65,728.77
2016,3,29,16,0,795.0,84.0,4.7,14.0,465.0,883.05,711.55
2016,3,29,16,15,763.0,80.0,4.7,14.0,412.5,843.96,684.74
2016,3,29,16,30,731.0,76.0,4.7,14.0,360.0,802.27,655.41
2016,3,29,16,45,685.0,70.5,4.7,14.0,306.0,750.25,617.22
2016,3,29,17,0,639.0,65.0,4.7,14.0,252.0,691.39,572.23
2016,3,29,17,15,571.0,58.0,4.65,13.5,199.5,610.92,508.75
2016,3,29,17,30,503.0,51.0,4.6,13.0,147.0,531.61,442.86
2016,3,29,17,45,391.5,40.0,4.55,12.5,100.5,414.17,342.13
2016,3,29,18,0,280.0,29.0,4.5,12.0,54.0,303.59,230.71
2016,3,29,18,15,140.0,14.5,4.5,12.0,27.0,115.37,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,117.0,18.0,2.4,11.0,30.0,14.0,0.0
2016,3,30,6,30,234.0,36.0,2.4,11.0,60.0,27.8,17.92
2016,3,30,6,45,337.0,49.0,2.4,11.0,106.0,37.62,27.74
2016,3,30,7,0,440.0,62.0,2.4,11.0,152.0,49.28,38.69
2016,3,30,7,15,508.0,71.0,2.4,11.0,203.5,55.27,44.36
2016,3,30,7,30,576.0,80.0,2.4,11.0,255.0,61.16,49.74
2016,3,30,7,45,625.0,85.5,2.4,11.5,308.5,64.06,52.19
2016,3,30,8,0,674.0,91.0,2.4,12.0,362.0,66.96,54.53
2016,3,30,8,15,706.5,96.0,2.45,12.0,413.0,69.25,56.4
2016,3,30,8,30,739.0,101.0,2.5,12.0,464.0,71.48,58.19
2016,3,30,8,45,765.0,104.0,2.65,12.5,512.5,79.17,64.64
2016,3,30,9,0,791.0,107.0,2.8,13.0,561.0,80.02,65.06
2016,3,30,9,15,808.5,110.0,2.9,13.0,604.0,80.73,65.48
2016,3,30,9,30,826.0,113.0,3.0,13.0,647.0,81.41,65.9
2016,3,30,9,45,840.5,115.0,3.15,13.0,685.0,136.36,79.54
2016,3,30,10,0,855.0,117.0,3.3,13.0,723.0,193.34,116.76
2016,3,30,10,15,864.5,118.5,3.45,13.0,754.0,250.51,163.45
2016,3,30,10,30,874.0,120.0,3.6,13.0,785.0,314.4,219.55
2016,3,30,10,45,882.0,120.5,3.75,13.5,809.0,370.4,270.15
2016,3,30,11,0,890.0,121.0,3.9,14.0,833.0,426.33,320.36
2016,3,30,11,15,894.5,122.0,3.95,14.0,849.0,480.83,369.05
2016,3,30,11,30,899.0,123.0,4.0,14.0,865.0,534.46,415.88
2016,3,30,11,45,902.0,122.5,4.1,14.0,873.5,585.06,459.33
2016,3,30,12,0,905.0,122.0,4.2,14.0,882.0,634.14,500.63
2016,3,30,12,15,905.0,122.0,4.25,14.0,881.5,680.03,538.44
2016,3,30,12,30,905.0,122.0,4.3,14.0,881.0,723.74,573.84
2016,3,30,12,45,907.0,119.0,4.35,14.0,873.5,763.88,606.05
2016,3,30,13,0,909.0,116.0,4.4,14.0,866.0,801.46,634.96
2016,3,30,13,15,905.0,115.5,4.45,14.0,849.0,833.92,659.21
2016,3,30,13,30,901.0,115.0,4.5,14.0,832.0,863.22,681.23
2016,3,30,13,45,895.0,113.0,4.55,14.0,807.5,886.05,698.68
2016,3,30,14,0,889.0,111.0,4.6,14.0,783.0,905.35,713.76
2016,3,30,14,15,879.5,109.5,4.65,14.0,751.5,918.45,724.57
2016,3,30,14,30,870.0,108.0,4.7,14.0,720.0,927.87,732.94
2016,3,30,14,45,858.0,105.5,4.8,14.0,682.0,940.68,744.38
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,939.54,745.9
2016,3,30,15,15,828.5,100.5,4.95,14.0,600.0,929.46,740.8
2016,3,30,15,30,811.0,98.0,5.0,14.0,556.0,915.73,733.18
2016,3,30,15,45,787.5,94.5,5.1,14.0,507.5,891.59,718.24
2016,3,30,16,0,764.0,91.0,5.2,14.0,459.0,864.19,700.74
2016,3,30,16,15,731.5,86.5,5.25,13.5,407.0,830.14,678.89
2016,3,30,16,30,699.0,82.0,5.3,13.0,355.0,788.3,650.44
2016,3,30,16,45,653.5,76.0,5.35,13.0,302.0,730.65,607.43
2016,3,30,17,0,608.0,70.0,5.4,13.0,249.0,671.94,561.99
2016,3,30,17,15,539.0,62.0,5.35,12.5,197.5,589.67,496.12
2016,3,30,17,30,470.0,54.0,5.3,12.0,146.0,508.63,428.02
2016,3,30,17,45,361.0,42.5,5.3,12.0,100.0,393.18,327.42
2016,3,30,18,0,252.0,31.0,5.3,12.0,54.0,284.27,219.39
2016,3,30,18,15,126.0,15.5,5.25,12.0,27.0,137.57,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,18.0,2.05,12.0,33.0,14.04,0.0
2016,3,31,6,30,285.0,36.0,2.0,12.0,66.0,29.48,19.49
2016,3,31,6,45,384.0,47.5,2.0,12.0,113.0,38.24,28.25
2016,3,31,7,0,483.0,59.0,2.0,12.0,160.0,46.83,36.4
2016,3,31,7,15,241.5,67.5,2.0,12.0,118.0,49.24,38.8
2016,3,31,7,30,0.0,76.0,2.0,12.0,76.0,62.0,50.3
2016,3,31,7,45,0.0,92.0,2.0,12.5,92.0,74.5,61.27
2016,3,31,8,0,0.0,108.0,2.0,13.0,108.0,86.88,71.93
2016,3,31,8,15,14.5,149.0,2.0,13.0,156.0,116.65,97.8
2016,3,31,8,30,29.0,190.0,2.0,13.0,204.0,137.98,115.95
2016,3,31,8,45,167.0,216.0,2.0,13.0,311.5,148.8,124.86
2016,3,31,9,0,305.0,242.0,2.0,13.0,419.0,156.1,130.71
2016,3,31,9,15,584.0,170.5,2.1,13.0,539.5,107.4,88.5
2016,3,31,9,30,863.0,99.0,2.2,13.0,660.0,86.65,70.39
2016,3,31,9,45,878.0,99.5,2.3,13.5,698.5,142.32,81.85
2016,3,31,10,0,893.0,100.0,2.4,14.0,737.0,199.55,119.31
2016,3,31,10,15,902.0,101.5,2.5,14.0,768.0,257.58,166.78
2016,3,31,10,30,911.0,103.0,2.6,14.0,799.0,316.09,218.51
2016,3,31,10,45,918.5,103.0,2.75,14.5,823.5,373.31,269.96
2016,3,31,11,0,926.0,103.0,2.9,15.0,848.0,430.32,320.79
2016,3,31,11,15,930.0,104.0,2.95,15.0,864.0,486.16,370.12
2016,3,31,11,30,934.0,105.0,3.0,15.0,880.0,541.0,417.4
2016,3,31,11,45,937.0,104.5,3.15,15.0,888.0,592.89,461.5
2016,3,31,12,0,940.0,104.0,3.3,15.0,896.0,643.18,503.33
2016,3,31,12,15,940.0,104.0,3.5,15.0,895.5,690.18,541.96
2016,3,31,12,30,940.0,104.0,3.7,15.0,895.0,734.91,578.18
2016,3,31,12,45,942.0,101.0,3.95,15.0,887.5,775.88,611.36
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,814.17,640.4
2016,3,31,13,15,940.0,97.5,4.4,15.0,863.0,847.28,665.83
2016,3,31,13,30,936.0,97.0,4.6,15.0,846.0,877.12,689.14
2016,3,31,13,45,930.0,96.0,4.85,15.0,821.0,901.35,708.92
2016,3,31,14,0,924.0,95.0,5.1,15.0,796.0,921.99,726.32
2016,3,31,14,15,915.5,94.0,5.2,15.0,764.5,936.73,738.65
2016,3,31,14,30,907.0,93.0,5.3,15.0,733.0,947.73,748.51
2016,3,31,14,45,894.5,91.0,5.4,15.0,694.5,950.13,752.36
2016,3,31,15,0,882.0,89.0,5.5,15.0,656.0,948.7,753.67
2016,3,31,15,15,866.5,87.0,5.55,14.5,612.0,940.73,751.49
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,939.76,754.63
2016,3,31,15,45,828.5,82.5,5.7,14.0,519.5,917.54,740.95
2016,3,31,16,0,806.0,80.0,5.8,14.0,471.0,892.02,724.78
2016,3,31,16,15,473.5,121.5,5.8,13.5,344.5,623.02,519.86
2016,3,31,16,30,141.0,163.0,5.8,13.0,218.0,326.89,274.58
2016,3,31,16,45,130.0,141.0,5.85,13.0,186.0,292.85,247.32
2016,3,31,17,0,119.0,119.0,5.9,13.0,154.0,258.13,218.31
2016,3,31,17,15,324.5,84.5,5.8,13.0,154.0,428.42,364.91
2016,3,31,17,30,530.0,50.0,5.7,13.0,154.0,554.73,465.32
2016,3,31,17,45,421.0,40.0,5.65,13.0,107.0,439.33,364.48
2016,3,31,18,0,312.0,30.0,5.6,13.0,60.0,330.32,257.32
2016,3,31,18,15,156.0,15.0,5.45,12.5,30.0,164.35,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,161.5,18.0,3.75,12.0,36.0,14.48,1.63
2016,4,1,6,30,323.0,36.0,3.7,12.0,72.0,29.45,19.63
2016,4,1,6,45,421.0,46.5,3.7,12.0,120.0,37.41,27.55
2016,4,1,7,0,519.0,57.0,3.7,12.0,168.0,45.25,34.99
2016,4,1,7,15,580.5,64.5,3.65,12.0,221.0,50.29,39.74
2016,4,1,7,30,642.0,72.0,3.6,12.0,274.0,55.25,44.24
2016,4,1,7,45,686.0,76.5,3.55,12.5,327.5,57.73,46.3
2016,4,1,8,0,730.0,81.0,3.5,13.0,381.0,65.69,53.17
2016,4,1,8,15,759.0,85.0,3.5,13.0,432.0,67.78,54.84
2016,4,1,8,30,788.0,89.0,3.5,13.0,483.0,69.82,56.45
2016,4,1,8,45,811.5,91.5,3.5,13.0,531.5,70.66,57.01
2016,4,1,9,0,835.0,94.0,3.5,13.0,580.0,71.5,57.56
2016,4,1,9,15,850.5,96.5,3.45,13.0,623.0,72.18,57.99
2016,4,1,9,30,866.0,99.0,3.4,13.0,666.0,90.39,73.69
2016,4,1,9,45,879.5,100.0,3.4,13.5,704.0,146.43,84.22
2016,4,1,10,0,893.0,101.0,3.4,14.0,742.0,203.86,122.85
2016,4,1,10,15,901.5,102.5,3.35,14.0,772.5,261.79,170.78
2016,4,1,10,30,910.0,104.0,3.3,14.0,803.0,320.12,222.66
2016,4,1,10,45,917.5,104.0,3.3,14.0,827.0,377.27,274.63
2016,4,1,11,0,925.0,104.0,3.3,14.0,851.0,434.21,326.01
2016,4,1,11,15,928.5,104.5,3.25,14.0,867.0,489.37,374.91
2016,4,1,11,30,932.0,105.0,3.2,14.0,883.0,543.45,421.61
2016,4,1,11,45,935.0,105.0,3.2,14.5,890.5,595.58,464.74
2016,4,1,12,0,938.0,105.0,3.2,15.0,898.0,646.13,505.32
2016,4,1,12,15,938.0,105.0,3.25,15.0,897.5,692.99,543.16
2016,4,1,12,30,938.0,105.0,3.3,15.0,897.0,737.58,578.51
2016,4,1,12,45,937.0,103.5,3.35,15.0,888.5,777.63,609.93
2016,4,1,13,0,936.0,102.0,3.4,15.0,880.0,814.87,637.07
2016,4,1,13,15,932.0,101.5,3.5,15.0,863.0,847.72,661.29
2016,4,1,13,30,928.0,101.0,3.6,15.0,846.0,877.32,683.27
2016,4,1,13,45,923.0,99.5,3.75,15.0,821.5,901.69,701.94
2016,4,1,14,0,918.0,98.0,3.9,15.0,797.0,922.51,718.29
2016,4,1,14,15,909.5,96.5,4.05,15.0,765.5,936.56,730.04
2016,4,1,14,30,901.0,95.0,4.2,15.0,734.0,946.86,739.37
2016,4,1,14,45,889.0,93.0,4.4,15.0,695.5,949.59,744.21
2016,4,1,15,0,877.0,91.0,4.6,15.0,657.0,948.53,746.8
2016,4,1,15,15,861.0,89.0,4.7,14.5,613.0,939.99,744.76
2016,4,1,15,30,845.0,87.0,4.8,14.0,569.0,938.57,748.03
2016,4,1,15,45,822.5,84.0,4.95,14.0,520.0,915.62,734.52
2016,4,1,16,0,800.0,81.0,5.1,14.0,471.0,889.38,718.49
2016,4,1,16,15,770.5,77.5,5.1,14.0,419.5,852.87,693.49
2016,4,1,16,30,741.0,74.0,5.1,14.0,368.0,813.73,666.03
2016,4,1,16,45,697.0,69.0,5.2,14.0,314.5,757.15,624.78
2016,4,1,17,0,653.0,64.0,5.3,14.0,261.0,706.0,586.17
2016,4,1,17,15,589.5,57.5,5.2,13.5,208.5,629.31,525.52
2016,4,1,17,30,526.0,51.0,5.1,13.0,156.0,553.6,462.59
2016,4,1,17,45,421.0,41.0,5.05,12.5,108.5,441.28,366.37
2016,4,1,18,0,316.0,31.0,5.0,12.0,61.0,334.97,263.95
2016,4,1,18,15,158.0,15.5,4.9,12.0,30.5,168.09,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,137.5,20.5,2.05,11.0,36.5,15.92,4.05
2016,4,2,6,30,275.0,41.0,2.0,11.0,73.0,31.62,21.78
2016,4,2,6,45,352.5,55.5,1.95,11.0,118.5,42.37,32.16
2016,4,2,7,0,430.0,70.0,1.9,11.0,164.0,52.88,42.04
2016,4,2,7,15,492.5,80.0,1.8,11.0,215.5,61.92,50.38
2016,4,2,7,30,555.0,90.0,1.7,11.0,267.0,68.26,56.11
2016,4,2,7,45,590.0,100.0,1.65,11.5,318.5,74.12,61.13
2016,4,2,8,0,625.0,110.0,1.6,12.0,370.0,79.71,65.8
2016,4,2,8,15,658.0,116.0,1.55,12.0,420.5,82.12,67.71
2016,4,2,8,30,691.0,122.0,1.5,12.0,471.0,84.45,69.53
2016,4,2,8,45,546.5,173.0,1.45,12.5,465.5,113.41,94.42
2016,4,2,9,0,402.0,224.0,1.4,13.0,460.0,139.11,116.0
2016,4,2,9,15,587.0,182.5,1.4,13.5,555.0,114.59,94.39
2016,4,2,9,30,772.0,141.0,1.4,14.0,650.0,99.38,69.37
2016,4,2,9,45,788.0,143.0,1.45,14.5,687.5,160.95,97.87
2016,4,2,10,0,804.0,145.0,1.5,15.0,725.0,215.34,134.69
2016,4,2,10,15,814.0,147.0,1.65,15.0,755.5,270.26,179.59
2016,4,2,10,30,824.0,149.0,1.8,15.0,786.0,326.03,228.22
2016,4,2,10,45,837.0,147.0,1.95,15.0,810.5,380.49,276.6
2016,4,2,11,0,850.0,145.0,2.1,15.0,835.0,435.54,325.18
2016,4,2,11,15,719.0,216.0,2.3,15.0,807.5,479.95,366.03
2016,4,2,11,30,588.0,287.0,2.5,15.0,780.0,515.43,397.42
2016,4,2,11,45,729.0,215.0,2.75,15.5,831.0,574.64,445.23
2016,4,2,12,0,870.0,143.0,3.0,16.0,882.0,642.22,499.37
2016,4,2,12,15,869.5,142.5,3.2,16.0,881.0,683.23,532.99
2016,4,2,12,30,869.0,142.0,3.4,16.0,880.0,724.92,566.58
2016,4,2,12,45,874.5,137.0,3.65,16.0,873.0,764.83,598.7
2016,4,2,13,0,880.0,132.0,3.9,16.0,866.0,802.42,628.1
2016,4,2,13,15,875.5,131.0,4.0,16.0,849.0,833.17,650.87
2016,4,2,13,30,871.0,130.0,4.1,16.0,832.0,860.78,671.51
2016,4,2,13,45,855.5,132.5,4.25,16.0,805.0,888.88,692.85
2016,4,2,14,0,840.0,135.0,4.4,16.0,778.0,904.34,705.64
2016,4,2,14,15,724.0,174.0,4.4,16.0,712.0,869.38,681.58
2016,4,2,14,30,608.0,213.0,4.4,16.0,646.0,820.78,646.87
2016,4,2,14,45,692.5,173.0,4.4,16.0,641.0,873.39,687.62
2016,4,2,15,0,777.0,133.0,4.4,16.0,636.0,914.31,718.24
2016,4,2,15,15,666.0,152.0,4.4,15.5,563.0,846.38,671.91
2016,4,2,15,30,555.0,171.0,4.4,15.0,490.0,757.8,609.84
2016,4,2,15,45,619.0,144.5,4.4,15.0,471.5,801.51,644.85
2016,4,2,16,0,683.0,118.0,4.4,15.0,453.0,831.96,669.17
