Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,15,625.0,110.0,4.3,14.5,391.0,764.45,621.08
2016,4,2,16,30,567.0,102.0,4.2,14.0,329.0,695.3,571.13
2016,4,2,16,45,490.5,103.0,4.15,14.0,279.5,610.93,506.96
2016,4,2,17,0,414.0,104.0,4.1,14.0,230.0,538.7,450.46
2016,4,2,17,15,359.0,89.0,4.05,13.5,183.0,465.5,391.33
2016,4,2,17,30,304.0,74.0,4.0,13.0,136.0,393.82,330.82
2016,4,2,17,45,221.0,56.0,3.95,13.0,94.0,297.23,246.34
2016,4,2,18,0,138.0,38.0,3.9,13.0,52.0,187.61,146.8
2016,4,2,18,15,69.0,19.0,3.8,13.0,26.0,92.02,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,140.0,21.5,2.9,10.0,38.0,16.68,5.76
2016,4,3,6,30,280.0,43.0,2.9,10.0,76.0,33.11,23.29
2016,4,3,6,45,373.0,55.0,2.95,10.5,124.0,42.07,32.01
2016,4,3,7,0,466.0,67.0,3.0,11.0,172.0,52.88,42.06
2016,4,3,7,15,233.0,85.0,2.95,11.0,137.5,63.76,52.04
2016,4,3,7,30,0.0,103.0,2.9,11.0,103.0,81.55,68.02
2016,4,3,7,45,1.5,122.0,2.9,11.5,122.5,95.94,80.56
2016,4,3,8,0,3.0,141.0,2.9,12.0,142.0,110.19,92.75
2016,4,3,8,15,10.0,163.0,2.9,12.0,168.0,126.36,106.62
2016,4,3,8,30,17.0,185.0,2.9,12.0,194.0,142.34,120.17
2016,4,3,8,45,36.0,217.0,2.95,12.5,237.5,155.22,130.67
2016,4,3,9,0,55.0,249.0,3.0,13.0,281.0,174.37,146.43
2016,4,3,9,15,254.0,249.0,3.0,13.0,415.5,157.2,131.32
2016,4,3,9,30,453.0,249.0,3.0,13.0,550.0,157.95,119.83
2016,4,3,9,45,650.5,187.5,3.0,13.5,645.5,171.22,111.25
2016,4,3,10,0,848.0,126.0,3.0,14.0,741.0,212.39,131.37
2016,4,3,10,15,857.5,128.0,3.0,14.0,772.0,269.57,179.14
2016,4,3,10,30,867.0,130.0,3.0,14.0,803.0,327.45,230.44
2016,4,3,10,45,872.5,132.0,3.05,14.0,826.5,384.5,281.91
2016,4,3,11,0,878.0,134.0,3.1,14.0,850.0,444.25,334.87
2016,4,3,11,15,735.5,210.5,3.2,14.0,818.0,485.87,373.98
2016,4,3,11,30,593.0,287.0,3.3,14.0,786.0,520.18,404.56
2016,4,3,11,45,738.5,214.0,3.4,14.5,840.5,581.68,454.16
2016,4,3,12,0,884.0,141.0,3.5,15.0,895.0,649.13,508.25
2016,4,3,12,15,884.0,141.0,3.65,15.0,894.5,694.23,544.85
2016,4,3,12,30,884.0,141.0,3.8,15.0,894.0,737.2,579.32
2016,4,3,12,45,878.0,143.0,4.0,15.0,884.5,775.2,609.73
2016,4,3,13,0,872.0,145.0,4.2,15.0,875.0,818.29,643.04
2016,4,3,13,15,867.0,144.0,4.4,15.0,858.0,849.57,667.09
2016,4,3,13,30,862.0,143.0,4.6,15.0,841.0,877.61,689.1
2016,4,3,13,45,855.0,141.5,4.8,15.0,816.0,900.07,707.26
2016,4,3,14,0,848.0,140.0,5.0,15.0,791.0,918.97,723.06
2016,4,3,14,15,838.0,137.5,5.1,15.0,759.0,930.49,733.06
2016,4,3,14,30,828.0,135.0,5.2,15.0,727.0,938.24,740.57
2016,4,3,14,45,823.0,128.0,5.35,15.0,690.5,942.08,745.8
2016,4,3,15,0,818.0,121.0,5.5,15.0,654.0,942.16,748.49
2016,4,3,15,15,800.0,117.5,5.55,14.5,610.0,930.02,743.2
2016,4,3,15,30,782.0,114.0,5.6,14.0,566.0,914.23,735.34
2016,4,3,15,45,768.0,107.0,5.65,14.0,519.0,894.83,723.41
2016,4,3,16,0,754.0,100.0,5.7,14.0,472.0,878.61,713.82
2016,4,3,16,15,722.5,95.0,5.65,13.5,420.0,839.04,687.18
2016,4,3,16,30,691.0,90.0,5.6,13.0,368.0,797.09,658.19
2016,4,3,16,45,648.5,83.5,5.6,13.0,315.0,741.06,616.32
2016,4,3,17,0,606.0,77.0,5.6,13.0,262.0,683.79,572.08
2016,4,3,17,15,540.5,68.5,5.5,12.5,210.0,603.13,507.79
2016,4,3,17,30,475.0,60.0,5.4,12.0,158.0,523.36,441.22
2016,4,3,17,45,369.0,48.0,5.35,12.0,111.0,408.38,341.75
2016,4,3,18,0,263.0,36.0,5.3,12.0,64.0,298.81,239.17
2016,4,3,18,15,131.5,18.0,5.2,12.0,32.0,150.57,16.59
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,7.2,12.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,7.3,13.0,8.0,6.83,0.0
2016,4,4,6,15,48.0,27.0,7.3,13.0,33.0,21.58,10.01
2016,4,4,6,30,96.0,46.0,7.3,13.0,58.0,35.26,24.91
2016,4,4,6,45,135.5,67.5,7.35,13.0,93.5,50.7,39.31
2016,4,4,7,0,175.0,89.0,7.4,13.0,129.0,65.7,53.14
2016,4,4,7,15,199.0,110.5,7.35,13.0,167.5,80.12,66.24
2016,4,4,7,30,223.0,132.0,7.3,13.0,206.0,94.04,78.65
2016,4,4,7,45,252.0,148.5,7.3,13.5,245.0,104.48,87.6
2016,4,4,8,0,281.0,165.0,7.3,14.0,284.0,114.55,96.04
2016,4,4,8,15,524.0,125.0,7.35,14.0,382.0,86.22,70.83
2016,4,4,8,30,767.0,85.0,7.4,14.0,480.0,66.23,53.02
2016,4,4,8,45,802.0,95.5,7.5,14.5,542.0,72.86,58.55
2016,4,4,9,0,837.0,106.0,7.6,15.0,604.0,79.19,63.77
2016,4,4,9,15,620.0,186.5,7.65,15.0,570.0,116.98,96.33
2016,4,4,9,30,403.0,267.0,7.7,15.0,536.0,178.74,136.1
2016,4,4,9,45,648.5,191.5,7.8,15.0,652.0,176.31,114.83
2016,4,4,10,0,894.0,116.0,7.9,15.0,768.0,224.36,139.47
2016,4,4,10,15,903.0,117.5,7.85,15.0,799.5,282.66,189.18
2016,4,4,10,30,912.0,119.0,7.8,15.0,831.0,341.42,242.46
2016,4,4,10,45,917.5,120.5,7.75,15.0,854.5,399.24,295.93
2016,4,4,11,0,923.0,122.0,7.7,15.0,878.0,456.7,348.69
2016,4,4,11,15,927.0,123.0,7.7,15.0,894.0,512.54,399.27
2016,4,4,11,30,931.0,124.0,7.7,15.0,910.0,567.39,447.91
2016,4,4,11,45,931.5,124.5,7.7,15.0,917.0,618.74,492.69
2016,4,4,12,0,932.0,125.0,7.7,15.0,924.0,668.31,535.02
2016,4,4,12,15,931.5,125.0,7.65,15.0,923.0,714.85,573.99
2016,4,4,12,30,931.0,125.0,7.6,15.0,922.0,759.1,610.41
2016,4,4,12,45,931.0,123.5,7.6,15.5,913.0,799.93,642.55
2016,4,4,13,0,931.0,122.0,7.6,16.0,904.0,838.05,670.51
2016,4,4,13,15,926.5,121.0,7.55,16.0,886.5,870.15,694.77
2016,4,4,13,30,922.0,120.0,7.5,16.0,869.0,898.95,716.61
2016,4,4,13,45,914.0,119.5,7.45,16.0,843.0,921.82,734.1
2016,4,4,14,0,906.0,119.0,7.4,16.0,817.0,941.06,749.04
2016,4,4,14,15,895.5,117.0,7.65,15.5,784.0,952.81,761.32
2016,4,4,14,30,885.0,115.0,7.9,15.0,751.0,960.74,771.01
2016,4,4,14,45,868.0,114.5,8.2,15.0,710.5,971.58,781.82
2016,4,4,15,0,851.0,114.0,8.5,15.0,670.0,967.71,781.75
2016,4,4,15,15,832.5,111.0,8.7,15.0,624.5,955.69,775.32
2016,4,4,15,30,814.0,108.0,8.9,15.0,579.0,939.96,766.15
2016,4,4,15,45,784.5,105.5,9.15,15.0,528.5,910.66,746.69
2016,4,4,16,0,755.0,103.0,9.4,15.0,478.0,885.0,729.87
2016,4,4,16,15,721.5,98.5,9.25,14.5,425.5,844.07,701.11
2016,4,4,16,30,688.0,94.0,9.1,14.0,373.0,800.77,669.92
2016,4,4,16,45,637.0,88.5,8.95,14.0,318.5,738.07,621.13
2016,4,4,17,0,586.0,83.0,8.8,14.0,264.0,674.3,570.15
2016,4,4,17,15,516.5,74.0,8.5,13.5,211.5,589.59,500.9
2016,4,4,17,30,447.0,65.0,8.2,13.0,159.0,505.81,429.68
2016,4,4,17,45,338.0,52.5,7.9,13.0,111.5,386.84,325.51
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,279.34,224.56
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,143.25,34.35
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,4.0,11.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,4.0,12.0,15.0,10.24,0.0
2016,4,5,6,15,240.0,25.5,3.8,12.5,52.5,20.8,10.26
2016,4,5,6,30,391.0,39.0,3.6,13.0,90.0,31.75,22.01
2016,4,5,6,45,475.5,49.0,3.45,13.5,140.0,39.25,29.21
2016,4,5,7,0,560.0,59.0,3.3,14.0,190.0,46.61,36.02
2016,4,5,7,15,618.0,65.5,3.1,14.0,243.5,50.87,39.96
2016,4,5,7,30,676.0,72.0,2.9,14.0,297.0,55.08,43.72
2016,4,5,7,45,715.5,77.0,2.7,14.5,351.5,57.93,46.07
2016,4,5,8,0,755.0,82.0,2.5,15.0,406.0,66.24,53.16
2016,4,5,8,15,783.5,85.5,2.45,15.0,458.0,67.96,54.48
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,69.64,55.76
2016,4,5,8,45,836.0,91.0,2.4,15.5,559.0,70.17,55.93
2016,4,5,9,0,860.0,93.0,2.4,16.0,608.0,70.72,56.11
2016,4,5,9,15,875.0,95.0,2.55,16.0,652.0,81.2,64.99
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,104.64,64.98
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,162.46,92.01
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,221.46,134.27
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,280.33,183.75
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,339.52,236.32
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,397.81,288.3
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,455.64,339.15
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,511.38,387.64
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,566.02,433.96
2016,4,5,11,45,947.5,108.5,3.65,18.5,918.0,618.24,476.42
2016,4,5,12,0,949.0,109.0,3.7,19.0,925.0,668.74,516.3
2016,4,5,12,15,948.5,108.5,3.65,19.0,924.0,715.16,552.81
2016,4,5,12,30,948.0,108.0,3.6,19.0,923.0,759.21,586.73
2016,4,5,12,45,946.5,107.5,3.6,19.5,913.5,799.97,616.17
2016,4,5,13,0,945.0,107.0,3.6,20.0,904.0,837.91,641.77
2016,4,5,13,15,941.0,106.0,3.6,20.0,887.0,870.38,664.65
2016,4,5,13,30,937.0,105.0,3.6,20.0,870.0,899.54,685.27
2016,4,5,13,45,931.5,103.5,3.6,20.0,845.0,923.48,702.34
2016,4,5,14,0,926.0,102.0,3.6,20.0,820.0,943.81,717.07
2016,4,5,14,15,917.5,100.5,3.6,20.0,787.5,957.75,727.57
2016,4,5,14,30,909.0,99.0,3.6,20.0,755.0,967.9,735.69
2016,4,5,14,45,897.0,97.5,3.65,20.0,716.0,970.99,739.53
2016,4,5,15,0,885.0,96.0,3.7,20.0,677.0,970.3,741.02
2016,4,5,15,15,869.0,93.5,3.8,19.5,632.0,960.91,738.41
2016,4,5,15,30,853.0,91.0,3.9,19.0,587.0,958.87,741.11
2016,4,5,15,45,830.0,88.0,4.05,19.0,537.5,935.01,727.39
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,907.84,711.28
2016,4,5,16,15,777.5,81.5,4.3,18.5,435.5,870.79,688.8
2016,4,5,16,30,748.0,78.0,4.4,18.0,383.0,831.08,663.97
2016,4,5,16,45,704.0,73.0,4.55,17.5,328.5,780.09,630.09
2016,4,5,17,0,660.0,68.0,4.7,17.0,274.0,722.38,589.38
2016,4,5,17,15,597.0,61.0,4.65,16.5,220.5,644.57,529.9
2016,4,5,17,30,534.0,54.0,4.6,16.0,167.0,567.69,468.08
2016,4,5,17,45,431.0,44.5,4.6,15.5,118.5,456.42,375.34
2016,4,5,18,0,328.0,35.0,4.6,15.0,70.0,350.49,279.7
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.0,181.73,63.29
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,3.3,16.0,16.0,11.1,0.0
2016,4,6,6,15,236.5,27.0,3.3,16.0,54.5,22.0,11.54
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,33.31,23.14
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,40.75,30.18
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,48.06,36.87
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,52.25,40.69
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,56.4,44.33
2016,4,6,7,45,708.5,79.5,3.1,17.5,355.0,59.53,46.89
2016,4,6,8,0,746.0,85.0,3.0,18.0,409.0,68.3,54.3
2016,4,6,8,15,774.5,89.0,2.9,18.5,461.0,70.29,55.72
2016,4,6,8,30,803.0,93.0,2.8,19.0,513.0,72.23,57.08
2016,4,6,8,45,822.0,97.0,2.7,19.5,561.0,73.94,58.23
2016,4,6,9,0,841.0,101.0,2.6,20.0,609.0,75.56,59.31
2016,4,6,9,15,856.0,103.5,2.5,20.5,652.0,76.04,59.43
2016,4,6,9,30,871.0,106.0,2.4,21.0,695.0,102.85,60.63
2016,4,6,9,45,879.0,109.5,2.3,21.5,731.5,170.17,96.48
2016,4,6,10,0,887.0,113.0,2.2,22.0,768.0,228.38,137.9
2016,4,6,10,15,895.0,114.5,2.1,22.0,798.0,285.91,185.16
2016,4,6,10,30,903.0,116.0,2.0,22.0,828.0,343.77,234.95
2016,4,6,10,45,905.0,119.0,1.95,22.5,850.0,400.75,283.92
2016,4,6,11,0,907.0,122.0,1.9,23.0,872.0,457.02,331.26
2016,4,6,11,15,910.5,123.0,1.8,23.5,887.0,511.63,375.69
2016,4,6,11,30,914.0,124.0,1.7,24.0,902.0,565.23,417.67
2016,4,6,11,45,911.5,126.0,1.65,24.5,908.0,615.04,455.59
2016,4,6,12,0,909.0,128.0,1.6,25.0,914.0,662.88,490.72
2016,4,6,12,15,782.5,197.5,1.55,25.0,873.5,690.27,509.74
2016,4,6,12,30,656.0,267.0,1.5,25.0,833.0,702.94,517.63
2016,4,6,12,45,770.5,202.0,1.45,25.0,859.5,767.11,564.1
2016,4,6,13,0,885.0,137.0,1.4,25.0,886.0,821.23,602.18
2016,4,6,13,15,728.5,209.5,1.4,25.0,818.5,811.78,594.34
2016,4,6,13,30,572.0,282.0,1.4,25.0,751.0,774.68,567.68
2016,4,6,13,45,479.0,309.5,1.4,25.0,694.0,744.4,546.97
2016,4,6,14,0,386.0,337.0,1.4,25.0,637.0,693.69,512.18
2016,4,6,14,15,471.0,287.0,1.35,25.0,638.0,753.39,555.82
2016,4,6,14,30,556.0,237.0,1.3,25.0,639.0,796.95,587.51
2016,4,6,14,45,575.0,215.0,1.3,25.0,612.0,805.27,594.77
2016,4,6,15,0,594.0,193.0,1.3,25.0,585.0,818.89,605.86
2016,4,6,15,15,635.0,164.0,1.25,25.0,558.0,836.02,618.11
2016,4,6,15,30,676.0,135.0,1.2,25.0,531.0,848.48,627.17
2016,4,6,15,45,586.5,147.0,1.2,25.0,470.0,778.37,581.97
2016,4,6,16,0,497.0,159.0,1.2,25.0,409.0,697.9,529.24
2016,4,6,16,15,479.5,143.5,1.3,24.0,363.5,661.98,509.59
2016,4,6,16,30,462.0,128.0,1.4,23.0,318.0,624.01,486.95
2016,4,6,16,45,415.5,119.0,1.5,22.5,272.0,566.09,447.36
2016,4,6,17,0,369.0,110.0,1.6,22.0,226.0,508.3,405.91
2016,4,6,17,15,325.5,93.0,1.65,21.0,181.5,443.12,357.52
2016,4,6,17,30,282.0,76.0,1.7,20.0,137.0,378.74,307.1
2016,4,6,17,45,216.5,58.0,1.75,19.5,97.0,296.23,238.69
2016,4,6,18,0,151.0,40.0,1.8,19.0,57.0,198.46,154.85
2016,4,6,18,15,75.5,20.0,1.8,18.5,28.5,99.74,39.9
2016,4,6,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,14.5,6.5,5.55,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,10.73,0.0
2016,4,7,6,15,60.5,33.0,3.15,15.0,41.5,26.1,15.33
2016,4,7,6,30,121.0,53.0,3.2,15.0,70.0,40.36,29.43
2016,4,7,6,45,164.0,73.5,3.25,15.5,107.5,55.04,42.9
2016,4,7,7,0,207.0,94.0,3.3,16.0,145.0,69.31,55.78
2016,4,7,7,15,250.5,109.0,3.25,16.0,185.0,79.69,65.06
2016,4,7,7,30,294.0,124.0,3.2,16.0,225.0,89.77,73.87
2016,4,7,7,45,190.5,153.0,3.2,16.0,222.5,110.73,91.99
2016,4,7,8,0,87.0,182.0,3.2,16.0,220.0,131.99,110.11
2016,4,7,8,15,195.5,198.0,3.15,16.0,297.5,138.42,115.25
2016,4,7,8,30,304.0,214.0,3.1,16.0,375.0,141.89,117.82
2016,4,7,8,45,293.0,238.5,3.05,16.0,404.5,154.26,127.98
2016,4,7,9,0,282.0,263.0,3.0,16.0,434.0,165.94,137.48
2016,4,7,9,15,256.0,288.0,2.9,16.0,452.0,176.92,146.31
2016,4,7,9,30,230.0,313.0,2.8,16.0,470.0,212.15,162.57
2016,4,7,9,45,361.0,291.0,2.75,16.5,552.0,224.02,161.69
2016,4,7,10,0,492.0,269.0,2.7,17.0,634.0,252.18,176.46
2016,4,7,10,15,444.5,304.0,2.65,17.0,643.5,299.38,216.96
2016,4,7,10,30,397.0,339.0,2.6,17.0,653.0,349.2,259.71
2016,4,7,10,45,342.0,366.5,2.55,17.0,643.0,378.95,286.45
2016,4,7,11,0,287.0,394.0,2.5,17.0,633.0,403.4,308.03
2016,4,7,11,15,358.0,374.5,2.45,17.0,677.5,447.36,342.44
2016,4,7,11,30,429.0,355.0,2.4,17.0,722.0,495.32,380.03
2016,4,7,11,45,442.5,345.5,2.4,17.0,727.0,528.08,406.28
2016,4,7,12,0,456.0,336.0,2.4,17.0,732.0,560.9,432.28
2016,4,7,12,15,404.5,366.5,2.35,17.0,717.5,582.67,448.53
2016,4,7,12,30,353.0,397.0,2.3,17.0,703.0,596.26,458.29
2016,4,7,12,45,423.0,362.0,2.3,17.0,724.5,648.73,498.51
2016,4,7,13,0,493.0,327.0,2.3,17.0,746.0,699.65,537.17
2016,4,7,13,15,369.5,362.5,2.3,17.0,673.0,647.86,498.36
2016,4,7,13,30,246.0,398.0,2.3,17.0,600.0,598.07,460.55
2016,4,7,13,45,268.5,380.0,2.35,17.0,595.0,616.79,476.26
2016,4,7,14,0,291.0,362.0,2.4,17.0,590.0,634.72,491.01
2016,4,7,14,15,224.5,354.5,2.4,16.5,526.0,562.92,438.95
2016,4,7,14,30,158.0,347.0,2.4,16.0,462.0,504.13,395.58
2016,4,7,14,45,103.0,313.0,2.45,16.0,386.0,404.67,320.35
2016,4,7,15,0,48.0,279.0,2.5,16.0,310.0,321.11,255.15
2016,4,7,15,15,28.5,237.5,2.5,16.0,255.5,261.36,208.46
2016,4,7,15,30,9.0,196.0,2.5,16.0,201.0,184.34,146.74
2016,4,7,15,45,8.0,182.5,2.5,16.0,187.0,172.25,137.52
2016,4,7,16,0,7.0,169.0,2.5,16.0,173.0,160.17,128.09
2016,4,7,16,15,9.5,157.5,2.45,16.0,162.5,153.71,123.34
2016,4,7,16,30,12.0,146.0,2.4,16.0,152.0,147.48,118.72
2016,4,7,16,45,6.0,127.0,2.35,16.0,130.0,124.78,99.93
2016,4,7,17,0,0.0,108.0,2.3,16.0,108.0,102.08,80.86
2016,4,7,17,15,0.0,86.5,2.2,15.5,86.5,81.45,63.63
2016,4,7,17,30,0.0,65.0,2.1,15.0,65.0,60.13,45.47
2016,4,7,17,45,0.0,46.0,2.05,15.0,46.0,41.22,29.05
2016,4,7,18,0,0.0,27.0,2.0,15.0,27.0,22.3,12.56
2016,4,7,18,15,0.0,13.5,1.9,15.0,13.5,11.12,0.13
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.23,0.0
2016,4,8,6,15,6.0,29.5,0.85,14.0,30.5,24.02,14.14
2016,4,8,6,30,12.0,49.0,0.8,14.0,51.0,39.18,28.68
2016,4,8,6,45,26.5,71.5,0.8,14.5,77.5,55.35,43.45
2016,4,8,7,0,41.0,94.0,0.8,15.0,104.0,71.57,58.0
2016,4,8,7,15,56.0,115.5,0.75,15.0,133.0,86.9,71.58
2016,4,8,7,30,71.0,137.0,0.7,15.0,162.0,101.96,84.64
2016,4,8,7,45,43.5,148.0,0.7,15.0,164.0,110.1,91.46
2016,4,8,8,0,16.0,159.0,0.7,15.0,166.0,123.03,102.3
2016,4,8,8,15,32.5,188.0,0.65,15.0,204.5,136.61,113.52
2016,4,8,8,30,49.0,217.0,0.6,15.0,243.0,154.73,128.41
2016,4,8,8,45,119.5,247.5,0.55,15.5,318.5,165.16,136.38
2016,4,8,9,0,190.0,278.0,0.5,16.0,394.0,182.27,149.81
2016,4,8,9,15,98.5,242.0,0.5,16.0,302.5,162.15,132.67
2016,4,8,9,30,7.0,206.0,0.5,16.0,211.0,161.72,126.16
2016,4,8,9,45,15.0,243.0,0.5,16.0,254.0,190.52,148.16
2016,4,8,10,0,23.0,280.0,0.5,16.0,297.0,220.61,170.8
2016,4,8,10,15,49.5,325.0,0.55,16.0,364.0,249.64,191.88
2016,4,8,10,30,76.0,370.0,0.6,16.0,431.0,294.29,225.17
2016,4,8,10,45,96.0,389.0,0.65,16.0,468.5,324.25,247.56
2016,4,8,11,0,116.0,408.0,0.7,16.0,506.0,350.98,267.8
2016,4,8,11,15,129.5,418.0,0.75,16.0,529.0,378.85,289.1
2016,4,8,11,30,143.0,428.0,0.8,16.0,552.0,408.42,311.6
2016,4,8,11,45,165.0,432.0,0.9,16.0,576.0,439.93,335.77
2016,4,8,12,0,187.0,436.0,1.0,16.0,600.0,473.46,361.39
2016,4,8,12,15,101.5,364.5,1.05,16.0,453.5,376.95,290.28
2016,4,8,12,30,16.0,293.0,1.1,16.0,307.0,256.49,198.68
2016,4,8,12,45,67.0,357.0,1.15,16.0,414.5,359.03,278.71
2016,4,8,13,0,118.0,421.0,1.2,16.0,522.0,473.88,364.53
2016,4,8,13,15,129.5,414.0,1.2,16.0,522.5,489.48,375.83
2016,4,8,13,30,141.0,407.0,1.2,16.0,523.0,505.09,387.97
2016,4,8,13,45,141.0,394.0,1.3,16.0,507.0,504.63,388.77
2016,4,8,14,0,141.0,381.0,1.4,16.0,491.0,503.09,388.94
2016,4,8,14,15,138.0,366.5,1.35,16.0,471.0,496.21,384.43
2016,4,8,14,30,135.0,352.0,1.3,16.0,451.0,488.18,379.15
2016,4,8,14,45,67.5,238.0,1.3,16.0,287.5,290.51,229.57
2016,4,8,15,0,0.0,124.0,1.3,16.0,124.0,104.82,80.82
2016,4,8,15,15,0.0,115.5,1.25,15.5,115.5,97.43,75.49
2016,4,8,15,30,0.0,107.0,1.2,15.0,107.0,90.0,69.74
2016,4,8,15,45,0.0,111.0,1.2,15.0,111.0,94.06,73.33
2016,4,8,16,0,0.0,115.0,1.2,15.0,115.0,98.57,77.32
2016,4,8,16,15,0.0,106.5,1.15,15.0,106.5,91.39,71.59
2016,4,8,16,30,0.0,98.0,1.1,15.0,98.0,84.29,65.88
2016,4,8,16,45,0.0,84.5,1.05,15.0,84.5,72.18,55.88
2016,4,8,17,0,0.0,71.0,1.0,15.0,71.0,59.98,45.66
2016,4,8,17,15,0.0,57.0,0.95,15.0,57.0,47.21,34.78
2016,4,8,17,30,0.0,43.0,0.9,15.0,43.0,35.55,24.72
2016,4,8,17,45,0.0,30.5,0.85,15.0,30.5,25.17,15.63
2016,4,8,18,0,0.0,18.0,0.8,15.0,18.0,14.82,6.52
2016,4,8,18,15,0.0,9.0,0.75,14.5,9.0,7.39,0.0
2016,4,8,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,2.99,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,5.75,0.0
2016,4,9,6,15,0.0,20.5,0.85,14.0,20.5,16.9,8.48
2016,4,9,6,30,0.0,34.0,0.8,14.0,34.0,28.1,19.07
2016,4,9,6,45,0.0,51.0,0.8,14.5,51.0,41.79,31.54
2016,4,9,7,0,0.0,68.0,0.8,15.0,68.0,55.15,43.57
2016,4,9,7,15,0.0,86.5,0.75,15.0,86.5,69.47,56.29
2016,4,9,7,30,0.0,105.0,0.7,15.0,105.0,83.64,68.66
2016,4,9,7,45,0.0,122.5,0.7,15.0,122.5,96.98,80.1
2016,4,9,8,0,0.0,140.0,0.7,15.0,140.0,110.21,91.27
2016,4,9,8,15,0.0,135.0,0.7,15.0,135.0,107.7,88.76
2016,4,9,8,30,0.0,130.0,0.7,15.0,130.0,104.78,85.97
2016,4,9,8,45,0.0,71.5,0.7,15.5,71.5,59.38,46.4
2016,4,9,9,0,0.0,13.0,0.7,16.0,13.0,10.76,3.81
2016,4,9,9,15,3.5,110.5,0.7,16.0,113.0,91.16,73.53
2016,4,9,9,30,7.0,208.0,0.7,16.0,213.0,163.27,127.83
2016,4,9,9,45,20.0,254.5,0.75,16.0,269.5,199.19,155.03
2016,4,9,10,0,33.0,301.0,0.8,16.0,326.0,224.34,173.64
2016,4,9,10,15,47.0,331.0,0.85,16.0,368.0,253.27,195.34
2016,4,9,10,30,61.0,361.0,0.9,16.0,410.0,284.75,219.09
2016,4,9,10,45,46.0,349.0,1.0,16.0,386.5,280.64,216.6
2016,4,9,11,0,31.0,337.0,1.1,16.0,363.0,273.72,211.9
2016,4,9,11,15,47.5,367.5,1.15,16.0,408.5,309.87,239.6
2016,4,9,11,30,64.0,398.0,1.2,16.0,454.0,348.92,269.19
2016,4,9,11,45,115.0,418.5,1.25,16.0,519.0,402.31,309.64
2016,4,9,12,0,166.0,439.0,1.3,16.0,584.0,463.68,355.73
2016,4,9,12,15,249.5,423.0,1.25,16.0,640.5,525.96,402.27
2016,4,9,12,30,333.0,407.0,1.2,16.0,697.0,592.99,451.7
2016,4,9,12,45,362.5,390.5,1.2,16.0,703.5,624.52,475.03
2016,4,9,13,0,392.0,374.0,1.2,16.0,710.0,656.28,498.75
2016,4,9,13,15,271.0,391.5,1.15,16.0,621.5,596.42,454.14
2016,4,9,13,30,150.0,409.0,1.1,16.0,533.0,515.06,393.85
2016,4,9,13,45,228.0,385.5,1.1,16.0,568.0,573.01,439.24
2016,4,9,14,0,306.0,362.0,1.1,16.0,603.0,649.77,495.9
2016,4,9,14,15,318.5,343.0,1.15,16.0,584.5,656.72,502.0
2016,4,9,14,30,331.0,324.0,1.2,16.0,566.0,661.97,507.77
2016,4,9,14,45,328.0,306.0,1.25,16.0,535.5,651.72,502.31
2016,4,9,15,0,325.0,288.0,1.3,16.0,505.0,639.33,495.48
2016,4,9,15,15,220.5,277.5,1.35,16.0,420.0,513.89,403.67
2016,4,9,15,30,116.0,267.0,1.4,16.0,335.0,407.43,322.78
2016,4,9,15,45,150.5,244.0,1.45,16.0,325.0,420.34,335.96
2016,4,9,16,0,185.0,221.0,1.5,16.0,315.0,431.76,347.29
2016,4,9,16,15,159.5,198.0,1.5,15.5,273.0,383.86,311.36
2016,4,9,16,30,134.0,175.0,1.5,15.0,231.0,335.32,274.37
2016,4,9,16,45,120.5,153.0,1.55,15.0,198.5,298.98,246.18
2016,4,9,17,0,107.0,131.0,1.6,15.0,166.0,262.18,216.79
2016,4,9,17,15,92.0,108.0,1.55,15.0,134.0,222.06,183.68
2016,4,9,17,30,77.0,85.0,1.5,15.0,102.0,181.37,149.2
2016,4,9,17,45,53.5,63.0,1.45,15.0,73.5,119.92,96.48
2016,4,9,18,0,30.0,41.0,1.4,15.0,45.0,73.2,55.25
2016,4,9,18,15,15.0,20.5,1.35,14.5,22.5,32.38,14.76
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,3.05,14.0,1.5,1.28,0.0
2016,4,10,6,0,0.0,3.0,3.2,14.0,3.0,2.46,0.0
2016,4,10,6,15,0.0,8.0,3.3,14.0,8.0,6.56,0.0
2016,4,10,6,30,0.0,13.0,3.4,14.0,13.0,10.68,3.75
2016,4,10,6,45,0.0,19.5,3.5,14.0,19.5,16.05,8.68
2016,4,10,7,0,0.0,26.0,3.6,14.0,26.0,21.42,13.59
2016,4,10,7,15,0.0,33.0,3.7,14.0,33.0,27.23,18.83
2016,4,10,7,30,0.0,40.0,3.8,14.0,40.0,33.04,24.01
2016,4,10,7,45,0.0,45.5,3.9,14.0,45.5,37.63,28.03
2016,4,10,8,0,0.0,51.0,4.0,14.0,51.0,42.22,32.01
2016,4,10,8,15,0.0,55.0,4.05,14.0,55.0,45.57,34.86
2016,4,10,8,30,0.0,59.0,4.1,14.0,59.0,48.92,37.69
2016,4,10,8,45,0.0,56.5,4.15,14.0,56.5,46.87,35.75
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,44.82,33.84
2016,4,10,9,15,0.0,53.5,4.3,14.0,53.5,44.43,33.4
2016,4,10,9,30,0.0,53.0,4.4,14.0,53.0,44.05,31.36
2016,4,10,9,45,0.0,82.0,4.5,14.0,82.0,68.32,51.51
2016,4,10,10,0,0.0,111.0,4.6,14.0,111.0,91.95,70.95
2016,4,10,10,15,0.0,122.5,4.65,14.0,122.5,101.21,78.43
2016,4,10,10,30,0.0,134.0,4.7,14.0,134.0,110.53,85.96
2016,4,10,10,45,3.0,163.0,4.8,14.0,165.5,134.88,105.69
2016,4,10,11,0,6.0,192.0,4.9,14.0,197.0,159.7,125.72
2016,4,10,11,15,3.0,160.5,5.0,14.0,163.0,133.99,104.8
2016,4,10,11,30,0.0,129.0,5.1,14.0,129.0,107.26,82.97
2016,4,10,11,45,0.0,124.0,5.2,14.0,124.0,103.31,79.73
2016,4,10,12,0,0.0,119.0,5.3,14.0,119.0,99.31,76.44
2016,4,10,12,15,0.0,118.5,5.35,14.0,118.5,99.02,76.2
2016,4,10,12,30,0.0,118.0,5.4,14.0,118.0,98.71,75.96
2016,4,10,12,45,0.0,134.0,5.45,14.0,134.5,112.27,87.09
2016,4,10,13,0,0.0,150.0,5.5,14.0,151.0,125.98,98.34
2016,4,10,13,15,0.5,152.5,5.5,14.0,153.5,128.75,100.68
2016,4,10,13,30,1.0,155.0,5.5,14.0,156.0,131.59,103.11
2016,4,10,13,45,2.0,165.5,5.55,14.0,167.5,141.89,111.7
2016,4,10,14,0,3.0,176.0,5.6,14.0,179.0,152.47,120.53
2016,4,10,14,15,2.5,174.0,5.55,14.0,176.0,150.79,119.31
2016,4,10,14,30,2.0,172.0,5.5,14.0,173.0,149.13,118.15
2016,4,10,14,45,1.0,141.5,5.5,14.0,142.0,121.17,95.36
2016,4,10,15,0,0.0,111.0,5.5,14.0,111.0,93.23,72.41
2016,4,10,15,15,0.0,126.5,5.4,14.0,126.5,107.37,84.38
2016,4,10,15,30,0.0,142.0,5.3,14.0,142.0,122.38,97.09
2016,4,10,15,45,10.0,165.0,5.25,14.0,170.0,155.98,125.77
2016,4,10,16,0,20.0,188.0,5.2,14.0,198.0,192.72,157.02
2016,4,10,16,15,10.0,148.0,5.1,14.0,153.0,143.35,115.98
2016,4,10,16,30,0.0,108.0,5.0,14.0,108.0,94.27,74.64
2016,4,10,16,45,0.0,92.5,4.9,14.0,92.5,80.22,62.96
2016,4,10,17,0,0.0,77.0,4.8,14.0,77.0,66.03,51.0
2016,4,10,17,15,0.0,62.0,4.65,13.5,62.0,52.21,39.26
2016,4,10,17,30,0.0,47.0,4.5,13.0,47.0,38.89,27.76
2016,4,10,17,45,0.0,33.5,4.35,13.0,33.5,27.66,17.88
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,16.48,8.01
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.04,0.29
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,1.65,12.5,4.0,3.41,0.0
2016,4,11,6,0,0.0,8.0,1.5,13.0,8.0,6.57,0.0
2016,4,11,6,15,0.0,21.0,1.4,13.0,21.0,17.31,9.13
2016,4,11,6,30,0.0,34.0,1.3,13.0,34.0,28.09,19.23
2016,4,11,6,45,0.0,50.0,1.25,13.5,50.0,41.18,31.19
2016,4,11,7,0,0.0,66.0,1.2,14.0,66.0,53.85,42.61
2016,4,11,7,15,0.0,83.0,1.2,14.0,83.0,67.13,54.46
2016,4,11,7,30,0.0,100.0,1.2,14.0,100.0,80.3,66.0
2016,4,11,7,45,0.0,113.0,1.25,14.0,113.0,90.51,74.78
2016,4,11,8,0,0.0,126.0,1.3,14.0,126.0,100.63,83.37
2016,4,11,8,15,26.0,175.0,1.4,14.0,189.0,129.25,107.85
2016,4,11,8,30,52.0,224.0,1.5,14.0,252.0,159.08,132.99
2016,4,11,8,45,94.0,254.5,1.6,14.5,311.0,177.71,148.04
2016,4,11,9,0,136.0,285.0,1.7,15.0,370.0,184.85,153.33
2016,4,11,9,15,135.5,305.5,1.75,15.0,395.5,195.0,161.41
2016,4,11,9,30,135.0,326.0,1.8,15.0,421.0,217.81,168.17
2016,4,11,9,45,185.0,342.0,1.9,15.0,478.5,248.48,188.11
2016,4,11,10,0,235.0,358.0,2.0,15.0,536.0,285.42,214.42
2016,4,11,10,15,171.5,373.0,2.05,15.0,505.5,300.34,229.24
2016,4,11,10,30,108.0,388.0,2.1,15.0,475.0,317.11,245.12
2016,4,11,10,45,483.0,259.5,2.15,15.5,665.5,358.03,269.7
2016,4,11,11,0,858.0,131.0,2.2,16.0,856.0,458.61,344.91
2016,4,11,11,15,862.0,132.0,2.2,16.0,870.5,510.62,389.05
2016,4,11,11,30,866.0,133.0,2.2,16.0,885.0,561.76,431.53
2016,4,11,11,45,868.5,133.0,2.2,16.0,892.0,610.22,470.85
2016,4,11,12,0,871.0,133.0,2.2,16.0,899.0,657.23,508.04
2016,4,11,12,15,870.5,132.5,2.2,16.0,897.5,700.17,541.38
2016,4,11,12,30,870.0,132.0,2.2,16.0,896.0,740.97,572.46
2016,4,11,12,45,857.5,137.5,2.2,16.0,884.0,775.55,598.31
2016,4,11,13,0,845.0,143.0,2.2,16.0,872.0,815.31,626.26
2016,4,11,13,15,840.5,142.0,2.15,16.0,854.5,845.3,646.75
2016,4,11,13,30,836.0,141.0,2.1,16.0,837.0,872.17,665.11
2016,4,11,13,45,546.0,258.5,2.1,16.0,707.5,760.99,584.8
2016,4,11,14,0,256.0,376.0,2.1,16.0,578.0,620.02,478.34
2016,4,11,14,15,531.5,253.5,2.05,16.0,652.0,781.72,603.52
2016,4,11,14,30,807.0,131.0,2.0,16.0,726.0,929.8,708.01
2016,4,11,14,45,797.0,127.0,1.95,16.0,689.0,931.07,708.04
2016,4,11,15,0,787.0,123.0,1.9,16.0,652.0,928.73,707.41
2016,4,11,15,15,769.5,119.5,1.9,16.0,609.0,916.1,700.56
2016,4,11,15,30,752.0,116.0,1.9,16.0,566.0,899.99,691.53
2016,4,11,15,45,731.0,111.0,1.9,16.0,519.0,881.96,681.25
2016,4,11,16,0,710.0,106.0,1.9,16.0,472.0,854.77,664.57
2016,4,11,16,15,679.0,101.0,1.9,15.5,422.0,815.24,640.22
2016,4,11,16,30,648.0,96.0,1.9,15.0,372.0,773.5,613.77
2016,4,11,16,45,608.5,89.0,1.95,15.0,320.5,719.4,576.68
2016,4,11,17,0,569.0,82.0,2.0,15.0,269.0,664.17,537.4
2016,4,11,17,15,509.0,73.5,2.05,14.5,218.5,588.17,481.28
2016,4,11,17,30,449.0,65.0,2.1,14.0,168.0,513.0,422.84
2016,4,11,17,45,363.5,53.0,2.2,14.0,122.5,414.25,341.68
2016,4,11,18,0,278.0,41.0,2.3,14.0,77.0,317.29,257.39
2016,4,11,18,15,158.0,25.5,2.45,14.0,43.5,194.94,129.32
2016,4,11,18,30,38.0,10.0,2.6,14.0,10.0,35.8,0.0
2016,4,11,18,45,19.0,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,4.75,12.5,1.5,1.28,0.0
2016,4,12,6,0,0.0,3.0,4.9,13.0,3.0,2.46,0.0
2016,4,12,6,15,0.0,7.0,4.95,13.0,7.0,5.74,0.0
2016,4,12,6,30,0.0,11.0,5.0,13.0,11.0,9.03,2.35
2016,4,12,6,45,0.0,16.0,5.05,13.0,16.0,13.16,6.15
2016,4,12,7,0,0.0,21.0,5.1,13.0,21.0,17.29,9.94
2016,4,12,7,15,0.0,26.5,5.1,13.0,26.5,21.85,14.06
2016,4,12,7,30,0.0,32.0,5.1,13.0,32.0,26.41,18.14
2016,4,12,7,45,0.0,72.5,5.1,13.5,72.5,60.13,48.12
2016,4,12,8,0,0.0,113.0,5.1,14.0,113.0,91.36,75.41
2016,4,12,8,15,0.0,130.5,5.2,14.0,130.5,104.7,86.81
2016,4,12,8,30,0.0,148.0,5.3,14.0,148.0,117.88,98.0
2016,4,12,8,45,1.5,167.0,5.4,14.0,168.0,131.98,109.9
2016,4,12,9,0,3.0,186.0,5.5,14.0,188.0,145.9,121.57
2016,4,12,9,15,1.5,166.0,5.55,14.0,167.0,132.41,109.64
2016,4,12,9,30,0.0,146.0,5.6,14.0,146.0,118.45,93.1
2016,4,12,9,45,5.5,193.5,5.7,14.0,198.0,155.05,122.7
2016,4,12,10,0,11.0,241.0,5.8,14.0,250.0,192.08,152.34
2016,4,12,10,15,10.5,239.5,5.85,14.0,248.0,193.15,153.02
2016,4,12,10,30,10.0,238.0,5.9,14.0,246.0,193.92,153.54
2016,4,12,10,45,19.5,287.5,6.0,14.0,304.0,236.5,187.56
2016,4,12,11,0,29.0,337.0,6.1,14.0,362.0,273.72,217.13
2016,4,12,11,15,26.0,332.0,6.1,14.0,355.0,274.7,217.94
2016,4,12,11,30,23.0,327.0,6.1,14.0,348.0,277.76,220.44
2016,4,12,11,45,14.5,261.5,6.2,14.0,275.0,223.72,177.34
2016,4,12,12,0,6.0,196.0,6.3,14.0,202.0,166.67,131.35
2016,4,12,12,15,8.0,215.0,6.25,14.0,222.5,184.63,145.99
2016,4,12,12,30,10.0,234.0,6.2,14.0,243.0,203.05,160.93
2016,4,12,12,45,10.0,234.5,6.2,14.5,243.5,204.77,162.08
2016,4,12,13,0,10.0,235.0,6.2,15.0,244.0,206.47,163.26
2016,4,12,13,15,15.5,271.0,6.2,15.0,284.0,243.67,193.37
2016,4,12,13,30,21.0,307.0,6.2,15.0,324.0,282.4,224.56
2016,4,12,13,45,21.0,298.5,6.25,15.0,315.5,277.29,220.77
2016,4,12,14,0,21.0,290.0,6.3,15.0,307.0,272.03,216.95
2016,4,12,14,15,54.5,316.0,6.35,15.0,357.5,349.03,279.89
2016,4,12,14,30,88.0,342.0,6.4,15.0,408.0,414.54,333.21
2016,4,12,14,45,75.0,318.0,6.5,15.0,372.0,383.41,308.95
2016,4,12,15,0,62.0,294.0,6.6,15.0,336.0,351.01,283.65
2016,4,12,15,15,67.5,277.5,6.6,14.5,320.5,344.24,279.87
2016,4,12,15,30,73.0,261.0,6.6,14.0,305.0,337.11,275.77
2016,4,12,15,45,215.0,229.5,6.6,14.0,344.0,465.55,385.58
2016,4,12,16,0,357.0,198.0,6.6,14.0,383.0,591.4,491.22
2016,4,12,16,15,220.0,186.5,6.5,14.0,297.0,447.87,373.52
2016,4,12,16,30,83.0,175.0,6.4,14.0,211.0,266.76,222.08
2016,4,12,16,45,69.0,154.0,6.35,14.0,181.0,232.72,194.12
2016,4,12,17,0,55.0,133.0,6.3,14.0,151.0,198.65,165.45
2016,4,12,17,15,43.5,110.0,6.15,13.5,122.5,163.73,135.9
2016,4,12,17,30,32.0,87.0,6.0,13.0,94.0,128.33,105.28
2016,4,12,17,45,17.0,64.5,5.9,13.0,68.5,90.05,71.41
2016,4,12,18,0,2.0,42.0,5.8,13.0,43.0,42.99,30.17
2016,4,12,18,15,1.0,23.5,5.7,13.0,24.0,21.61,9.71
2016,4,12,18,30,0.0,5.0,5.6,13.0,5.0,4.27,0.0
2016,4,12,18,45,0.0,2.5,5.6,13.0,2.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
