Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,5,45,36.5,12.5,3.2,12.5,15.0,10.67,0.0
2016,4,13,6,0,73.0,25.0,3.2,13.0,30.0,19.63,6.54
2016,4,13,6,15,172.0,44.0,3.2,13.0,69.5,34.03,23.64
2016,4,13,6,30,271.0,63.0,3.2,13.0,109.0,47.45,36.35
2016,4,13,6,45,368.5,73.5,3.25,13.5,159.5,54.98,43.46
2016,4,13,7,0,466.0,84.0,3.3,14.0,210.0,62.46,50.25
2016,4,13,7,15,521.0,92.5,3.25,14.0,262.0,69.9,56.91
2016,4,13,7,30,576.0,101.0,3.2,14.0,314.0,74.68,61.04
2016,4,13,7,45,620.0,106.5,3.15,14.0,367.0,76.96,62.88
2016,4,13,8,0,664.0,112.0,3.1,14.0,420.0,79.22,64.66
2016,4,13,8,15,692.5,117.0,3.05,14.0,470.0,80.86,65.87
2016,4,13,8,30,721.0,122.0,3.0,14.0,520.0,82.42,67.01
2016,4,13,8,45,741.5,127.0,3.0,14.5,566.5,83.75,67.82
2016,4,13,9,0,762.0,132.0,3.0,15.0,613.0,84.98,68.55
2016,4,13,9,15,778.5,135.0,2.9,15.0,655.0,93.73,75.9
2016,4,13,9,30,795.0,138.0,2.8,15.0,697.0,141.97,86.21
2016,4,13,9,45,818.0,135.0,2.75,15.0,736.0,193.46,117.5
2016,4,13,10,0,841.0,132.0,2.7,15.0,775.0,247.6,159.87
2016,4,13,10,15,849.5,134.0,2.65,15.0,804.5,303.91,208.73
2016,4,13,10,30,858.0,136.0,2.6,15.0,834.0,360.8,259.31
2016,4,13,10,45,862.5,138.0,2.6,15.5,855.5,416.57,308.38
2016,4,13,11,0,867.0,140.0,2.6,16.0,877.0,474.13,357.62
2016,4,13,11,15,870.5,141.0,2.55,16.0,891.5,526.43,402.1
2016,4,13,11,30,874.0,142.0,2.5,16.0,906.0,577.8,444.58
2016,4,13,11,45,877.5,141.0,2.5,16.0,913.0,626.55,484.11
2016,4,13,12,0,881.0,140.0,2.5,16.0,920.0,673.9,521.56
2016,4,13,12,15,880.5,140.0,2.55,16.0,918.5,717.71,555.81
2016,4,13,12,30,880.0,140.0,2.6,16.0,917.0,759.39,587.84
2016,4,13,12,45,877.5,139.5,2.65,16.0,907.5,796.82,616.12
2016,4,13,13,0,875.0,139.0,2.7,16.0,898.0,831.56,640.95
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.0,861.37,663.02
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,888.06,683.05
2016,4,13,13,45,854.5,138.5,3.2,16.0,837.5,918.58,706.2
2016,4,13,14,0,843.0,140.0,3.4,16.0,811.0,935.49,720.0
2016,4,13,14,15,833.0,138.0,3.45,16.0,779.5,946.46,728.91
2016,4,13,14,30,823.0,136.0,3.5,16.0,748.0,953.73,735.48
2016,4,13,14,45,667.0,182.5,3.6,16.0,662.0,876.69,683.25
2016,4,13,15,0,511.0,229.0,3.7,16.0,576.0,778.24,612.69
2016,4,13,15,15,465.0,228.0,3.75,15.5,528.0,740.54,587.79
2016,4,13,15,30,419.0,227.0,3.8,15.0,480.0,700.34,560.14
2016,4,13,15,45,322.5,224.0,3.9,15.0,409.5,585.88,474.05
2016,4,13,16,0,226.0,221.0,4.0,15.0,339.0,471.66,385.45
2016,4,13,16,15,431.0,165.5,4.05,14.5,361.0,647.26,530.19
2016,4,13,16,30,636.0,110.0,4.1,14.0,383.0,781.4,635.92
2016,4,13,16,45,590.0,103.0,4.2,14.0,330.5,721.05,591.29
2016,4,13,17,0,544.0,96.0,4.3,14.0,278.0,659.57,545.75
2016,4,13,17,15,483.0,86.5,4.25,13.5,226.5,575.71,480.9
2016,4,13,17,30,422.0,77.0,4.2,13.0,175.0,501.45,421.0
2016,4,13,17,45,322.0,64.0,4.2,13.0,127.5,392.27,328.68
2016,4,13,18,0,222.0,51.0,4.2,13.0,80.0,289.45,237.49
2016,4,13,18,15,111.0,31.5,4.1,12.5,46.0,156.48,110.62
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,58.5,14.0,5.3,12.5,18.0,11.95,0.0
2016,4,14,6,0,117.0,28.0,5.4,13.0,36.0,21.94,9.32
2016,4,14,6,15,234.0,44.0,5.4,13.0,78.5,33.68,23.45
2016,4,14,6,30,351.0,60.0,5.4,13.0,121.0,45.62,34.77
2016,4,14,6,45,424.0,72.5,5.45,13.0,171.0,54.58,43.21
2016,4,14,7,0,497.0,85.0,5.5,13.0,221.0,65.87,53.51
2016,4,14,7,15,415.0,108.5,5.45,13.0,239.0,77.94,64.3
2016,4,14,7,30,333.0,132.0,5.4,13.0,257.0,95.2,79.52
2016,4,14,7,45,466.5,124.0,5.4,13.5,326.5,86.29,71.26
2016,4,14,8,0,600.0,116.0,5.4,14.0,396.0,80.97,66.21
2016,4,14,8,15,631.5,121.5,5.35,14.0,445.5,82.8,67.59
2016,4,14,8,30,663.0,127.0,5.3,14.0,495.0,84.54,68.88
2016,4,14,8,45,546.5,183.5,5.25,14.0,504.0,117.11,96.98
2016,4,14,9,0,430.0,240.0,5.2,14.0,513.0,145.06,120.76
2016,4,14,9,15,609.0,195.0,5.2,14.0,610.0,118.03,97.18
2016,4,14,9,30,788.0,150.0,5.2,14.0,707.0,152.42,94.54
2016,4,14,9,45,821.5,141.5,5.25,14.5,748.0,201.28,124.14
2016,4,14,10,0,855.0,133.0,5.3,15.0,789.0,254.02,165.5
2016,4,14,10,15,862.5,135.0,5.35,15.0,818.0,310.88,215.73
2016,4,14,10,30,870.0,137.0,5.4,15.0,847.0,368.16,267.7
2016,4,14,10,45,866.5,143.0,5.45,15.0,866.5,424.51,319.05
2016,4,14,11,0,863.0,149.0,5.5,15.0,886.0,479.78,368.61
2016,4,14,11,15,866.5,150.0,5.55,15.0,900.5,533.36,415.67
2016,4,14,11,30,870.0,151.0,5.6,15.0,915.0,586.07,460.92
2016,4,14,11,45,852.0,163.5,5.65,15.0,916.0,634.4,501.56
2016,4,14,12,0,834.0,176.0,5.7,15.0,917.0,679.76,538.86
2016,4,14,12,15,834.0,175.5,5.9,15.0,915.0,723.47,574.93
2016,4,14,12,30,834.0,175.0,6.1,15.0,913.0,765.14,608.96
2016,4,14,12,45,858.0,158.0,6.3,15.0,910.5,808.15,644.21
2016,4,14,13,0,882.0,141.0,6.5,15.0,908.0,840.99,670.24
2016,4,14,13,15,877.5,140.0,6.6,15.0,890.5,871.01,693.32
2016,4,14,13,30,873.0,139.0,6.7,15.0,873.0,897.9,714.17
2016,4,14,13,45,858.0,142.0,6.8,15.0,846.0,927.15,736.91
2016,4,14,14,0,843.0,145.0,6.9,15.0,819.0,942.44,749.48
2016,4,14,14,15,833.0,143.0,6.9,15.0,786.5,953.42,758.63
2016,4,14,14,30,823.0,141.0,6.9,15.0,754.0,960.68,765.24
2016,4,14,14,45,806.5,139.5,6.95,15.0,715.0,958.5,765.34
2016,4,14,15,0,790.0,138.0,7.0,15.0,676.0,952.55,762.84
2016,4,14,15,15,771.5,134.0,7.1,15.0,631.5,945.59,760.0
2016,4,14,15,30,753.0,130.0,7.2,15.0,587.0,928.28,749.53
2016,4,14,15,45,733.5,124.0,7.3,15.0,539.5,904.25,734.04
2016,4,14,16,0,714.0,118.0,7.4,15.0,492.0,877.14,716.12
2016,4,14,16,15,682.5,112.5,7.45,14.5,440.5,836.21,688.48
2016,4,14,16,30,651.0,107.0,7.5,14.0,389.0,792.98,658.47
2016,4,14,16,45,606.0,100.5,7.6,14.0,336.0,733.9,614.01
2016,4,14,17,0,561.0,94.0,7.7,14.0,283.0,673.66,567.35
2016,4,14,17,15,499.5,85.0,7.7,13.5,231.0,595.12,504.86
2016,4,14,17,30,438.0,76.0,7.7,13.0,179.0,514.03,437.69
2016,4,14,17,45,344.5,63.0,7.75,13.0,131.5,409.45,347.36
2016,4,14,18,0,251.0,50.0,7.8,13.0,84.0,310.65,257.92
2016,4,14,18,15,125.5,32.0,7.75,12.5,49.0,168.03,122.58
2016,4,14,18,30,0.0,14.0,7.7,12.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,7.7,12.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,11.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,94.0,13.5,5.6,11.0,20.5,11.52,0.0
2016,4,15,6,0,188.0,27.0,5.5,11.0,41.0,20.96,9.72
2016,4,15,6,15,305.5,40.5,5.4,11.0,85.0,32.89,23.07
2016,4,15,6,30,423.0,54.0,5.3,11.0,129.0,43.38,33.12
2016,4,15,6,45,500.5,63.0,5.25,11.5,181.0,49.63,39.06
2016,4,15,7,0,578.0,72.0,5.2,12.0,233.0,55.79,44.69
2016,4,15,7,15,628.5,78.5,5.15,12.0,287.0,59.66,48.17
2016,4,15,7,30,679.0,85.0,5.1,12.0,341.0,63.45,51.48
2016,4,15,7,45,711.5,91.0,5.05,12.5,394.5,66.58,54.0
2016,4,15,8,0,744.0,97.0,5.0,13.0,448.0,69.57,56.36
2016,4,15,8,15,770.0,101.5,4.95,13.0,499.5,78.12,63.71
2016,4,15,8,30,796.0,106.0,4.9,13.0,551.0,80.01,65.15
2016,4,15,8,45,813.0,110.5,4.85,13.5,598.0,81.64,66.24
2016,4,15,9,0,830.0,115.0,4.8,14.0,645.0,83.16,67.23
2016,4,15,9,15,844.5,117.5,4.7,14.0,688.0,85.53,69.1
2016,4,15,9,30,859.0,120.0,4.6,14.0,731.0,141.28,81.99
2016,4,15,9,45,876.5,119.0,4.6,14.5,769.0,205.62,124.99
2016,4,15,10,0,894.0,118.0,4.6,15.0,807.0,262.49,170.59
2016,4,15,10,15,902.0,119.5,4.6,15.0,837.0,320.06,221.49
2016,4,15,10,30,910.0,121.0,4.6,15.0,867.0,377.93,273.92
2016,4,15,10,45,918.5,120.5,4.6,15.5,890.5,434.73,324.69
2016,4,15,11,0,927.0,120.0,4.6,16.0,914.0,491.39,374.27
2016,4,15,11,15,930.0,120.5,4.75,16.0,928.5,545.76,421.92
2016,4,15,11,30,933.0,121.0,4.9,16.0,943.0,599.01,467.59
2016,4,15,11,45,935.5,120.5,5.05,16.0,950.0,649.88,510.43
2016,4,15,12,0,938.0,120.0,5.2,16.0,957.0,699.1,551.13
2016,4,15,12,15,937.5,120.0,5.4,16.0,955.0,744.86,588.68
2016,4,15,12,30,937.0,120.0,5.6,16.0,953.0,788.33,623.97
2016,4,15,12,45,937.5,117.5,5.8,16.5,943.5,827.87,653.4
2016,4,15,13,0,938.0,115.0,6.0,17.0,934.0,864.68,680.19
2016,4,15,13,15,933.5,114.0,6.2,17.0,915.5,895.8,704.18
2016,4,15,13,30,929.0,113.0,6.4,17.0,897.0,923.62,725.9
2016,4,15,13,45,925.0,110.5,6.6,17.0,872.0,946.96,744.55
2016,4,15,14,0,921.0,108.0,6.8,17.0,847.0,966.76,760.8
2016,4,15,14,15,911.5,106.5,6.85,17.0,813.5,978.84,770.89
2016,4,15,14,30,902.0,105.0,6.9,17.0,780.0,987.15,778.46
2016,4,15,14,45,889.5,103.0,6.95,17.0,740.5,988.26,781.0
2016,4,15,15,0,877.0,101.0,7.0,17.0,701.0,985.61,781.01
2016,4,15,15,15,861.0,98.5,6.95,16.5,656.0,975.29,776.59
2016,4,15,15,30,845.0,96.0,6.9,16.0,611.0,972.91,778.19
2016,4,15,15,45,821.5,93.5,6.9,16.0,561.0,948.23,762.11
2016,4,15,16,0,798.0,91.0,6.9,16.0,511.0,920.32,743.65
2016,4,15,16,15,770.0,87.5,6.9,15.5,459.0,883.83,719.93
2016,4,15,16,30,742.0,84.0,6.9,15.0,407.0,844.72,693.73
2016,4,15,16,45,701.5,79.0,6.9,15.0,352.5,796.28,658.3
2016,4,15,17,0,661.0,74.0,6.9,15.0,298.0,740.71,616.24
2016,4,15,17,15,605.0,67.0,6.85,14.5,245.0,667.79,559.7
2016,4,15,17,30,549.0,60.0,6.8,14.0,192.0,595.44,501.07
2016,4,15,17,45,464.5,50.5,6.75,14.0,142.5,497.25,417.45
2016,4,15,18,0,380.0,41.0,6.7,14.0,93.0,403.01,333.41
2016,4,15,18,15,244.0,27.5,6.65,13.5,55.0,270.91,203.38
2016,4,15,18,30,108.0,14.0,6.6,13.0,17.0,89.92,0.0
2016,4,15,18,45,54.0,7.0,6.55,13.0,8.5,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,13.5,1.0,12.5,22.5,11.52,0.0
2016,4,16,6,0,227.0,27.0,1.0,13.0,45.0,22.11,11.24
2016,4,16,6,15,337.0,39.5,1.0,13.0,89.0,31.99,22.26
2016,4,16,6,30,447.0,52.0,1.0,13.0,133.0,41.65,31.44
2016,4,16,6,45,518.5,60.5,1.0,13.5,185.0,47.57,36.99
2016,4,16,7,0,590.0,69.0,1.0,14.0,237.0,53.39,42.24
2016,4,16,7,15,638.0,75.5,1.0,14.5,290.5,57.35,45.66
2016,4,16,7,30,686.0,82.0,1.0,15.0,344.0,61.22,48.89
2016,4,16,7,45,718.5,87.5,1.0,15.5,397.0,64.08,51.15
2016,4,16,8,0,751.0,93.0,1.0,16.0,450.0,73.07,58.71
2016,4,16,8,15,776.0,97.0,1.1,16.0,501.0,74.78,59.98
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,76.42,61.19
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,78.14,62.36
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,79.74,63.42
2016,4,16,9,15,846.5,113.0,1.4,17.5,687.5,85.86,68.33
2016,4,16,9,30,861.0,116.0,1.4,18.0,730.0,141.99,80.02
2016,4,16,9,45,868.5,120.0,1.45,18.5,766.0,199.66,117.7
2016,4,16,10,0,876.0,124.0,1.5,19.0,802.0,265.66,169.84
2016,4,16,10,15,884.0,125.5,1.55,19.0,832.0,322.22,218.22
2016,4,16,10,30,892.0,127.0,1.6,19.0,862.0,379.1,267.84
2016,4,16,10,45,898.0,128.0,1.65,19.5,884.0,435.02,315.78
2016,4,16,11,0,904.0,129.0,1.7,20.0,906.0,490.6,362.28
2016,4,16,11,15,907.0,129.5,1.75,20.0,920.5,543.84,406.44
2016,4,16,11,30,910.0,130.0,1.8,20.0,935.0,596.01,448.57
2016,4,16,11,45,920.5,125.0,1.9,20.0,944.0,647.11,489.15
2016,4,16,12,0,931.0,120.0,2.0,20.0,953.0,697.16,528.06
2016,4,16,12,15,930.5,119.5,2.05,20.0,951.0,742.1,562.15
2016,4,16,12,30,930.0,119.0,2.1,20.0,949.0,784.74,593.96
2016,4,16,12,45,931.5,116.5,2.2,20.0,940.0,824.66,622.44
2016,4,16,13,0,933.0,114.0,2.3,20.0,931.0,861.93,648.65
2016,4,16,13,15,929.0,113.0,2.35,20.0,912.5,893.18,670.36
2016,4,16,13,30,925.0,112.0,2.4,20.0,894.0,921.16,689.96
2016,4,16,13,45,918.0,111.0,2.5,20.0,868.5,943.1,706.08
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,961.44,719.98
2016,4,16,14,15,902.5,108.5,2.65,20.0,810.5,974.23,729.9
2016,4,16,14,30,894.0,107.0,2.7,20.0,778.0,983.3,737.56
2016,4,16,14,45,882.5,104.5,2.8,20.0,739.0,984.68,740.74
2016,4,16,15,0,871.0,102.0,2.9,20.0,700.0,982.33,741.63
2016,4,16,15,15,856.0,99.5,2.95,19.5,655.5,984.41,746.72
2016,4,16,15,30,841.0,97.0,3.0,19.0,611.0,971.5,741.71
2016,4,16,15,45,821.5,93.5,3.05,19.0,562.5,949.44,729.19
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,924.12,714.39
2016,4,16,16,15,775.5,86.0,3.1,18.5,462.0,888.33,693.03
2016,4,16,16,30,749.0,82.0,3.1,18.0,410.0,849.92,669.37
2016,4,16,16,45,711.0,77.0,3.1,18.0,356.0,803.2,637.75
2016,4,16,17,0,673.0,72.0,3.1,18.0,302.0,749.66,600.07
2016,4,16,17,15,619.5,65.5,3.0,17.5,249.0,679.3,548.78
2016,4,16,17,30,566.0,59.0,2.9,17.0,196.0,609.38,495.34
2016,4,16,17,45,477.0,50.5,2.8,16.5,146.0,508.15,414.44
2016,4,16,18,0,388.0,42.0,2.7,16.0,96.0,410.97,332.51
2016,4,16,18,15,259.5,28.0,2.6,15.5,57.5,283.39,212.16
2016,4,16,18,30,131.0,14.0,2.5,15.0,19.0,139.92,0.0
2016,4,16,18,45,65.5,7.0,2.45,15.0,9.5,5.97,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,123.5,14.0,1.15,14.5,24.0,11.95,0.0
2016,4,17,6,0,247.0,28.0,1.2,15.0,48.0,22.93,12.29
2016,4,17,6,15,352.5,40.0,1.25,15.0,92.5,32.36,22.44
2016,4,17,6,30,458.0,52.0,1.3,15.0,137.0,41.58,31.13
2016,4,17,6,45,522.5,61.0,1.4,15.5,188.0,47.88,36.96
2016,4,17,7,0,587.0,70.0,1.5,16.0,239.0,54.02,42.44
2016,4,17,7,15,634.0,76.5,1.45,16.0,292.5,57.94,45.89
2016,4,17,7,30,681.0,83.0,1.4,16.0,346.0,61.76,49.15
2016,4,17,7,45,712.5,88.5,1.4,16.5,398.5,64.58,51.36
2016,4,17,8,0,744.0,94.0,1.4,17.0,451.0,67.28,53.42
2016,4,17,8,15,769.0,98.0,1.3,17.5,501.5,75.26,60.02
2016,4,17,8,30,794.0,102.0,1.2,18.0,552.0,76.86,61.06
2016,4,17,8,45,812.0,105.5,1.2,18.5,598.5,77.91,61.64
2016,4,17,9,0,830.0,109.0,1.2,19.0,645.0,78.89,62.16
2016,4,17,9,15,844.0,111.5,1.15,19.0,687.0,87.94,59.33
2016,4,17,9,30,858.0,114.0,1.1,19.0,729.0,143.53,80.14
2016,4,17,9,45,872.5,114.0,1.1,19.5,766.5,208.14,123.43
2016,4,17,10,0,887.0,114.0,1.1,20.0,804.0,264.63,167.71
2016,4,17,10,15,894.5,115.5,1.1,20.5,833.0,321.46,215.64
2016,4,17,10,30,902.0,117.0,1.1,21.0,862.0,378.54,264.29
2016,4,17,10,45,908.5,117.5,1.15,21.5,884.5,434.61,311.66
2016,4,17,11,0,915.0,118.0,1.2,22.0,907.0,490.36,357.55
2016,4,17,11,15,918.5,118.5,1.15,22.0,922.0,544.13,400.78
2016,4,17,11,30,922.0,119.0,1.1,22.0,937.0,596.85,441.75
2016,4,17,11,45,925.0,118.5,1.1,22.5,943.5,647.24,479.2
2016,4,17,12,0,928.0,118.0,1.1,23.0,950.0,696.07,514.32
2016,4,17,12,15,927.5,118.0,1.1,23.0,948.5,741.15,546.84
2016,4,17,12,30,927.0,118.0,1.1,23.0,947.0,783.96,577.08
2016,4,17,12,45,927.5,116.0,1.1,23.0,938.0,823.32,603.05
2016,4,17,13,0,928.0,114.0,1.1,23.0,929.0,860.0,626.83
2016,4,17,13,15,924.5,113.0,1.15,23.0,911.5,891.41,647.87
2016,4,17,13,30,921.0,112.0,1.2,23.0,894.0,919.61,666.93
2016,4,17,13,45,917.0,110.0,1.25,23.0,869.0,943.03,683.06
2016,4,17,14,0,913.0,108.0,1.3,23.0,844.0,962.96,697.13
2016,4,17,14,15,905.0,106.0,1.35,22.5,812.0,975.58,708.1
2016,4,17,14,30,897.0,104.0,1.4,22.0,780.0,984.48,716.99
2016,4,17,14,45,888.0,101.5,1.5,22.0,742.0,988.14,722.17
2016,4,17,15,0,879.0,99.0,1.6,22.0,704.0,988.12,725.15
2016,4,17,15,15,864.5,96.5,1.6,21.5,660.0,979.05,722.41
2016,4,17,15,30,850.0,94.0,1.6,21.0,616.0,977.92,725.09
2016,4,17,15,45,832.0,90.5,1.6,21.0,567.5,957.19,713.57
2016,4,17,16,0,814.0,87.0,1.6,21.0,519.0,933.17,700.08
2016,4,17,16,15,788.0,83.0,1.55,20.5,467.0,897.67,679.42
2016,4,17,16,30,762.0,79.0,1.5,20.0,415.0,859.52,656.65
2016,4,17,16,45,726.0,74.5,1.5,19.5,361.5,808.99,625.21
2016,4,17,17,0,690.0,70.0,1.5,19.0,308.0,763.15,595.95
2016,4,17,17,15,638.0,63.5,1.4,18.5,254.5,693.63,547.0
2016,4,17,17,30,586.0,57.0,1.3,18.0,201.0,624.49,496.04
2016,4,17,17,45,504.0,48.5,1.25,17.5,151.0,528.46,422.14
2016,4,17,18,0,422.0,40.0,1.2,17.0,101.0,436.23,346.78
2016,4,17,18,15,291.5,27.5,1.1,17.0,61.0,307.27,229.35
2016,4,17,18,30,161.0,15.0,1.0,17.0,21.0,164.43,0.0
2016,4,17,18,45,80.5,7.5,0.95,17.0,10.5,61.63,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.78,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,23.73,13.31
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,33.15,23.12
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,42.36,31.74
2016,4,18,6,45,538.0,61.5,0.9,16.5,195.0,48.27,37.18
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,54.06,42.32
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,58.01,45.76
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,61.85,49.02
2016,4,18,7,45,730.5,88.5,1.2,17.0,408.5,64.69,51.34
2016,4,18,8,0,762.0,94.0,1.3,17.0,462.0,73.71,58.99
2016,4,18,8,15,786.0,98.0,1.35,17.5,513.0,75.39,60.11
2016,4,18,8,30,810.0,102.0,1.4,18.0,564.0,76.98,61.15
2016,4,18,8,45,829.5,104.5,1.5,18.5,611.5,77.41,61.2
2016,4,18,9,0,849.0,107.0,1.6,19.0,659.0,77.82,61.25
2016,4,18,9,15,862.5,109.0,1.6,19.0,701.0,90.04,58.73
2016,4,18,9,30,876.0,111.0,1.6,19.0,743.0,155.96,88.79
2016,4,18,9,45,891.0,110.5,1.65,19.5,780.0,211.76,125.65
2016,4,18,10,0,906.0,110.0,1.7,20.0,817.0,269.01,171.15
2016,4,18,10,15,913.0,111.5,1.7,20.0,846.5,326.68,220.73
2016,4,18,10,30,920.0,113.0,1.7,20.0,876.0,384.53,271.14
2016,4,18,10,45,925.5,113.5,1.75,20.5,898.0,441.08,319.56
2016,4,18,11,0,931.0,114.0,1.8,21.0,920.0,497.18,366.38
2016,4,18,11,15,934.0,115.0,1.8,21.0,934.5,551.76,411.21
2016,4,18,11,30,937.0,116.0,1.8,21.0,949.0,605.23,453.85
2016,4,18,11,45,936.5,117.0,1.8,21.5,954.5,655.31,491.86
2016,4,18,12,0,936.0,118.0,1.8,22.0,960.0,703.54,527.31
2016,4,18,12,15,935.5,118.0,1.75,21.5,958.0,748.89,561.47
2016,4,18,12,30,935.0,118.0,1.7,21.0,956.0,791.96,593.32
2016,4,18,12,45,927.0,120.5,1.7,21.0,944.5,828.98,618.29
2016,4,18,13,0,919.0,123.0,1.7,21.0,933.0,862.91,640.94
2016,4,18,13,15,914.5,122.5,1.65,21.0,915.0,893.81,660.96
2016,4,18,13,30,910.0,122.0,1.6,21.0,897.0,921.49,678.78
2016,4,18,13,45,896.5,124.5,1.6,21.0,869.5,940.7,691.74
2016,4,18,14,0,883.0,127.0,1.6,21.0,842.0,956.22,702.5
2016,4,18,14,15,873.5,125.5,1.6,20.5,809.5,967.79,712.23
2016,4,18,14,30,864.0,124.0,1.6,20.0,777.0,987.64,727.56
2016,4,18,14,45,843.5,125.5,1.65,20.0,736.0,984.88,727.65
2016,4,18,15,0,823.0,127.0,1.7,20.0,695.0,978.26,725.64
2016,4,18,15,15,806.5,123.5,1.75,20.0,651.0,966.27,720.25
2016,4,18,15,30,790.0,120.0,1.8,20.0,607.0,950.69,712.61
2016,4,18,15,45,637.5,147.0,1.85,20.0,520.0,840.96,641.09
2016,4,18,16,0,485.0,174.0,1.9,20.0,433.0,713.06,554.05
2016,4,18,16,15,405.5,170.0,2.0,19.5,371.5,630.44,497.34
2016,4,18,16,30,326.0,166.0,2.1,19.0,310.0,526.5,422.23
2016,4,18,16,45,292.0,152.0,2.25,19.0,269.0,476.8,386.09
2016,4,18,17,0,258.0,138.0,2.4,19.0,228.0,427.47,348.63
2016,4,18,17,15,233.5,117.0,2.6,18.0,188.0,377.06,310.66
2016,4,18,17,30,209.0,96.0,2.8,17.0,148.0,326.53,270.7
2016,4,18,17,45,168.5,75.0,3.05,16.5,110.5,262.6,217.01
2016,4,18,18,0,128.0,54.0,3.3,16.0,73.0,199.62,162.19
2016,4,18,18,15,64.0,34.5,3.35,15.5,44.0,106.98,79.4
2016,4,18,18,30,0.0,15.0,3.4,15.0,15.0,12.39,0.0
2016,4,18,18,45,0.0,7.5,3.45,15.0,7.5,6.4,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,123.0,15.5,0.75,15.5,27.0,12.11,0.0
2016,4,19,6,0,246.0,31.0,0.8,16.0,54.0,25.36,14.96
2016,4,19,6,15,349.0,43.0,0.8,16.0,98.5,34.68,24.5
2016,4,19,6,30,452.0,55.0,0.8,16.0,143.0,43.8,33.04
2016,4,19,6,45,524.0,63.0,0.8,16.5,195.0,49.25,38.07
2016,4,19,7,0,596.0,71.0,0.8,17.0,247.0,54.63,42.83
2016,4,19,7,15,642.0,77.5,0.75,17.0,301.0,58.53,46.22
2016,4,19,7,30,688.0,84.0,0.7,17.0,355.0,62.33,49.43
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,66.08,52.54
2016,4,19,8,0,739.0,98.0,0.7,17.0,458.0,69.63,55.42
2016,4,19,8,15,764.0,102.5,0.8,17.5,509.0,78.15,62.46
2016,4,19,8,30,789.0,107.0,0.9,18.0,560.0,79.97,63.67
2016,4,19,8,45,799.0,113.5,1.05,18.5,604.5,82.77,65.73
2016,4,19,9,0,809.0,120.0,1.2,19.0,649.0,85.34,67.59
2016,4,19,9,15,666.0,182.5,1.3,19.0,636.5,122.65,85.46
2016,4,19,9,30,523.0,245.0,1.4,19.0,624.0,193.16,130.47
2016,4,19,9,45,684.5,191.5,1.55,19.5,712.5,218.86,139.78
2016,4,19,10,0,846.0,138.0,1.7,20.0,801.0,270.04,174.5
2016,4,19,10,15,854.0,140.0,1.75,20.0,830.0,326.31,222.73
2016,4,19,10,30,862.0,142.0,1.8,20.0,859.0,383.07,271.96
2016,4,19,10,45,722.0,223.0,1.85,20.0,834.5,435.07,319.22
2016,4,19,11,0,582.0,304.0,1.9,20.0,810.0,479.94,358.0
2016,4,19,11,15,543.0,326.0,1.95,20.0,804.0,516.22,387.84
2016,4,19,11,30,504.0,348.0,2.0,20.0,798.0,548.6,413.76
2016,4,19,11,45,488.5,355.0,2.05,20.0,793.5,579.98,438.31
2016,4,19,12,0,473.0,362.0,2.1,20.0,789.0,609.3,460.8
2016,4,19,12,15,499.5,354.5,2.1,20.0,804.5,653.88,493.97
2016,4,19,12,30,526.0,347.0,2.1,20.0,820.0,699.13,527.08
2016,4,19,12,45,453.5,369.5,2.15,20.0,774.0,693.65,523.01
2016,4,19,13,0,381.0,392.0,2.2,20.0,728.0,674.21,509.28
2016,4,19,13,15,295.5,406.5,2.2,20.0,664.0,638.19,482.99
2016,4,19,13,30,210.0,421.0,2.2,20.0,600.0,582.6,442.41
2016,4,19,13,45,165.5,407.0,2.2,20.0,546.0,542.91,413.9
2016,4,19,14,0,121.0,393.0,2.2,20.0,492.0,499.7,382.24
2016,4,19,14,15,157.0,377.5,2.2,19.5,500.5,527.98,405.86
2016,4,19,14,30,193.0,362.0,2.2,19.0,509.0,556.44,429.29
2016,4,19,14,45,153.0,341.5,2.2,19.0,454.5,505.15,391.44
2016,4,19,15,0,113.0,321.0,2.2,19.0,400.0,430.9,336.44
2016,4,19,15,15,305.0,264.0,2.2,18.5,457.5,605.42,474.27
2016,4,19,15,30,497.0,207.0,2.2,18.0,515.0,758.91,591.14
2016,4,19,15,45,409.5,210.0,2.25,18.0,450.5,679.38,532.79
2016,4,19,16,0,322.0,213.0,2.3,18.0,386.0,577.94,458.98
2016,4,19,16,15,494.5,161.0,2.35,17.5,396.0,706.58,562.05
2016,4,19,16,30,667.0,109.0,2.4,17.0,406.0,814.91,643.18
2016,4,19,16,45,645.5,98.0,2.45,17.0,355.5,771.8,613.2
2016,4,19,17,0,624.0,87.0,2.5,17.0,305.0,726.72,582.13
2016,4,19,17,15,569.0,78.5,2.45,16.5,252.0,653.07,528.66
2016,4,19,17,30,514.0,70.0,2.4,16.0,199.0,579.85,473.1
2016,4,19,17,45,447.5,58.0,2.4,16.0,151.0,494.02,403.98
2016,4,19,18,0,381.0,46.0,2.4,16.0,103.0,411.01,333.47
2016,4,19,18,15,253.0,31.5,2.3,15.5,63.0,282.7,218.15
2016,4,19,18,30,125.0,17.0,2.2,15.0,23.0,139.59,0.0
2016,4,19,18,45,62.5,8.5,2.15,15.0,11.5,50.24,0.0
2016,4,19,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.6,14.5,28.5,12.95,0.0
2016,4,20,6,0,268.0,32.0,1.7,15.0,57.0,26.18,15.96
2016,4,20,6,15,369.0,43.5,1.75,15.0,102.5,35.07,24.98
2016,4,20,6,30,470.0,55.0,1.8,15.0,148.0,43.78,33.17
2016,4,20,6,45,546.5,61.0,1.85,15.5,201.0,47.7,36.84
2016,4,20,7,0,623.0,67.0,1.9,16.0,254.0,51.68,40.38
2016,4,20,7,15,667.0,72.5,1.85,16.0,307.5,54.98,43.26
2016,4,20,7,30,711.0,78.0,1.8,16.0,361.0,58.22,46.0
2016,4,20,7,45,743.5,82.0,1.75,16.5,414.5,65.66,52.27
2016,4,20,8,0,776.0,86.0,1.7,17.0,468.0,67.76,53.8
2016,4,20,8,15,798.5,89.5,1.65,17.0,518.0,69.29,54.93
2016,4,20,8,30,821.0,93.0,1.6,17.0,568.0,70.75,56.01
2016,4,20,8,45,837.0,96.5,1.6,17.5,614.5,72.01,56.79
2016,4,20,9,0,853.0,100.0,1.6,18.0,661.0,83.52,66.34
2016,4,20,9,15,865.5,102.5,1.55,18.0,702.0,102.8,65.27
2016,4,20,9,30,878.0,105.0,1.5,18.0,743.0,158.55,89.73
2016,4,20,9,45,888.0,106.5,1.5,18.5,778.5,214.74,128.42
2016,4,20,10,0,898.0,108.0,1.5,19.0,814.0,271.86,174.62
2016,4,20,10,15,904.5,110.0,1.5,19.0,843.5,329.08,224.07
2016,4,20,10,30,911.0,112.0,1.5,19.0,873.0,386.45,274.12
2016,4,20,10,45,908.5,117.5,1.5,19.0,892.5,442.68,322.77
2016,4,20,11,0,906.0,123.0,1.5,19.0,912.0,497.76,369.23
2016,4,20,11,15,908.5,123.5,1.5,19.0,926.0,550.4,412.47
2016,4,20,11,30,911.0,124.0,1.5,19.0,940.0,601.91,453.56
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.5,650.8,491.49
2016,4,20,12,0,904.0,131.0,1.5,19.0,949.0,697.71,526.92
2016,4,20,12,15,903.0,131.0,1.5,19.0,947.0,741.42,559.28
2016,4,20,12,30,902.0,131.0,1.5,19.0,945.0,782.91,589.39
2016,4,20,12,45,900.0,130.5,1.55,19.0,934.5,820.78,615.83
2016,4,20,13,0,898.0,130.0,1.6,19.0,924.0,855.95,639.98
2016,4,20,13,15,893.0,129.0,1.65,19.0,906.0,885.28,660.24
2016,4,20,13,30,888.0,128.0,1.7,19.0,888.0,911.4,678.46
2016,4,20,13,45,879.0,127.5,1.75,19.0,862.0,931.1,692.56
2016,4,20,14,0,870.0,127.0,1.8,19.0,836.0,947.27,704.52
2016,4,20,14,15,860.5,125.5,1.85,19.0,803.0,958.4,713.34
2016,4,20,14,30,851.0,124.0,1.9,19.0,770.0,977.94,727.95
2016,4,20,14,45,837.0,122.0,1.95,19.0,731.0,977.25,729.29
2016,4,20,15,0,823.0,120.0,2.0,19.0,692.0,972.84,728.55
2016,4,20,15,15,806.0,117.0,2.05,18.5,648.0,960.68,724.19
2016,4,20,15,30,789.0,114.0,2.1,18.0,604.0,945.0,717.59
2016,4,20,15,45,767.5,110.0,2.15,18.0,555.5,920.34,703.55
2016,4,20,16,0,746.0,106.0,2.2,18.0,507.0,899.04,691.79
2016,4,20,16,15,717.0,101.5,2.2,17.5,456.0,860.98,668.95
2016,4,20,16,30,688.0,97.0,2.2,17.0,405.0,820.61,644.1
2016,4,20,16,45,650.5,90.5,2.25,17.0,352.5,767.63,608.61
2016,4,20,17,0,613.0,84.0,2.3,17.0,300.0,713.39,571.03
2016,4,20,17,15,558.5,76.5,2.3,16.5,248.0,641.73,519.44
2016,4,20,17,30,504.0,69.0,2.3,16.0,196.0,570.52,465.7
2016,4,20,17,45,425.5,58.0,2.3,16.0,148.0,476.06,389.93
2016,4,20,18,0,347.0,47.0,2.3,16.0,100.0,385.13,313.41
2016,4,20,18,15,173.5,35.5,2.25,15.5,62.0,225.3,174.4
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,28.41,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,40.0,18.0,1.1,15.0,22.0,14.68,0.0
2016,4,21,6,0,80.0,36.0,1.2,15.0,44.0,27.9,17.63
2016,4,21,6,15,130.5,56.5,1.3,15.0,79.0,42.93,31.88
2016,4,21,6,30,181.0,77.0,1.4,15.0,114.0,57.58,45.35
2016,4,21,6,45,215.0,97.0,1.5,15.5,153.5,71.4,57.77
2016,4,21,7,0,249.0,117.0,1.6,16.0,193.0,84.81,69.52
2016,4,21,7,15,285.5,131.5,1.65,16.0,234.5,94.39,77.82
2016,4,21,7,30,322.0,146.0,1.7,16.0,276.0,103.68,85.7
2016,4,21,7,45,254.5,178.5,1.8,16.5,289.5,121.99,101.06
2016,4,21,8,0,187.0,211.0,1.9,17.0,303.0,145.58,120.64
2016,4,21,8,15,241.0,227.0,1.95,17.0,359.0,147.89,122.16
2016,4,21,8,30,295.0,243.0,2.0,17.0,415.0,156.39,128.95
2016,4,21,8,45,226.0,274.0,2.1,17.0,412.0,181.05,149.26
2016,4,21,9,0,157.0,305.0,2.2,17.0,409.0,195.17,160.57
2016,4,21,9,15,279.5,301.5,2.25,17.0,500.5,191.84,145.55
2016,4,21,9,30,402.0,298.0,2.3,17.0,592.0,226.01,161.61
2016,4,21,9,45,310.5,338.5,2.35,17.0,572.0,264.65,193.5
2016,4,21,10,0,219.0,379.0,2.4,17.0,552.0,305.35,229.33
2016,4,21,10,15,377.5,341.0,2.35,17.0,652.5,336.21,249.07
2016,4,21,10,30,536.0,303.0,2.3,17.0,753.0,386.3,286.26
2016,4,21,10,45,689.0,226.5,2.3,17.5,819.5,428.89,319.7
2016,4,21,11,0,842.0,150.0,2.3,18.0,886.0,489.06,367.7
2016,4,21,11,15,845.5,150.5,2.3,18.0,900.0,540.65,410.56
2016,4,21,11,30,849.0,151.0,2.3,18.0,914.0,591.39,451.62
2016,4,21,11,45,857.0,147.5,2.3,18.0,921.5,637.61,488.42
2016,4,21,12,0,865.0,144.0,2.3,18.0,929.0,684.56,524.8
2016,4,21,12,15,498.5,298.5,2.35,18.0,750.5,610.45,468.28
2016,4,21,12,30,132.0,453.0,2.4,18.0,572.0,490.24,375.07
2016,4,21,12,45,94.0,428.0,2.5,18.0,512.5,445.24,342.54
2016,4,21,13,0,56.0,403.0,2.6,18.0,453.0,401.6,309.85
2016,4,21,13,15,100.0,414.0,2.65,18.0,501.0,456.83,353.0
2016,4,21,13,30,144.0,425.0,2.7,18.0,549.0,529.39,408.02
2016,4,21,13,45,132.5,410.5,2.8,18.0,521.5,517.1,399.22
2016,4,21,14,0,121.0,396.0,2.9,18.0,494.0,503.06,389.56
2016,4,21,14,15,65.0,310.0,2.95,18.0,362.5,353.08,276.29
2016,4,21,14,30,9.0,224.0,3.0,18.0,231.0,203.3,158.8
2016,4,21,14,45,49.5,271.0,3.1,18.0,306.0,307.85,243.24
2016,4,21,15,0,90.0,318.0,3.2,18.0,381.0,404.69,319.6
2016,4,21,15,15,45.0,219.0,3.2,17.5,250.5,256.08,203.69
2016,4,21,15,30,0.0,120.0,3.2,17.0,120.0,101.63,78.49
2016,4,21,15,45,14.5,163.0,3.25,17.0,171.0,157.65,125.45
2016,4,21,16,0,29.0,206.0,3.3,17.0,222.0,238.44,191.75
2016,4,21,16,15,31.0,189.0,3.3,17.0,204.5,225.38,181.78
2016,4,21,16,30,33.0,172.0,3.3,17.0,187.0,212.09,171.76
2016,4,21,16,45,28.0,151.0,3.3,17.0,163.0,186.62,151.31
2016,4,21,17,0,23.0,130.0,3.3,17.0,139.0,145.71,117.79
2016,4,21,17,15,290.5,95.0,3.25,16.5,171.0,417.33,348.59
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,606.39,498.17
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,514.52,422.48
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,426.12,347.59
2016,4,21,18,15,201.5,35.0,3.15,15.5,66.0,245.19,191.99
2016,4,21,18,30,0.0,27.0,3.1,15.0,27.0,34.68,1.35
2016,4,21,18,45,0.0,13.5,3.1,15.0,13.5,11.52,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.0,5.5,14.5,14.0,11.54,0.0
2016,4,22,6,0,0.0,28.0,5.6,15.0,28.0,23.1,13.74
2016,4,22,6,15,1.0,49.0,5.6,15.0,49.0,39.39,28.81
2016,4,22,6,30,2.0,70.0,5.6,15.0,70.0,55.44,43.48
2016,4,22,6,45,11.5,91.0,5.65,15.0,94.0,71.41,57.93
2016,4,22,7,0,21.0,112.0,5.7,15.0,118.0,87.26,72.05
2016,4,22,7,15,28.0,133.0,5.7,15.0,143.0,99.49,82.74
2016,4,22,7,30,35.0,154.0,5.7,15.0,168.0,113.88,95.16
2016,4,22,7,45,111.5,183.0,5.7,15.0,237.0,128.27,107.4
2016,4,22,8,0,188.0,212.0,5.7,15.0,306.0,146.22,122.59
2016,4,22,8,15,94.0,155.0,5.75,15.0,202.0,112.23,92.75
2016,4,22,8,30,0.0,98.0,5.8,15.0,98.0,81.17,65.51
2016,4,22,8,45,32.5,193.5,5.85,15.5,215.0,142.82,118.35
2016,4,22,9,0,65.0,289.0,5.9,16.0,332.0,197.9,164.49
2016,4,22,9,15,32.5,174.0,6.0,16.0,195.5,132.48,103.18
2016,4,22,9,30,0.0,59.0,6.1,16.0,59.0,49.09,35.14
2016,4,22,9,45,0.0,103.0,6.2,16.0,103.0,85.57,65.15
2016,4,22,10,0,0.0,147.0,6.3,16.0,147.0,120.39,93.47
2016,4,22,10,15,5.5,196.5,6.45,16.0,201.5,160.59,125.73
2016,4,22,10,30,11.0,246.0,6.6,16.0,256.0,201.3,158.21
2016,4,22,10,45,6.0,198.0,6.75,16.0,203.5,164.02,128.25
2016,4,22,11,0,1.0,150.0,6.9,16.0,151.0,124.43,96.27
2016,4,22,11,15,3.5,170.0,7.1,16.0,173.5,142.21,110.63
2016,4,22,11,30,6.0,190.0,7.3,16.0,196.0,160.42,125.32
2016,4,22,11,45,7.5,204.0,7.55,16.0,211.5,173.6,135.95
2016,4,22,12,0,9.0,218.0,7.8,16.0,227.0,187.1,146.85
2016,4,22,12,15,9.0,222.0,7.85,15.5,231.0,191.56,150.76
2016,4,22,12,30,9.0,226.0,7.9,15.0,235.0,196.05,154.73
2016,4,22,12,45,13.0,264.0,8.0,15.0,276.0,232.59,184.29
2016,4,22,13,0,17.0,302.0,8.1,15.0,317.0,270.31,214.68
2016,4,22,13,15,25.0,326.0,8.05,15.0,348.0,311.86,248.16
2016,4,22,13,30,33.0,350.0,8.0,15.0,379.0,346.33,275.95
2016,4,22,13,45,438.5,244.0,7.95,15.0,603.5,662.1,536.23
2016,4,22,14,0,844.0,138.0,7.9,15.0,828.0,948.71,758.56
2016,4,22,14,15,836.0,136.0,7.85,15.0,797.5,960.78,767.39
2016,4,22,14,30,828.0,134.0,7.8,15.0,767.0,969.26,774.73
2016,4,22,14,45,825.0,127.5,7.75,15.0,732.0,974.08,779.56
2016,4,22,15,0,822.0,121.0,7.7,15.0,697.0,975.27,781.87
2016,4,22,15,15,807.5,118.0,7.7,15.0,654.0,965.46,776.4
2016,4,22,15,30,793.0,115.0,7.7,15.0,611.0,952.14,768.48
2016,4,22,15,45,782.0,108.0,7.75,15.0,565.5,934.26,757.43
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,913.06,743.88
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,882.42,722.51
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,843.68,694.67
2016,4,22,16,45,677.5,88.0,7.5,15.0,365.0,791.13,655.6
2016,4,22,17,0,639.0,83.0,7.4,15.0,312.0,737.3,614.63
2016,4,22,17,15,584.5,76.5,7.2,14.5,259.0,666.2,559.38
2016,4,22,17,30,530.0,70.0,7.0,14.0,206.0,595.42,502.26
2016,4,22,17,45,439.5,61.0,6.8,14.0,156.5,492.13,415.06
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,390.99,326.7
2016,4,22,18,15,225.0,37.5,6.45,13.5,67.5,267.51,214.27
2016,4,22,18,30,101.0,23.0,6.3,13.0,28.0,137.24,38.85
2016,4,22,18,45,50.5,11.5,6.2,13.0,14.0,44.67,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
