Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,12.5,32.5,14.76,1.05
2016,4,23,6,0,245.0,38.0,4.8,13.0,65.0,29.31,19.29
2016,4,23,6,15,343.0,50.0,4.85,13.0,110.0,38.35,28.2
2016,4,23,6,30,441.0,62.0,4.9,13.0,155.0,49.07,38.2
2016,4,23,6,45,505.0,71.0,4.95,13.5,206.0,55.05,43.72
2016,4,23,7,0,569.0,80.0,5.0,14.0,257.0,60.89,48.89
2016,4,23,7,15,613.5,86.0,4.9,14.0,309.5,64.09,51.68
2016,4,23,7,30,658.0,92.0,4.8,14.0,362.0,67.24,54.33
2016,4,23,7,45,690.0,97.5,4.7,14.5,413.5,69.77,56.28
2016,4,23,8,0,722.0,103.0,4.6,15.0,465.0,72.2,58.09
2016,4,23,8,15,746.0,107.0,4.6,15.0,514.0,73.41,58.95
2016,4,23,8,30,770.0,111.0,4.6,15.0,563.0,81.83,66.08
2016,4,23,8,45,787.5,114.0,4.7,15.0,608.5,82.26,66.24
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,82.64,66.38
2016,4,23,9,15,819.0,119.5,4.85,15.0,694.5,109.34,67.63
2016,4,23,9,30,833.0,122.0,4.9,15.0,735.0,163.39,95.27
2016,4,23,9,45,854.5,117.5,4.95,15.5,772.5,224.41,140.16
2016,4,23,10,0,876.0,113.0,5.0,16.0,810.0,278.39,185.34
2016,4,23,10,15,883.0,114.5,5.05,16.0,838.5,334.02,235.37
2016,4,23,10,30,890.0,116.0,5.1,16.0,867.0,389.85,286.13
2016,4,23,10,45,894.0,117.5,5.2,16.0,888.0,444.48,335.6
2016,4,23,11,0,898.0,119.0,5.3,16.0,909.0,498.57,383.69
2016,4,23,11,15,901.0,119.5,5.2,16.0,922.5,550.7,428.77
2016,4,23,11,30,904.0,120.0,5.1,16.0,936.0,601.76,471.75
2016,4,23,11,45,903.5,121.5,5.05,16.0,941.5,650.21,511.72
2016,4,23,12,0,903.0,123.0,5.0,16.0,947.0,696.92,549.35
2016,4,23,12,15,902.5,123.0,5.0,16.0,944.5,740.48,584.04
2016,4,23,12,30,902.0,123.0,5.0,16.0,942.0,781.86,616.41
2016,4,23,12,45,896.0,124.5,5.05,16.0,931.0,817.89,643.03
2016,4,23,13,0,890.0,126.0,5.1,16.0,920.0,851.03,667.56
2016,4,23,13,15,885.5,125.5,5.3,16.0,902.5,880.61,690.43
2016,4,23,13,30,881.0,125.0,5.5,16.0,885.0,907.08,711.19
2016,4,23,13,45,866.5,128.0,5.7,16.0,858.0,924.66,725.68
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,938.63,737.78
2016,4,23,14,15,842.5,129.5,6.0,16.0,798.5,961.26,755.75
2016,4,23,14,30,833.0,128.0,6.1,16.0,766.0,968.74,762.91
2016,4,23,14,45,815.5,127.5,6.25,16.0,727.0,965.89,763.12
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,959.35,760.82
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,947.43,755.35
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,932.06,747.45
2016,4,23,15,45,742.5,117.5,6.45,15.0,554.0,913.75,736.25
2016,4,23,16,0,720.0,114.0,6.5,15.0,506.0,886.1,718.03
2016,4,23,16,15,691.0,109.0,6.5,15.0,456.0,847.5,691.14
2016,4,23,16,30,662.0,104.0,6.5,15.0,406.0,806.65,662.18
2016,4,23,16,45,622.0,98.5,6.5,15.0,354.0,752.81,622.53
2016,4,23,17,0,582.0,93.0,6.5,15.0,302.0,697.76,580.96
2016,4,23,17,15,527.5,84.5,6.4,14.5,251.0,625.19,524.76
2016,4,23,17,30,473.0,76.0,6.3,14.0,200.0,553.05,466.75
2016,4,23,17,45,387.0,66.0,6.25,14.0,152.0,449.9,379.96
2016,4,23,18,0,301.0,56.0,6.2,14.0,104.0,358.55,299.6
2016,4,23,18,15,194.0,39.0,6.15,13.5,66.0,245.85,197.3
2016,4,23,18,30,87.0,22.0,6.1,13.0,28.0,110.99,40.78
2016,4,23,18,45,43.5,11.0,6.1,13.0,14.0,39.45,0.0
2016,4,23,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,12.0,8.05,13.0,12.0,9.87,0.0
2016,4,24,6,0,0.0,24.0,8.2,13.0,24.0,19.8,11.29
2016,4,24,6,15,0.0,41.5,8.15,13.0,41.5,34.11,24.48
2016,4,24,6,30,0.0,59.0,8.1,13.0,59.0,47.87,37.15
2016,4,24,6,45,0.0,79.5,8.1,13.0,79.5,63.63,51.48
2016,4,24,7,0,0.0,100.0,8.1,13.0,100.0,79.21,65.45
2016,4,24,7,15,3.0,120.0,8.05,13.0,121.5,94.32,78.81
2016,4,24,7,30,6.0,140.0,8.0,13.0,143.0,109.29,91.87
2016,4,24,7,45,229.5,154.0,7.95,13.5,270.0,106.87,89.25
2016,4,24,8,0,453.0,168.0,7.9,14.0,397.0,110.95,92.36
2016,4,24,8,15,460.5,186.5,7.85,14.0,439.5,120.14,100.07
2016,4,24,8,30,468.0,205.0,7.8,14.0,482.0,128.76,107.23
2016,4,24,8,45,627.0,171.0,7.8,14.5,573.0,107.11,87.96
2016,4,24,9,0,786.0,137.0,7.8,15.0,664.0,95.18,77.26
2016,4,24,9,15,801.0,140.0,7.75,15.0,705.0,124.29,79.09
2016,4,24,9,30,816.0,143.0,7.7,15.0,746.0,177.82,107.55
2016,4,24,9,45,838.0,139.5,7.7,15.0,784.5,230.19,146.31
2016,4,24,10,0,860.0,136.0,7.7,15.0,823.0,285.0,193.06
2016,4,24,10,15,868.0,137.5,7.75,15.0,851.5,341.41,244.26
2016,4,24,10,30,876.0,139.0,7.8,15.0,880.0,402.55,299.79
2016,4,24,10,45,649.5,253.0,7.9,15.5,810.0,437.3,336.59
2016,4,24,11,0,423.0,367.0,8.0,16.0,740.0,459.39,359.06
2016,4,24,11,15,655.5,256.0,8.2,16.0,844.5,527.48,415.22
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,613.16,486.73
2016,4,24,11,45,882.0,149.5,8.65,16.0,952.5,660.09,526.92
2016,4,24,12,0,876.0,154.0,8.9,16.0,956.0,704.93,564.8
2016,4,24,12,15,875.5,154.0,9.1,16.0,954.0,747.96,600.68
2016,4,24,12,30,875.0,154.0,9.3,16.0,952.0,788.91,634.47
2016,4,24,12,45,686.5,251.5,9.5,16.0,873.5,780.36,625.52
2016,4,24,13,0,498.0,349.0,9.7,16.0,795.0,744.87,595.35
2016,4,24,13,15,665.0,259.0,9.8,15.5,842.0,834.31,670.74
2016,4,24,13,30,832.0,169.0,9.9,15.0,889.0,918.21,739.33
2016,4,24,13,45,662.5,237.5,10.05,15.0,800.5,866.5,699.63
2016,4,24,14,0,493.0,306.0,10.2,15.0,712.0,793.59,640.8
2016,4,24,14,15,447.5,312.5,10.25,15.0,670.0,774.21,626.17
2016,4,24,14,30,402.0,319.0,10.3,15.0,628.0,733.67,595.29
2016,4,24,14,45,556.0,252.0,10.4,15.0,656.5,845.45,687.92
2016,4,24,15,0,710.0,185.0,10.5,15.0,685.0,944.99,768.4
2016,4,24,15,15,691.0,180.5,10.55,14.5,642.0,929.35,759.49
2016,4,24,15,30,672.0,176.0,10.6,14.0,599.0,910.34,748.31
2016,4,24,15,45,400.5,208.0,10.65,14.0,455.0,670.31,557.11
2016,4,24,16,0,129.0,240.0,10.7,14.0,311.0,399.63,331.72
2016,4,24,16,15,64.5,187.5,10.75,13.5,223.0,255.56,212.45
2016,4,24,16,30,0.0,135.0,10.8,13.0,135.0,120.78,97.28
2016,4,24,16,45,29.0,138.0,10.85,13.0,148.5,169.65,140.5
2016,4,24,17,0,58.0,141.0,10.9,13.0,162.0,207.44,174.1
2016,4,24,17,15,221.0,119.5,10.95,13.0,180.5,368.24,315.92
2016,4,24,17,30,384.0,98.0,11.0,13.0,199.0,499.82,429.59
2016,4,24,17,45,315.5,81.5,11.05,13.0,152.0,412.3,352.66
2016,4,24,18,0,247.0,65.0,11.1,13.0,105.0,328.42,276.94
2016,4,24,18,15,153.5,44.5,11.15,12.5,66.5,207.5,167.94
2016,4,24,18,30,60.0,24.0,11.2,12.0,28.0,96.16,41.83
2016,4,24,18,45,30.0,12.0,11.3,12.0,14.0,31.0,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,10.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,4,25,5,45,169.0,18.5,7.75,10.5,38.5,14.82,3.64
2016,4,25,6,0,338.0,37.0,7.7,11.0,77.0,30.24,20.51
2016,4,25,6,15,434.5,46.5,7.7,11.0,124.5,37.37,27.64
2016,4,25,6,30,531.0,56.0,7.7,11.0,172.0,44.42,34.38
2016,4,25,6,45,597.5,62.0,7.75,11.5,226.0,48.39,38.08
2016,4,25,7,0,664.0,68.0,7.8,12.0,280.0,52.36,41.62
2016,4,25,7,15,705.0,73.0,7.75,12.0,334.5,60.29,48.67
2016,4,25,7,30,746.0,78.0,7.7,12.0,389.0,63.44,51.34
2016,4,25,7,45,776.0,82.0,7.7,12.5,442.0,65.61,53.0
2016,4,25,8,0,806.0,86.0,7.7,13.0,495.0,67.72,54.57
2016,4,25,8,15,827.5,89.0,7.6,13.0,546.0,68.91,55.44
2016,4,25,8,30,849.0,92.0,7.5,13.0,597.0,70.05,56.26
2016,4,25,8,45,864.0,95.5,7.45,13.0,643.5,81.33,65.96
2016,4,25,9,0,879.0,99.0,7.4,13.0,690.0,83.19,67.39
2016,4,25,9,15,892.0,101.0,7.35,13.0,732.0,117.71,70.79
2016,4,25,9,30,905.0,103.0,7.3,13.0,774.0,174.51,101.54
2016,4,25,9,45,908.0,108.0,7.3,13.5,808.5,232.93,146.32
2016,4,25,10,0,911.0,113.0,7.3,14.0,843.0,291.57,197.25
2016,4,25,10,15,660.5,234.0,7.35,14.0,773.5,343.03,252.9
2016,4,25,10,30,410.0,355.0,7.4,14.0,704.0,382.7,295.17
2016,4,25,10,45,671.5,237.0,7.5,14.0,824.0,436.74,337.75
2016,4,25,11,0,933.0,119.0,7.6,14.0,944.0,518.99,405.78
2016,4,25,11,15,936.0,119.5,7.7,14.0,958.0,572.8,453.57
2016,4,25,11,30,939.0,120.0,7.8,14.0,972.0,625.49,499.43
2016,4,25,11,45,938.5,121.5,7.9,14.5,977.0,675.49,541.17
2016,4,25,12,0,938.0,123.0,8.0,15.0,982.0,723.67,580.47
2016,4,25,12,15,937.0,123.0,8.1,15.0,979.5,768.29,617.38
2016,4,25,12,30,936.0,123.0,8.2,15.0,977.0,810.6,651.58
2016,4,25,12,45,927.0,126.0,8.3,15.0,964.5,846.74,679.36
2016,4,25,13,0,918.0,129.0,8.4,15.0,952.0,879.75,704.82
2016,4,25,13,15,913.5,128.5,8.45,15.0,933.5,910.21,728.27
2016,4,25,13,30,909.0,128.0,8.5,15.0,915.0,937.46,749.39
2016,4,25,13,45,904.5,125.0,8.55,15.0,890.0,958.99,766.37
2016,4,25,14,0,900.0,122.0,8.6,15.0,865.0,976.99,780.87
2016,4,25,14,15,891.0,120.5,8.6,15.0,832.0,988.68,790.67
2016,4,25,14,30,882.0,119.0,8.6,15.0,799.0,996.7,797.93
2016,4,25,14,45,870.5,116.5,8.65,15.0,760.0,997.56,800.24
2016,4,25,15,0,859.0,114.0,8.7,15.0,721.0,1007.01,809.2
2016,4,25,15,15,843.5,111.5,8.7,14.5,676.5,996.68,804.86
2016,4,25,15,30,828.0,109.0,8.7,14.0,632.0,982.78,798.0
2016,4,25,15,45,807.0,105.5,8.75,14.0,583.0,958.77,782.21
2016,4,25,16,0,786.0,102.0,8.8,14.0,534.0,931.55,763.94
2016,4,25,16,15,758.5,98.0,8.75,14.0,482.0,894.37,737.54
2016,4,25,16,30,731.0,94.0,8.7,14.0,430.0,861.49,714.22
2016,4,25,16,45,692.5,89.0,8.65,14.0,376.5,808.5,674.63
2016,4,25,17,0,654.0,84.0,8.6,14.0,323.0,754.2,633.12
2016,4,25,17,15,601.0,77.0,8.5,13.5,269.5,683.25,577.89
2016,4,25,17,30,548.0,70.0,8.4,13.0,216.0,612.62,520.78
2016,4,25,17,45,466.0,61.0,8.35,13.0,166.0,515.84,438.61
2016,4,25,18,0,384.0,52.0,8.3,13.0,116.0,422.28,356.15
2016,4,25,18,15,264.5,38.0,8.15,12.5,75.0,297.39,243.4
2016,4,25,18,30,145.0,24.0,8.0,12.0,34.0,174.26,91.22
2016,4,25,18,45,72.5,12.0,7.9,12.0,17.0,60.47,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,11.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,5.97,0.0
2016,4,26,5,45,47.5,26.0,5.1,11.5,31.5,20.77,8.45
2016,4,26,6,0,95.0,45.0,5.1,12.0,56.0,34.48,24.2
2016,4,26,6,15,139.5,65.0,5.1,12.0,91.0,48.96,37.85
2016,4,26,6,30,184.0,85.0,5.1,12.0,126.0,63.07,50.95
2016,4,26,6,45,206.5,107.0,5.15,12.5,164.5,77.9,64.35
2016,4,26,7,0,229.0,129.0,5.2,13.0,203.0,92.22,77.0
2016,4,26,7,15,264.5,143.0,5.2,13.0,243.0,101.27,84.89
2016,4,26,7,30,300.0,157.0,5.2,13.0,283.0,110.02,92.37
2016,4,26,7,45,340.0,172.5,5.2,13.0,332.5,119.41,100.32
2016,4,26,8,0,380.0,188.0,5.2,13.0,382.0,128.48,107.9
2016,4,26,8,15,543.5,164.0,5.1,13.0,472.0,107.56,89.28
2016,4,26,8,30,707.0,140.0,5.0,13.0,562.0,91.19,74.73
2016,4,26,8,45,720.5,147.0,4.9,13.5,606.0,93.1,76.02
2016,4,26,9,0,734.0,154.0,4.8,14.0,650.0,94.78,77.12
2016,4,26,9,15,555.0,233.5,4.7,14.0,622.0,164.95,116.58
2016,4,26,9,30,376.0,313.0,4.6,14.0,594.0,238.7,174.43
2016,4,26,9,45,462.0,295.0,4.6,14.0,655.5,261.65,187.77
2016,4,26,10,0,548.0,277.0,4.6,14.0,717.0,304.7,220.59
2016,4,26,10,15,511.5,302.0,4.7,14.0,725.0,348.37,260.08
2016,4,26,10,30,475.0,327.0,4.8,14.0,733.0,388.59,296.42
2016,4,26,10,45,635.5,256.0,4.95,14.5,812.0,437.09,335.34
2016,4,26,11,0,796.0,185.0,5.1,15.0,891.0,504.3,390.24
2016,4,26,11,15,638.0,273.5,5.25,15.0,845.0,534.31,417.75
2016,4,26,11,30,480.0,362.0,5.4,15.0,799.0,554.58,435.33
2016,4,26,11,45,412.5,394.0,5.6,15.0,771.5,571.16,449.54
2016,4,26,12,0,345.0,426.0,5.8,15.0,744.0,582.16,458.64
2016,4,26,12,15,350.0,424.0,5.95,15.0,745.5,610.13,481.33
2016,4,26,12,30,355.0,422.0,6.1,15.0,747.0,637.54,503.41
2016,4,26,12,45,391.0,397.5,6.35,15.0,752.5,668.9,529.56
2016,4,26,13,0,427.0,373.0,6.6,15.0,758.0,709.23,562.37
2016,4,26,13,15,611.5,275.0,6.75,15.0,813.5,804.98,640.56
2016,4,26,13,30,796.0,177.0,6.9,15.0,869.0,896.5,713.21
2016,4,26,13,45,795.5,171.0,7.1,15.0,845.5,917.52,730.0
2016,4,26,14,0,795.0,165.0,7.3,15.0,822.0,935.29,744.85
2016,4,26,14,15,785.5,162.5,7.35,15.0,791.0,944.67,753.02
2016,4,26,14,30,776.0,160.0,7.4,15.0,760.0,950.48,758.77
2016,4,26,14,45,767.0,155.0,7.45,15.0,723.0,950.69,760.55
2016,4,26,15,0,758.0,150.0,7.5,15.0,686.0,955.36,765.85
2016,4,26,15,15,740.5,146.0,7.5,14.5,643.5,941.58,758.78
2016,4,26,15,30,723.0,142.0,7.5,14.0,601.0,924.48,749.35
2016,4,26,15,45,711.0,133.5,7.5,14.0,556.0,904.34,736.25
2016,4,26,16,0,699.0,125.0,7.5,14.0,511.0,881.1,720.79
2016,4,26,16,15,670.0,119.5,7.45,13.5,461.0,841.96,694.12
2016,4,26,16,30,641.0,114.0,7.4,13.0,411.0,800.56,665.3
2016,4,26,16,45,630.0,96.0,7.4,13.0,358.5,758.86,634.57
2016,4,26,17,0,619.0,78.0,7.4,13.0,306.0,714.08,600.61
2016,4,26,17,15,537.5,80.0,7.4,13.0,255.5,630.13,533.82
2016,4,26,17,30,456.0,82.0,7.4,13.0,205.0,540.85,460.51
2016,4,26,17,45,379.0,70.5,7.4,13.0,157.5,450.04,383.31
2016,4,26,18,0,302.0,59.0,7.4,13.0,110.0,363.58,306.57
2016,4,26,18,15,202.5,42.5,7.25,12.5,71.0,257.14,209.94
2016,4,26,18,30,103.0,26.0,7.1,12.0,32.0,132.8,74.81
2016,4,26,18,45,51.5,13.0,7.0,12.0,16.0,46.81,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,12.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,12.0,3.0,2.56,0.0
2016,4,27,5,45,0.0,12.5,4.1,12.5,12.5,10.28,1.72
2016,4,27,6,0,0.0,22.0,4.3,13.0,22.0,18.13,10.07
2016,4,27,6,15,0.0,35.5,4.45,13.0,35.5,29.33,20.4
2016,4,27,6,30,0.0,49.0,4.6,13.0,49.0,40.56,30.71
2016,4,27,6,45,0.0,64.0,4.75,13.5,64.0,52.58,41.55
2016,4,27,7,0,0.0,79.0,4.9,14.0,79.0,64.44,52.05
2016,4,27,7,15,0.0,94.5,5.15,14.0,94.5,76.57,62.72
2016,4,27,7,30,0.0,110.0,5.4,14.0,110.0,88.59,73.16
2016,4,27,7,45,0.0,122.5,5.65,14.0,122.5,98.37,81.51
2016,4,27,8,0,0.0,135.0,5.9,14.0,135.0,108.07,89.72
2016,4,27,8,15,0.5,152.5,6.3,14.0,153.0,121.24,100.89
2016,4,27,8,30,1.0,170.0,6.7,14.0,171.0,134.26,111.86
2016,4,27,8,45,1.5,174.5,7.1,14.0,176.0,138.09,114.85
2016,4,27,9,0,2.0,179.0,7.5,14.0,181.0,141.82,117.78
2016,4,27,9,15,1.0,158.5,7.7,14.0,159.5,127.83,100.8
2016,4,27,9,30,0.0,138.0,7.9,14.0,138.0,112.83,88.27
2016,4,27,9,45,0.0,144.0,8.15,14.0,144.0,117.81,92.2
2016,4,27,10,0,0.0,150.0,8.4,14.0,150.0,122.81,96.16
2016,4,27,10,15,3.5,175.5,8.5,14.0,178.5,144.09,113.34
2016,4,27,10,30,7.0,201.0,8.6,14.0,207.0,165.9,130.93
2016,4,27,10,45,62.0,319.5,8.75,14.0,374.5,272.13,215.94
2016,4,27,11,0,117.0,438.0,8.9,14.0,542.0,382.57,303.7
2016,4,27,11,15,488.5,300.5,8.9,13.5,745.0,481.68,384.16
2016,4,27,11,30,860.0,163.0,8.9,13.0,948.0,618.73,497.46
2016,4,27,11,45,856.0,168.0,8.95,13.0,953.0,667.73,539.11
2016,4,27,12,0,852.0,173.0,9.0,13.0,958.0,714.94,578.68
2016,4,27,12,15,852.0,172.5,9.0,13.0,956.5,758.44,614.73
2016,4,27,12,30,852.0,172.0,9.0,13.0,955.0,799.88,648.65
2016,4,27,12,45,843.0,176.0,9.05,13.0,943.0,835.91,677.9
2016,4,27,13,0,834.0,180.0,9.1,13.0,931.0,868.96,703.81
2016,4,27,13,15,829.0,179.0,9.15,13.0,913.5,897.78,726.34
2016,4,27,13,30,824.0,178.0,9.2,13.0,896.0,923.45,746.57
2016,4,27,13,45,415.5,193.5,9.25,13.0,556.0,600.86,493.3
2016,4,27,14,0,7.0,209.0,9.3,13.0,216.0,185.54,147.96
2016,4,27,14,15,203.0,266.0,9.3,13.0,424.5,475.67,390.25
2016,4,27,14,30,399.0,323.0,9.3,13.0,633.0,736.36,600.55
2016,4,27,14,45,247.0,324.5,9.35,13.0,513.5,600.35,490.44
2016,4,27,15,0,95.0,326.0,9.4,13.0,394.0,418.07,341.5
2016,4,27,15,15,47.5,239.5,9.4,13.0,273.5,280.37,229.33
2016,4,27,15,30,0.0,153.0,9.4,13.0,153.0,132.09,105.35
2016,4,27,15,45,79.5,198.5,9.4,13.0,242.5,274.57,227.78
2016,4,27,16,0,159.0,244.0,9.4,13.0,332.0,433.89,361.76
2016,4,27,16,15,84.0,201.0,9.4,13.0,247.0,290.8,242.49
2016,4,27,16,30,9.0,158.0,9.4,13.0,162.0,153.87,125.53
2016,4,27,16,45,4.5,91.0,9.45,13.0,93.0,81.62,64.49
2016,4,27,17,0,0.0,24.0,9.5,13.0,24.0,19.79,11.41
2016,4,27,17,15,0.0,20.0,9.5,13.0,20.0,16.47,8.57
2016,4,27,17,30,0.0,16.0,9.5,13.0,16.0,13.16,5.7
2016,4,27,17,45,0.0,12.0,9.5,13.0,12.0,9.86,2.81
2016,4,27,18,0,0.0,8.0,9.5,13.0,8.0,6.57,0.0
2016,4,27,18,15,0.0,5.0,9.5,12.5,5.0,4.1,0.0
2016,4,27,18,30,0.0,2.0,9.5,12.0,2.0,1.64,0.0
2016,4,27,18,45,0.0,1.0,9.5,12.0,1.0,0.85,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,11.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,28,5,15,9.5,5.5,7.7,11.0,6.0,0.0,0.0
2016,4,28,5,30,19.0,11.0,7.7,11.0,12.0,9.39,0.0
2016,4,28,5,45,129.0,29.0,7.75,11.5,44.5,22.33,11.1
2016,4,28,6,0,239.0,47.0,7.8,12.0,77.0,35.9,25.6
2016,4,28,6,15,329.0,59.5,7.75,12.0,122.5,45.09,34.49
2016,4,28,6,30,419.0,72.0,7.7,12.0,168.0,54.14,43.01
2016,4,28,6,45,486.5,80.0,7.65,12.5,219.5,61.48,49.69
2016,4,28,7,0,554.0,88.0,7.6,13.0,271.0,66.29,53.91
2016,4,28,7,15,598.0,95.0,7.5,13.0,323.0,70.0,57.11
2016,4,28,7,30,642.0,102.0,7.4,13.0,375.0,73.58,60.13
2016,4,28,7,45,680.0,105.0,7.3,13.5,427.5,74.17,60.33
2016,4,28,8,0,718.0,108.0,7.2,14.0,480.0,74.8,60.55
2016,4,28,8,15,742.5,112.0,7.1,14.0,529.5,75.88,61.29
2016,4,28,8,30,767.0,116.0,7.0,14.0,579.0,84.5,68.62
2016,4,28,8,45,787.5,118.5,6.95,14.0,625.5,84.5,68.41
2016,4,28,9,0,808.0,121.0,6.9,14.0,672.0,84.49,68.21
2016,4,28,9,15,822.5,123.5,6.8,14.0,713.0,124.89,74.79
2016,4,28,9,30,837.0,126.0,6.7,14.0,754.0,179.07,106.67
2016,4,28,9,45,860.0,121.0,6.6,14.5,792.0,239.98,153.66
2016,4,28,10,0,883.0,116.0,6.5,15.0,830.0,294.24,200.25
2016,4,28,10,15,890.5,117.5,6.4,15.0,859.0,350.11,251.12
2016,4,28,10,30,898.0,119.0,6.3,15.0,888.0,406.22,302.45
2016,4,28,10,45,898.5,122.5,6.25,15.5,908.0,460.86,351.46
2016,4,28,11,0,899.0,126.0,6.2,16.0,928.0,514.64,398.49
2016,4,28,11,15,902.5,127.0,6.2,16.0,942.0,567.15,444.07
2016,4,28,11,30,906.0,128.0,6.2,16.0,956.0,618.67,487.77
2016,4,28,11,45,904.5,130.0,6.2,16.0,961.0,666.69,527.76
2016,4,28,12,0,903.0,132.0,6.2,16.0,966.0,712.93,565.48
2016,4,28,12,15,902.5,132.0,6.35,16.0,964.0,756.31,600.85
2016,4,28,12,30,902.0,132.0,6.5,16.0,962.0,797.54,633.9
2016,4,28,12,45,905.0,128.5,6.65,16.0,953.5,836.19,663.29
2016,4,28,13,0,908.0,125.0,6.8,16.0,945.0,872.35,690.86
2016,4,28,13,15,904.0,124.5,6.95,16.0,927.5,902.56,714.11
2016,4,28,13,30,900.0,124.0,7.1,16.0,910.0,929.63,735.18
2016,4,28,13,45,895.5,122.0,7.25,16.0,885.0,951.56,752.62
2016,4,28,14,0,891.0,120.0,7.4,16.0,860.0,970.07,767.72
2016,4,28,14,15,883.0,118.5,7.55,15.5,828.5,982.27,779.89
2016,4,28,14,30,875.0,117.0,7.7,15.0,797.0,990.88,789.66
2016,4,28,14,45,861.5,116.0,7.85,15.0,758.5,991.05,791.89
2016,4,28,15,0,848.0,115.0,8.0,15.0,720.0,1000.03,800.87
2016,4,28,15,15,833.5,112.5,8.05,14.5,676.5,990.49,797.32
2016,4,28,15,30,819.0,110.0,8.1,14.0,633.0,977.43,791.32
2016,4,28,15,45,790.0,110.0,8.2,14.0,583.0,949.44,772.77
2016,4,28,16,0,761.0,110.0,8.3,14.0,533.0,918.33,751.78
2016,4,28,16,15,734.0,105.5,8.25,13.5,482.0,888.32,732.35
2016,4,28,16,30,707.0,101.0,8.2,13.0,431.0,849.25,705.53
2016,4,28,16,45,663.0,97.0,8.2,13.0,377.5,792.54,663.1
2016,4,28,17,0,619.0,93.0,8.2,13.0,324.0,734.68,618.8
2016,4,28,17,15,566.5,85.5,8.15,12.5,271.5,664.05,563.78
2016,4,28,17,30,514.0,78.0,8.1,12.0,219.0,593.62,506.86
2016,4,28,17,45,429.5,69.0,8.05,12.0,169.0,490.59,419.46
2016,4,28,18,0,345.0,60.0,8.0,12.0,119.0,399.79,339.42
2016,4,28,18,15,234.0,44.5,7.85,12.0,78.5,284.13,234.37
2016,4,28,18,30,123.0,29.0,7.7,12.0,38.0,171.26,110.3
2016,4,28,18,45,61.5,14.5,7.55,12.0,19.0,55.13,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,4.55,12.0,5.0,0.0,0.0
2016,4,29,5,30,0.0,10.0,4.4,12.0,10.0,8.54,0.0
2016,4,29,5,45,71.0,33.5,4.25,12.0,42.5,26.21,14.63
2016,4,29,6,0,142.0,57.0,4.1,12.0,75.0,42.99,31.88
2016,4,29,6,15,223.0,75.5,4.1,12.0,119.5,56.53,44.71
2016,4,29,6,30,304.0,94.0,4.1,12.0,164.0,69.87,57.09
2016,4,29,6,45,152.0,88.0,4.2,12.0,123.0,65.1,53.04
2016,4,29,7,0,0.0,82.0,4.3,12.0,82.0,66.75,54.52
2016,4,29,7,15,0.0,109.5,4.4,12.0,109.5,87.44,72.87
2016,4,29,7,30,0.0,137.0,4.5,12.0,137.0,107.66,90.57
2016,4,29,7,45,35.0,177.0,4.6,12.5,195.5,129.83,109.54
2016,4,29,8,0,70.0,217.0,4.7,13.0,254.0,154.61,130.49
2016,4,29,8,15,96.0,244.0,4.8,13.0,299.5,171.33,144.47
2016,4,29,8,30,122.0,271.0,4.9,13.0,345.0,177.5,149.32
2016,4,29,8,45,241.5,277.0,5.0,13.0,437.5,171.0,143.33
2016,4,29,9,0,361.0,283.0,5.1,13.0,530.0,174.61,146.07
2016,4,29,9,15,550.0,229.5,5.2,13.0,631.5,167.74,117.33
2016,4,29,9,30,739.0,176.0,5.3,13.0,733.0,192.73,121.98
2016,4,29,9,45,773.5,166.0,5.4,13.5,772.5,247.96,164.2
2016,4,29,10,0,808.0,156.0,5.5,14.0,812.0,297.75,206.41
2016,4,29,10,15,815.5,158.0,5.55,14.0,839.5,351.3,254.9
2016,4,29,10,30,823.0,160.0,5.6,14.0,867.0,405.32,303.99
2016,4,29,10,45,831.5,159.5,5.7,14.0,888.5,458.23,351.72
2016,4,29,11,0,840.0,159.0,5.8,14.0,910.0,511.25,398.67
2016,4,29,11,15,844.0,159.5,6.1,14.0,923.5,562.56,443.7
2016,4,29,11,30,848.0,160.0,6.4,14.0,937.0,613.1,487.25
2016,4,29,11,45,846.0,163.0,6.75,14.5,942.0,660.93,527.01
2016,4,29,12,0,844.0,166.0,7.1,15.0,947.0,707.11,564.67
2016,4,29,12,15,844.0,165.5,7.25,15.0,945.5,749.94,599.8
2016,4,29,12,30,844.0,165.0,7.4,15.0,944.0,790.73,632.93
2016,4,29,12,45,846.0,162.5,7.55,15.0,935.5,829.07,663.57
2016,4,29,13,0,848.0,160.0,7.7,15.0,927.0,864.99,691.27
2016,4,29,13,15,844.0,158.5,7.75,15.0,909.5,894.06,713.57
2016,4,29,13,30,840.0,157.0,7.8,15.0,892.0,920.01,733.63
2016,4,29,13,45,830.0,157.5,7.85,15.0,866.5,939.21,748.79
2016,4,29,14,0,820.0,158.0,7.9,15.0,841.0,954.89,761.5
2016,4,29,14,15,810.5,155.5,7.9,14.5,809.0,964.45,771.12
2016,4,29,14,30,801.0,153.0,7.9,14.0,777.0,970.4,778.27
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,967.84,777.99
2016,4,29,15,0,772.0,148.0,8.0,14.0,701.0,961.64,775.19
2016,4,29,15,15,755.0,144.5,8.0,14.0,657.5,956.52,773.16
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,940.37,762.95
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,912.24,743.92
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,881.22,722.61
2016,4,29,16,15,654.5,130.5,8.15,13.5,468.0,841.57,695.74
2016,4,29,16,30,625.0,125.0,8.2,13.0,418.0,799.64,666.6
2016,4,29,16,45,347.5,136.5,8.25,13.0,296.0,532.23,450.93
2016,4,29,17,0,70.0,148.0,8.3,13.0,174.0,226.41,189.89
2016,4,29,17,15,56.0,127.0,8.35,13.0,146.0,191.64,160.55
2016,4,29,17,30,42.0,106.0,8.4,13.0,118.0,156.96,130.53
2016,4,29,17,45,162.5,86.5,8.5,13.0,117.5,271.65,230.94
2016,4,29,18,0,283.0,67.0,8.6,13.0,117.0,359.77,304.48
2016,4,29,18,15,184.5,49.0,8.65,12.5,77.0,236.39,194.71
2016,4,29,18,30,86.0,31.0,8.7,12.0,37.0,133.16,88.22
2016,4,29,18,45,43.0,15.5,8.75,12.0,18.5,43.16,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,45.0,7.0,6.4,12.0,8.5,5.97,0.0
2016,4,30,5,30,90.0,14.0,6.4,12.0,17.0,11.95,0.0
2016,4,30,5,45,222.0,28.0,6.4,12.5,53.5,22.85,12.4
2016,4,30,6,0,354.0,42.0,6.4,13.0,90.0,34.12,24.1
2016,4,30,6,15,441.5,52.0,6.25,13.0,138.5,41.52,31.27
2016,4,30,6,30,529.0,62.0,6.1,13.0,187.0,48.79,38.1
2016,4,30,6,45,587.0,69.0,6.0,13.5,239.5,53.3,42.2
2016,4,30,7,0,645.0,76.0,5.9,14.0,292.0,57.74,46.07
2016,4,30,7,15,685.0,81.0,5.75,14.0,346.0,60.43,48.37
2016,4,30,7,30,725.0,86.0,5.6,14.0,400.0,63.06,50.55
2016,4,30,7,45,755.5,90.0,5.45,14.5,453.0,70.82,57.11
2016,4,30,8,0,786.0,94.0,5.3,15.0,506.0,72.68,58.42
2016,4,30,8,15,807.5,97.5,5.2,15.0,556.0,73.98,59.35
2016,4,30,8,30,829.0,101.0,5.1,15.0,606.0,75.19,60.21
2016,4,30,8,45,844.5,104.0,5.0,15.5,652.0,75.88,60.5
2016,4,30,9,0,860.0,107.0,4.9,16.0,698.0,76.49,60.74
2016,4,30,9,15,872.5,109.0,4.85,16.0,738.5,134.29,78.51
2016,4,30,9,30,885.0,111.0,4.8,16.0,779.0,189.76,111.77
2016,4,30,9,45,899.5,109.5,4.8,16.5,815.5,244.82,154.41
2016,4,30,10,0,914.0,108.0,4.8,17.0,852.0,301.2,202.82
2016,4,30,10,15,920.0,109.5,4.75,17.0,880.0,358.11,254.04
2016,4,30,10,30,926.0,111.0,4.7,17.0,908.0,415.06,305.34
2016,4,30,10,45,929.0,112.5,4.7,17.5,928.5,470.61,354.19
2016,4,30,11,0,932.0,114.0,4.7,18.0,949.0,525.45,401.15
2016,4,30,11,15,934.5,114.5,4.7,18.0,962.0,578.42,446.11
2016,4,30,11,30,937.0,115.0,4.7,18.0,975.0,630.21,488.98
2016,4,30,11,45,937.0,115.5,4.7,18.0,980.0,679.09,528.58
2016,4,30,12,0,937.0,116.0,4.7,18.0,985.0,726.17,565.9
2016,4,30,12,15,935.5,116.0,4.75,18.0,982.0,769.79,600.16
2016,4,30,12,30,934.0,116.0,4.8,18.0,979.0,811.09,631.21
2016,4,30,12,45,930.0,116.0,4.85,18.0,967.5,847.88,657.92
2016,4,30,13,0,926.0,116.0,4.9,18.0,956.0,881.79,682.57
2016,4,30,13,15,921.5,115.5,4.95,18.0,937.5,911.77,704.45
2016,4,30,13,30,917.0,115.0,5.0,18.0,919.0,938.54,724.15
2016,4,30,13,45,910.0,114.0,5.05,18.0,893.0,959.21,739.67
2016,4,30,14,0,903.0,113.0,5.1,18.0,867.0,976.36,752.89
2016,4,30,14,15,894.5,111.5,5.2,18.0,834.5,987.99,762.79
2016,4,30,14,30,886.0,110.0,5.3,18.0,802.0,995.99,770.35
2016,4,30,14,45,874.0,108.0,5.4,18.0,763.0,996.38,772.74
2016,4,30,15,0,862.0,106.0,5.5,18.0,724.0,993.14,772.78
2016,4,30,15,15,847.0,103.5,5.6,18.0,680.5,982.8,767.92
2016,4,30,15,30,832.0,101.0,5.7,18.0,637.0,981.07,769.38
2016,4,30,15,45,812.5,98.0,5.8,18.0,588.5,958.83,756.12
2016,4,30,16,0,793.0,95.0,5.9,18.0,540.0,933.44,740.61
2016,4,30,16,15,767.5,91.5,6.05,17.5,489.0,898.59,719.62
2016,4,30,16,30,742.0,88.0,6.2,17.0,438.0,861.18,696.23
2016,4,30,16,45,707.0,83.0,6.4,17.0,385.0,816.68,665.65
2016,4,30,17,0,672.0,78.0,6.6,17.0,332.0,765.2,628.71
2016,4,30,17,15,623.5,72.0,6.7,16.5,279.5,699.09,579.75
2016,4,30,17,30,575.0,66.0,6.8,16.0,227.0,633.19,528.81
2016,4,30,17,45,502.5,58.0,6.95,15.5,177.0,544.9,457.19
2016,4,30,18,0,430.0,50.0,7.1,15.0,127.0,459.47,384.51
2016,4,30,18,15,318.0,38.5,7.05,14.5,85.0,342.93,282.2
2016,4,30,18,30,206.0,27.0,7.0,14.0,43.0,230.33,160.89
2016,4,30,18,45,103.0,13.5,6.95,14.0,21.5,83.3,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,57.5,7.5,0.75,14.0,9.5,6.4,0.0
2016,5,1,5,30,115.0,15.0,0.7,14.0,19.0,11.71,0.0
2016,5,1,5,45,246.0,27.5,0.7,14.0,55.5,22.37,12.35
2016,5,1,6,0,377.0,40.0,0.7,14.0,92.0,32.37,22.64
2016,5,1,6,15,461.0,49.0,0.7,14.0,140.0,39.02,29.06
2016,5,1,6,30,545.0,58.0,0.7,14.0,188.0,45.58,35.19
2016,5,1,6,45,597.5,64.5,0.7,14.5,240.0,49.82,39.0
2016,5,1,7,0,650.0,71.0,0.7,15.0,292.0,53.98,42.59
2016,5,1,7,15,689.0,76.0,0.7,15.5,345.0,56.81,44.91
2016,5,1,7,30,728.0,81.0,0.7,16.0,398.0,65.0,51.84
2016,5,1,7,45,755.0,85.5,0.7,16.5,450.0,67.39,53.62
2016,5,1,8,0,782.0,90.0,0.7,17.0,502.0,69.67,55.29
2016,5,1,8,15,803.0,93.0,0.7,17.0,551.0,70.72,55.99
2016,5,1,8,30,824.0,96.0,0.7,17.0,600.0,71.7,56.65
2016,5,1,8,45,839.0,99.0,0.7,17.5,645.5,72.49,57.04
2016,5,1,9,0,854.0,102.0,0.7,18.0,691.0,84.16,66.68
2016,5,1,9,15,866.5,104.0,0.75,18.0,731.5,133.29,75.99
2016,5,1,9,30,879.0,106.0,0.8,18.0,772.0,188.27,108.74
2016,5,1,9,45,885.5,109.0,0.85,18.5,806.0,244.15,151.4
2016,5,1,10,0,892.0,112.0,0.9,19.0,840.0,300.57,198.53
2016,5,1,10,15,898.5,113.5,1.0,19.0,868.0,356.37,246.98
2016,5,1,10,30,905.0,115.0,1.1,19.0,896.0,412.27,295.44
2016,5,1,10,45,908.0,117.0,1.2,19.0,916.5,466.98,342.25
2016,5,1,11,0,911.0,119.0,1.3,19.0,937.0,521.03,387.41
2016,5,1,11,15,913.5,119.5,1.4,19.0,950.5,572.9,429.81
2016,5,1,11,30,916.0,120.0,1.5,19.0,964.0,623.64,470.29
2016,5,1,11,45,914.5,122.0,1.65,19.0,968.5,671.73,508.2
2016,5,1,12,0,913.0,124.0,1.8,19.0,973.0,718.01,544.04
2016,5,1,12,15,912.5,124.0,1.85,18.5,971.0,761.4,577.55
2016,5,1,12,30,912.0,124.0,1.9,18.0,969.0,802.62,608.44
2016,5,1,12,45,906.5,125.5,2.0,18.0,957.5,838.79,633.93
2016,5,1,13,0,901.0,127.0,2.1,18.0,946.0,872.13,657.52
2016,5,1,13,15,897.5,126.0,2.1,18.0,928.5,901.93,677.8
2016,5,1,13,30,894.0,125.0,2.1,18.0,911.0,928.63,696.02
2016,5,1,13,45,885.0,125.5,2.1,18.0,885.0,948.53,709.77
2016,5,1,14,0,876.0,126.0,2.1,18.0,859.0,964.96,721.37
2016,5,1,14,15,867.5,124.5,2.05,18.0,827.0,976.37,729.22
2016,5,1,14,30,859.0,123.0,2.0,18.0,795.0,984.23,734.9
2016,5,1,14,45,844.0,122.5,2.0,18.0,756.5,995.84,743.85
2016,5,1,15,0,829.0,122.0,2.0,18.0,718.0,991.5,742.41
2016,5,1,15,15,813.5,119.0,1.9,17.5,674.5,980.24,736.82
2016,5,1,15,30,798.0,116.0,1.8,17.0,631.0,965.49,729.08
2016,5,1,15,45,773.5,114.0,1.75,17.0,582.5,939.56,713.2
2016,5,1,16,0,749.0,112.0,1.7,17.0,534.0,917.39,699.97
2016,5,1,16,15,721.5,107.5,1.65,17.0,483.0,880.21,676.37
2016,5,1,16,30,694.0,103.0,1.6,17.0,432.0,840.72,651.01
2016,5,1,16,45,652.5,98.5,1.55,17.0,379.0,785.84,614.32
2016,5,1,17,0,611.0,94.0,1.5,17.0,326.0,729.79,575.96
2016,5,1,17,15,560.0,86.5,1.45,16.5,274.0,660.62,527.65
2016,5,1,17,30,509.0,79.0,1.4,16.0,222.0,591.64,477.42
2016,5,1,17,45,430.5,69.5,1.35,16.0,173.0,492.31,400.48
2016,5,1,18,0,352.0,60.0,1.3,16.0,124.0,405.14,329.76
2016,5,1,18,15,248.5,45.0,1.2,15.5,83.0,295.05,236.77
2016,5,1,18,30,145.0,30.0,1.1,15.0,42.0,192.63,134.57
2016,5,1,18,45,72.5,15.0,1.05,15.0,21.0,63.39,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,2.0,0.85,13.0,2.0,1.71,0.0
2016,5,2,5,30,0.0,4.0,0.9,13.0,4.0,3.28,0.0
2016,5,2,5,45,0.0,11.5,1.0,13.5,11.5,9.45,2.08
2016,5,2,6,0,0.0,19.0,1.1,14.0,19.0,15.64,8.06
2016,5,2,6,15,0.0,29.5,1.1,14.0,29.5,24.33,16.05
2016,5,2,6,30,0.0,40.0,1.1,14.0,40.0,33.04,24.01
2016,5,2,6,45,0.0,51.5,1.15,14.0,51.5,42.61,32.65
2016,5,2,7,0,0.0,63.0,1.2,14.0,63.0,52.19,41.17
2016,5,2,7,15,1.0,102.5,1.2,14.0,103.0,82.64,68.0
2016,5,2,7,30,2.0,142.0,1.2,14.0,143.0,111.33,92.81
2016,5,2,7,45,9.0,164.5,1.2,14.5,169.5,127.89,106.54
2016,5,2,8,0,16.0,187.0,1.2,15.0,196.0,144.26,119.91
2016,5,2,8,15,103.5,231.0,1.15,15.0,294.5,156.22,129.6
2016,5,2,8,30,191.0,275.0,1.1,15.0,393.0,180.82,149.79
2016,5,2,8,45,234.5,291.0,1.1,15.5,446.0,189.88,156.53
2016,5,2,9,0,278.0,307.0,1.1,16.0,499.0,184.61,151.43
2016,5,2,9,15,327.0,314.0,1.05,16.0,552.5,214.29,157.34
2016,5,2,9,30,376.0,321.0,1.0,16.0,606.0,250.64,179.55
2016,5,2,9,45,487.0,292.5,0.95,16.5,679.5,273.17,191.48
2016,5,2,10,0,598.0,264.0,0.9,17.0,753.0,315.62,221.82
2016,5,2,10,15,474.5,329.5,0.85,17.0,726.0,362.55,264.39
2016,5,2,10,30,351.0,395.0,0.8,17.0,699.0,402.55,299.27
2016,5,2,10,45,233.5,419.0,0.75,17.5,623.5,405.99,304.43
2016,5,2,11,0,116.0,443.0,0.7,18.0,548.0,387.54,291.98
2016,5,2,11,15,144.0,453.5,0.8,18.0,585.5,424.38,319.97
2016,5,2,11,30,172.0,464.0,0.9,18.0,623.0,464.43,349.87
2016,5,2,11,45,159.0,466.5,1.05,18.0,614.0,475.98,359.15
2016,5,2,12,0,146.0,469.0,1.2,18.0,605.0,486.11,367.45
2016,5,2,12,15,146.5,467.5,1.4,18.0,604.5,501.26,379.73
2016,5,2,12,30,147.0,466.0,1.6,18.0,604.0,515.96,391.58
2016,5,2,12,45,146.0,460.5,1.8,18.0,596.0,525.49,399.67
2016,5,2,13,0,145.0,455.0,2.0,18.0,588.0,534.15,407.14
2016,5,2,13,15,105.0,430.5,2.2,17.5,526.0,478.12,367.29
2016,5,2,13,30,65.0,406.0,2.4,17.0,464.0,428.44,331.26
2016,5,2,13,45,66.5,392.0,2.6,17.0,450.0,423.74,328.97
2016,5,2,14,0,68.0,378.0,2.8,17.0,436.0,418.43,325.97
2016,5,2,14,15,46.5,338.0,2.9,17.0,377.0,363.74,284.53
2016,5,2,14,30,25.0,298.0,3.0,17.0,318.0,288.31,226.43
2016,5,2,14,45,20.5,273.0,3.1,17.0,288.5,262.47,206.83
2016,5,2,15,0,16.0,248.0,3.2,17.0,259.0,236.11,186.47
2016,5,2,15,15,32.5,258.5,3.25,16.5,280.0,285.6,227.24
2016,5,2,15,30,49.0,269.0,3.3,16.0,301.0,319.17,255.31
2016,5,2,15,45,51.5,250.5,3.35,16.0,282.0,305.91,245.7
2016,5,2,16,0,54.0,232.0,3.4,16.0,263.0,292.22,235.85
2016,5,2,16,15,27.0,185.5,3.4,15.5,201.0,214.56,173.46
2016,5,2,16,30,0.0,139.0,3.4,15.0,139.0,123.97,98.67
2016,5,2,16,45,19.0,142.0,3.45,15.0,149.0,148.59,120.55
2016,5,2,17,0,38.0,145.0,3.5,15.0,159.0,191.16,157.04
2016,5,2,17,15,28.5,124.0,3.5,14.5,133.5,160.88,131.94
2016,5,2,17,30,19.0,103.0,3.5,14.0,108.0,117.29,95.21
2016,5,2,17,45,143.0,86.0,3.5,14.0,113.0,235.63,198.32
