Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,267.0,69.0,3.5,14.0,118.0,349.18,291.41
2016,5,2,18,15,182.5,50.5,3.4,13.5,79.0,235.4,192.59
2016,5,2,18,30,98.0,32.0,3.3,13.0,40.0,143.93,103.28
2016,5,2,18,45,49.0,16.0,3.25,13.0,20.0,47.89,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,2.3,12.0,6.0,5.12,0.0
2016,5,3,5,30,0.0,12.0,2.2,12.0,12.0,9.89,0.0
2016,5,3,5,45,18.0,32.0,2.1,12.5,34.5,25.78,15.7
2016,5,3,6,0,36.0,52.0,2.0,13.0,57.0,40.87,30.22
2016,5,3,6,15,58.0,74.0,1.9,13.0,86.5,57.02,45.14
2016,5,3,6,30,80.0,96.0,1.8,13.0,116.0,71.39,58.3
2016,5,3,6,45,103.0,116.0,1.75,13.0,148.0,85.25,70.74
2016,5,3,7,0,126.0,136.0,1.7,13.0,180.0,98.79,82.65
2016,5,3,7,15,181.5,156.0,1.9,13.0,230.5,112.38,94.4
2016,5,3,7,30,237.0,176.0,2.1,13.0,281.0,120.38,101.11
2016,5,3,7,45,300.5,188.5,2.35,13.5,338.0,127.98,107.2
2016,5,3,8,0,364.0,201.0,2.6,14.0,395.0,135.37,113.03
2016,5,3,8,15,287.0,238.0,2.75,14.0,399.5,153.73,128.41
2016,5,3,8,30,210.0,275.0,2.9,14.0,404.0,181.19,151.39
2016,5,3,8,45,233.5,293.5,3.1,14.5,447.5,191.1,159.03
2016,5,3,9,0,257.0,312.0,3.3,15.0,491.0,186.76,154.71
2016,5,3,9,15,202.0,337.5,3.25,15.0,483.5,231.41,176.57
2016,5,3,9,30,147.0,363.0,3.2,15.0,476.0,256.44,196.18
2016,5,3,9,45,85.5,335.5,3.15,15.5,402.0,256.83,198.44
2016,5,3,10,0,24.0,308.0,3.1,16.0,328.0,245.92,191.96
2016,5,3,10,15,103.0,368.0,3.0,16.0,457.5,293.15,226.44
2016,5,3,10,30,182.0,428.0,2.9,16.0,587.0,372.41,286.19
2016,5,3,10,45,345.5,389.0,2.8,16.0,698.0,425.27,325.36
2016,5,3,11,0,509.0,350.0,2.7,16.0,809.0,497.74,380.86
2016,5,3,11,15,337.0,407.5,2.7,16.0,713.5,488.34,375.9
2016,5,3,11,30,165.0,465.0,2.7,16.0,618.0,461.53,356.05
2016,5,3,11,45,316.0,423.0,2.7,16.0,717.5,539.95,416.96
2016,5,3,12,0,467.0,381.0,2.7,16.0,817.0,634.34,488.7
2016,5,3,12,15,470.5,379.0,2.7,16.0,817.5,667.2,513.14
2016,5,3,12,30,474.0,377.0,2.7,16.0,818.0,699.07,536.95
2016,5,3,12,45,460.0,374.5,2.75,16.0,799.0,715.36,549.44
2016,5,3,13,0,446.0,372.0,2.8,16.0,780.0,728.92,559.95
2016,5,3,13,15,472.5,355.5,2.8,16.0,780.0,762.3,585.18
2016,5,3,13,30,499.0,339.0,2.8,16.0,780.0,794.63,609.44
2016,5,3,13,45,477.5,333.5,2.85,16.0,745.5,791.8,608.17
2016,5,3,14,0,456.0,328.0,2.9,16.0,711.0,785.64,604.83
2016,5,3,14,15,439.5,321.5,3.0,16.0,679.5,780.17,602.41
2016,5,3,14,30,423.0,315.0,3.1,16.0,648.0,771.87,597.97
2016,5,3,14,45,426.5,297.5,3.25,16.0,620.0,769.56,598.81
2016,5,3,15,0,430.0,280.0,3.4,16.0,592.0,764.71,597.84
2016,5,3,15,15,276.0,287.5,3.5,15.5,483.0,605.94,480.4
2016,5,3,15,30,122.0,295.0,3.6,15.0,374.0,444.58,355.84
2016,5,3,15,45,293.5,244.5,3.75,15.0,416.0,585.32,472.07
2016,5,3,16,0,465.0,194.0,3.9,15.0,458.0,722.68,581.69
2016,5,3,16,15,361.5,193.0,3.85,15.0,387.0,596.02,484.79
2016,5,3,16,30,258.0,192.0,3.8,15.0,316.0,494.98,405.7
2016,5,3,16,45,180.0,173.0,3.8,15.0,255.0,376.73,311.82
2016,5,3,17,0,102.0,154.0,3.8,15.0,194.0,282.0,233.7
2016,5,3,17,15,84.0,133.5,3.65,14.5,163.0,224.79,187.18
2016,5,3,17,30,66.0,113.0,3.5,14.0,132.0,186.79,155.33
2016,5,3,17,45,51.5,90.5,3.4,14.0,103.5,148.83,122.62
2016,5,3,18,0,37.0,68.0,3.3,14.0,75.0,110.38,88.93
2016,5,3,18,15,18.5,47.0,3.1,14.0,50.5,70.48,53.57
2016,5,3,18,30,0.0,26.0,2.9,14.0,26.0,23.53,12.14
2016,5,3,18,45,0.0,13.0,2.75,14.0,13.0,10.73,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,10.71,0.0
2016,5,4,5,45,26.5,34.0,2.7,13.0,38.0,27.27,17.09
2016,5,4,6,0,53.0,55.0,2.6,13.0,63.0,42.35,31.56
2016,5,4,6,15,82.5,78.0,2.5,13.0,96.0,58.74,46.69
2016,5,4,6,30,112.0,101.0,2.4,13.0,129.0,74.76,61.3
2016,5,4,6,45,150.5,118.0,2.35,13.5,165.0,86.96,72.13
2016,5,4,7,0,189.0,135.0,2.3,14.0,201.0,98.93,82.48
2016,5,4,7,15,266.5,148.0,2.15,14.0,257.5,104.27,86.95
2016,5,4,7,30,344.0,161.0,2.0,14.0,314.0,112.81,94.11
2016,5,4,7,45,302.5,191.5,1.95,14.0,338.0,129.71,108.42
2016,5,4,8,0,261.0,222.0,1.9,14.0,362.0,145.55,121.63
2016,5,4,8,15,240.5,248.5,1.75,14.0,386.5,158.55,132.25
2016,5,4,8,30,220.0,275.0,1.6,14.0,411.0,181.41,151.09
2016,5,4,8,45,137.0,286.0,1.45,14.5,373.0,185.57,153.71
2016,5,4,9,0,54.0,297.0,1.3,15.0,335.0,203.18,167.54
2016,5,4,9,15,69.5,324.5,1.2,15.0,376.5,228.21,177.07
2016,5,4,9,30,85.0,352.0,1.1,15.0,418.0,255.72,196.6
2016,5,4,9,45,76.0,363.0,1.0,15.0,423.5,271.53,208.6
2016,5,4,10,0,67.0,374.0,0.9,15.0,429.0,286.31,220.11
2016,5,4,10,15,82.0,396.0,0.9,15.0,466.5,314.53,241.31
2016,5,4,10,30,97.0,418.0,0.9,15.0,504.0,345.09,264.27
2016,5,4,10,45,110.0,433.0,0.95,15.5,531.5,372.47,284.55
2016,5,4,11,0,123.0,448.0,1.0,16.0,559.0,394.94,301.15
2016,5,4,11,15,200.5,449.0,1.15,16.0,633.5,451.77,344.15
2016,5,4,11,30,278.0,450.0,1.3,16.0,708.0,512.67,390.14
2016,5,4,11,45,295.5,448.0,1.45,16.0,723.0,546.62,416.19
2016,5,4,12,0,313.0,446.0,1.6,16.0,738.0,581.64,443.1
2016,5,4,12,15,318.0,443.0,1.7,16.0,739.5,607.74,463.04
2016,5,4,12,30,323.0,440.0,1.8,16.0,741.0,633.29,482.55
2016,5,4,12,45,363.5,415.5,1.9,16.0,751.0,667.69,509.22
2016,5,4,13,0,404.0,391.0,2.0,16.0,761.0,710.77,541.78
2016,5,4,13,15,387.5,392.0,2.05,16.0,741.5,711.73,543.06
2016,5,4,13,30,371.0,393.0,2.1,16.0,722.0,718.57,548.65
2016,5,4,13,45,433.0,354.0,2.15,16.5,727.0,770.45,586.85
2016,5,4,14,0,495.0,315.0,2.2,17.0,732.0,810.36,616.32
2016,5,4,14,15,422.0,330.5,2.2,16.5,676.5,772.47,590.0
2016,5,4,14,30,349.0,346.0,2.2,16.0,621.0,714.04,549.66
2016,5,4,14,45,278.0,342.0,2.25,16.0,554.5,651.04,504.66
2016,5,4,15,0,207.0,338.0,2.3,16.0,488.0,564.09,441.29
2016,5,4,15,15,128.5,305.0,2.25,16.0,396.0,455.57,359.5
2016,5,4,15,30,50.0,272.0,2.2,16.0,304.0,323.26,256.68
2016,5,4,15,45,77.5,260.5,2.2,16.0,306.5,343.5,274.99
2016,5,4,16,0,105.0,249.0,2.2,16.0,309.0,363.54,292.55
2016,5,4,16,15,128.0,226.0,2.1,15.5,292.5,385.1,311.5
2016,5,4,16,30,151.0,203.0,2.0,15.0,276.0,383.6,312.67
2016,5,4,16,45,75.5,146.5,1.95,15.0,183.0,222.41,182.57
2016,5,4,17,0,0.0,90.0,1.9,15.0,90.0,77.24,59.95
2016,5,4,17,15,0.0,76.0,1.85,14.5,76.0,64.56,49.61
2016,5,4,17,30,0.0,62.0,1.8,14.0,62.0,51.76,38.83
2016,5,4,17,45,0.0,48.5,1.75,14.0,48.5,40.13,28.78
2016,5,4,18,0,0.0,35.0,1.7,14.0,35.0,28.91,18.98
2016,5,4,18,15,0.0,23.5,1.65,14.0,23.5,19.37,10.56
2016,5,4,18,30,0.0,12.0,1.6,14.0,12.0,9.86,1.93
2016,5,4,18,45,0.0,6.0,1.6,14.0,6.0,4.92,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.4,13.0,8.5,7.26,0.0
2016,5,5,5,30,0.0,17.0,1.4,13.0,17.0,14.04,0.0
2016,5,5,5,45,53.0,36.5,1.4,13.5,44.5,28.76,18.49
2016,5,5,6,0,106.0,56.0,1.4,14.0,72.0,43.34,32.37
2016,5,5,6,15,141.0,76.5,1.4,14.0,106.5,56.99,45.0
2016,5,5,6,30,176.0,97.0,1.4,14.0,141.0,71.09,57.83
2016,5,5,6,45,209.5,114.0,1.45,14.0,179.0,82.54,68.07
2016,5,5,7,0,243.0,131.0,1.5,14.0,217.0,93.64,77.77
2016,5,5,7,15,121.5,103.0,1.45,14.0,146.0,78.87,64.58
2016,5,5,7,30,0.0,75.0,1.4,14.0,75.0,62.23,49.74
2016,5,5,7,45,0.0,102.0,1.4,14.5,102.0,83.59,68.2
2016,5,5,8,0,0.0,129.0,1.4,15.0,129.0,104.06,85.52
2016,5,5,8,15,4.0,164.0,1.35,15.0,166.5,129.75,107.21
2016,5,5,8,30,8.0,199.0,1.3,15.0,204.0,154.66,127.92
2016,5,5,8,45,41.5,255.0,1.3,15.5,283.5,179.33,147.91
2016,5,5,9,0,75.0,311.0,1.3,16.0,363.0,211.27,173.56
2016,5,5,9,15,40.5,255.5,1.3,16.0,284.0,187.22,145.15
2016,5,5,9,30,6.0,200.0,1.3,16.0,205.0,160.32,124.76
2016,5,5,9,45,32.0,283.5,1.3,16.0,310.0,214.91,166.58
2016,5,5,10,0,58.0,367.0,1.3,16.0,415.0,280.09,215.86
2016,5,5,10,15,46.0,361.5,1.3,16.0,400.0,281.71,217.3
2016,5,5,10,30,34.0,356.0,1.3,16.0,385.0,281.26,217.33
2016,5,5,10,45,29.0,348.5,1.3,16.0,374.0,280.48,216.87
2016,5,5,11,0,24.0,341.0,1.3,16.0,363.0,285.22,220.57
2016,5,5,11,15,45.0,387.0,1.3,16.0,429.0,329.44,254.16
2016,5,5,11,30,66.0,433.0,1.3,16.0,495.0,383.98,295.0
2016,5,5,11,45,37.5,323.0,1.3,16.5,358.5,288.88,222.83
2016,5,5,12,0,9.0,213.0,1.3,17.0,222.0,183.41,141.34
2016,5,5,12,15,11.5,247.0,1.3,17.0,258.0,214.58,166.05
2016,5,5,12,30,14.0,281.0,1.3,17.0,294.0,246.5,190.69
2016,5,5,12,45,61.0,366.0,1.35,17.0,422.5,366.84,283.19
2016,5,5,13,0,108.0,451.0,1.4,17.0,551.0,489.81,374.26
2016,5,5,13,15,67.0,396.5,1.4,17.0,458.0,413.75,317.28
2016,5,5,13,30,26.0,342.0,1.4,17.0,365.0,332.74,256.51
2016,5,5,13,45,85.0,377.5,1.45,17.0,450.5,426.62,329.56
2016,5,5,14,0,144.0,413.0,1.5,17.0,536.0,543.12,416.24
2016,5,5,14,15,118.5,391.5,1.55,16.5,489.5,506.97,390.15
2016,5,5,14,30,93.0,370.0,1.6,16.0,443.0,448.71,348.55
2016,5,5,14,45,76.5,343.5,1.7,16.0,402.0,411.08,321.37
2016,5,5,15,0,60.0,317.0,1.8,16.0,361.0,372.04,292.47
2016,5,5,15,15,96.0,307.5,1.85,16.0,372.5,403.99,319.37
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,457.89,362.28
2016,5,5,15,45,84.0,261.0,1.95,16.0,314.0,350.42,279.54
2016,5,5,16,0,36.0,224.0,2.0,16.0,244.0,263.87,211.2
2016,5,5,16,15,45.0,209.0,2.05,16.0,232.0,260.32,209.89
2016,5,5,16,30,54.0,194.0,2.1,16.0,220.0,256.52,208.04
2016,5,5,16,45,285.0,149.5,2.15,16.0,263.0,466.37,382.98
2016,5,5,17,0,516.0,105.0,2.2,16.0,306.0,655.6,531.13
2016,5,5,17,15,461.5,98.5,2.25,15.5,258.5,578.52,473.15
2016,5,5,17,30,407.0,92.0,2.3,15.0,211.0,512.76,423.72
2016,5,5,17,45,354.0,78.0,2.4,15.0,166.5,439.74,365.28
2016,5,5,18,0,301.0,64.0,2.5,15.0,122.0,369.08,305.8
2016,5,5,18,15,222.0,48.5,2.5,14.5,84.0,278.83,227.84
2016,5,5,18,30,143.0,33.0,2.5,14.0,46.0,194.61,146.79
2016,5,5,18,45,71.5,16.5,2.5,14.0,23.0,83.88,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,3.9,13.0,2.0,1.71,0.0
2016,5,6,5,30,0.0,4.0,3.8,13.0,4.0,3.28,0.0
2016,5,6,5,45,0.0,11.5,3.75,13.0,11.5,9.45,2.34
2016,5,6,6,0,0.0,19.0,3.7,13.0,19.0,15.64,8.15
2016,5,6,6,15,0.0,29.0,3.65,13.0,29.0,23.91,15.76
2016,5,6,6,30,0.0,39.0,3.6,13.0,39.0,32.21,23.35
2016,5,6,6,45,0.0,49.5,3.55,13.5,49.5,40.94,31.18
2016,5,6,7,0,0.0,60.0,3.5,14.0,60.0,49.69,38.89
2016,5,6,7,15,0.0,62.0,3.45,14.0,62.0,51.36,40.27
2016,5,6,7,30,0.0,64.0,3.4,14.0,64.0,53.04,41.63
2016,5,6,7,45,149.0,141.0,3.4,14.0,221.5,104.29,86.49
2016,5,6,8,0,298.0,218.0,3.4,14.0,379.0,143.79,120.35
2016,5,6,8,15,152.5,207.5,3.35,14.0,290.5,144.22,120.26
2016,5,6,8,30,7.0,197.0,3.3,14.0,202.0,153.35,127.7
2016,5,6,8,45,46.5,256.5,3.3,14.0,289.5,180.3,150.23
2016,5,6,9,0,86.0,316.0,3.3,14.0,377.0,214.56,178.62
2016,5,6,9,15,56.0,305.0,3.25,14.0,346.0,217.31,170.58
2016,5,6,9,30,26.0,294.0,3.2,14.0,315.0,214.84,169.08
2016,5,6,9,45,34.5,322.5,3.2,14.5,351.0,239.89,188.03
2016,5,6,10,0,43.0,351.0,3.2,15.0,387.0,266.66,208.3
2016,5,6,10,15,38.5,354.5,3.15,15.0,387.5,275.05,214.97
2016,5,6,10,30,34.0,358.0,3.1,15.0,388.0,282.79,221.13
2016,5,6,10,45,19.0,261.0,3.05,15.0,278.0,213.33,166.88
2016,5,6,11,0,4.0,164.0,3.0,15.0,168.0,137.31,106.49
2016,5,6,11,15,6.0,185.0,3.0,15.0,191.0,155.93,121.52
2016,5,6,11,30,8.0,206.0,3.0,15.0,214.0,174.94,136.68
2016,5,6,11,45,4.0,120.0,3.0,15.0,124.0,102.68,78.55
2016,5,6,12,0,0.0,34.0,3.0,15.0,34.0,28.44,17.86
2016,5,6,12,15,1.5,95.5,3.0,15.0,97.0,81.05,61.08
2016,5,6,12,30,3.0,157.0,3.0,15.0,160.0,133.92,103.92
2016,5,6,12,45,6.0,184.0,3.0,15.0,189.5,159.54,124.55
2016,5,6,13,0,9.0,211.0,3.0,15.0,219.0,185.74,145.6
2016,5,6,13,15,6.0,187.5,2.95,15.0,193.0,163.77,128.02
2016,5,6,13,30,3.0,164.0,2.9,15.0,167.0,141.34,110.06
2016,5,6,13,45,4.0,173.5,2.85,15.0,177.5,150.87,117.92
2016,5,6,14,0,5.0,183.0,2.8,15.0,188.0,160.6,125.92
2016,5,6,14,15,2.5,146.0,2.7,14.5,148.5,126.05,98.27
2016,5,6,14,30,0.0,109.0,2.6,14.0,109.0,91.47,70.28
2016,5,6,14,45,0.0,95.5,2.55,14.0,95.5,79.76,60.8
2016,5,6,15,0,0.0,82.0,2.5,14.0,82.0,68.32,51.47
2016,5,6,15,15,0.0,107.0,2.35,14.0,107.0,89.72,69.35
2016,5,6,15,30,0.0,132.0,2.2,14.0,132.0,112.36,88.22
2016,5,6,15,45,0.0,90.5,2.1,14.0,90.5,75.3,57.69
2016,5,6,16,0,0.0,49.0,2.0,14.0,49.0,40.62,28.79
2016,5,6,16,15,0.0,54.0,1.8,14.0,54.0,44.75,32.42
2016,5,6,16,30,0.0,59.0,1.6,14.0,59.0,48.89,36.05
2016,5,6,16,45,0.0,43.5,1.4,14.0,43.5,35.97,25.18
2016,5,6,17,0,0.0,28.0,1.2,14.0,28.0,23.1,14.25
2016,5,6,17,15,0.0,23.5,0.9,14.0,23.5,19.37,11.09
2016,5,6,17,30,0.0,19.0,0.6,14.0,19.0,15.64,7.89
2016,5,6,17,45,0.0,15.0,0.35,14.0,15.0,12.34,5.01
2016,5,6,18,0,0.0,11.0,0.1,14.0,11.0,9.03,2.12
2016,5,6,18,15,0.0,7.5,0.3,13.5,7.5,6.15,0.0
2016,5,6,18,30,0.0,4.0,0.5,13.0,4.0,3.28,0.0
2016,5,6,18,45,0.0,2.0,0.75,13.0,2.0,1.64,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.75,13.0,8.5,7.26,0.0
2016,5,7,5,30,0.0,17.0,1.8,13.0,17.0,14.03,0.55
2016,5,7,5,45,22.5,37.5,1.85,13.5,41.0,29.91,19.74
2016,5,7,6,0,45.0,58.0,1.9,14.0,65.0,45.25,34.12
2016,5,7,6,15,69.0,80.5,1.9,14.0,96.0,60.51,48.16
2016,5,7,6,30,93.0,103.0,1.9,14.0,127.0,76.12,62.3
2016,5,7,6,45,121.0,122.0,1.9,14.0,160.5,89.34,74.08
2016,5,7,7,0,149.0,141.0,1.9,14.0,194.0,102.27,85.36
2016,5,7,7,15,74.5,135.5,1.9,14.0,162.0,103.07,85.83
2016,5,7,7,30,0.0,130.0,1.9,14.0,130.0,103.35,85.8
2016,5,7,7,45,20.0,172.0,1.95,14.0,183.0,133.42,111.59
2016,5,7,8,0,40.0,214.0,2.0,14.0,236.0,153.25,128.18
2016,5,7,8,15,65.0,245.0,2.05,14.0,284.5,172.13,143.81
2016,5,7,8,30,90.0,276.0,2.1,14.0,333.0,190.36,158.74
2016,5,7,8,45,49.0,244.0,2.2,14.5,275.5,173.44,143.76
2016,5,7,9,0,8.0,212.0,2.3,15.0,218.0,165.47,130.47
2016,5,7,9,15,100.5,289.5,2.3,15.0,367.0,200.47,154.61
2016,5,7,9,30,193.0,367.0,2.3,15.0,516.0,267.67,202.42
2016,5,7,9,45,132.5,374.0,2.35,15.5,478.5,278.05,212.44
2016,5,7,10,0,72.0,381.0,2.4,16.0,441.0,292.85,226.17
2016,5,7,10,15,40.5,300.0,2.35,16.0,334.0,239.68,185.99
2016,5,7,10,30,9.0,219.0,2.3,16.0,227.0,180.98,140.71
2016,5,7,10,45,4.5,153.5,2.25,16.0,157.5,128.56,99.05
2016,5,7,11,0,0.0,88.0,2.2,16.0,88.0,73.5,54.64
2016,5,7,11,15,3.5,141.0,2.2,16.0,144.5,118.92,91.4
2016,5,7,11,30,7.0,194.0,2.2,16.0,201.0,164.65,127.86
2016,5,7,11,45,7.5,197.5,2.2,16.0,205.0,168.73,131.0
2016,5,7,12,0,8.0,201.0,2.2,16.0,209.0,172.87,134.31
2016,5,7,12,15,4.0,169.5,2.2,16.0,173.5,144.66,111.83
2016,5,7,12,30,0.0,138.0,2.2,16.0,138.0,115.69,88.61
2016,5,7,12,45,4.0,173.5,2.25,16.0,178.0,149.07,115.55
2016,5,7,13,0,8.0,209.0,2.3,16.0,218.0,183.21,142.83
2016,5,7,13,15,8.5,217.5,2.3,16.0,226.5,191.83,149.7
2016,5,7,13,30,9.0,226.0,2.3,16.0,235.0,200.6,156.77
2016,5,7,13,45,28.5,297.0,2.3,16.0,322.0,296.77,232.77
2016,5,7,14,0,48.0,368.0,2.3,16.0,409.0,389.29,304.05
2016,5,7,14,15,83.0,373.0,2.3,16.0,440.5,434.6,339.6
2016,5,7,14,30,118.0,378.0,2.3,16.0,472.0,501.49,391.06
2016,5,7,14,45,100.5,354.5,2.3,16.0,431.5,446.7,350.19
2016,5,7,15,0,83.0,331.0,2.3,16.0,391.0,410.37,323.27
2016,5,7,15,15,44.5,263.0,2.25,16.0,295.0,302.0,239.47
2016,5,7,15,30,6.0,195.0,2.2,16.0,199.0,177.92,140.52
2016,5,7,15,45,90.5,224.0,2.2,16.0,276.5,313.51,252.93
2016,5,7,16,0,175.0,253.0,2.2,16.0,354.0,459.35,368.86
2016,5,7,16,15,103.5,219.0,2.15,15.5,277.0,330.19,267.33
2016,5,7,16,30,32.0,185.0,2.1,15.0,200.0,223.0,180.56
2016,5,7,16,45,91.5,172.0,2.1,15.0,209.0,269.82,222.02
2016,5,7,17,0,151.0,159.0,2.1,15.0,218.0,333.6,275.89
2016,5,7,17,15,133.5,138.0,2.05,15.0,184.5,292.87,242.84
2016,5,7,17,30,116.0,117.0,2.0,15.0,151.0,252.15,209.46
2016,5,7,17,45,95.5,95.0,1.95,15.0,119.5,207.29,171.69
2016,5,7,18,0,75.0,73.0,1.9,15.0,88.0,162.38,132.95
2016,5,7,18,15,46.0,52.5,1.85,14.5,61.0,99.41,78.56
2016,5,7,18,30,17.0,32.0,1.8,14.0,34.0,50.58,34.82
2016,5,7,18,45,8.5,16.0,1.75,14.0,17.0,21.74,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.5,1.35,13.0,5.5,4.69,0.0
2016,5,8,5,30,0.0,11.0,1.3,13.0,11.0,9.05,0.0
2016,5,8,5,45,0.0,26.5,1.3,13.5,26.5,21.89,13.04
2016,5,8,6,0,0.0,42.0,1.3,14.0,42.0,34.41,24.69
2016,5,8,6,15,0.0,61.0,1.2,14.0,61.0,49.21,38.22
2016,5,8,6,30,0.0,80.0,1.1,14.0,80.0,63.84,51.46
2016,5,8,6,45,1.5,100.0,1.05,14.5,101.0,79.05,64.86
2016,5,8,7,0,3.0,120.0,1.0,15.0,122.0,94.13,77.84
2016,5,8,7,15,69.0,155.0,1.0,15.0,186.5,114.91,95.67
2016,5,8,7,30,135.0,190.0,1.0,15.0,251.0,132.47,110.44
2016,5,8,7,45,96.5,207.0,1.0,15.5,253.0,148.64,123.58
2016,5,8,8,0,58.0,224.0,1.0,16.0,255.0,159.15,131.76
2016,5,8,8,15,132.0,252.5,1.0,16.0,333.0,168.11,138.81
2016,5,8,8,30,206.0,281.0,1.0,16.0,411.0,184.22,151.78
2016,5,8,8,45,468.5,214.5,1.05,16.0,537.5,128.87,105.07
2016,5,8,9,0,731.0,148.0,1.1,16.0,664.0,99.57,68.73
2016,5,8,9,15,745.5,151.0,1.15,16.0,703.0,148.25,88.57
2016,5,8,9,30,760.0,154.0,1.2,16.0,742.0,206.68,128.65
2016,5,8,9,45,487.0,277.5,1.25,16.0,660.5,271.36,191.47
2016,5,8,10,0,214.0,401.0,1.3,16.0,579.0,330.45,248.58
2016,5,8,10,15,197.0,417.0,1.4,16.0,585.5,354.62,268.59
2016,5,8,10,30,180.0,433.0,1.5,16.0,592.0,377.34,287.39
2016,5,8,10,45,193.0,443.0,1.6,16.5,616.5,407.66,310.6
2016,5,8,11,0,206.0,453.0,1.7,17.0,641.0,439.59,334.79
2016,5,8,11,15,111.5,381.0,1.85,17.0,483.0,357.44,274.9
2016,5,8,11,30,17.0,309.0,2.0,17.0,325.0,262.9,203.23
2016,5,8,11,45,434.5,227.5,2.15,17.0,636.5,464.58,362.79
2016,5,8,12,0,852.0,146.0,2.3,17.0,948.0,702.23,541.56
2016,5,8,12,15,851.5,145.5,2.4,17.0,945.5,742.61,571.01
2016,5,8,12,30,851.0,145.0,2.5,17.0,943.0,781.0,600.01
2016,5,8,12,45,855.5,140.0,2.7,17.0,935.0,817.49,626.8
2016,5,8,13,0,860.0,135.0,2.9,17.0,927.0,851.67,652.0
2016,5,8,13,15,478.0,282.5,3.0,17.0,722.0,702.84,542.4
2016,5,8,13,30,96.0,430.0,3.1,17.0,517.0,479.38,370.29
2016,5,8,13,45,143.5,422.5,3.25,17.0,547.5,541.02,419.41
2016,5,8,14,0,191.0,415.0,3.4,17.0,578.0,589.79,457.57
2016,5,8,14,15,124.0,383.0,3.45,17.0,487.5,503.41,392.4
2016,5,8,14,30,57.0,351.0,3.5,17.0,397.0,392.94,307.94
2016,5,8,14,45,57.5,334.0,3.6,17.0,378.5,381.55,300.46
2016,5,8,15,0,58.0,317.0,3.7,17.0,360.0,369.6,292.16
2016,5,8,15,15,82.0,307.0,3.8,16.5,363.5,388.82,309.5
2016,5,8,15,30,106.0,297.0,3.9,16.0,367.0,408.13,326.96
2016,5,8,15,45,105.5,275.0,4.05,16.0,340.5,388.2,312.58
2016,5,8,16,0,105.0,253.0,4.2,16.0,314.0,367.5,297.64
2016,5,8,16,15,83.5,226.0,4.3,16.0,271.5,318.91,259.45
2016,5,8,16,30,62.0,199.0,4.4,16.0,229.0,269.86,220.25
2016,5,8,16,45,60.0,177.0,4.55,16.0,203.5,245.89,201.65
2016,5,8,17,0,58.0,155.0,4.7,16.0,178.0,221.37,182.22
2016,5,8,17,15,50.5,133.5,4.75,15.5,151.0,191.97,158.37
2016,5,8,17,30,43.0,112.0,4.8,15.0,124.0,162.27,133.73
2016,5,8,17,45,231.5,84.0,4.9,15.0,132.0,323.11,273.27
2016,5,8,18,0,420.0,56.0,5.0,15.0,140.0,460.78,385.4
2016,5,8,18,15,324.5,44.5,4.95,14.5,98.0,356.56,295.31
2016,5,8,18,30,229.0,33.0,4.9,14.0,56.0,256.63,201.55
2016,5,8,18,45,114.5,16.5,4.85,14.0,28.0,127.7,6.77
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,55.0,12.5,3.1,12.0,16.0,10.67,0.0
2016,5,9,5,30,110.0,25.0,3.1,12.0,32.0,19.31,5.57
2016,5,9,5,45,218.0,39.5,3.1,12.0,70.0,30.32,20.41
2016,5,9,6,0,326.0,54.0,3.1,12.0,108.0,41.18,30.88
2016,5,9,6,15,403.0,64.5,3.1,12.0,154.5,48.83,38.18
2016,5,9,6,30,480.0,75.0,3.1,12.0,201.0,58.08,46.72
2016,5,9,6,45,240.0,70.0,3.1,12.5,133.0,50.19,39.61
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,53.86,42.77
2016,5,9,7,15,0.0,83.5,3.1,13.0,83.5,68.82,55.96
2016,5,9,7,30,0.0,102.0,3.1,13.0,102.0,83.21,68.49
2016,5,9,7,45,0.0,126.5,3.15,13.0,126.5,101.76,84.52
2016,5,9,8,0,0.0,151.0,3.2,13.0,151.0,119.95,100.06
2016,5,9,8,15,3.5,174.0,3.2,13.0,176.5,136.85,114.33
2016,5,9,8,30,7.0,197.0,3.2,13.0,202.0,153.5,128.25
2016,5,9,8,45,38.5,254.5,3.25,13.5,282.0,179.17,149.48
2016,5,9,9,0,70.0,312.0,3.3,14.0,362.0,213.41,168.98
2016,5,9,9,15,48.0,303.5,3.3,14.0,339.0,216.73,170.27
2016,5,9,9,30,26.0,295.0,3.3,14.0,316.0,216.06,170.03
2016,5,9,9,45,23.0,296.5,3.3,14.5,315.5,234.67,184.42
2016,5,9,10,0,20.0,298.0,3.3,15.0,315.0,238.66,187.16
2016,5,9,10,15,24.0,321.0,3.35,15.0,342.0,259.86,203.65
2016,5,9,10,30,28.0,344.0,3.4,15.0,369.0,271.5,212.61
2016,5,9,10,45,29.0,355.0,3.45,15.5,381.5,285.57,223.19
2016,5,9,11,0,30.0,366.0,3.5,16.0,394.0,300.07,234.05
2016,5,9,11,15,23.0,335.5,3.6,16.0,357.0,284.25,221.86
2016,5,9,11,30,16.0,305.0,3.7,16.0,320.0,259.19,202.43
2016,5,9,11,45,17.5,317.0,3.8,16.0,334.0,272.2,212.73
2016,5,9,12,0,19.0,329.0,3.9,16.0,348.0,285.57,223.22
2016,5,9,12,15,31.5,369.0,4.05,16.0,399.5,334.17,261.22
2016,5,9,12,30,44.0,409.0,4.2,16.0,451.0,383.97,299.84
2016,5,9,12,45,39.5,395.5,4.35,16.0,432.5,375.76,293.73
2016,5,9,13,0,35.0,382.0,4.5,16.0,414.0,366.46,286.94
2016,5,9,13,15,36.5,377.5,4.6,16.0,410.5,369.7,289.91
2016,5,9,13,30,38.0,373.0,4.7,16.0,407.0,372.77,292.77
2016,5,9,13,45,45.5,374.5,4.85,16.5,414.5,387.1,304.05
2016,5,9,14,0,53.0,376.0,5.0,17.0,422.0,401.93,315.73
2016,5,9,14,15,77.0,376.0,5.1,16.5,439.0,431.75,340.81
2016,5,9,14,30,101.0,376.0,5.2,16.0,456.0,462.61,366.8
2016,5,9,14,45,76.5,344.5,5.3,16.0,404.0,411.69,327.49
2016,5,9,15,0,52.0,313.0,5.4,16.0,352.0,359.03,286.45
2016,5,9,15,15,82.0,306.0,5.45,16.0,362.5,387.53,311.01
2016,5,9,15,30,112.0,299.0,5.5,16.0,373.0,416.35,335.71
2016,5,9,15,45,107.5,276.0,5.6,16.0,343.0,391.2,316.86
2016,5,9,16,0,103.0,253.0,5.7,16.0,313.0,365.25,297.33
2016,5,9,16,15,89.5,228.0,5.7,15.5,277.0,327.1,267.87
2016,5,9,16,30,76.0,203.0,5.7,15.0,241.0,288.41,237.46
2016,5,9,16,45,82.0,181.5,5.75,15.0,218.0,272.68,225.79
2016,5,9,17,0,88.0,160.0,5.8,15.0,195.0,256.09,213.17
2016,5,9,17,15,77.5,138.0,5.75,14.5,166.0,222.73,185.94
2016,5,9,17,30,67.0,116.0,5.7,14.0,137.0,189.11,157.9
2016,5,9,17,45,246.5,88.0,5.7,14.0,141.0,341.98,290.77
2016,5,9,18,0,426.0,60.0,5.7,14.0,145.0,470.5,396.0
2016,5,9,18,15,328.0,48.0,5.6,13.5,102.0,360.02,300.25
2016,5,9,18,30,230.0,36.0,5.5,13.0,59.0,262.64,208.54
2016,5,9,18,45,115.0,18.0,5.45,13.0,29.5,132.04,24.27
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,51.0,13.0,1.55,12.0,16.5,11.1,0.0
2016,5,10,5,30,102.0,26.0,1.5,12.0,33.0,20.42,7.22
2016,5,10,5,45,211.0,41.5,1.45,12.0,71.5,31.77,21.78
2016,5,10,6,0,320.0,57.0,1.4,12.0,110.0,43.33,32.85
2016,5,10,6,15,396.5,68.0,1.4,12.0,157.5,51.28,40.41
2016,5,10,6,30,473.0,79.0,1.4,12.0,205.0,61.21,49.54
2016,5,10,6,45,250.5,106.5,1.4,12.5,174.5,78.14,64.57
2016,5,10,7,0,28.0,134.0,1.4,13.0,144.0,100.3,83.91
2016,5,10,7,15,34.0,155.5,1.35,13.0,169.5,114.96,96.48
2016,5,10,7,30,40.0,177.0,1.3,13.0,195.0,129.3,108.6
2016,5,10,7,45,50.5,202.0,1.3,13.5,227.5,145.36,121.81
2016,5,10,8,0,61.0,227.0,1.3,14.0,260.0,161.0,134.46
2016,5,10,8,15,49.5,239.5,1.25,14.0,268.0,169.11,140.82
2016,5,10,8,30,38.0,252.0,1.2,14.0,276.0,176.93,146.92
2016,5,10,8,45,33.0,262.0,1.2,14.5,284.5,183.22,151.47
2016,5,10,9,0,28.0,272.0,1.2,15.0,293.0,190.98,149.97
2016,5,10,9,15,31.5,292.5,1.2,15.0,317.0,209.24,163.24
2016,5,10,9,30,35.0,313.0,1.2,15.0,341.0,228.33,177.47
2016,5,10,9,45,33.5,323.0,1.25,15.5,350.5,240.86,186.7
2016,5,10,10,0,32.0,333.0,1.3,16.0,360.0,253.29,195.97
2016,5,10,10,15,38.5,356.0,1.3,16.0,389.5,276.79,213.82
2016,5,10,10,30,45.0,379.0,1.3,16.0,419.0,301.69,232.68
2016,5,10,10,45,49.0,394.5,1.35,16.5,439.0,321.81,247.54
2016,5,10,11,0,53.0,410.0,1.4,17.0,459.0,342.86,263.03
2016,5,10,11,15,62.0,425.5,1.55,17.0,484.0,367.55,281.92
2016,5,10,11,30,71.0,441.0,1.7,17.0,509.0,393.72,301.9
2016,5,10,11,45,57.5,426.5,1.85,17.5,482.0,383.69,294.17
2016,5,10,12,0,44.0,412.0,2.0,18.0,455.0,371.49,284.86
2016,5,10,12,15,101.5,443.0,2.2,18.0,539.5,446.52,342.38
2016,5,10,12,30,159.0,474.0,2.4,18.0,624.0,533.44,407.54
2016,5,10,12,45,498.5,320.0,2.65,18.0,782.0,703.41,539.09
2016,5,10,13,0,838.0,166.0,2.9,18.0,940.0,872.51,664.86
2016,5,10,13,15,650.5,260.0,3.05,18.0,854.0,835.88,637.08
2016,5,10,13,30,463.0,354.0,3.2,18.0,768.0,779.1,594.41
2016,5,10,13,45,388.5,373.0,3.4,18.0,714.0,735.48,564.17
2016,5,10,14,0,314.0,392.0,3.6,18.0,660.0,700.87,539.25
2016,5,10,14,15,253.0,388.0,3.65,17.5,598.5,652.24,504.79
2016,5,10,14,30,192.0,384.0,3.7,17.0,537.0,580.57,452.89
2016,5,10,14,45,163.5,364.5,3.75,17.0,491.0,540.8,423.98
2016,5,10,15,0,135.0,345.0,3.8,17.0,445.0,499.16,393.1
2016,5,10,15,15,102.0,316.5,3.75,17.0,389.5,419.51,332.66
2016,5,10,15,30,69.0,288.0,3.7,17.0,334.0,359.82,286.45
2016,5,10,15,45,100.5,272.0,3.65,17.0,333.5,379.13,303.87
2016,5,10,16,0,132.0,256.0,3.6,17.0,333.0,419.38,337.16
2016,5,10,16,15,94.5,227.5,3.55,16.5,280.0,331.16,268.3
2016,5,10,16,30,57.0,199.0,3.5,16.0,227.0,264.37,215.01
2016,5,10,16,45,58.5,178.0,3.5,16.0,204.0,245.1,200.42
2016,5,10,17,0,60.0,157.0,3.5,16.0,181.0,225.26,184.99
2016,5,10,17,15,50.0,135.5,3.45,15.5,154.0,193.52,159.25
2016,5,10,17,30,40.0,114.0,3.4,15.0,127.0,161.64,132.82
2016,5,10,17,45,210.0,90.0,3.35,15.0,135.0,313.53,263.66
2016,5,10,18,0,380.0,66.0,3.3,15.0,143.0,436.55,363.58
2016,5,10,18,15,287.0,52.0,3.2,14.5,101.0,334.17,275.42
2016,5,10,18,30,194.0,38.0,3.1,14.0,59.0,238.89,188.42
2016,5,10,18,45,97.0,19.0,3.05,14.0,29.5,122.14,34.39
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,77.5,12.5,2.6,13.0,18.0,10.67,0.0
2016,5,11,5,30,155.0,25.0,2.6,13.0,36.0,19.38,7.25
2016,5,11,5,45,263.5,38.5,2.6,13.0,75.5,29.7,19.96
2016,5,11,6,0,372.0,52.0,2.6,13.0,115.0,41.75,31.33
2016,5,11,6,15,445.5,61.5,2.55,13.0,162.5,48.42,37.7
2016,5,11,6,30,519.0,71.0,2.5,13.0,210.0,54.94,43.74
2016,5,11,6,45,259.5,66.5,2.45,13.5,136.0,47.89,37.4
2016,5,11,7,0,0.0,62.0,2.4,14.0,62.0,51.36,40.36
2016,5,11,7,15,0.0,82.5,2.35,14.0,82.5,68.11,55.09
2016,5,11,7,30,0.0,103.0,2.3,14.0,103.0,84.0,68.88
2016,5,11,7,45,0.5,134.0,2.3,14.5,134.5,107.22,88.71
2016,5,11,8,0,1.0,165.0,2.3,15.0,166.0,129.8,107.65
2016,5,11,8,15,2.5,175.5,2.25,15.0,177.5,137.95,114.23
2016,5,11,8,30,4.0,186.0,2.2,15.0,189.0,146.02,120.71
2016,5,11,8,45,7.0,205.0,2.2,15.5,210.5,159.83,131.79
2016,5,11,9,0,10.0,224.0,2.2,16.0,232.0,174.09,136.75
2016,5,11,9,15,10.5,230.5,2.2,16.0,239.0,181.1,141.76
2016,5,11,9,30,11.0,237.0,2.2,16.0,246.0,188.07,146.91
2016,5,11,9,45,31.5,301.5,2.2,16.0,327.5,227.27,176.72
2016,5,11,10,0,52.0,366.0,2.2,16.0,409.0,279.51,216.52
2016,5,11,10,15,34.0,330.0,2.2,16.0,358.5,258.37,200.6
2016,5,11,10,30,16.0,294.0,2.2,16.0,308.0,240.7,187.34
2016,5,11,10,45,20.5,321.0,2.2,16.5,339.5,265.67,206.3
2016,5,11,11,0,25.0,348.0,2.2,17.0,371.0,284.76,220.46
2016,5,11,11,15,28.5,365.0,2.25,17.0,392.0,304.93,235.92
2016,5,11,11,30,32.0,382.0,2.3,17.0,413.0,326.08,252.08
2016,5,11,11,45,26.0,358.0,2.4,17.0,383.0,309.82,239.77
2016,5,11,12,0,20.0,334.0,2.5,17.0,353.0,290.42,225.07
2016,5,11,12,15,30.5,369.5,2.6,17.0,398.5,333.95,258.78
2016,5,11,12,30,41.0,405.0,2.7,17.0,444.0,378.33,292.7
2016,5,11,12,45,208.0,408.0,2.85,17.5,601.0,531.11,410.56
2016,5,11,13,0,375.0,411.0,3.0,18.0,758.0,698.82,534.64
2016,5,11,13,15,204.0,387.5,3.05,18.0,576.0,537.88,414.81
2016,5,11,13,30,33.0,364.0,3.1,18.0,394.0,359.69,278.14
2016,5,11,13,45,44.5,372.0,3.2,18.0,411.0,383.66,297.82
2016,5,11,14,0,56.0,380.0,3.3,18.0,428.0,408.66,317.58
2016,5,11,14,15,56.0,366.0,3.25,17.5,413.0,400.94,312.75
2016,5,11,14,30,56.0,352.0,3.2,17.0,398.0,392.69,307.65
2016,5,11,14,45,46.0,324.5,3.15,17.0,361.5,359.53,282.55
2016,5,11,15,0,36.0,297.0,3.1,17.0,325.0,325.21,256.41
2016,5,11,15,15,50.5,291.5,3.0,17.0,327.0,339.05,268.44
2016,5,11,15,30,65.0,286.0,2.9,17.0,329.0,353.26,280.64
2016,5,11,15,45,59.5,263.0,2.85,17.0,300.0,326.83,260.62
2016,5,11,16,0,54.0,240.0,2.8,17.0,271.0,299.76,240.07
2016,5,11,16,15,44.5,215.0,2.7,16.5,239.5,265.7,213.93
2016,5,11,16,30,35.0,190.0,2.6,16.0,208.0,231.13,186.95
2016,5,11,16,45,61.5,176.0,2.55,16.0,202.5,245.04,200.1
2016,5,11,17,0,88.0,162.0,2.5,16.0,197.0,258.12,212.35
2016,5,11,17,15,78.0,140.0,2.45,15.5,168.0,225.22,185.99
2016,5,11,17,30,68.0,118.0,2.4,15.0,139.0,192.05,158.89
2016,5,11,17,45,248.5,88.0,2.35,15.0,143.0,343.16,287.85
2016,5,11,18,0,429.0,58.0,2.3,15.0,147.0,471.37,389.38
2016,5,11,18,15,335.5,46.5,2.25,14.5,104.0,368.15,302.26
2016,5,11,18,30,242.0,35.0,2.2,14.0,61.0,268.62,212.86
2016,5,11,18,45,121.0,17.5,2.2,14.0,30.5,136.26,50.52
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,57.5,13.0,3.0,12.0,17.5,11.1,0.0
2016,5,12,5,30,115.0,26.0,3.0,12.0,35.0,20.04,8.36
2016,5,12,5,45,210.5,42.0,3.05,12.5,73.0,32.11,22.14
2016,5,12,6,0,306.0,58.0,3.1,13.0,111.0,43.95,33.29
2016,5,12,6,15,153.0,53.5,3.05,13.0,80.0,41.37,31.42
2016,5,12,6,30,0.0,49.0,3.0,13.0,49.0,40.53,30.85
2016,5,12,6,45,0.0,61.0,2.95,13.0,61.0,50.53,39.84
2016,5,12,7,0,0.0,73.0,2.9,13.0,73.0,60.44,48.62
2016,5,12,7,15,0.0,88.5,2.8,13.0,88.5,72.67,59.34
2016,5,12,7,30,0.0,104.0,2.7,13.0,104.0,84.77,69.82
2016,5,12,7,45,0.0,115.5,2.65,13.5,115.5,93.81,77.35
2016,5,12,8,0,0.0,127.0,2.6,14.0,127.0,102.78,84.72
2016,5,12,8,15,0.0,147.0,2.55,14.0,147.5,117.85,97.45
2016,5,12,8,30,0.0,167.0,2.5,14.0,168.0,132.7,109.87
2016,5,12,8,45,2.5,181.0,2.45,14.5,183.0,143.18,118.24
2016,5,12,9,0,5.0,195.0,2.4,15.0,198.0,154.0,121.21
2016,5,12,9,15,5.0,195.5,2.35,15.0,199.5,155.9,122.33
2016,5,12,9,30,5.0,196.0,2.3,15.0,201.0,157.6,123.41
2016,5,12,9,45,7.0,212.5,2.3,15.0,219.0,171.5,134.25
2016,5,12,10,0,9.0,229.0,2.3,15.0,237.0,185.78,145.38
2016,5,12,10,15,15.0,275.0,2.25,15.0,289.0,223.73,175.07
2016,5,12,10,30,21.0,321.0,2.2,15.0,341.0,262.68,205.21
2016,5,12,10,45,22.0,330.0,2.15,15.5,350.5,273.15,212.72
2016,5,12,11,0,23.0,339.0,2.1,16.0,360.0,283.81,220.45
2016,5,12,11,15,26.0,355.5,2.1,16.0,380.0,296.54,230.2
2016,5,12,11,30,29.0,372.0,2.1,16.0,400.0,316.71,245.64
2016,5,12,11,45,50.5,410.0,2.1,16.5,458.0,366.48,283.15
2016,5,12,12,0,72.0,448.0,2.1,17.0,516.0,419.77,322.65
2016,5,12,12,15,157.5,457.5,2.2,17.0,606.0,503.17,386.12
2016,5,12,12,30,243.0,467.0,2.3,17.0,696.0,597.28,456.35
2016,5,12,12,45,529.5,320.0,2.4,17.0,812.5,729.17,557.99
2016,5,12,13,0,816.0,173.0,2.5,17.0,929.0,861.56,656.62
2016,5,12,13,15,811.5,172.0,2.7,17.0,912.0,889.23,676.45
2016,5,12,13,30,807.0,171.0,2.9,17.0,895.0,913.9,695.24
2016,5,12,13,45,809.5,164.0,3.1,17.0,873.0,936.13,712.49
2016,5,12,14,0,812.0,157.0,3.3,17.0,851.0,955.21,727.71
2016,5,12,14,15,803.0,155.0,3.45,16.5,820.5,965.01,737.75
2016,5,12,14,30,794.0,153.0,3.6,16.0,790.0,971.33,745.64
2016,5,12,14,45,789.0,146.5,3.75,16.0,754.5,973.43,749.4
2016,5,12,15,0,784.0,140.0,3.9,16.0,719.0,972.05,750.9
2016,5,12,15,15,768.5,137.0,4.0,16.0,677.0,960.45,745.08
2016,5,12,15,30,753.0,134.0,4.1,16.0,635.0,952.9,742.29
2016,5,12,15,45,737.0,128.5,4.2,16.0,590.0,931.72,729.88
2016,5,12,16,0,721.0,123.0,4.3,16.0,545.0,907.58,715.41
2016,5,12,16,15,695.0,118.0,4.35,15.5,495.5,871.38,693.31
2016,5,12,16,30,669.0,113.0,4.4,15.0,446.0,832.91,669.15
2016,5,12,16,45,634.5,107.5,4.5,15.0,395.0,783.65,635.36
2016,5,12,17,0,600.0,102.0,4.6,15.0,344.0,733.02,599.64
2016,5,12,17,15,553.5,94.5,4.65,14.5,293.5,667.94,552.35
2016,5,12,17,30,507.0,87.0,4.7,14.0,243.0,602.84,503.18
2016,5,12,17,45,439.5,77.5,4.8,14.0,194.0,512.25,430.47
2016,5,12,18,0,372.0,68.0,4.9,14.0,145.0,432.85,364.02
2016,5,12,18,15,283.0,54.0,4.85,13.5,103.0,333.78,278.22
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,241.43,193.66
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,125.59,55.09
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
