Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,13.5,3.25,12.0,19.5,11.52,0.0
2016,5,13,5,30,151.0,27.0,3.2,12.0,39.0,20.88,9.47
2016,5,13,5,45,257.5,41.0,3.2,12.0,79.0,31.52,21.74
2016,5,13,6,0,364.0,55.0,3.2,12.0,119.0,42.03,31.76
2016,5,13,6,15,182.0,41.5,3.15,12.0,73.5,30.82,22.11
2016,5,13,6,30,0.0,28.0,3.1,12.0,28.0,23.08,15.25
2016,5,13,6,45,0.0,35.0,3.1,12.5,35.0,28.89,20.47
2016,5,13,7,0,0.0,42.0,3.1,13.0,42.0,34.71,25.61
2016,5,13,7,15,0.0,74.0,3.05,13.0,74.0,61.39,49.34
2016,5,13,7,30,0.0,106.0,3.0,13.0,106.0,86.27,71.15
2016,5,13,7,45,0.0,98.5,2.95,13.5,98.5,81.1,66.2
2016,5,13,8,0,0.0,91.0,2.9,14.0,91.0,75.6,61.04
2016,5,13,8,15,1.5,136.5,2.9,14.0,137.5,110.27,90.95
2016,5,13,8,30,3.0,182.0,2.9,14.0,184.0,143.3,118.99
2016,5,13,8,45,15.5,228.0,2.9,14.0,239.0,175.45,145.91
2016,5,13,9,0,28.0,274.0,2.9,14.0,294.0,192.76,152.58
2016,5,13,9,15,17.5,242.5,2.95,14.0,255.5,190.25,150.06
2016,5,13,9,30,7.0,211.0,3.0,14.0,217.0,168.93,133.0
2016,5,13,9,45,7.0,206.0,3.15,14.5,212.0,166.72,130.82
2016,5,13,10,0,7.0,201.0,3.3,15.0,207.0,164.23,128.45
2016,5,13,10,15,13.0,257.0,3.45,15.0,268.5,209.78,164.57
2016,5,13,10,30,19.0,313.0,3.6,15.0,330.0,256.09,200.9
2016,5,13,10,45,19.0,317.5,3.75,15.0,335.0,262.52,205.86
2016,5,13,11,0,19.0,322.0,3.9,15.0,340.0,268.92,210.91
2016,5,13,11,15,57.0,390.5,4.05,15.0,444.5,339.45,265.99
2016,5,13,11,30,95.0,459.0,4.2,15.0,549.0,421.81,329.58
2016,5,13,11,45,178.5,462.5,4.4,15.5,632.0,488.28,380.94
2016,5,13,12,0,262.0,466.0,4.6,16.0,715.0,565.79,440.42
2016,5,13,12,15,587.0,294.5,4.7,16.0,850.0,686.72,537.88
2016,5,13,12,30,912.0,123.0,4.8,16.0,985.0,813.52,637.7
2016,5,13,12,45,910.0,122.5,4.95,16.0,975.0,850.01,664.46
2016,5,13,13,0,908.0,122.0,5.1,16.0,965.0,883.85,689.88
2016,5,13,13,15,904.5,121.5,5.2,16.0,947.5,913.56,712.09
2016,5,13,13,30,901.0,121.0,5.3,16.0,930.0,940.22,732.23
2016,5,13,13,45,897.0,118.5,5.4,16.0,906.0,961.31,748.53
2016,5,13,14,0,893.0,116.0,5.5,16.0,882.0,979.01,762.6
2016,5,13,14,15,885.5,114.5,5.5,15.5,850.5,990.92,773.52
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,999.32,782.17
2016,5,13,14,45,870.5,110.0,5.55,15.0,782.5,1002.59,786.22
2016,5,13,15,0,863.0,107.0,5.6,15.0,746.0,1002.34,787.95
2016,5,13,15,15,850.0,104.5,5.55,15.0,703.5,993.63,783.09
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,993.78,784.83
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,976.94,774.39
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,956.86,761.78
2016,5,13,16,15,791.0,89.5,5.3,15.0,520.0,925.04,740.25
2016,5,13,16,30,769.0,86.0,5.2,15.0,470.0,890.62,716.72
2016,5,13,16,45,745.0,81.0,5.15,15.0,419.0,850.01,688.59
2016,5,13,17,0,721.0,76.0,5.1,15.0,368.0,807.41,658.42
2016,5,13,17,15,680.5,71.0,5.05,14.5,316.0,753.93,620.27
2016,5,13,17,30,640.0,66.0,5.0,14.0,264.0,694.75,576.2
2016,5,13,17,45,583.5,59.0,5.0,14.0,213.5,619.11,516.21
2016,5,13,18,0,527.0,52.0,5.0,14.0,163.0,545.2,454.88
2016,5,13,18,15,434.5,43.0,5.0,13.5,117.5,442.5,367.9
2016,5,13,18,30,342.0,34.0,5.0,13.0,72.0,345.89,280.01
2016,5,13,18,45,171.0,17.0,5.0,13.0,36.0,179.3,91.39
2016,5,13,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,5,15,108.0,13.0,2.2,13.0,21.5,11.1,0.0
2016,5,14,5,30,216.0,26.0,2.3,13.0,43.0,21.27,10.14
2016,5,14,5,45,326.5,36.5,2.4,13.5,84.0,29.49,19.91
2016,5,14,6,0,437.0,47.0,2.5,14.0,125.0,37.59,27.61
2016,5,14,6,15,507.0,54.5,2.5,14.0,173.0,42.88,32.66
2016,5,14,6,30,577.0,62.0,2.5,14.0,221.0,48.09,37.48
2016,5,14,6,45,622.5,68.5,2.5,14.5,272.5,52.23,41.11
2016,5,14,7,0,668.0,75.0,2.5,15.0,324.0,56.26,44.52
2016,5,14,7,15,437.0,133.5,2.35,15.0,306.0,92.2,76.01
2016,5,14,7,30,206.0,192.0,2.2,15.0,288.0,134.85,112.71
2016,5,14,7,45,139.5,213.5,2.05,15.5,282.0,146.58,122.04
2016,5,14,8,0,73.0,235.0,1.9,16.0,276.0,165.81,137.65
2016,5,14,8,15,157.0,258.5,1.75,16.0,356.0,171.74,142.1
2016,5,14,8,30,241.0,282.0,1.6,16.0,436.0,173.88,143.39
2016,5,14,8,45,290.0,293.0,1.5,16.5,491.5,178.57,146.57
2016,5,14,9,0,339.0,304.0,1.4,17.0,547.0,195.15,146.37
2016,5,14,9,15,351.5,319.5,1.4,17.0,583.5,230.53,166.35
2016,5,14,9,30,364.0,335.0,1.4,17.0,620.0,267.86,192.55
2016,5,14,9,45,435.5,321.0,1.4,17.0,676.5,291.87,208.78
2016,5,14,10,0,507.0,307.0,1.4,17.0,733.0,334.6,241.58
2016,5,14,10,15,471.5,332.0,1.45,17.0,738.5,374.3,276.06
2016,5,14,10,30,436.0,357.0,1.5,17.0,744.0,410.79,307.29
2016,5,14,10,45,456.0,362.0,1.55,17.5,774.5,455.26,342.26
2016,5,14,11,0,476.0,367.0,1.6,18.0,805.0,501.86,378.15
2016,5,14,11,15,687.0,246.5,1.65,18.0,888.0,560.11,423.88
2016,5,14,11,30,898.0,126.0,1.7,18.0,971.0,633.45,481.26
2016,5,14,11,45,896.0,128.0,1.75,18.0,975.5,679.42,516.63
2016,5,14,12,0,894.0,130.0,1.8,18.0,980.0,723.65,550.15
2016,5,14,12,15,893.5,130.0,1.9,18.0,977.0,765.5,581.77
2016,5,14,12,30,893.0,130.0,2.0,18.0,974.0,805.3,610.5
2016,5,14,12,45,885.5,132.5,2.15,18.0,962.5,839.31,634.94
2016,5,14,13,0,878.0,135.0,2.3,18.0,951.0,870.49,657.53
2016,5,14,13,15,873.5,134.0,2.4,18.0,933.5,898.24,677.41
2016,5,14,13,30,869.0,133.0,2.5,18.0,916.0,922.94,695.33
2016,5,14,13,45,863.0,132.0,2.7,18.0,891.0,943.1,711.18
2016,5,14,14,0,857.0,131.0,2.9,18.0,866.0,959.98,724.96
2016,5,14,14,15,848.0,129.5,3.1,18.0,835.0,970.13,734.31
2016,5,14,14,30,839.0,128.0,3.3,18.0,804.0,989.67,750.22
2016,5,14,14,45,827.0,126.0,3.5,18.0,766.5,989.66,752.88
2016,5,14,15,0,815.0,124.0,3.7,18.0,729.0,986.12,753.37
2016,5,14,15,15,800.0,121.5,3.85,17.5,687.0,975.54,750.18
2016,5,14,15,30,785.0,119.0,4.0,17.0,645.0,961.61,744.74
2016,5,14,15,45,766.5,115.5,4.15,17.0,598.5,939.78,732.32
2016,5,14,16,0,748.0,112.0,4.3,17.0,552.0,914.92,717.65
2016,5,14,16,15,723.5,108.0,4.35,17.0,503.0,887.44,700.68
2016,5,14,16,30,699.0,104.0,4.4,17.0,454.0,851.32,677.21
2016,5,14,16,45,664.0,99.5,4.45,17.0,403.0,802.4,643.86
2016,5,14,17,0,629.0,95.0,4.5,17.0,352.0,752.13,608.74
2016,5,14,17,15,584.5,88.5,4.45,16.5,301.0,689.6,563.76
2016,5,14,17,30,540.0,82.0,4.4,16.0,250.0,626.98,517.08
2016,5,14,17,45,478.5,73.0,4.4,16.0,201.5,547.03,453.92
2016,5,14,18,0,417.0,64.0,4.4,16.0,153.0,469.01,389.71
2016,5,14,18,15,326.0,52.0,4.3,15.5,110.0,364.1,301.26
2016,5,14,18,30,235.0,40.0,4.2,15.0,67.0,271.28,217.67
2016,5,14,18,45,127.0,24.0,4.15,15.0,38.0,156.93,85.57
2016,5,14,19,0,19.0,8.0,4.1,15.0,9.0,19.51,0.0
2016,5,14,19,15,9.5,4.0,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,63.5,15.0,5.0,14.0,20.0,12.8,0.0
2016,5,15,5,30,127.0,30.0,5.1,14.0,40.0,23.08,11.78
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,34.0,23.76
2016,5,15,6,0,335.0,59.0,5.3,14.0,119.0,44.77,33.92
2016,5,15,6,15,407.5,69.5,5.3,14.0,166.0,52.3,41.02
2016,5,15,6,30,480.0,80.0,5.3,14.0,213.0,61.57,49.47
2016,5,15,6,45,240.0,79.0,5.3,14.5,145.5,56.11,44.54
2016,5,15,7,0,0.0,78.0,5.3,15.0,78.0,64.3,51.63
2016,5,15,7,15,0.0,110.0,5.3,15.0,110.0,88.57,72.87
2016,5,15,7,30,0.0,142.0,5.3,15.0,142.0,112.07,93.17
2016,5,15,7,45,5.0,164.5,5.35,15.5,167.5,128.65,107.02
2016,5,15,8,0,10.0,187.0,5.4,16.0,193.0,145.01,120.52
2016,5,15,8,15,18.0,214.0,5.4,16.0,225.5,164.15,136.47
2016,5,15,8,30,26.0,241.0,5.4,16.0,258.0,182.97,152.01
2016,5,15,8,45,113.5,286.5,5.45,16.5,367.5,185.32,153.28
2016,5,15,9,0,201.0,332.0,5.5,17.0,477.0,217.74,168.01
2016,5,15,9,15,517.5,229.5,5.5,17.0,629.0,185.99,125.77
2016,5,15,9,30,834.0,127.0,5.5,17.0,781.0,210.67,129.07
2016,5,15,9,45,854.5,122.0,5.55,17.0,817.5,270.02,178.01
2016,5,15,10,0,875.0,117.0,5.6,17.0,854.0,322.6,224.49
2016,5,15,10,15,882.0,118.5,5.7,17.0,881.5,376.63,273.55
2016,5,15,10,30,889.0,120.0,5.8,17.0,909.0,430.82,322.51
2016,5,15,10,45,893.0,121.5,5.9,17.0,929.0,483.68,369.71
2016,5,15,11,0,897.0,123.0,6.0,17.0,949.0,536.01,415.47
2016,5,15,11,15,900.0,123.5,6.2,17.0,962.5,586.38,458.92
2016,5,15,11,30,903.0,124.0,6.4,17.0,976.0,635.74,500.68
2016,5,15,11,45,904.0,124.5,6.65,17.5,981.0,682.64,538.87
2016,5,15,12,0,905.0,125.0,6.9,18.0,986.0,728.0,575.09
2016,5,15,12,15,905.0,124.5,7.05,17.5,984.0,770.11,610.28
2016,5,15,12,30,905.0,124.0,7.2,17.0,982.0,810.16,642.34
2016,5,15,12,45,910.0,119.5,7.35,17.0,974.5,848.55,671.49
2016,5,15,13,0,915.0,115.0,7.5,17.0,967.0,884.55,698.89
2016,5,15,13,15,912.0,114.0,7.6,17.0,949.5,914.19,721.46
2016,5,15,13,30,909.0,113.0,7.7,17.0,932.0,940.75,741.89
2016,5,15,13,45,902.0,113.0,7.8,17.0,907.0,961.41,758.09
2016,5,15,14,0,895.0,113.0,7.9,17.0,882.0,978.67,771.99
2016,5,15,14,15,887.5,111.5,7.9,17.0,851.0,990.48,781.64
2016,5,15,14,30,880.0,110.0,7.9,17.0,820.0,998.78,788.91
2016,5,15,14,45,870.5,108.0,7.9,17.0,783.0,1001.05,791.94
2016,5,15,15,0,861.0,106.0,7.9,17.0,746.0,999.82,792.61
2016,5,15,15,15,848.0,103.5,7.95,16.5,704.0,991.05,789.63
2016,5,15,15,30,835.0,101.0,8.0,16.0,662.0,991.11,793.39
2016,5,15,15,45,814.5,99.5,8.05,16.0,614.5,969.38,779.48
2016,5,15,16,0,794.0,98.0,8.1,16.0,567.0,944.6,763.37
2016,5,15,16,15,771.5,94.5,8.05,15.5,517.5,912.52,742.72
2016,5,15,16,30,749.0,91.0,8.0,15.0,468.0,877.88,719.86
2016,5,15,16,45,714.5,88.0,7.95,15.0,416.0,835.93,689.63
2016,5,15,17,0,680.0,85.0,7.9,15.0,364.0,787.27,653.6
2016,5,15,17,15,637.5,79.0,7.85,15.0,312.0,726.13,606.82
2016,5,15,17,30,595.0,73.0,7.8,15.0,260.0,664.82,558.54
2016,5,15,17,45,533.0,66.0,7.8,15.0,210.5,585.64,494.03
2016,5,15,18,0,471.0,59.0,7.8,15.0,161.0,508.38,428.65
2016,5,15,18,15,379.5,48.5,7.7,14.5,116.5,406.16,340.59
2016,5,15,18,30,288.0,38.0,7.6,14.0,72.0,309.87,252.78
2016,5,15,18,45,161.0,23.5,7.5,14.0,41.0,180.79,107.37
2016,5,15,19,0,34.0,9.0,7.4,14.0,10.0,30.4,0.0
2016,5,15,19,15,17.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,5,15,61.0,15.5,5.75,13.0,20.5,13.23,0.0
2016,5,16,5,30,122.0,31.0,5.6,13.0,41.0,24.23,13.06
2016,5,16,5,45,217.0,46.5,5.45,13.5,79.5,35.42,25.09
2016,5,16,6,0,312.0,62.0,5.3,14.0,118.0,46.81,35.75
2016,5,16,6,15,210.5,86.0,5.1,14.0,129.0,63.98,51.4
2016,5,16,6,30,109.0,110.0,4.9,14.0,140.0,81.16,66.88
2016,5,16,6,45,130.0,130.0,4.75,14.5,173.5,94.79,78.8
2016,5,16,7,0,151.0,150.0,4.6,15.0,207.0,108.09,90.18
2016,5,16,7,15,206.5,168.5,4.45,15.0,258.5,120.63,100.86
2016,5,16,7,30,262.0,187.0,4.3,15.0,310.0,126.81,105.89
2016,5,16,7,45,483.0,153.0,4.2,15.5,412.0,101.65,83.53
2016,5,16,8,0,704.0,119.0,4.1,16.0,514.0,79.85,64.22
2016,5,16,8,15,725.5,123.0,4.0,16.0,561.0,80.54,64.62
2016,5,16,8,30,747.0,127.0,3.9,16.0,608.0,81.14,64.94
2016,5,16,8,45,531.0,219.5,3.8,16.5,573.5,131.83,107.91
2016,5,16,9,0,315.0,312.0,3.7,17.0,539.0,199.56,150.6
2016,5,16,9,15,564.5,222.5,3.7,17.0,656.0,184.61,122.32
2016,5,16,9,30,814.0,133.0,3.7,17.0,773.0,212.57,131.04
2016,5,16,9,45,840.5,125.5,3.7,17.0,811.0,270.3,178.13
2016,5,16,10,0,867.0,118.0,3.7,17.0,849.0,322.2,223.35
2016,5,16,10,15,873.5,119.5,3.75,17.0,876.0,375.55,271.24
2016,5,16,10,30,880.0,121.0,3.8,17.0,903.0,429.03,318.85
2016,5,16,10,45,883.5,122.0,3.9,17.5,922.5,480.79,363.69
2016,5,16,11,0,887.0,123.0,4.0,18.0,942.0,531.96,406.85
2016,5,16,11,15,890.0,124.0,4.1,18.0,955.0,582.11,448.83
2016,5,16,11,30,893.0,125.0,4.2,18.0,968.0,631.28,489.06
2016,5,16,11,45,893.5,125.5,4.35,18.0,973.0,677.34,526.38
2016,5,16,12,0,894.0,126.0,4.5,18.0,978.0,721.84,561.94
2016,5,16,12,15,894.0,126.0,4.7,18.0,976.0,763.85,595.38
2016,5,16,12,30,894.0,126.0,4.9,18.0,974.0,803.86,625.81
2016,5,16,12,45,894.0,124.5,5.15,18.5,965.0,840.38,652.23
2016,5,16,13,0,894.0,123.0,5.4,19.0,956.0,874.4,676.82
2016,5,16,13,15,891.0,122.5,5.65,18.5,939.5,904.01,701.01
2016,5,16,13,30,888.0,122.0,5.9,18.0,923.0,930.66,723.29
2016,5,16,13,45,885.5,119.5,6.15,18.0,900.0,952.75,741.11
2016,5,16,14,0,883.0,117.0,6.4,18.0,877.0,971.58,756.76
2016,5,16,14,15,876.0,115.5,6.55,18.0,846.5,983.74,767.26
2016,5,16,14,30,869.0,114.0,6.7,18.0,816.0,992.45,775.48
2016,5,16,14,45,859.5,112.0,6.9,18.0,779.5,994.68,779.48
2016,5,16,15,0,850.0,110.0,7.1,18.0,743.0,993.45,781.15
2016,5,16,15,15,837.0,108.0,7.15,17.5,701.5,997.73,787.77
2016,5,16,15,30,824.0,106.0,7.2,17.0,660.0,986.31,783.07
2016,5,16,15,45,800.5,105.5,7.3,17.0,612.5,962.81,768.34
2016,5,16,16,0,777.0,105.0,7.4,17.0,565.0,936.31,751.37
2016,5,16,16,15,754.0,101.0,7.4,16.5,515.5,903.32,730.41
2016,5,16,16,30,731.0,97.0,7.4,16.0,466.0,873.93,711.92
2016,5,16,16,45,687.0,96.0,7.4,16.0,413.0,820.45,673.22
2016,5,16,17,0,643.0,95.0,7.4,16.0,360.0,765.83,632.92
2016,5,16,17,15,598.5,88.5,7.35,15.5,308.5,702.98,586.11
2016,5,16,17,30,554.0,82.0,7.3,15.0,257.0,640.01,537.63
2016,5,16,17,45,482.5,75.0,7.3,15.0,207.0,553.36,467.08
2016,5,16,18,0,411.0,68.0,7.3,15.0,157.0,464.94,392.6
2016,5,16,18,15,320.0,55.5,7.2,14.5,113.5,364.67,305.9
2016,5,16,18,30,229.0,43.0,7.1,14.0,70.0,271.22,220.94
2016,5,16,18,45,122.5,26.0,7.05,14.0,40.0,159.46,98.87
2016,5,16,19,0,16.0,9.0,7.0,14.0,10.0,18.39,0.0
2016,5,16,19,15,8.0,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,104.5,14.5,3.2,13.5,23.5,12.38,0.0
2016,5,17,5,30,209.0,29.0,3.2,14.0,47.0,22.51,11.95
2016,5,17,5,45,317.0,40.0,3.2,14.5,88.0,32.3,22.35
2016,5,17,6,0,425.0,51.0,3.2,15.0,129.0,40.7,30.28
2016,5,17,6,15,494.5,59.5,2.95,15.0,177.5,46.66,35.91
2016,5,17,6,30,564.0,68.0,2.7,15.0,226.0,52.5,41.25
2016,5,17,6,45,360.5,109.5,2.5,15.5,218.0,78.0,63.7
2016,5,17,7,0,157.0,151.0,2.3,16.0,210.0,108.78,90.33
2016,5,17,7,15,126.0,173.5,2.25,16.0,225.5,122.49,101.9
2016,5,17,7,30,95.0,196.0,2.2,16.0,241.0,141.33,117.74
2016,5,17,7,45,76.5,213.5,2.15,16.5,252.5,152.63,126.69
2016,5,17,8,0,58.0,231.0,2.1,17.0,264.0,163.59,135.25
2016,5,17,8,15,55.5,250.0,2.15,17.5,284.0,175.29,144.36
2016,5,17,8,30,53.0,269.0,2.2,18.0,304.0,186.65,153.09
2016,5,17,8,45,76.0,299.5,2.3,18.5,352.5,204.05,166.76
2016,5,17,9,0,99.0,330.0,2.4,19.0,401.0,226.81,174.56
2016,5,17,9,15,159.5,351.0,2.45,19.0,473.5,242.76,182.33
2016,5,17,9,30,220.0,372.0,2.5,19.0,546.0,280.18,207.64
2016,5,17,9,45,561.5,241.0,2.6,19.5,709.0,269.73,186.24
2016,5,17,10,0,903.0,110.0,2.7,20.0,872.0,328.09,223.59
2016,5,17,10,15,590.5,267.0,2.75,20.0,772.0,370.37,269.76
2016,5,17,10,30,278.0,424.0,2.8,20.0,672.0,402.49,302.73
2016,5,17,10,45,601.0,269.0,2.85,20.5,820.0,453.8,339.94
2016,5,17,11,0,924.0,114.0,2.9,21.0,968.0,544.72,409.33
2016,5,17,11,15,926.5,114.5,2.95,21.0,980.5,595.9,450.89
2016,5,17,11,30,929.0,115.0,3.0,21.0,993.0,645.98,490.74
2016,5,17,11,45,929.0,115.5,3.1,21.5,998.0,693.16,526.72
2016,5,17,12,0,929.0,116.0,3.2,22.0,1003.0,738.66,560.57
2016,5,17,12,15,928.5,116.0,3.3,22.0,1000.5,781.51,592.93
2016,5,17,12,30,928.0,116.0,3.4,22.0,998.0,822.23,621.69
2016,5,17,12,45,927.0,115.0,3.5,22.0,988.0,859.34,647.76
2016,5,17,13,0,926.0,114.0,3.6,22.0,978.0,893.81,672.01
2016,5,17,13,15,922.5,113.0,3.7,22.0,960.5,923.26,692.87
2016,5,17,13,30,919.0,112.0,3.8,22.0,943.0,949.59,711.7
2016,5,17,13,45,912.5,111.5,3.9,22.0,918.0,970.39,726.9
2016,5,17,14,0,906.0,111.0,4.0,22.0,893.0,987.78,739.96
2016,5,17,14,15,898.5,109.5,4.1,21.5,861.5,999.7,750.96
2016,5,17,14,30,891.0,108.0,4.2,21.0,830.0,1008.09,759.8
2016,5,17,14,45,880.5,106.5,4.3,21.0,792.5,1009.95,762.95
2016,5,17,15,0,870.0,105.0,4.4,21.0,755.0,1008.3,763.91
2016,5,17,15,15,857.0,103.0,4.5,20.5,712.5,1000.1,762.27
2016,5,17,15,30,844.0,101.0,4.6,20.0,670.0,988.55,758.59
2016,5,17,15,45,828.0,98.0,4.7,20.0,623.5,981.69,756.77
2016,5,17,16,0,812.0,95.0,4.8,20.0,577.0,959.48,744.19
2016,5,17,16,15,789.5,91.5,4.8,19.5,527.0,927.21,725.12
2016,5,17,16,30,767.0,88.0,4.8,19.0,477.0,892.35,703.95
2016,5,17,16,45,737.0,84.0,4.8,19.0,425.0,847.3,673.56
2016,5,17,17,0,707.0,80.0,4.8,19.0,373.0,806.31,645.59
2016,5,17,17,15,666.5,75.0,4.75,18.5,321.0,747.76,604.5
2016,5,17,17,30,626.0,70.0,4.7,18.0,269.0,688.9,561.72
2016,5,17,17,45,564.5,63.5,4.7,17.5,218.5,609.96,501.53
2016,5,17,18,0,503.0,57.0,4.7,17.0,168.0,532.94,439.99
2016,5,17,18,15,414.5,47.0,4.6,16.5,122.5,432.61,356.43
2016,5,17,18,30,326.0,37.0,4.5,16.0,77.0,337.99,273.1
2016,5,17,18,45,192.5,24.0,4.45,16.0,44.5,210.31,136.33
2016,5,17,19,0,59.0,11.0,4.4,16.0,12.0,48.91,0.0
2016,5,17,19,15,29.5,5.5,4.25,15.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,89.0,15.5,1.6,14.0,23.0,12.07,0.0
2016,5,18,5,30,178.0,31.0,1.6,14.0,46.0,23.94,13.33
2016,5,18,5,45,279.0,44.0,1.65,14.5,86.5,33.78,23.7
2016,5,18,6,0,380.0,57.0,1.7,15.0,127.0,43.5,32.78
2016,5,18,6,15,449.0,66.0,1.6,15.0,174.5,51.62,40.32
2016,5,18,6,30,518.0,75.0,1.5,15.0,222.0,57.6,45.78
2016,5,18,6,45,568.0,81.5,1.4,15.5,273.0,61.32,48.98
2016,5,18,7,0,618.0,88.0,1.3,16.0,324.0,64.96,51.98
2016,5,18,7,15,653.5,93.5,1.2,16.0,375.0,67.61,54.15
2016,5,18,7,30,689.0,99.0,1.1,16.0,426.0,70.15,56.17
2016,5,18,7,45,717.5,102.5,1.05,16.5,476.5,71.16,56.73
2016,5,18,8,0,746.0,106.0,1.0,17.0,527.0,79.1,63.26
2016,5,18,8,15,422.0,197.0,0.95,17.5,439.0,122.4,99.75
2016,5,18,8,30,98.0,288.0,0.9,18.0,351.0,197.36,161.35
2016,5,18,8,45,130.0,312.5,0.9,18.5,402.5,198.26,161.01
2016,5,18,9,0,162.0,337.0,0.9,19.0,454.0,219.7,166.42
2016,5,18,9,15,204.0,352.5,1.0,19.0,508.5,248.71,183.88
2016,5,18,9,30,246.0,368.0,1.1,19.0,563.0,269.2,196.57
2016,5,18,9,45,196.5,389.5,1.2,19.5,549.5,305.07,225.85
2016,5,18,10,0,147.0,411.0,1.3,20.0,536.0,322.43,241.01
2016,5,18,10,15,129.0,422.5,1.45,20.0,534.5,339.45,255.22
2016,5,18,10,30,111.0,434.0,1.6,20.0,533.0,354.78,267.87
2016,5,18,10,45,497.5,281.0,1.75,20.0,739.5,421.36,315.48
2016,5,18,11,0,884.0,128.0,1.9,20.0,946.0,535.48,401.45
2016,5,18,11,15,887.0,129.0,1.95,20.0,959.0,585.42,441.32
2016,5,18,11,30,890.0,130.0,2.0,20.0,972.0,634.41,479.87
2016,5,18,11,45,507.5,304.0,2.15,20.0,785.0,577.06,437.64
2016,5,18,12,0,125.0,478.0,2.3,20.0,598.0,481.63,364.24
2016,5,18,12,15,505.5,305.5,2.4,20.0,787.0,640.32,487.74
2016,5,18,12,30,886.0,133.0,2.5,20.0,976.0,804.28,609.87
2016,5,18,12,45,533.0,300.5,2.6,20.0,806.5,716.74,542.82
2016,5,18,13,0,180.0,468.0,2.7,20.0,637.0,576.81,436.33
2016,5,18,13,15,251.5,444.0,2.8,20.0,674.5,643.88,487.92
2016,5,18,13,30,323.0,420.0,2.9,20.0,712.0,703.51,532.76
2016,5,18,13,45,597.5,271.0,3.05,20.0,793.5,851.26,644.93
2016,5,18,14,0,872.0,122.0,3.2,20.0,875.0,966.6,726.87
2016,5,18,14,15,864.0,120.5,3.4,19.5,844.0,977.69,737.22
2016,5,18,14,30,856.0,119.0,3.6,19.0,813.0,985.33,746.31
2016,5,18,14,45,846.5,116.5,3.85,19.0,776.5,986.98,750.37
2016,5,18,15,0,837.0,114.0,4.1,19.0,740.0,985.2,752.19
2016,5,18,15,15,823.0,111.5,4.35,18.5,698.0,988.14,758.81
2016,5,18,15,30,809.0,109.0,4.6,18.0,656.0,975.13,755.17
2016,5,18,15,45,787.5,107.5,4.95,18.0,609.5,952.51,744.06
2016,5,18,16,0,766.0,106.0,5.3,18.0,563.0,926.91,730.39
2016,5,18,16,15,742.5,102.5,5.4,17.5,514.0,894.15,710.92
2016,5,18,16,30,719.0,99.0,5.5,17.0,465.0,865.24,693.94
2016,5,18,16,45,682.5,95.5,5.65,17.0,413.5,815.87,660.09
2016,5,18,17,0,646.0,92.0,5.8,17.0,362.0,765.21,624.44
2016,5,18,17,15,603.5,86.0,5.9,16.5,311.0,704.84,581.07
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,644.29,535.89
2016,5,18,17,45,501.0,72.0,6.15,16.0,211.0,566.33,473.86
2016,5,18,18,0,441.0,64.0,6.3,16.0,162.0,490.16,410.73
2016,5,18,18,15,353.5,53.0,6.35,15.5,118.5,386.92,323.23
2016,5,18,18,30,266.0,42.0,6.4,15.0,75.0,296.66,242.09
2016,5,18,18,45,151.0,26.5,6.45,15.0,43.5,182.39,122.4
2016,5,18,19,0,36.0,11.0,6.5,15.0,12.0,33.53,0.0
2016,5,18,19,15,18.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,67.0,18.0,6.75,13.0,24.0,14.25,0.0
2016,5,19,5,30,134.0,36.0,6.9,13.0,48.0,27.87,16.69
2016,5,19,5,45,231.0,51.5,7.05,13.0,88.0,39.14,28.49
2016,5,19,6,0,328.0,67.0,7.2,13.0,128.0,50.48,39.2
2016,5,19,6,15,399.0,78.0,7.3,13.0,175.5,58.21,46.5
2016,5,19,6,30,470.0,89.0,7.4,13.0,223.0,65.8,53.46
2016,5,19,6,45,524.0,96.0,7.55,13.0,273.5,72.15,59.14
2016,5,19,7,0,578.0,103.0,7.7,13.0,324.0,75.71,62.2
2016,5,19,7,15,615.5,109.0,7.6,13.0,375.0,78.25,64.27
2016,5,19,7,30,653.0,115.0,7.5,13.0,426.0,80.69,66.21
2016,5,19,7,45,688.0,117.0,7.4,13.5,477.0,80.27,65.48
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,79.94,64.84
2016,5,19,8,15,746.0,123.0,7.4,14.0,576.5,80.68,65.27
2016,5,19,8,30,769.0,127.0,7.5,14.0,625.0,89.66,72.89
2016,5,19,8,45,788.5,129.5,7.6,14.5,670.5,89.32,72.25
2016,5,19,9,0,808.0,132.0,7.7,15.0,716.0,117.74,73.72
2016,5,19,9,15,590.5,235.5,7.75,15.0,674.5,198.26,133.52
2016,5,19,9,30,373.0,339.0,7.8,15.0,633.0,274.73,202.21
2016,5,19,9,45,616.0,240.0,7.9,15.0,750.5,282.58,199.85
2016,5,19,10,0,859.0,141.0,8.0,15.0,868.0,331.3,235.16
2016,5,19,10,15,867.5,143.0,8.0,15.0,897.0,391.24,289.4
2016,5,19,10,30,876.0,145.0,8.0,15.0,926.0,445.61,338.97
2016,5,19,10,45,885.0,144.0,8.0,15.5,948.5,498.45,385.89
2016,5,19,11,0,894.0,143.0,8.0,16.0,971.0,551.24,431.65
2016,5,19,11,15,897.5,144.0,8.05,16.0,984.5,602.15,475.74
2016,5,19,11,30,901.0,145.0,8.1,16.0,998.0,652.16,518.17
2016,5,19,11,45,899.0,147.5,8.2,16.0,1003.0,698.66,557.1
2016,5,19,12,0,897.0,150.0,8.3,16.0,1008.0,743.49,594.02
2016,5,19,12,15,896.5,150.0,8.35,16.0,1005.5,785.7,628.3
2016,5,19,12,30,896.0,150.0,8.4,16.0,1003.0,825.92,659.95
2016,5,19,12,45,901.0,144.5,8.5,16.0,994.5,863.9,688.93
2016,5,19,13,0,906.0,139.0,8.6,16.0,986.0,899.48,716.12
2016,5,19,13,15,901.5,138.0,8.7,15.5,968.0,928.09,739.57
2016,5,19,13,30,897.0,137.0,8.8,15.0,950.0,953.58,760.88
2016,5,19,13,45,709.0,227.5,9.0,15.0,860.0,914.55,732.9
2016,5,19,14,0,521.0,318.0,9.2,15.0,770.0,841.77,674.37
2016,5,19,14,15,523.0,301.5,9.35,15.0,741.0,844.9,678.87
2016,5,19,14,30,525.0,285.0,9.5,15.0,712.0,845.18,681.1
2016,5,19,14,45,492.0,281.0,9.7,15.0,666.5,820.63,663.5
2016,5,19,15,0,459.0,277.0,9.9,15.0,621.0,793.13,643.55
2016,5,19,15,15,635.0,200.5,9.75,14.5,647.5,904.79,736.76
2016,5,19,15,30,811.0,124.0,9.6,14.0,674.0,994.89,808.16
2016,5,19,15,45,786.5,123.0,9.5,14.0,625.5,969.81,790.56
2016,5,19,16,0,762.0,122.0,9.4,14.0,577.0,949.09,776.69
2016,5,19,16,15,691.0,120.5,9.6,14.0,506.5,872.0,719.92
2016,5,19,16,30,620.0,119.0,9.8,14.0,436.0,793.7,661.16
2016,5,19,16,45,458.0,137.0,10.0,14.0,357.5,640.58,540.5
2016,5,19,17,0,296.0,155.0,10.2,14.0,279.0,482.5,409.26
2016,5,19,17,15,261.5,141.5,10.1,13.5,240.0,431.52,367.99
2016,5,19,17,30,227.0,128.0,10.0,13.0,201.0,381.66,326.49
2016,5,19,17,45,199.5,107.5,9.9,13.0,163.5,328.8,281.17
2016,5,19,18,0,172.0,87.0,9.8,13.0,126.0,276.48,235.2
2016,5,19,18,15,131.5,67.0,9.8,13.0,92.5,215.31,180.33
2016,5,19,18,30,91.0,47.0,9.8,13.0,59.0,140.76,113.64
2016,5,19,18,45,45.5,28.5,9.8,13.0,34.5,80.57,52.84
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,4.27,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,12.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,4.5,15.0,8.6,12.0,15.5,12.39,0.0
2016,5,20,5,30,9.0,30.0,8.5,12.0,31.0,24.23,14.01
2016,5,20,5,45,33.0,50.0,8.4,12.5,56.0,39.3,28.73
2016,5,20,6,0,57.0,70.0,8.3,13.0,81.0,54.17,42.48
2016,5,20,6,15,74.0,92.0,8.25,13.0,110.5,68.61,55.78
2016,5,20,6,30,91.0,114.0,8.2,13.0,140.0,83.64,69.39
2016,5,20,6,45,109.0,134.0,8.15,13.0,171.5,97.14,81.41
2016,5,20,7,0,127.0,154.0,8.1,13.0,203.0,110.3,92.93
2016,5,20,7,15,402.0,132.0,8.05,13.0,318.0,90.44,75.07
2016,5,20,7,30,677.0,110.0,8.0,13.0,433.0,77.45,63.33
2016,5,20,7,45,702.0,115.5,7.95,13.5,483.0,79.41,64.72
2016,5,20,8,0,727.0,121.0,7.9,14.0,533.0,81.23,65.96
2016,5,20,8,15,748.5,125.0,7.85,14.0,581.0,81.89,66.33
2016,5,20,8,30,770.0,129.0,7.8,14.0,629.0,90.95,74.01
2016,5,20,8,45,787.0,131.5,7.75,14.0,673.0,90.51,73.42
2016,5,20,9,0,804.0,134.0,7.7,14.0,717.0,119.91,75.34
2016,5,20,9,15,588.0,235.0,7.7,14.0,674.0,198.43,134.13
2016,5,20,9,30,372.0,336.0,7.7,14.0,631.0,273.44,201.95
2016,5,20,9,45,622.0,233.0,7.7,14.0,750.0,280.1,198.39
2016,5,20,10,0,872.0,130.0,7.7,14.0,869.0,335.03,238.62
2016,5,20,10,15,878.5,131.5,7.65,14.0,896.0,388.57,288.06
2016,5,20,10,30,885.0,133.0,7.6,14.0,923.0,442.23,337.3
2016,5,20,10,45,891.0,133.0,7.6,14.0,944.0,494.61,384.79
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,546.64,431.0
2016,5,20,11,15,599.0,293.5,7.55,14.0,852.5,548.78,435.58
2016,5,20,11,30,301.0,454.0,7.5,14.0,740.0,534.25,423.4
2016,5,20,11,45,205.5,464.5,7.45,14.0,660.5,508.07,402.98
2016,5,20,12,0,110.0,475.0,7.4,14.0,581.0,468.03,370.85
2016,5,20,12,15,105.0,471.5,7.35,14.0,572.5,473.38,375.31
2016,5,20,12,30,100.0,468.0,7.3,14.0,564.0,477.83,378.96
2016,5,20,12,45,502.0,299.0,7.3,14.0,770.5,690.62,553.94
2016,5,20,13,0,904.0,130.0,7.3,14.0,977.0,890.29,710.89
2016,5,20,13,15,900.0,129.5,7.25,14.0,959.5,919.44,732.06
2016,5,20,13,30,896.0,129.0,7.2,14.0,942.0,945.54,751.65
2016,5,20,13,45,552.5,275.5,7.2,14.0,772.5,813.59,650.37
2016,5,20,14,0,209.0,422.0,7.2,14.0,603.0,613.72,489.53
2016,5,20,14,15,387.5,346.5,7.15,14.0,667.5,740.4,593.47
2016,5,20,14,30,566.0,271.0,7.1,14.0,732.0,871.39,697.87
2016,5,20,14,45,697.0,199.5,7.1,14.0,741.0,948.27,758.57
2016,5,20,15,0,828.0,128.0,7.1,14.0,750.0,1005.07,801.75
2016,5,20,15,15,813.0,125.5,7.05,14.0,707.5,994.59,795.25
2016,5,20,15,30,798.0,123.0,7.0,14.0,665.0,980.71,786.68
2016,5,20,15,45,774.0,121.5,7.0,14.0,617.5,955.62,770.12
2016,5,20,16,0,750.0,120.0,7.0,14.0,570.0,934.64,756.69
2016,5,20,16,15,725.0,116.0,6.95,14.0,520.0,900.42,732.97
2016,5,20,16,30,700.0,112.0,6.9,14.0,470.0,863.84,707.33
2016,5,20,16,45,665.5,107.0,6.9,14.0,418.5,814.74,671.88
2016,5,20,17,0,631.0,102.0,6.9,14.0,367.0,764.23,634.69
2016,5,20,17,15,586.0,95.5,6.8,13.5,316.0,701.1,587.41
2016,5,20,17,30,541.0,89.0,6.7,13.0,265.0,637.78,538.53
2016,5,20,17,45,479.5,80.0,6.65,13.0,215.5,557.54,473.14
2016,5,20,18,0,418.0,71.0,6.6,13.0,166.0,475.21,403.74
2016,5,20,18,15,329.0,59.0,6.5,13.0,122.0,376.78,318.08
2016,5,20,18,30,240.0,47.0,6.4,13.0,78.0,284.91,234.67
2016,5,20,18,45,120.0,31.0,6.3,13.0,46.5,154.08,108.79
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,12.8,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,6.4,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,1.5,15.0,3.8,13.0,15.0,12.39,0.0
2016,5,21,5,30,3.0,30.0,3.8,13.0,30.0,24.31,14.19
2016,5,21,5,45,25.5,49.5,3.8,13.0,54.0,39.01,28.48
2016,5,21,6,0,48.0,69.0,3.8,13.0,78.0,53.55,41.99
2016,5,21,6,15,63.0,91.0,3.8,13.0,106.5,69.43,56.52
2016,5,21,6,30,78.0,113.0,3.8,13.0,135.0,85.06,70.6
2016,5,21,6,45,92.0,133.5,3.8,13.5,165.0,96.72,80.77
2016,5,21,7,0,106.0,154.0,3.8,14.0,195.0,110.11,92.22
2016,5,21,7,15,121.5,177.5,3.85,14.0,231.0,124.82,104.81
2016,5,21,7,30,137.0,201.0,3.9,14.0,267.0,139.07,116.84
2016,5,21,7,45,122.0,223.5,3.95,14.0,287.0,151.84,127.46
2016,5,21,8,0,107.0,246.0,4.0,14.0,307.0,172.64,144.87
2016,5,21,8,15,206.0,260.5,4.05,14.0,390.0,173.74,145.33
2016,5,21,8,30,305.0,275.0,4.1,14.0,473.0,171.05,142.63
2016,5,21,8,45,226.5,306.5,4.2,14.5,459.5,197.35,164.25
2016,5,21,9,0,148.0,338.0,4.3,15.0,446.0,220.59,171.45
2016,5,21,9,15,247.0,341.0,4.3,15.0,532.5,234.7,175.74
2016,5,21,9,30,346.0,344.0,4.3,15.0,619.0,274.02,201.45
2016,5,21,9,45,578.0,249.0,4.35,15.0,730.5,281.21,199.0
2016,5,21,10,0,810.0,154.0,4.4,15.0,842.0,327.97,232.4
2016,5,21,10,15,817.0,156.0,4.4,15.0,868.5,380.02,279.24
2016,5,21,10,30,824.0,158.0,4.4,15.0,895.0,432.46,325.96
2016,5,21,10,45,834.0,156.0,4.4,15.0,916.0,483.6,370.83
2016,5,21,11,0,844.0,154.0,4.4,15.0,937.0,534.94,414.85
2016,5,21,11,15,847.0,154.5,4.4,15.0,949.5,582.67,455.11
2016,5,21,11,30,850.0,155.0,4.4,15.0,962.0,629.62,493.77
2016,5,21,11,45,853.0,154.0,4.45,15.0,968.0,674.5,530.21
2016,5,21,12,0,856.0,153.0,4.5,15.0,974.0,718.16,565.02
2016,5,21,12,15,577.5,305.0,4.55,15.0,858.5,690.13,540.7
2016,5,21,12,30,299.0,457.0,4.6,15.0,743.0,632.9,493.28
2016,5,21,12,45,316.0,446.5,4.65,15.0,746.0,660.19,515.1
2016,5,21,13,0,333.0,436.0,4.7,15.0,749.0,687.06,536.18
2016,5,21,13,15,403.5,397.0,4.7,15.0,769.0,743.59,580.19
2016,5,21,13,30,474.0,358.0,4.7,15.0,789.0,794.53,619.88
2016,5,21,13,45,364.0,386.0,4.7,15.0,712.0,726.32,568.18
2016,5,21,14,0,254.0,414.0,4.7,15.0,635.0,665.77,521.48
2016,5,21,14,15,172.5,397.0,4.65,15.0,545.0,564.11,444.56
2016,5,21,14,30,91.0,380.0,4.6,15.0,455.0,455.55,360.54
2016,5,21,14,45,183.0,360.0,4.6,15.0,501.0,554.27,440.31
2016,5,21,15,0,275.0,340.0,4.6,15.0,547.0,655.07,519.6
2016,5,21,15,15,452.0,260.0,4.55,15.0,577.5,775.53,615.3
2016,5,21,15,30,629.0,180.0,4.5,15.0,608.0,881.6,697.36
2016,5,21,15,45,454.5,216.0,4.5,15.0,514.0,738.14,590.31
2016,5,21,16,0,280.0,252.0,4.5,15.0,420.0,583.78,471.27
2016,5,21,16,15,332.5,218.5,4.45,14.5,401.5,598.32,487.48
2016,5,21,16,30,385.0,185.0,4.4,14.0,383.0,631.85,517.15
2016,5,21,16,45,518.0,138.5,4.4,14.0,375.0,700.63,574.54
2016,5,21,17,0,651.0,92.0,4.4,14.0,367.0,770.57,629.33
2016,5,21,17,15,610.0,86.0,4.35,14.0,316.5,711.5,585.09
2016,5,21,17,30,569.0,80.0,4.3,14.0,266.0,652.17,540.12
2016,5,21,17,45,514.0,72.0,4.3,14.0,217.5,578.33,482.16
2016,5,21,18,0,459.0,64.0,4.3,14.0,169.0,505.99,423.03
2016,5,21,18,15,375.5,53.5,4.2,13.5,125.0,410.13,342.6
2016,5,21,18,30,292.0,43.0,4.1,13.0,81.0,317.19,260.65
2016,5,21,18,45,175.0,28.5,4.1,13.0,48.5,205.53,148.96
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,50.99,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,24.3,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,5,15,32.5,16.5,2.7,12.0,19.5,13.5,0.0
2016,5,22,5,30,65.0,33.0,2.7,12.0,39.0,26.21,15.96
2016,5,22,5,45,105.5,52.5,2.75,12.5,69.5,39.95,29.41
2016,5,22,6,0,146.0,72.0,2.8,13.0,100.0,53.91,42.33
2016,5,22,6,15,173.5,92.0,2.75,13.0,135.5,67.74,55.02
2016,5,22,6,30,201.0,112.0,2.7,13.0,171.0,81.14,67.11
2016,5,22,6,45,230.0,128.5,2.7,13.5,208.0,91.95,76.52
2016,5,22,7,0,259.0,145.0,2.7,14.0,245.0,102.4,85.4
2016,5,22,7,15,211.5,173.0,2.65,14.0,262.5,123.48,103.55
2016,5,22,7,30,164.0,201.0,2.6,14.0,280.0,139.48,117.04
2016,5,22,7,45,199.0,221.5,2.6,14.0,327.5,151.99,127.39
2016,5,22,8,0,234.0,242.0,2.6,14.0,375.0,155.24,129.73
2016,5,22,8,15,503.0,182.0,2.6,14.0,500.0,114.79,94.63
2016,5,22,8,30,772.0,122.0,2.6,14.0,625.0,86.18,69.72
2016,5,22,8,45,789.0,124.0,2.6,14.5,668.5,85.61,68.93
2016,5,22,9,0,806.0,126.0,2.6,15.0,712.0,116.97,71.42
2016,5,22,9,15,818.0,128.0,2.65,15.0,750.0,167.36,98.17
2016,5,22,9,30,830.0,130.0,2.7,15.0,788.0,219.4,136.62
2016,5,22,9,45,856.5,121.5,2.8,15.5,826.0,277.25,184.1
2016,5,22,10,0,883.0,113.0,2.9,16.0,864.0,329.04,229.14
2016,5,22,10,15,889.0,114.5,2.95,16.0,890.5,382.65,277.24
2016,5,22,10,30,895.0,116.0,3.0,16.0,917.0,436.33,324.88
2016,5,22,10,45,898.0,117.5,3.1,16.0,936.5,488.54,370.58
2016,5,22,11,0,901.0,119.0,3.2,16.0,956.0,540.11,414.68
2016,5,22,11,15,903.0,119.5,3.25,16.0,968.5,589.62,455.99
2016,5,22,11,30,905.0,120.0,3.3,16.0,981.0,638.03,495.42
2016,5,22,11,45,904.5,121.0,3.4,16.0,985.0,683.94,532.24
2016,5,22,12,0,904.0,122.0,3.5,16.0,989.0,728.23,567.1
2016,5,22,12,15,903.5,122.0,3.6,16.0,986.5,769.94,599.47
2016,5,22,12,30,903.0,122.0,3.7,16.0,984.0,809.61,628.44
2016,5,22,12,45,898.0,123.5,3.8,16.0,973.5,844.66,653.81
2016,5,22,13,0,893.0,125.0,3.9,16.0,963.0,877.03,677.29
2016,5,22,13,15,889.0,124.0,4.05,16.0,945.5,905.19,698.11
2016,5,22,13,30,885.0,123.0,4.2,16.0,928.0,930.31,716.9
2016,5,22,13,45,878.0,122.0,4.35,16.0,903.5,949.49,731.82
2016,5,22,14,0,871.0,121.0,4.5,16.0,879.0,965.34,744.9
2016,5,22,14,15,863.0,119.5,4.6,16.0,848.0,976.33,754.35
2016,5,22,14,30,855.0,118.0,4.7,16.0,817.0,983.91,761.6
2016,5,22,14,45,843.0,117.0,4.85,16.0,780.0,984.62,764.61
2016,5,22,15,0,831.0,116.0,5.0,16.0,743.0,994.66,774.42
2016,5,22,15,15,817.5,113.5,5.1,15.5,701.5,985.54,771.84
2016,5,22,15,30,804.0,111.0,5.2,15.0,660.0,973.1,767.06
2016,5,22,15,45,783.5,109.0,5.3,15.0,613.5,950.95,753.85
2016,5,22,16,0,763.0,107.0,5.4,15.0,567.0,925.84,738.44
2016,5,22,16,15,740.5,103.5,5.45,14.5,518.5,894.17,719.14
