Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,30,718.0,100.0,5.5,14.0,470.0,866.31,702.42
2016,5,22,16,45,689.0,95.0,5.55,14.0,419.5,822.26,671.74
2016,5,22,17,0,660.0,90.0,5.6,14.0,369.0,776.64,639.28
2016,5,22,17,15,619.5,84.0,5.6,14.0,318.5,717.84,595.48
2016,5,22,17,30,579.0,78.0,5.6,14.0,268.0,658.78,550.17
2016,5,22,17,45,528.0,69.5,5.6,14.0,220.0,587.53,493.4
2016,5,22,18,0,477.0,61.0,5.6,14.0,172.0,517.64,435.48
2016,5,22,18,15,396.0,51.0,5.5,13.5,128.0,423.9,356.03
2016,5,22,18,30,315.0,41.0,5.4,13.0,84.0,335.1,277.07
2016,5,22,18,45,201.0,27.5,5.35,13.0,50.5,221.37,163.95
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,96.92,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,33.5,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,37.0,17.0,3.75,13.0,20.5,13.9,0.0
2016,5,23,5,30,74.0,34.0,3.7,13.0,41.0,26.4,16.14
2016,5,23,5,45,125.0,52.5,3.7,13.0,73.5,40.06,29.46
2016,5,23,6,0,176.0,71.0,3.7,13.0,106.0,53.43,41.91
2016,5,23,6,15,211.0,90.0,3.65,13.0,143.5,66.71,54.12
2016,5,23,6,30,246.0,109.0,3.6,13.0,181.0,79.62,65.78
2016,5,23,6,45,285.0,123.0,3.55,13.5,222.0,89.05,73.97
2016,5,23,7,0,324.0,137.0,3.5,14.0,263.0,98.2,81.73
2016,5,23,7,15,164.5,147.0,3.5,14.0,211.0,107.69,89.81
2016,5,23,7,30,5.0,157.0,3.5,14.0,159.0,122.68,102.56
2016,5,23,7,45,20.0,189.0,3.5,14.5,200.0,145.47,121.69
2016,5,23,8,0,35.0,221.0,3.5,15.0,241.0,157.94,131.69
2016,5,23,8,15,88.0,258.5,3.5,15.0,314.5,180.65,150.55
2016,5,23,8,30,141.0,296.0,3.5,15.0,388.0,190.5,158.38
2016,5,23,8,45,158.5,317.5,3.5,15.0,428.0,201.19,166.92
2016,5,23,9,0,176.0,339.0,3.5,15.0,468.0,223.32,172.51
2016,5,23,9,15,125.5,350.0,3.5,15.0,444.5,240.45,184.91
2016,5,23,9,30,75.0,361.0,3.5,15.0,421.0,265.11,205.87
2016,5,23,9,45,125.0,387.5,3.5,15.0,492.0,289.37,222.78
2016,5,23,10,0,175.0,414.0,3.5,15.0,563.0,333.21,255.8
2016,5,23,10,15,520.5,269.0,3.45,15.0,731.5,355.55,266.29
2016,5,23,10,30,866.0,124.0,3.4,15.0,900.0,430.86,323.14
2016,5,23,10,45,482.5,288.0,3.35,15.5,722.5,421.25,323.7
2016,5,23,11,0,99.0,452.0,3.3,16.0,545.0,396.63,307.04
2016,5,23,11,15,490.0,289.5,3.25,16.0,755.0,491.61,381.81
2016,5,23,11,30,881.0,127.0,3.2,16.0,965.0,629.14,489.07
2016,5,23,11,45,883.5,126.5,3.15,16.0,970.5,674.82,524.57
2016,5,23,12,0,886.0,126.0,3.1,16.0,976.0,719.16,558.76
2016,5,23,12,15,885.5,126.0,3.1,16.0,974.5,760.15,590.0
2016,5,23,12,30,885.0,126.0,3.1,16.0,973.0,799.16,618.02
2016,5,23,12,45,862.0,139.5,3.1,16.0,957.5,829.02,639.04
2016,5,23,13,0,839.0,153.0,3.1,16.0,942.0,855.37,657.63
2016,5,23,13,15,835.0,152.0,3.2,16.0,925.0,894.33,685.68
2016,5,23,13,30,831.0,151.0,3.3,16.0,908.0,919.38,703.97
2016,5,23,13,45,832.0,145.5,3.4,16.0,886.0,941.5,720.45
2016,5,23,14,0,833.0,140.0,3.5,16.0,864.0,947.61,725.99
2016,5,23,14,15,824.5,138.0,3.65,16.0,834.0,970.62,743.85
2016,5,23,14,30,816.0,136.0,3.8,16.0,804.0,977.34,750.44
2016,5,23,14,45,809.5,131.5,3.95,16.0,769.0,979.89,754.43
2016,5,23,15,0,803.0,127.0,4.1,16.0,734.0,979.02,756.2
2016,5,23,15,15,789.0,124.5,4.25,15.5,693.0,969.44,753.43
2016,5,23,15,30,775.0,122.0,4.4,15.0,652.0,956.59,748.85
2016,5,23,15,45,760.5,117.0,4.6,15.0,607.5,937.19,738.71
2016,5,23,16,0,746.0,112.0,4.8,15.0,563.0,914.77,726.26
2016,5,23,16,15,723.0,108.0,4.9,15.0,514.5,888.57,710.13
2016,5,23,16,30,700.0,104.0,5.0,15.0,466.0,854.02,687.61
2016,5,23,16,45,672.5,98.5,5.15,15.0,416.5,811.1,658.67
2016,5,23,17,0,645.0,93.0,5.3,15.0,367.0,766.59,627.79
2016,5,23,17,15,604.5,86.5,5.35,14.5,317.0,707.49,585.31
2016,5,23,17,30,564.0,80.0,5.4,14.0,267.0,648.14,541.12
2016,5,23,17,45,509.0,72.0,5.45,14.0,218.5,574.47,482.6
2016,5,23,18,0,454.0,64.0,5.5,14.0,170.0,502.36,423.03
2016,5,23,18,15,373.0,53.5,5.5,14.0,126.5,408.68,343.13
2016,5,23,18,30,292.0,43.0,5.5,14.0,83.0,316.69,261.31
2016,5,23,18,45,181.0,29.0,5.5,14.0,50.5,209.61,156.4
2016,5,23,19,0,70.0,15.0,5.5,14.0,18.0,88.03,0.0
2016,5,23,19,15,35.0,7.5,5.45,13.5,9.0,28.57,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,106.0,17.0,3.8,13.0,27.5,13.22,0.0
2016,5,24,5,30,212.0,34.0,3.8,13.0,55.0,26.25,16.13
2016,5,24,5,45,309.0,45.5,3.8,13.5,96.0,34.96,24.97
2016,5,24,6,0,406.0,57.0,3.8,14.0,137.0,45.27,34.55
2016,5,24,6,15,471.5,65.5,3.8,14.0,184.5,51.01,39.97
2016,5,24,6,30,537.0,74.0,3.8,14.0,232.0,56.63,45.1
2016,5,24,6,45,336.5,115.0,3.8,14.0,220.5,81.22,66.92
2016,5,24,7,0,136.0,156.0,3.8,14.0,209.0,111.7,93.62
2016,5,24,7,15,83.0,168.5,3.8,14.0,202.5,124.07,104.12
2016,5,24,7,30,30.0,181.0,3.8,14.0,196.0,132.26,110.89
2016,5,24,7,45,15.0,134.5,3.8,14.5,142.0,108.12,89.38
2016,5,24,8,0,0.0,88.0,3.8,15.0,88.0,73.17,58.59
2016,5,24,8,15,7.5,156.5,3.8,15.0,162.0,125.02,103.24
2016,5,24,8,30,15.0,225.0,3.8,15.0,236.0,172.81,143.58
2016,5,24,8,45,23.5,256.0,3.8,15.0,273.0,194.1,161.06
2016,5,24,9,0,32.0,287.0,3.8,15.0,310.0,202.0,159.14
2016,5,24,9,15,51.5,323.0,3.85,15.0,363.0,231.22,180.8
2016,5,24,9,30,71.0,359.0,3.9,15.0,416.0,263.46,204.93
2016,5,24,9,45,73.5,376.5,3.95,15.0,437.5,284.2,221.02
2016,5,24,10,0,76.0,394.0,4.0,15.0,459.0,305.6,237.85
2016,5,24,10,15,184.0,408.5,4.0,15.0,572.0,350.63,270.57
2016,5,24,10,30,292.0,423.0,4.0,15.0,685.0,409.11,315.0
2016,5,24,10,45,589.5,275.0,4.05,15.5,819.0,455.63,349.99
2016,5,24,11,0,887.0,127.0,4.1,16.0,953.0,539.55,416.31
2016,5,24,11,15,890.0,127.5,4.1,16.0,966.0,588.92,457.52
2016,5,24,11,30,893.0,128.0,4.1,16.0,979.0,637.33,497.09
2016,5,24,11,45,896.0,127.5,4.2,16.0,984.5,683.88,534.6
2016,5,24,12,0,899.0,127.0,4.3,16.0,990.0,729.11,570.57
2016,5,24,12,15,898.5,126.5,4.35,16.0,988.0,770.25,602.68
2016,5,24,12,30,898.0,126.0,4.4,16.0,986.0,809.37,631.49
2016,5,24,12,45,897.5,124.5,4.45,16.0,976.5,845.4,657.66
2016,5,24,13,0,897.0,123.0,4.5,16.0,967.0,878.92,682.01
2016,5,24,13,15,893.0,122.5,4.55,16.0,950.0,907.57,702.92
2016,5,24,13,30,889.0,122.0,4.6,16.0,933.0,933.2,721.79
2016,5,24,13,45,885.0,120.0,4.7,16.0,909.0,954.28,737.96
2016,5,24,14,0,881.0,118.0,4.8,16.0,885.0,972.09,752.0
2016,5,24,14,15,873.0,116.5,4.85,16.0,854.0,983.19,761.09
2016,5,24,14,30,865.0,115.0,4.9,16.0,823.0,990.84,767.97
2016,5,24,14,45,856.5,112.0,5.0,16.0,787.0,992.95,771.54
2016,5,24,15,0,848.0,109.0,5.1,16.0,751.0,991.6,772.86
2016,5,24,15,15,835.0,107.0,5.2,15.5,709.5,983.43,770.97
2016,5,24,15,30,822.0,105.0,5.3,15.0,668.0,984.43,775.82
2016,5,24,15,45,806.0,101.5,5.4,15.0,622.5,964.95,764.47
2016,5,24,16,0,790.0,98.0,5.5,15.0,577.0,942.4,750.97
2016,5,24,16,15,768.5,95.0,5.55,15.0,528.0,912.1,731.37
2016,5,24,16,30,747.0,92.0,5.6,15.0,479.0,879.27,709.72
2016,5,24,16,45,718.5,87.5,5.65,15.0,428.5,835.5,679.48
2016,5,24,17,0,690.0,83.0,5.7,15.0,378.0,795.92,651.86
2016,5,24,17,15,651.0,78.0,5.7,14.5,327.5,739.2,611.18
2016,5,24,17,30,612.0,73.0,5.7,14.0,277.0,682.13,568.83
2016,5,24,17,45,557.5,66.0,5.75,14.0,227.5,608.93,510.93
2016,5,24,18,0,503.0,59.0,5.8,14.0,178.0,537.24,451.93
2016,5,24,18,15,422.0,50.0,5.7,13.5,133.5,443.88,373.03
2016,5,24,18,30,341.0,41.0,5.6,13.0,89.0,355.33,294.8
2016,5,24,18,45,221.5,28.5,5.55,13.0,54.5,237.09,180.35
2016,5,24,19,0,102.0,16.0,5.5,13.0,20.0,112.28,0.0
2016,5,24,19,15,51.0,8.0,5.4,13.0,10.0,39.17,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,12.5,3.2,13.0,12.5,10.3,0.0
2016,5,25,5,30,0.0,25.0,3.2,13.0,25.0,20.65,11.57
2016,5,25,5,45,0.0,43.5,3.2,13.0,43.5,35.24,25.3
2016,5,25,6,0,0.0,62.0,3.2,13.0,62.0,49.55,38.51
2016,5,25,6,15,4.5,81.5,3.2,13.0,83.0,64.47,52.14
2016,5,25,6,30,9.0,101.0,3.2,13.0,104.0,79.29,65.48
2016,5,25,6,45,15.0,120.5,3.2,13.5,126.5,94.03,78.37
2016,5,25,7,0,21.0,140.0,3.2,14.0,149.0,108.67,90.91
2016,5,25,7,15,13.5,149.5,3.3,14.0,155.5,116.46,97.44
2016,5,25,7,30,6.0,159.0,3.4,14.0,162.0,124.1,103.77
2016,5,25,7,45,13.5,183.5,3.5,14.5,191.5,141.84,118.54
2016,5,25,8,0,21.0,208.0,3.6,15.0,221.0,159.35,132.9
2016,5,25,8,15,12.5,197.5,3.7,15.0,206.0,153.52,127.5
2016,5,25,8,30,4.0,187.0,3.8,15.0,191.0,147.05,121.64
2016,5,25,8,45,10.0,218.0,3.95,15.0,226.0,169.04,139.99
2016,5,25,9,0,16.0,249.0,4.1,15.0,261.0,192.3,151.91
2016,5,25,9,15,14.5,250.5,4.2,15.0,262.0,196.3,154.59
2016,5,25,9,30,13.0,252.0,4.3,15.0,263.0,199.83,157.18
2016,5,25,9,45,14.5,267.5,4.4,15.5,280.0,213.71,167.69
2016,5,25,10,0,16.0,283.0,4.5,16.0,297.0,227.92,178.46
2016,5,25,10,15,13.5,263.0,4.55,16.0,275.0,214.87,168.09
2016,5,25,10,30,11.0,243.0,4.6,16.0,253.0,200.72,156.87
2016,5,25,10,45,10.5,235.0,4.7,16.0,244.5,195.89,153.03
2016,5,25,11,0,10.0,227.0,4.8,16.0,236.0,190.78,148.97
2016,5,25,11,15,75.0,352.0,4.85,16.0,423.5,321.2,251.9
2016,5,25,11,30,140.0,477.0,4.9,16.0,611.0,459.44,358.4
2016,5,25,11,45,76.0,369.0,4.95,16.0,442.0,351.0,275.01
2016,5,25,12,0,12.0,261.0,5.0,16.0,273.0,225.31,176.17
2016,5,25,12,15,23.5,329.0,5.1,16.0,352.0,295.04,231.47
2016,5,25,12,30,35.0,397.0,5.2,16.0,431.0,366.78,287.4
2016,5,25,12,45,52.5,419.0,5.35,16.0,469.0,406.76,318.81
2016,5,25,13,0,70.0,441.0,5.5,16.0,507.0,448.89,351.89
2016,5,25,13,15,478.0,280.5,5.65,16.0,718.0,703.92,557.3
2016,5,25,13,30,886.0,120.0,5.8,16.0,929.0,928.66,727.6
2016,5,25,13,45,615.5,255.5,6.0,16.0,810.5,854.15,672.05
2016,5,25,14,0,345.0,391.0,6.2,16.0,692.0,729.43,574.07
2016,5,25,14,15,605.0,251.5,6.35,16.0,757.0,879.91,695.53
2016,5,25,14,30,865.0,112.0,6.5,16.0,822.0,987.73,776.98
2016,5,25,14,45,491.0,233.0,6.65,16.0,632.0,768.66,614.08
2016,5,25,15,0,117.0,354.0,6.8,16.0,442.0,488.69,390.01
2016,5,25,15,15,67.0,297.5,6.9,15.5,347.5,360.32,289.98
2016,5,25,15,30,17.0,241.0,7.0,15.0,253.0,233.2,187.28
2016,5,25,15,45,29.5,242.0,7.15,15.0,261.0,269.66,218.14
2016,5,25,16,0,42.0,243.0,7.3,15.0,269.0,288.26,234.44
2016,5,25,16,15,105.0,232.5,7.35,15.0,289.0,365.61,300.56
2016,5,25,16,30,168.0,222.0,7.4,15.0,309.0,419.87,347.76
2016,5,25,16,45,103.5,192.5,7.5,15.0,245.0,323.42,268.15
2016,5,25,17,0,39.0,163.0,7.6,15.0,181.0,208.69,171.82
2016,5,25,17,15,34.0,143.0,7.6,14.5,156.5,183.86,151.75
2016,5,25,17,30,29.0,123.0,7.6,14.0,132.0,158.83,131.02
2016,5,25,17,45,260.5,93.0,7.6,14.0,156.0,358.32,306.53
2016,5,25,18,0,492.0,63.0,7.6,14.0,180.0,533.39,452.41
2016,5,25,18,15,410.0,53.5,7.5,13.5,135.0,438.76,371.03
2016,5,25,18,30,328.0,44.0,7.4,13.0,90.0,348.83,290.86
2016,5,25,18,45,202.5,31.0,7.35,13.0,55.5,228.09,175.29
2016,5,25,19,0,77.0,18.0,7.3,13.0,21.0,88.44,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.0,10.5,32.12,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,76.5,19.5,5.0,13.0,27.0,15.48,0.0
2016,5,26,5,30,153.0,39.0,4.9,13.0,54.0,30.21,19.57
2016,5,26,5,45,243.0,53.5,4.8,13.0,94.0,40.56,29.96
2016,5,26,6,0,333.0,68.0,4.7,13.0,134.0,51.1,39.88
2016,5,26,6,15,400.0,78.5,4.65,13.0,180.5,58.43,46.76
2016,5,26,6,30,467.0,89.0,4.6,13.0,227.0,65.62,53.31
2016,5,26,6,45,233.5,84.0,4.6,13.5,153.0,59.11,47.37
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,65.22,52.61
2016,5,26,7,15,0.0,103.0,4.6,14.0,103.0,83.71,68.78
2016,5,26,7,30,0.0,127.0,4.6,14.0,127.0,101.82,84.42
2016,5,26,7,45,2.5,153.0,4.6,14.5,154.5,121.04,100.67
2016,5,26,8,0,5.0,179.0,4.6,15.0,182.0,139.91,116.39
2016,5,26,8,15,6.5,192.0,4.6,15.0,196.0,149.73,124.41
2016,5,26,8,30,8.0,205.0,4.6,15.0,210.0,159.44,132.31
2016,5,26,8,45,13.5,233.0,4.65,15.5,242.5,179.09,148.33
2016,5,26,9,0,19.0,261.0,4.7,16.0,275.0,200.45,157.93
2016,5,26,9,15,35.0,302.0,4.7,16.0,329.5,217.63,170.28
2016,5,26,9,30,51.0,343.0,4.7,16.0,384.0,251.13,195.72
2016,5,26,9,45,57.5,364.0,4.75,16.0,412.0,273.38,212.84
2016,5,26,10,0,64.0,385.0,4.8,16.0,440.0,296.89,231.15
2016,5,26,10,15,42.5,355.0,4.8,16.0,392.5,279.19,218.03
2016,5,26,10,30,21.0,325.0,4.8,16.0,345.0,266.37,208.49
2016,5,26,10,45,29.0,357.5,4.8,16.5,385.5,288.42,225.24
2016,5,26,11,0,37.0,390.0,4.8,17.0,426.0,321.82,250.67
2016,5,26,11,15,125.5,432.5,4.8,17.0,553.0,404.0,314.3
2016,5,26,11,30,214.0,475.0,4.8,17.0,680.0,502.28,389.63
2016,5,26,11,45,223.5,469.0,4.85,17.0,684.0,523.3,406.12
2016,5,26,12,0,233.0,463.0,4.9,17.0,688.0,544.49,422.95
2016,5,26,12,15,274.0,458.5,5.0,17.0,722.0,592.2,460.11
2016,5,26,12,30,315.0,454.0,5.1,17.0,756.0,642.62,499.07
2016,5,26,12,45,581.0,305.0,5.25,17.0,855.0,758.65,592.31
2016,5,26,13,0,847.0,156.0,5.4,17.0,954.0,864.76,675.23
2016,5,26,13,15,843.5,155.0,5.6,17.0,937.5,904.77,705.04
2016,5,26,13,30,840.0,154.0,5.8,17.0,921.0,930.57,725.07
2016,5,26,13,45,836.0,151.0,6.05,17.0,898.0,950.84,741.61
2016,5,26,14,0,832.0,148.0,6.3,17.0,875.0,967.83,755.98
2016,5,26,14,15,824.0,146.5,6.5,17.0,845.0,979.16,766.16
2016,5,26,14,30,816.0,145.0,6.7,17.0,815.0,987.08,774.06
2016,5,26,14,45,805.5,142.5,6.9,17.0,779.5,988.01,777.08
2016,5,26,15,0,795.0,140.0,7.1,17.0,744.0,985.51,777.75
2016,5,26,15,15,781.0,137.0,7.2,16.5,703.0,975.53,774.1
2016,5,26,15,30,767.0,134.0,7.3,16.0,662.0,962.25,768.12
2016,5,26,15,45,749.0,130.5,7.45,16.0,617.0,948.56,760.65
2016,5,26,16,0,731.0,127.0,7.6,16.0,572.0,924.97,745.77
2016,5,26,16,15,707.5,122.5,7.65,15.5,524.0,891.94,724.7
2016,5,26,16,30,684.0,118.0,7.7,15.0,476.0,856.56,701.54
2016,5,26,16,45,653.0,112.5,7.8,15.0,426.0,810.58,668.6
2016,5,26,17,0,622.0,107.0,7.9,15.0,376.0,763.06,633.84
2016,5,26,17,15,580.0,100.5,7.85,14.5,325.5,702.93,588.95
2016,5,26,17,30,538.0,94.0,7.8,14.0,275.0,642.41,542.42
2016,5,26,17,45,475.5,85.5,7.8,14.0,225.5,555.61,471.79
2016,5,26,18,0,413.0,77.0,7.8,14.0,176.0,479.93,408.14
2016,5,26,18,15,331.0,65.0,7.7,13.5,132.0,387.02,327.84
2016,5,26,18,30,249.0,53.0,7.6,13.0,88.0,299.92,249.57
2016,5,26,18,45,144.5,35.5,7.5,13.0,54.0,177.59,136.57
2016,5,26,19,0,40.0,18.0,7.4,13.0,20.0,54.41,0.0
2016,5,26,19,15,20.0,9.0,7.25,13.0,10.0,20.39,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,67.0,20.5,4.2,13.0,27.5,16.21,0.0
2016,5,27,5,30,134.0,41.0,4.1,13.0,55.0,31.55,20.79
2016,5,27,5,45,224.5,57.0,4.05,13.0,95.5,43.05,32.17
2016,5,27,6,0,315.0,73.0,4.0,13.0,136.0,54.6,43.0
2016,5,27,6,15,181.0,93.5,3.85,13.0,132.0,68.82,56.02
2016,5,27,6,30,47.0,114.0,3.7,13.0,128.0,85.73,71.21
2016,5,27,6,45,61.0,134.5,3.55,13.5,156.5,100.15,83.78
2016,5,27,7,0,75.0,155.0,3.4,14.0,185.0,114.34,95.88
2016,5,27,7,15,84.0,178.5,3.2,14.0,216.0,129.92,109.16
2016,5,27,7,30,93.0,202.0,3.0,14.0,247.0,145.16,121.95
2016,5,27,7,45,167.5,222.5,2.9,14.5,315.0,152.13,127.26
2016,5,27,8,0,242.0,243.0,2.8,15.0,383.0,155.78,129.68
2016,5,27,8,15,495.5,190.0,2.6,15.0,506.0,119.04,97.88
2016,5,27,8,30,749.0,137.0,2.4,15.0,629.0,86.42,69.62
2016,5,27,8,45,509.0,232.5,2.25,15.5,577.0,137.61,112.99
2016,5,27,9,0,269.0,328.0,2.1,16.0,525.0,210.31,158.38
2016,5,27,9,15,222.0,354.5,1.95,16.5,523.0,254.85,190.34
2016,5,27,9,30,175.0,381.0,1.8,17.0,521.0,280.5,210.65
2016,5,27,9,45,245.5,385.0,1.7,17.5,590.0,302.94,224.87
2016,5,27,10,0,316.0,389.0,1.6,18.0,659.0,346.86,256.69
2016,5,27,10,15,598.5,260.0,1.6,18.0,791.0,372.86,272.17
2016,5,27,10,30,881.0,131.0,1.6,18.0,923.0,443.02,324.88
2016,5,27,10,45,887.5,130.5,1.65,18.5,943.5,494.65,367.88
2016,5,27,11,0,894.0,130.0,1.7,19.0,964.0,545.98,409.49
2016,5,27,11,15,896.5,130.5,1.9,19.0,976.5,595.33,449.98
2016,5,27,11,30,899.0,131.0,2.1,19.0,989.0,643.67,488.84
2016,5,27,11,45,900.0,131.5,2.3,19.0,994.5,689.89,525.39
2016,5,27,12,0,901.0,132.0,2.5,19.0,1000.0,734.65,560.24
2016,5,27,12,15,900.0,132.0,2.8,19.0,997.5,775.94,592.66
2016,5,27,12,30,899.0,132.0,3.1,19.0,995.0,815.21,622.09
2016,5,27,12,45,895.0,132.5,3.4,19.5,984.5,850.23,646.86
2016,5,27,13,0,891.0,133.0,3.7,20.0,974.0,882.63,669.76
2016,5,27,13,15,887.0,132.5,4.0,19.5,957.0,911.34,692.72
2016,5,27,13,30,883.0,132.0,4.3,19.0,940.0,937.06,713.79
2016,5,27,13,45,876.0,131.5,4.6,19.0,915.5,956.9,730.28
2016,5,27,14,0,869.0,131.0,4.9,19.0,891.0,973.44,744.84
2016,5,27,14,15,861.0,129.0,5.1,19.0,860.0,984.18,754.74
2016,5,27,14,30,853.0,127.0,5.3,19.0,829.0,991.48,762.41
2016,5,27,14,45,842.5,125.0,5.55,19.0,792.5,992.87,766.43
2016,5,27,15,0,832.0,123.0,5.8,19.0,756.0,1004.04,777.48
2016,5,27,15,15,818.5,120.5,5.8,18.5,714.5,995.11,774.26
2016,5,27,15,30,805.0,118.0,5.8,18.0,673.0,982.84,768.88
2016,5,27,15,45,789.5,114.0,5.8,18.0,628.0,963.56,757.06
2016,5,27,16,0,774.0,110.0,5.8,18.0,583.0,941.21,743.09
2016,5,27,16,15,752.0,106.5,5.7,18.0,534.0,910.05,722.11
2016,5,27,16,30,730.0,103.0,5.6,18.0,485.0,882.88,703.99
2016,5,27,16,45,701.5,98.0,5.6,18.0,434.5,839.22,673.96
2016,5,27,17,0,673.0,93.0,5.6,18.0,384.0,793.92,642.21
2016,5,27,17,15,633.5,87.5,5.6,17.5,333.5,736.46,601.56
2016,5,27,17,30,594.0,82.0,5.6,17.0,283.0,678.57,559.22
2016,5,27,17,45,537.5,74.5,5.6,16.5,233.0,603.31,501.36
2016,5,27,18,0,481.0,67.0,5.6,16.0,183.0,529.52,442.23
2016,5,27,18,15,400.5,57.0,5.5,15.5,138.0,435.61,363.82
2016,5,27,18,30,320.0,47.0,5.4,15.0,93.0,344.11,284.02
2016,5,27,18,45,205.5,33.0,5.3,15.0,58.0,233.28,180.15
2016,5,27,19,0,91.0,19.0,5.2,15.0,23.0,112.57,0.0
2016,5,27,19,15,45.5,9.5,5.1,14.5,11.5,37.06,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,86.5,19.0,2.5,14.0,28.5,14.71,0.0
2016,5,28,5,30,173.0,38.0,2.5,14.0,57.0,29.12,18.75
2016,5,28,5,45,267.5,51.5,2.5,14.5,97.5,39.17,28.62
2016,5,28,6,0,362.0,65.0,2.5,15.0,138.0,49.07,37.81
2016,5,28,6,15,427.5,75.0,2.45,15.0,185.0,56.13,44.37
2016,5,28,6,30,493.0,85.0,2.4,15.0,232.0,64.85,52.21
2016,5,28,6,45,545.0,91.5,2.35,15.5,282.5,68.27,55.09
2016,5,28,7,0,597.0,98.0,2.3,16.0,333.0,71.63,57.8
2016,5,28,7,15,632.0,104.0,2.25,16.0,383.5,74.33,59.98
2016,5,28,7,30,667.0,110.0,2.2,16.0,434.0,76.9,62.02
2016,5,28,7,45,697.0,113.0,2.2,16.5,484.0,77.27,62.0
2016,5,28,8,0,727.0,116.0,2.2,17.0,534.0,77.64,61.97
2016,5,28,8,15,747.0,120.0,2.2,17.5,581.0,86.3,69.08
2016,5,28,8,30,767.0,124.0,2.2,18.0,628.0,87.12,69.42
2016,5,28,8,45,784.5,126.0,2.2,18.5,672.0,86.49,68.56
2016,5,28,9,0,802.0,128.0,2.2,19.0,716.0,122.46,72.81
2016,5,28,9,15,814.5,130.5,2.2,19.0,754.5,172.7,100.36
2016,5,28,9,30,827.0,133.0,2.2,19.0,793.0,224.67,138.67
2016,5,28,9,45,835.5,135.0,2.25,19.5,826.0,276.93,181.83
2016,5,28,10,0,844.0,137.0,2.3,20.0,859.0,336.21,232.14
2016,5,28,10,15,851.0,139.0,2.35,20.0,886.0,388.31,277.67
2016,5,28,10,30,858.0,141.0,2.4,20.0,913.0,440.63,322.89
2016,5,28,10,45,862.0,142.5,2.5,20.5,932.5,491.33,365.45
2016,5,28,11,0,866.0,144.0,2.6,21.0,952.0,541.57,406.47
2016,5,28,11,15,869.0,144.5,2.7,21.0,965.0,589.96,445.83
2016,5,28,11,30,872.0,145.0,2.8,21.0,978.0,637.46,483.6
2016,5,28,11,45,872.5,146.0,2.9,21.0,983.5,682.68,518.87
2016,5,28,12,0,873.0,147.0,3.0,21.0,989.0,726.5,552.43
2016,5,28,12,15,872.5,147.0,3.15,20.5,986.5,767.3,584.63
2016,5,28,12,30,872.0,147.0,3.3,20.0,984.0,806.21,614.56
2016,5,28,12,45,866.5,148.5,3.45,20.0,973.5,840.19,638.96
2016,5,28,13,0,861.0,150.0,3.6,20.0,963.0,871.56,661.61
2016,5,28,13,15,857.0,149.0,3.7,20.0,946.0,899.36,681.55
2016,5,28,13,30,853.0,148.0,3.8,20.0,929.0,924.22,699.57
2016,5,28,13,45,846.0,147.0,3.9,20.0,905.0,943.26,713.7
2016,5,28,14,0,839.0,146.0,4.0,20.0,881.0,972.42,734.92
2016,5,28,14,15,831.0,144.0,4.05,19.5,850.5,983.33,744.84
2016,5,28,14,30,823.0,142.0,4.1,19.0,820.0,990.8,752.73
2016,5,28,14,45,812.0,139.5,4.2,19.0,784.0,991.29,754.9
2016,5,28,15,0,801.0,137.0,4.3,19.0,748.0,988.33,754.89
2016,5,28,15,15,787.0,134.5,4.35,19.0,706.5,978.94,750.31
2016,5,28,15,30,773.0,132.0,4.4,19.0,665.0,966.26,743.65
2016,5,28,15,45,755.5,128.0,4.45,19.0,620.0,945.18,731.31
2016,5,28,16,0,738.0,124.0,4.5,19.0,575.0,928.47,722.12
2016,5,28,16,15,714.5,119.5,4.5,18.5,526.5,895.4,702.19
2016,5,28,16,30,691.0,115.0,4.5,18.0,478.0,859.98,680.37
2016,5,28,16,45,661.5,109.5,4.55,18.0,428.0,815.41,650.44
2016,5,28,17,0,632.0,104.0,4.6,18.0,378.0,769.25,618.72
2016,5,28,17,15,590.5,97.0,4.5,17.5,327.5,708.86,575.72
2016,5,28,17,30,549.0,90.0,4.4,17.0,277.0,648.17,531.21
2016,5,28,17,45,493.0,81.5,4.35,17.0,228.5,573.19,473.06
2016,5,28,18,0,437.0,73.0,4.3,17.0,180.0,494.25,409.61
2016,5,28,18,15,358.0,61.5,4.15,16.5,135.5,403.24,334.39
2016,5,28,18,30,279.0,50.0,4.0,16.0,91.0,317.65,259.99
2016,5,28,18,45,139.5,36.5,3.85,15.5,57.0,174.75,134.12
2016,5,28,19,0,0.0,23.0,3.7,15.0,23.0,25.44,0.0
2016,5,28,19,15,0.0,11.5,3.55,15.0,11.5,9.82,0.0
2016,5,28,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,101.5,19.0,2.65,13.0,29.5,14.73,0.0
2016,5,29,5,30,203.0,38.0,2.7,13.0,59.0,29.2,18.97
2016,5,29,5,45,301.5,50.0,2.75,13.5,101.0,38.21,27.92
2016,5,29,6,0,400.0,62.0,2.8,14.0,143.0,47.12,36.25
2016,5,29,6,15,200.0,58.0,2.65,14.0,98.5,42.41,32.34
2016,5,29,6,30,0.0,54.0,2.5,14.0,54.0,44.69,34.47
2016,5,29,6,45,0.0,65.5,2.4,14.5,65.5,54.28,42.91
2016,5,29,7,0,0.0,77.0,2.3,15.0,77.0,63.72,51.07
2016,5,29,7,15,0.0,102.5,2.1,15.0,102.5,83.37,68.16
2016,5,29,7,30,0.0,128.0,1.9,15.0,128.0,102.58,84.62
2016,5,29,7,45,6.0,161.5,1.75,15.5,165.5,127.02,105.16
2016,5,29,8,0,12.0,195.0,1.6,16.0,203.0,150.81,124.74
2016,5,29,8,15,30.0,233.0,1.55,16.0,252.5,165.85,136.94
2016,5,29,8,30,48.0,271.0,1.5,16.0,302.0,187.96,154.94
2016,5,29,8,45,81.0,304.5,1.5,16.5,362.0,207.03,169.92
2016,5,29,9,0,114.0,338.0,1.5,17.0,422.0,220.48,169.2
2016,5,29,9,15,285.5,319.0,1.55,17.0,543.5,229.75,167.39
2016,5,29,9,30,457.0,300.0,1.6,17.0,665.0,259.3,182.08
2016,5,29,9,45,648.0,222.0,1.7,17.5,763.0,283.16,194.57
2016,5,29,10,0,839.0,144.0,1.8,18.0,861.0,333.63,231.48
2016,5,29,10,15,846.0,145.5,1.9,18.0,888.0,386.4,277.73
2016,5,29,10,30,853.0,147.0,2.0,18.0,915.0,442.66,326.04
2016,5,29,10,45,855.5,150.0,2.1,18.0,934.5,493.4,369.38
2016,5,29,11,0,858.0,153.0,2.2,18.0,954.0,543.59,411.27
2016,5,29,11,15,861.0,153.5,2.3,18.0,967.0,591.68,450.6
2016,5,29,11,30,864.0,154.0,2.4,18.0,980.0,638.91,488.36
2016,5,29,11,45,863.0,156.0,2.5,18.0,984.5,683.61,523.42
2016,5,29,12,0,862.0,158.0,2.6,18.0,989.0,726.86,556.74
2016,5,29,12,15,861.5,158.0,2.65,18.0,987.5,767.42,587.3
2016,5,29,12,30,861.0,158.0,2.7,18.0,986.0,806.16,615.75
2016,5,29,12,45,856.0,159.5,2.8,18.0,975.5,840.38,640.09
2016,5,29,13,0,851.0,161.0,2.9,18.0,965.0,883.81,670.78
2016,5,29,13,15,847.0,160.0,2.95,18.0,948.5,912.39,690.79
2016,5,29,13,30,843.0,159.0,3.0,18.0,932.0,937.96,708.9
2016,5,29,13,45,838.0,157.0,3.15,18.0,908.5,958.5,724.47
2016,5,29,14,0,833.0,155.0,3.3,18.0,885.0,975.75,737.96
2016,5,29,14,15,642.0,235.5,3.5,18.0,786.5,900.3,687.73
2016,5,29,14,30,451.0,316.0,3.7,18.0,688.0,802.87,616.91
2016,5,29,14,45,467.0,293.5,3.9,18.0,664.0,808.12,624.21
2016,5,29,15,0,483.0,271.0,4.1,18.0,640.0,810.74,629.04
2016,5,29,15,15,295.5,292.5,4.25,17.5,514.5,629.96,495.74
2016,5,29,15,30,108.0,314.0,4.4,17.0,389.0,425.81,338.46
2016,5,29,15,45,96.5,289.5,4.6,17.0,353.0,391.84,313.73
2016,5,29,16,0,85.0,265.0,4.8,17.0,317.0,357.09,287.39
2016,5,29,16,15,106.0,245.5,4.9,17.0,305.0,360.38,292.06
2016,5,29,16,30,127.0,226.0,5.0,17.0,293.0,383.65,312.35
2016,5,29,16,45,88.5,198.0,5.1,17.0,242.5,294.78,241.05
2016,5,29,17,0,50.0,170.0,5.2,17.0,192.0,227.3,185.63
2016,5,29,17,15,297.0,132.5,5.25,16.5,236.5,450.62,376.73
2016,5,29,17,30,544.0,95.0,5.3,16.0,281.0,649.73,538.96
2016,5,29,17,45,488.5,86.0,5.4,16.0,232.0,574.54,479.03
2016,5,29,18,0,433.0,77.0,5.5,16.0,183.0,496.81,415.9
2016,5,29,18,15,352.0,65.0,5.5,15.5,138.5,403.74,337.93
2016,5,29,18,30,271.0,53.0,5.5,15.0,94.0,316.2,261.1
2016,5,29,18,45,167.5,37.0,5.55,14.5,59.0,212.5,165.7
2016,5,29,19,0,64.0,21.0,5.6,14.0,24.0,86.64,11.69
2016,5,29,19,15,32.0,10.5,5.55,13.5,12.0,29.37,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,5,15,108.5,19.0,2.05,12.5,30.5,14.74,0.24
2016,5,30,5,30,217.0,38.0,2.0,13.0,61.0,29.24,19.06
2016,5,30,5,45,317.0,49.5,1.95,13.5,103.5,37.91,27.68
2016,5,30,6,0,417.0,61.0,1.9,14.0,146.0,48.48,37.48
2016,5,30,6,15,482.5,69.5,1.8,14.0,194.5,54.13,42.79
2016,5,30,6,30,548.0,78.0,1.7,14.0,243.0,59.66,47.81
2016,5,30,6,45,274.0,86.0,1.65,14.5,168.5,60.8,48.69
2016,5,30,7,0,0.0,94.0,1.6,15.0,94.0,76.48,62.3
2016,5,30,7,15,0.0,121.0,1.55,15.0,121.0,96.78,79.83
2016,5,30,7,30,0.0,148.0,1.5,15.0,148.0,116.63,96.72
2016,5,30,7,45,2.0,162.5,1.45,15.5,164.0,127.66,105.61
2016,5,30,8,0,4.0,177.0,1.4,16.0,180.0,138.6,114.32
2016,5,30,8,15,35.0,229.5,1.4,16.0,253.0,163.98,135.34
2016,5,30,8,30,66.0,282.0,1.4,16.0,326.0,194.07,159.96
2016,5,30,8,45,451.5,200.0,1.45,16.5,528.5,118.47,96.01
2016,5,30,9,0,837.0,118.0,1.5,17.0,731.0,119.39,69.43
2016,5,30,9,15,443.0,229.5,1.55,17.0,556.0,185.98,126.76
2016,5,30,9,30,49.0,341.0,1.6,17.0,381.0,249.93,192.54
2016,5,30,9,45,106.0,378.5,1.65,17.5,469.0,293.42,223.07
2016,5,30,10,0,163.0,416.0,1.7,18.0,557.0,331.9,250.33
2016,5,30,10,15,519.5,276.5,1.7,18.0,741.5,361.67,265.88
2016,5,30,10,30,876.0,137.0,1.7,18.0,926.0,445.59,327.27
2016,5,30,10,45,468.5,282.5,1.75,18.5,705.5,412.23,310.52
2016,5,30,11,0,61.0,428.0,1.8,19.0,485.0,360.92,274.64
2016,5,30,11,15,69.0,441.5,1.8,19.0,507.0,384.21,292.4
2016,5,30,11,30,77.0,455.0,1.8,19.0,529.0,408.78,310.68
2016,5,30,11,45,72.0,453.5,1.8,19.0,523.0,414.58,314.98
2016,5,30,12,0,67.0,452.0,1.8,19.0,517.0,419.7,318.84
2016,5,30,12,15,105.5,467.5,1.85,19.0,569.5,470.15,356.79
2016,5,30,12,30,144.0,483.0,1.9,19.0,622.0,529.57,400.62
2016,5,30,12,45,275.5,441.5,1.95,19.0,704.0,622.31,470.21
2016,5,30,13,0,407.0,400.0,2.0,19.0,786.0,724.69,545.06
2016,5,30,13,15,411.0,390.5,2.05,19.0,774.0,743.87,558.73
2016,5,30,13,30,415.0,381.0,2.1,19.0,762.0,761.14,571.82
2016,5,30,13,45,647.0,255.5,2.2,19.5,831.5,883.15,661.89
2016,5,30,14,0,879.0,130.0,2.3,20.0,901.0,981.85,728.36
2016,5,30,14,15,871.0,128.5,2.4,19.5,870.0,993.29,738.27
2016,5,30,14,30,863.0,127.0,2.5,19.0,839.0,1001.29,747.0
2016,5,30,14,45,685.5,194.5,2.6,19.0,745.0,931.48,702.34
2016,5,30,15,0,508.0,262.0,2.7,19.0,651.0,826.41,629.95
2016,5,30,15,15,662.5,189.5,2.75,19.0,667.5,921.5,701.28
2016,5,30,15,30,817.0,117.0,2.8,19.0,684.0,994.05,751.81
2016,5,30,15,45,507.5,194.0,2.9,19.0,538.5,766.52,594.88
2016,5,30,16,0,198.0,271.0,3.0,19.0,393.0,500.17,394.5
2016,5,30,16,15,469.5,187.0,3.0,18.5,443.5,720.28,569.55
2016,5,30,16,30,741.0,103.0,3.0,18.0,494.0,894.15,697.38
2016,5,30,16,45,405.5,139.0,3.05,18.0,350.0,592.55,476.61
2016,5,30,17,0,70.0,175.0,3.1,18.0,206.0,252.69,204.52
2016,5,30,17,15,338.0,128.5,3.05,17.5,248.0,505.66,415.57
2016,5,30,17,30,606.0,82.0,3.0,17.0,290.0,690.08,559.5
2016,5,30,17,45,551.5,74.5,2.95,17.0,240.0,616.26,502.13
2016,5,30,18,0,497.0,67.0,2.9,17.0,190.0,543.77,445.35
2016,5,30,18,15,417.5,57.5,2.8,16.5,144.5,450.68,370.32
2016,5,30,18,30,338.0,48.0,2.7,16.0,99.0,359.18,293.16
2016,5,30,18,45,224.0,34.5,2.65,15.5,63.0,248.35,193.52
2016,5,30,19,0,110.0,21.0,2.6,15.0,27.0,131.19,31.09
2016,5,30,19,15,55.0,10.5,2.55,15.0,13.5,44.09,0.0
2016,5,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,125.0,18.5,1.35,13.0,32.0,14.39,0.53
2016,5,31,5,30,250.0,37.0,1.3,13.0,64.0,28.59,18.57
2016,5,31,5,45,345.0,48.0,1.3,13.5,106.5,38.71,28.41
2016,5,31,6,0,440.0,59.0,1.3,14.0,149.0,46.89,36.09
2016,5,31,6,15,504.5,67.0,1.25,14.0,197.5,52.22,41.11
2016,5,31,6,30,569.0,75.0,1.2,14.0,246.0,57.45,45.86
2016,5,31,6,45,615.5,80.5,1.2,14.5,297.0,60.49,48.43
2016,5,31,7,0,662.0,86.0,1.2,15.0,348.0,63.49,50.85
2016,5,31,7,15,415.0,145.5,1.2,15.5,317.5,98.94,81.55
2016,5,31,7,30,168.0,205.0,1.2,16.0,287.0,141.89,117.9
2016,5,31,7,45,173.0,228.5,1.2,16.5,321.0,155.44,128.62
2016,5,31,8,0,178.0,252.0,1.2,17.0,355.0,168.46,138.84
2016,5,31,8,15,159.5,275.5,1.2,17.0,373.5,180.52,148.41
2016,5,31,8,30,141.0,299.0,1.2,17.0,392.0,191.97,157.41
2016,5,31,8,45,213.0,312.0,1.3,17.5,463.5,199.7,163.08
2016,5,31,9,0,285.0,325.0,1.4,18.0,535.0,210.68,156.16
2016,5,31,9,15,279.5,346.0,1.45,18.0,561.0,243.8,177.79
2016,5,31,9,30,274.0,367.0,1.5,18.0,587.0,277.04,202.65
2016,5,31,9,45,576.0,245.5,1.6,18.5,731.0,282.05,195.56
2016,5,31,10,0,878.0,124.0,1.7,19.0,875.0,338.71,233.2
2016,5,31,10,15,884.5,125.5,1.75,19.0,902.5,391.89,279.67
2016,5,31,10,30,891.0,127.0,1.8,19.0,930.0,445.19,325.67
2016,5,31,10,45,543.5,296.5,1.85,19.5,790.0,455.3,340.51
2016,5,31,11,0,196.0,466.0,1.9,20.0,650.0,447.56,337.11
2016,5,31,11,15,258.5,461.0,1.95,20.0,707.0,490.66,369.84
2016,5,31,11,30,321.0,456.0,2.0,20.0,764.0,547.75,412.36
2016,5,31,11,45,615.5,292.5,2.05,20.0,886.0,634.78,479.76
2016,5,31,12,0,910.0,129.0,2.1,20.0,1008.0,738.48,558.83
2016,5,31,12,15,910.0,128.5,2.15,20.0,1006.0,780.33,589.31
2016,5,31,12,30,910.0,128.0,2.2,20.0,1004.0,820.22,617.1
2016,5,31,12,45,911.5,125.5,2.3,20.5,996.0,857.46,641.85
2016,5,31,13,0,913.0,123.0,2.4,21.0,988.0,892.27,664.84
2016,5,31,13,15,910.0,122.0,2.5,21.0,971.0,921.82,685.57
2016,5,31,13,30,907.0,121.0,2.6,21.0,954.0,948.36,704.4
2016,5,31,13,45,902.0,120.0,2.75,21.0,930.5,969.92,720.47
2016,5,31,14,0,897.0,119.0,2.9,21.0,907.0,988.19,734.52
2016,5,31,14,15,890.0,117.5,3.0,21.0,876.5,1000.66,744.44
2016,5,31,14,30,883.0,116.0,3.1,21.0,846.0,1009.67,752.28
2016,5,31,14,45,873.5,114.5,3.25,21.0,810.0,1012.74,756.76
2016,5,31,15,0,864.0,113.0,3.4,21.0,774.0,1012.37,759.1
2016,5,31,15,15,851.5,110.5,3.5,21.0,732.5,1004.47,756.14
2016,5,31,15,30,839.0,108.0,3.6,21.0,691.0,1005.83,759.63
2016,5,31,15,45,612.5,171.5,3.7,21.0,582.0,857.91,659.95
2016,5,31,16,0,386.0,235.0,3.8,21.0,473.0,669.26,523.64
2016,5,31,16,15,359.0,219.5,3.8,20.5,426.5,625.11,494.34
2016,5,31,16,30,332.0,204.0,3.8,20.0,380.0,579.92,462.82
2016,5,31,16,45,519.5,146.0,3.85,20.0,389.5,712.17,567.86
2016,5,31,17,0,707.0,88.0,3.9,20.0,399.0,820.29,648.58
2016,5,31,17,15,669.0,83.0,3.85,19.5,347.5,764.22,609.47
2016,5,31,17,30,631.0,78.0,3.8,19.0,296.0,707.61,569.78
2016,5,31,17,45,577.0,71.5,3.8,18.5,245.5,634.89,516.26
2016,5,31,18,0,523.0,65.0,3.8,18.0,195.0,563.44,461.29
2016,5,31,18,15,443.5,56.0,3.7,17.5,149.0,470.16,386.07
2016,5,31,18,30,364.0,47.0,3.6,17.0,103.0,381.15,311.03
2016,5,31,18,45,245.5,34.0,3.55,16.5,66.0,262.64,205.48
2016,5,31,19,0,127.0,21.0,3.5,16.0,29.0,143.34,44.23
2016,5,31,19,15,63.5,10.5,3.35,15.5,14.5,49.56,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,121.0,19.0,1.85,14.0,32.5,14.76,1.03
2016,6,1,5,30,242.0,38.0,1.8,14.0,65.0,29.31,19.12
2016,6,1,5,45,339.5,49.5,1.75,14.5,107.5,38.0,27.67
2016,6,1,6,0,437.0,61.0,1.7,15.0,150.0,48.54,37.39
2016,6,1,6,15,502.0,69.0,1.6,15.0,199.0,53.81,42.34
2016,6,1,6,30,567.0,77.0,1.5,15.0,248.0,58.98,47.02
2016,6,1,6,45,284.5,103.0,1.4,15.5,189.0,72.36,58.69
2016,6,1,7,0,2.0,129.0,1.3,16.0,130.0,101.29,83.66
2016,6,1,7,15,1.0,125.0,1.25,16.0,125.5,99.64,81.92
2016,6,1,7,30,0.0,121.0,1.2,16.0,121.0,97.56,79.85
2016,6,1,7,45,0.0,142.5,1.15,16.5,143.0,113.69,93.25
2016,6,1,8,0,0.0,164.0,1.1,17.0,165.0,129.59,106.2
2016,6,1,8,15,3.5,181.5,1.05,17.0,184.5,142.58,116.74
2016,6,1,8,30,7.0,199.0,1.0,17.0,204.0,155.43,127.08
2016,6,1,8,45,21.5,246.0,1.0,17.5,262.0,187.81,153.21
2016,6,1,9,0,36.0,293.0,1.0,18.0,320.0,206.23,159.16
2016,6,1,9,15,40.0,314.5,1.0,18.0,346.0,225.77,173.23
2016,6,1,9,30,44.0,336.0,1.0,18.0,372.0,246.23,188.3
2016,6,1,9,45,194.0,358.5,1.0,18.5,524.0,289.83,215.15
2016,6,1,10,0,344.0,381.0,1.0,19.0,676.0,350.63,256.43
2016,6,1,10,15,219.0,406.5,1.05,19.0,597.0,362.0,269.82
2016,6,1,10,30,94.0,432.0,1.1,19.0,518.0,357.93,270.08
2016,6,1,10,45,111.5,448.0,1.15,19.0,551.5,379.06,286.14
2016,6,1,11,0,129.0,464.0,1.2,19.0,585.0,412.67,311.24
2016,6,1,11,15,225.5,460.0,1.25,19.0,674.5,478.25,359.69
2016,6,1,11,30,322.0,456.0,1.3,19.0,764.0,548.22,411.08
2016,6,1,11,45,421.5,420.5,1.4,19.5,826.0,609.04,455.54
2016,6,1,12,0,521.0,385.0,1.5,20.0,888.0,682.01,508.1
2016,6,1,12,15,307.0,427.0,1.6,20.0,723.5,590.2,442.13
2016,6,1,12,30,93.0,469.0,1.7,20.0,559.0,472.68,355.66
2016,6,1,12,45,166.0,468.0,1.85,20.0,626.0,549.19,413.94
