Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,0,239.0,467.0,2.0,20.0,693.0,624.9,469.87
2016,6,1,13,15,286.5,447.0,2.1,19.5,714.0,676.08,508.42
2016,6,1,13,30,334.0,427.0,2.2,19.0,735.0,718.89,541.46
2016,6,1,13,45,321.5,416.5,2.3,19.0,706.5,715.12,539.71
2016,6,1,14,0,309.0,406.0,2.4,19.0,678.0,708.95,536.66
2016,6,1,14,15,280.5,397.5,2.45,19.0,638.0,686.97,521.76
2016,6,1,14,30,252.0,389.0,2.5,19.0,598.0,662.5,505.07
2016,6,1,14,45,242.0,372.0,2.6,19.0,566.0,645.39,494.39
2016,6,1,15,0,232.0,355.0,2.7,19.0,534.0,605.05,467.09
2016,6,1,15,15,170.0,335.5,2.7,19.0,462.5,528.1,410.36
2016,6,1,15,30,108.0,316.0,2.7,19.0,391.0,427.57,334.87
2016,6,1,15,45,188.5,289.0,2.75,19.0,410.0,506.26,398.53
2016,6,1,16,0,269.0,262.0,2.8,19.0,429.0,583.21,459.24
2016,6,1,16,15,148.0,230.0,2.8,18.5,320.5,404.31,322.7
2016,6,1,16,30,27.0,198.0,2.8,18.0,212.0,228.44,182.24
2016,6,1,16,45,56.5,188.5,2.8,18.0,214.5,250.85,202.61
2016,6,1,17,0,86.0,179.0,2.8,18.0,217.0,272.74,221.96
2016,6,1,17,15,75.0,158.5,2.85,17.5,188.5,241.11,197.09
2016,6,1,17,30,64.0,138.0,2.9,17.0,160.0,209.5,171.79
2016,6,1,17,45,55.5,116.0,2.95,17.0,133.0,177.84,145.65
2016,6,1,18,0,47.0,94.0,3.0,17.0,106.0,145.79,118.6
2016,6,1,18,15,33.5,73.0,3.0,16.5,80.5,110.74,88.5
2016,6,1,18,30,20.0,52.0,3.0,16.0,55.0,75.09,57.5
2016,6,1,18,45,10.0,34.0,3.0,15.5,35.5,46.24,31.74
2016,6,1,19,0,0.0,16.0,3.0,15.0,16.0,13.2,0.0
2016,6,1,19,15,0.0,8.0,2.9,14.5,8.0,6.83,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,132.0,18.5,1.4,13.0,33.0,14.39,1.21
2016,6,2,5,30,264.0,37.0,1.3,13.0,66.0,28.63,18.68
2016,6,2,5,45,361.0,48.0,1.2,13.5,109.5,38.73,28.45
2016,6,2,6,0,458.0,59.0,1.1,14.0,153.0,46.95,36.16
2016,6,2,6,15,272.5,88.5,1.0,14.0,149.0,66.26,53.57
2016,6,2,6,30,87.0,118.0,0.9,14.0,145.0,86.43,71.47
2016,6,2,6,45,100.0,138.5,0.85,14.5,175.0,100.07,83.18
2016,6,2,7,0,113.0,159.0,0.8,15.0,205.0,113.35,94.32
2016,6,2,7,15,65.0,166.0,0.8,15.0,193.0,122.63,102.01
2016,6,2,7,30,17.0,173.0,0.8,15.0,181.0,133.72,111.14
2016,6,2,7,45,71.0,212.5,0.8,15.5,253.0,152.58,126.5
2016,6,2,8,0,125.0,252.0,0.8,16.0,325.0,167.58,138.36
2016,6,2,8,15,72.5,244.5,0.8,16.5,288.0,173.05,142.16
2016,6,2,8,30,20.0,237.0,0.8,17.0,251.0,180.85,147.9
2016,6,2,8,45,23.5,258.0,0.85,17.5,275.5,195.54,159.29
2016,6,2,9,0,27.0,279.0,0.9,18.0,300.0,197.87,152.75
2016,6,2,9,15,26.0,290.0,0.9,18.0,311.0,209.95,161.47
2016,6,2,9,30,25.0,301.0,0.9,18.0,322.0,221.99,170.41
2016,6,2,9,45,454.0,215.5,0.9,18.5,604.5,239.98,167.34
2016,6,2,10,0,883.0,130.0,0.9,19.0,887.0,344.12,235.73
2016,6,2,10,15,889.5,131.5,0.95,19.0,914.5,397.56,281.48
2016,6,2,10,30,896.0,133.0,1.0,19.0,942.0,451.13,327.0
2016,6,2,10,45,483.0,285.0,1.05,19.5,722.0,420.35,312.77
2016,6,2,11,0,70.0,437.0,1.1,20.0,502.0,371.69,279.64
2016,6,2,11,15,491.0,286.5,1.15,20.0,755.5,490.25,369.04
2016,6,2,11,30,912.0,136.0,1.2,20.0,1009.0,654.94,489.87
2016,6,2,11,45,913.5,136.0,1.3,20.0,1015.0,701.63,524.3
2016,6,2,12,0,915.0,136.0,1.4,20.0,1021.0,746.91,558.2
2016,6,2,12,15,784.5,220.5,1.45,20.0,978.0,773.78,575.57
2016,6,2,12,30,654.0,305.0,1.5,20.0,935.0,782.05,579.88
2016,6,2,12,45,792.5,213.0,1.6,20.5,969.5,844.37,626.11
2016,6,2,13,0,931.0,121.0,1.7,21.0,1004.0,905.42,666.72
2016,6,2,13,15,928.0,120.0,1.8,21.0,987.0,935.5,687.33
2016,6,2,13,30,925.0,119.0,1.9,21.0,970.0,962.53,706.35
2016,6,2,13,45,920.5,117.5,2.05,21.0,946.0,984.51,722.79
2016,6,2,14,0,916.0,116.0,2.2,21.0,922.0,1003.14,737.21
2016,6,2,14,15,748.5,193.5,2.3,21.0,837.5,961.23,711.59
2016,6,2,14,30,581.0,271.0,2.4,21.0,753.0,885.53,661.29
2016,6,2,14,45,732.0,190.5,2.55,21.0,770.0,973.62,725.71
2016,6,2,15,0,883.0,110.0,2.7,21.0,787.0,1028.24,763.82
2016,6,2,15,15,870.5,107.5,2.85,20.5,745.0,1020.41,762.6
2016,6,2,15,30,858.0,105.0,3.0,20.0,703.0,1009.18,759.77
2016,6,2,15,45,841.0,103.0,3.15,20.0,656.5,1003.11,758.99
2016,6,2,16,0,824.0,101.0,3.3,20.0,610.0,981.47,747.61
2016,6,2,16,15,803.5,97.5,3.35,19.5,560.5,951.52,731.16
2016,6,2,16,30,783.0,94.0,3.4,19.0,511.0,918.89,712.62
2016,6,2,16,45,754.5,90.0,3.5,19.0,459.5,875.41,684.98
2016,6,2,17,0,726.0,86.0,3.6,19.0,408.0,836.02,659.7
2016,6,2,17,15,689.0,81.5,3.65,18.5,356.0,781.18,623.23
2016,6,2,17,30,652.0,77.0,3.7,18.0,304.0,725.69,584.98
2016,6,2,17,45,600.5,70.5,3.75,18.0,253.0,654.59,532.07
2016,6,2,18,0,549.0,64.0,3.8,18.0,202.0,584.58,477.74
2016,6,2,18,15,471.5,55.0,3.8,17.5,155.0,492.05,403.71
2016,6,2,18,30,394.0,46.0,3.8,17.0,108.0,403.72,329.63
2016,6,2,18,45,278.0,34.0,3.8,16.5,70.0,289.49,228.33
2016,6,2,19,0,162.0,22.0,3.8,16.0,32.0,170.45,72.05
2016,6,2,19,15,81.0,11.0,3.7,15.5,16.0,61.31,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,138.5,18.5,1.45,15.0,33.5,14.41,1.42
2016,6,3,5,30,277.0,37.0,1.4,15.0,67.0,28.67,18.56
2016,6,3,5,45,370.5,47.5,1.4,15.0,110.5,38.31,27.91
2016,6,3,6,0,464.0,58.0,1.4,15.0,154.0,46.12,35.27
2016,6,3,6,15,527.0,65.5,1.3,15.0,203.0,51.11,39.96
2016,6,3,6,30,590.0,73.0,1.2,15.0,252.0,56.02,44.4
2016,6,3,6,45,635.0,78.5,1.15,15.5,303.5,59.14,47.04
2016,6,3,7,0,680.0,84.0,1.1,16.0,355.0,62.21,49.52
2016,6,3,7,15,693.5,85.5,1.1,16.5,394.5,62.02,49.09
2016,6,3,7,30,707.0,87.0,1.1,17.0,434.0,67.61,53.68
2016,6,3,7,45,750.5,93.0,1.1,17.5,496.5,71.12,56.4
2016,6,3,8,0,794.0,99.0,1.1,18.0,559.0,74.47,58.97
2016,6,3,8,15,812.0,102.0,1.15,18.5,606.0,75.22,59.29
2016,6,3,8,30,830.0,105.0,1.2,19.0,653.0,75.87,59.55
2016,6,3,8,45,844.0,107.5,1.25,19.5,697.0,76.05,59.42
2016,6,3,9,0,858.0,110.0,1.3,20.0,741.0,127.67,74.21
2016,6,3,9,15,868.5,112.0,1.3,20.5,779.5,179.33,102.3
2016,6,3,9,30,879.0,114.0,1.3,21.0,818.0,232.31,140.84
2016,6,3,9,45,896.0,110.0,1.35,21.5,853.5,284.21,182.98
2016,6,3,10,0,913.0,106.0,1.4,22.0,889.0,337.58,228.18
2016,6,3,10,15,723.0,220.5,1.45,22.0,852.5,389.93,277.69
2016,6,3,10,30,533.0,335.0,1.5,22.0,816.0,439.82,321.58
2016,6,3,10,45,732.0,223.0,1.6,22.5,899.0,484.58,355.74
2016,6,3,11,0,931.0,111.0,1.7,23.0,982.0,551.66,407.36
2016,6,3,11,15,933.5,111.5,1.8,23.0,995.0,602.3,447.65
2016,6,3,11,30,936.0,112.0,1.9,23.0,1008.0,651.86,486.26
2016,6,3,11,45,936.0,112.5,2.0,23.0,1013.5,698.58,521.98
2016,6,3,12,0,936.0,113.0,2.1,23.0,1019.0,743.68,555.83
2016,6,3,12,15,935.5,113.0,2.3,23.0,1017.0,786.23,587.86
2016,6,3,12,30,935.0,113.0,2.5,23.0,1015.0,826.73,616.55
2016,6,3,12,45,924.5,118.0,2.75,23.0,1002.5,861.12,641.41
2016,6,3,13,0,914.0,123.0,3.0,23.0,990.0,892.56,664.36
2016,6,3,13,15,910.0,122.5,3.15,23.0,973.5,921.73,685.16
2016,6,3,13,30,906.0,122.0,3.3,23.0,957.0,947.88,704.01
2016,6,3,13,45,901.0,120.5,3.5,23.0,933.0,969.01,719.97
2016,6,3,14,0,896.0,119.0,3.7,23.0,909.0,986.82,733.86
2016,6,3,14,15,770.0,180.0,3.75,22.5,842.5,959.48,718.0
2016,6,3,14,30,644.0,241.0,3.8,22.0,776.0,923.35,695.77
2016,6,3,14,45,752.0,177.0,3.9,22.0,775.5,978.94,736.31
2016,6,3,15,0,860.0,113.0,4.0,22.0,775.0,1008.2,757.71
2016,6,3,15,15,847.5,111.0,4.0,22.0,733.0,1000.92,754.14
2016,6,3,15,30,835.0,109.0,4.0,22.0,691.0,1003.0,757.36
2016,6,3,15,45,817.5,106.5,4.0,22.0,645.5,983.51,745.96
2016,6,3,16,0,800.0,104.0,4.0,22.0,600.0,960.95,732.65
2016,6,3,16,15,778.5,100.5,3.95,21.5,551.0,930.28,714.79
2016,6,3,16,30,757.0,97.0,3.9,21.0,502.0,897.01,694.95
2016,6,3,16,45,728.5,93.0,3.9,21.0,451.0,853.98,666.79
2016,6,3,17,0,700.0,89.0,3.9,21.0,400.0,815.55,641.49
2016,6,3,17,15,662.5,84.0,3.8,20.5,348.5,760.17,603.85
2016,6,3,17,30,625.0,79.0,3.7,20.0,297.0,704.23,564.67
2016,6,3,17,45,572.0,72.0,3.65,20.0,247.0,631.93,510.68
2016,6,3,18,0,519.0,65.0,3.6,20.0,197.0,560.89,455.57
2016,6,3,18,15,443.5,56.5,3.5,19.5,151.5,471.58,384.34
2016,6,3,18,30,368.0,48.0,3.4,19.0,106.0,386.17,313.12
2016,6,3,18,45,256.5,35.0,3.35,18.5,69.0,271.72,213.06
2016,6,3,19,0,145.0,22.0,3.3,18.0,32.0,159.34,72.99
2016,6,3,19,15,72.5,11.0,3.25,17.5,16.0,55.91,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,16.0,10.5,8.63,0.0
2016,6,4,5,30,0.0,21.0,0.3,16.0,21.0,17.31,9.0
2016,6,4,5,45,0.0,34.5,0.2,16.5,34.5,28.51,19.31
2016,6,4,6,0,0.0,48.0,0.1,17.0,48.0,39.57,29.35
2016,6,4,6,15,0.0,64.0,0.15,17.0,64.0,52.21,40.67
2016,6,4,6,30,0.0,80.0,0.2,17.0,80.0,64.74,51.71
2016,6,4,6,45,0.0,96.5,0.3,17.0,96.5,77.53,62.79
2016,6,4,7,0,0.0,113.0,0.4,17.0,113.0,90.22,73.61
2016,6,4,7,15,5.5,139.5,0.4,17.0,142.5,109.8,90.16
2016,6,4,7,30,11.0,166.0,0.4,17.0,172.0,129.03,106.12
2016,6,4,7,45,36.0,203.0,0.4,17.5,224.0,146.68,120.3
2016,6,4,8,0,61.0,240.0,0.4,18.0,276.0,169.07,138.14
2016,6,4,8,15,120.5,269.5,0.4,18.0,346.5,176.84,143.98
2016,6,4,8,30,180.0,299.0,0.4,18.0,417.0,192.73,156.5
2016,6,4,8,45,95.0,262.5,0.45,18.0,325.0,172.55,139.63
2016,6,4,9,0,10.0,226.0,0.5,18.0,233.0,176.7,136.37
2016,6,4,9,15,24.0,277.0,0.55,18.0,296.0,215.69,165.65
2016,6,4,9,30,38.0,328.0,0.6,18.0,359.0,240.53,183.55
2016,6,4,9,45,198.0,353.5,0.7,18.5,522.5,287.93,212.92
2016,6,4,10,0,358.0,379.0,0.8,19.0,686.0,353.44,257.48
2016,6,4,10,15,205.5,390.0,0.8,19.0,568.0,347.21,258.4
2016,6,4,10,30,53.0,401.0,0.8,19.0,450.0,321.25,242.76
2016,6,4,10,45,57.0,414.5,0.8,19.5,468.0,340.58,256.85
2016,6,4,11,0,61.0,428.0,0.8,20.0,486.0,360.74,271.14
2016,6,4,11,15,45.0,403.5,0.75,20.0,446.5,342.88,257.93
2016,6,4,11,30,29.0,379.0,0.7,20.0,407.0,322.05,242.59
2016,6,4,11,45,28.0,378.0,0.7,20.5,405.5,326.74,245.76
2016,6,4,12,0,27.0,377.0,0.7,21.0,404.0,331.26,248.62
2016,6,4,12,15,149.5,423.5,0.75,21.0,568.0,469.32,350.65
2016,6,4,12,30,272.0,470.0,0.8,21.0,732.0,621.28,457.47
2016,6,4,12,45,570.5,304.0,0.85,21.5,847.5,747.77,548.28
2016,6,4,13,0,869.0,138.0,0.9,22.0,963.0,867.1,629.57
2016,6,4,13,15,546.0,295.5,0.95,22.0,811.0,776.31,565.92
2016,6,4,13,30,223.0,453.0,1.0,22.0,659.0,628.74,460.97
2016,6,4,13,45,542.5,291.0,1.05,22.0,774.0,814.89,597.21
2016,6,4,14,0,862.0,129.0,1.1,22.0,889.0,963.91,696.03
2016,6,4,14,15,622.5,240.0,1.1,22.0,779.5,884.84,643.46
2016,6,4,14,30,383.0,351.0,1.1,22.0,670.0,752.19,552.11
2016,6,4,14,45,229.0,348.5,1.15,22.0,537.0,606.72,452.42
2016,6,4,15,0,75.0,346.0,1.2,22.0,404.0,414.43,313.7
2016,6,4,15,15,443.0,229.5,1.2,21.5,542.5,732.26,553.09
2016,6,4,15,30,811.0,113.0,1.2,21.0,681.0,983.3,721.52
2016,6,4,15,45,796.5,109.5,1.25,21.0,636.5,965.8,709.49
2016,6,4,16,0,782.0,106.0,1.3,21.0,592.0,945.24,699.12
2016,6,4,16,15,761.0,102.5,1.3,20.5,544.0,915.28,683.07
2016,6,4,16,30,740.0,99.0,1.3,20.0,496.0,882.77,665.17
2016,6,4,16,45,713.5,94.5,1.35,20.0,446.0,847.44,644.46
2016,6,4,17,0,687.0,90.0,1.4,20.0,396.0,804.69,618.11
2016,6,4,17,15,650.5,84.5,1.4,19.5,345.5,749.89,583.09
2016,6,4,17,30,614.0,79.0,1.4,19.0,295.0,694.52,546.4
2016,6,4,17,45,563.0,72.0,1.4,18.5,245.5,624.31,497.09
2016,6,4,18,0,512.0,65.0,1.4,18.0,196.0,555.26,446.27
2016,6,4,18,15,439.0,56.0,1.35,17.5,151.0,467.61,378.07
2016,6,4,18,30,366.0,47.0,1.3,17.0,106.0,383.87,309.68
2016,6,4,18,45,259.0,34.5,1.3,16.5,69.0,272.36,213.77
2016,6,4,19,0,152.0,22.0,1.3,16.0,32.0,164.67,81.8
2016,6,4,19,15,76.0,11.0,1.2,15.5,16.0,58.22,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,22.0,4.0,1.0,14.0,4.5,0.0,0.0
2016,6,5,5,0,44.0,8.0,1.0,14.0,9.0,6.83,0.0
2016,6,5,5,15,167.0,21.5,1.0,14.0,38.0,16.76,3.07
2016,6,5,5,30,290.0,35.0,1.0,14.0,67.0,28.57,18.62
2016,6,5,5,45,381.0,45.0,1.0,14.5,110.0,36.17,26.13
2016,6,5,6,0,472.0,55.0,1.0,15.0,153.0,43.63,33.1
2016,6,5,6,15,257.0,84.0,1.0,15.0,139.5,63.18,50.65
2016,6,5,6,30,42.0,113.0,1.0,15.0,126.0,85.33,70.24
2016,6,5,6,45,50.0,134.0,1.0,15.5,152.0,99.98,82.8
2016,6,5,7,0,58.0,155.0,1.0,16.0,178.0,114.37,94.88
2016,6,5,7,15,29.0,145.5,1.0,16.0,157.0,109.76,90.59
2016,6,5,7,30,0.0,136.0,1.0,16.0,136.0,108.32,89.05
2016,6,5,7,45,4.0,161.0,1.0,16.5,163.5,126.71,104.28
2016,6,5,8,0,8.0,186.0,1.0,17.0,191.0,144.81,118.96
2016,6,5,8,15,199.0,221.5,1.1,17.0,353.0,141.67,115.94
2016,6,5,8,30,390.0,257.0,1.2,17.0,515.0,162.86,133.38
2016,6,5,8,45,306.0,297.5,1.35,17.5,508.5,180.16,147.11
2016,6,5,9,0,222.0,338.0,1.5,18.0,502.0,228.04,171.46
2016,6,5,9,15,549.5,225.0,1.6,18.0,658.5,193.27,127.25
2016,6,5,9,30,877.0,112.0,1.7,18.0,815.0,230.83,141.66
2016,6,5,9,45,890.5,110.5,1.85,18.5,849.5,283.26,185.14
2016,6,5,10,0,904.0,109.0,2.0,19.0,884.0,336.88,231.48
2016,6,5,10,15,491.5,266.5,2.1,19.0,690.0,345.69,254.19
2016,6,5,10,30,79.0,424.0,2.2,19.0,496.0,346.67,264.26
2016,6,5,10,45,96.5,442.5,2.35,19.0,532.0,377.3,287.62
2016,6,5,11,0,114.0,461.0,2.5,19.0,568.0,402.84,307.16
2016,6,5,11,15,171.0,468.5,2.6,19.0,631.5,453.8,345.71
2016,6,5,11,30,228.0,476.0,2.7,19.0,695.0,510.63,388.49
2016,6,5,11,45,578.5,296.0,2.8,19.0,855.0,612.37,468.6
2016,6,5,12,0,929.0,116.0,2.9,19.0,1015.0,740.67,567.48
2016,6,5,12,15,928.5,116.0,2.95,19.0,1013.5,782.98,598.69
2016,6,5,12,30,928.0,116.0,3.0,19.0,1012.0,823.27,626.92
2016,6,5,12,45,577.0,293.0,3.05,19.5,849.0,743.78,565.45
2016,6,5,13,0,226.0,470.0,3.1,20.0,686.0,615.9,466.28
2016,6,5,13,15,296.5,439.0,3.15,20.0,716.5,676.74,513.07
2016,6,5,13,30,367.0,408.0,3.2,20.0,747.0,730.12,553.32
2016,6,5,13,45,633.0,263.0,3.25,20.0,829.0,875.88,663.02
2016,6,5,14,0,899.0,118.0,3.3,20.0,911.0,988.34,741.33
2016,6,5,14,15,556.0,258.0,3.35,20.0,743.0,837.04,635.7
2016,6,5,14,30,213.0,398.0,3.4,20.0,575.0,613.0,469.18
2016,6,5,14,45,208.5,380.0,3.5,20.0,547.0,599.09,461.6
2016,6,5,15,0,204.0,362.0,3.6,20.0,519.0,583.73,451.74
2016,6,5,15,15,149.0,338.5,3.65,19.5,450.0,509.43,397.23
2016,6,5,15,30,94.0,315.0,3.7,19.0,381.0,411.47,323.66
2016,6,5,15,45,96.5,294.0,3.75,19.0,358.0,395.85,313.23
2016,6,5,16,0,99.0,273.0,3.8,19.0,335.0,379.52,301.87
2016,6,5,16,15,56.0,228.0,3.75,19.0,262.5,287.77,229.58
2016,6,5,16,30,13.0,183.0,3.7,19.0,190.0,179.3,142.09
2016,6,5,16,45,9.0,165.0,3.65,19.0,170.0,159.25,126.29
2016,6,5,17,0,5.0,147.0,3.6,19.0,150.0,139.17,110.15
2016,6,5,17,15,2.5,129.5,3.55,18.5,131.0,121.06,95.68
2016,6,5,17,30,0.0,112.0,3.5,18.0,112.0,102.91,80.92
2016,6,5,17,45,0.0,93.5,3.45,17.5,93.5,85.7,66.78
2016,6,5,18,0,0.0,75.0,3.4,17.0,75.0,68.14,52.06
2016,6,5,18,15,0.0,58.0,3.4,16.5,58.0,51.96,38.25
2016,6,5,18,30,0.0,41.0,3.4,16.0,41.0,35.2,23.81
2016,6,5,18,45,0.0,26.5,3.4,16.0,26.5,21.89,12.08
2016,6,5,19,0,0.0,12.0,3.4,16.0,12.0,9.87,0.0
2016,6,5,19,15,0.0,6.0,3.4,15.5,6.0,5.12,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,22.5,4.0,2.55,13.5,4.5,0.0,0.0
2016,6,6,5,0,45.0,8.0,2.6,14.0,9.0,6.83,0.0
2016,6,6,5,15,167.5,21.5,2.65,14.0,38.0,16.76,3.22
2016,6,6,5,30,290.0,35.0,2.7,14.0,67.0,28.56,18.58
2016,6,6,5,45,380.5,44.5,2.75,14.5,109.5,35.73,25.7
2016,6,6,6,0,471.0,54.0,2.8,15.0,152.0,42.79,32.32
2016,6,6,6,15,290.5,86.0,2.8,15.0,151.5,62.8,50.3
2016,6,6,6,30,110.0,118.0,2.8,15.0,151.0,86.68,71.49
2016,6,6,6,45,120.0,139.0,2.8,15.5,182.0,100.6,83.48
2016,6,6,7,0,130.0,160.0,2.8,16.0,213.0,114.15,94.91
2016,6,6,7,15,143.5,183.0,2.75,16.0,248.5,128.46,106.98
2016,6,6,7,30,157.0,206.0,2.7,16.0,284.0,142.31,118.5
2016,6,6,7,45,101.5,219.0,2.65,16.5,272.0,156.69,130.08
2016,6,6,8,0,46.0,232.0,2.6,17.0,260.0,164.47,135.95
2016,6,6,8,15,73.5,263.5,2.55,17.0,311.0,183.29,151.3
2016,6,6,8,30,101.0,295.0,2.5,17.0,362.0,201.44,165.92
2016,6,6,8,45,116.5,318.5,2.5,17.5,400.5,200.8,164.6
2016,6,6,9,0,132.0,342.0,2.5,18.0,439.0,224.16,171.41
2016,6,6,9,15,216.0,352.0,2.5,18.0,520.5,253.9,188.96
2016,6,6,9,30,300.0,362.0,2.5,18.0,602.0,279.04,203.98
2016,6,6,9,45,590.5,235.5,2.5,18.0,733.5,279.07,193.92
2016,6,6,10,0,881.0,109.0,2.5,18.0,865.0,330.18,228.53
2016,6,6,10,15,638.0,246.0,2.5,18.0,802.0,377.37,276.39
2016,6,6,10,30,395.0,383.0,2.5,18.0,739.0,424.47,319.49
2016,6,6,10,45,648.0,248.5,2.5,18.5,848.5,463.89,349.27
2016,6,6,11,0,901.0,114.0,2.5,19.0,958.0,538.21,407.06
2016,6,6,11,15,903.5,114.5,2.45,19.0,971.0,587.31,446.7
2016,6,6,11,30,906.0,115.0,2.4,19.0,984.0,635.4,484.58
2016,6,6,11,45,680.0,260.0,2.35,19.0,914.5,650.83,494.57
2016,6,6,12,0,454.0,405.0,2.3,19.0,845.0,649.6,490.9
2016,6,6,12,15,385.5,431.0,2.25,19.0,804.0,650.0,490.79
2016,6,6,12,30,317.0,457.0,2.2,19.0,763.0,644.83,486.25
2016,6,6,12,45,226.0,465.5,2.15,19.0,683.0,594.95,449.55
2016,6,6,13,0,135.0,474.0,2.1,19.0,603.0,542.26,410.22
2016,6,6,13,15,505.0,300.5,2.1,19.0,769.0,744.42,564.4
2016,6,6,13,30,875.0,127.0,2.1,19.0,935.0,923.66,690.22
2016,6,6,13,45,512.0,280.0,2.15,19.0,750.5,775.3,584.95
2016,6,6,14,0,149.0,433.0,2.2,19.0,566.0,565.02,428.56
2016,6,6,14,15,139.0,416.5,2.25,19.0,537.0,549.09,419.18
2016,6,6,14,30,129.0,400.0,2.3,19.0,508.0,531.64,407.32
2016,6,6,14,45,143.0,382.5,2.4,19.0,497.0,535.85,412.23
2016,6,6,15,0,157.0,365.0,2.5,19.0,486.0,539.26,416.51
2016,6,6,15,15,173.0,343.5,2.6,18.5,470.5,539.32,419.35
2016,6,6,15,30,189.0,322.0,2.7,18.0,455.0,538.2,421.42
2016,6,6,15,45,153.0,299.0,2.8,18.0,402.0,481.1,379.13
2016,6,6,16,0,117.0,276.0,2.9,18.0,349.0,423.08,335.52
2016,6,6,16,15,103.5,252.0,2.95,17.5,312.5,364.3,291.91
2016,6,6,16,30,90.0,228.0,3.0,17.0,276.0,326.9,263.91
2016,6,6,16,45,76.5,203.0,3.1,17.0,241.5,287.81,233.51
2016,6,6,17,0,63.0,178.0,3.2,17.0,207.0,248.37,202.27
2016,6,6,17,15,57.0,157.0,3.25,16.5,180.5,221.07,180.95
2016,6,6,17,30,51.0,136.0,3.3,16.0,154.0,193.49,158.89
2016,6,6,17,45,43.5,115.0,3.4,16.0,128.5,164.3,134.64
2016,6,6,18,0,36.0,94.0,3.5,16.0,103.0,134.81,109.64
2016,6,6,18,15,23.5,74.0,3.55,15.5,79.5,102.39,81.69
2016,6,6,18,30,11.0,54.0,3.6,15.0,56.0,61.43,46.25
2016,6,6,18,45,5.5,36.0,3.65,15.0,37.0,38.42,25.8
2016,6,6,19,0,0.0,18.0,3.7,15.0,18.0,14.86,3.02
2016,6,6,19,15,0.0,9.0,3.7,15.0,9.0,7.68,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,33.0,8.0,2.4,15.0,9.0,6.83,0.0
2016,6,7,5,15,146.5,22.0,2.3,15.0,37.0,17.1,3.5
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.86,17.92
2016,6,7,5,45,350.5,46.5,2.15,15.0,107.0,37.3,27.03
2016,6,7,6,0,441.0,57.0,2.1,15.0,149.0,45.09,34.36
2016,6,7,6,15,502.0,64.5,2.05,15.0,196.0,50.07,39.03
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,54.97,43.46
2016,6,7,6,45,296.5,109.5,2.0,15.5,201.0,76.82,62.62
2016,6,7,7,0,30.0,147.0,2.0,16.0,159.0,109.33,90.69
2016,6,7,7,15,19.0,155.0,2.0,16.0,163.0,120.41,99.95
2016,6,7,7,30,8.0,163.0,2.0,16.0,167.0,127.0,105.27
2016,6,7,7,45,14.0,185.5,2.05,16.5,193.0,143.36,118.66
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,159.54,131.69
2016,6,7,8,15,14.5,208.0,2.1,17.0,216.5,160.7,132.22
2016,6,7,8,30,9.0,208.0,2.1,17.0,214.0,161.58,132.58
2016,6,7,8,45,39.5,266.5,2.15,17.5,295.5,186.29,152.55
2016,6,7,9,0,70.0,325.0,2.2,18.0,377.0,225.71,174.28
2016,6,7,9,15,59.0,333.5,2.25,18.0,379.0,238.78,183.52
2016,6,7,9,30,48.0,342.0,2.3,18.0,381.0,250.47,192.61
2016,6,7,9,45,44.5,351.5,2.35,18.5,389.0,263.2,202.08
2016,6,7,10,0,41.0,361.0,2.4,19.0,397.0,275.58,211.33
2016,6,7,10,15,63.0,394.5,2.45,19.0,451.0,311.88,238.57
2016,6,7,10,30,85.0,428.0,2.5,19.0,505.0,351.55,268.37
2016,6,7,10,45,163.5,443.5,2.6,19.0,595.5,398.96,303.71
2016,6,7,11,0,242.0,459.0,2.7,19.0,686.0,456.81,347.34
2016,6,7,11,15,355.5,427.0,2.7,19.0,765.5,519.12,394.56
2016,6,7,11,30,469.0,395.0,2.7,19.0,845.0,586.84,445.87
2016,6,7,11,45,457.5,399.5,2.7,19.0,841.0,615.63,467.63
2016,6,7,12,0,446.0,404.0,2.7,19.0,837.0,643.03,488.17
2016,6,7,12,15,431.5,406.0,2.7,19.0,824.0,664.78,504.33
2016,6,7,12,30,417.0,408.0,2.7,19.0,811.0,684.46,518.79
2016,6,7,12,45,431.5,399.5,2.75,19.0,813.0,716.8,542.85
2016,6,7,13,0,446.0,391.0,2.8,19.0,815.0,748.28,566.1
2016,6,7,13,15,434.5,385.5,2.85,19.0,793.0,758.44,573.89
2016,6,7,13,30,423.0,380.0,2.9,19.0,771.0,765.86,579.92
2016,6,7,13,45,377.0,391.0,2.95,19.0,732.5,741.01,562.58
2016,6,7,14,0,331.0,402.0,3.0,19.0,694.0,724.85,551.16
2016,6,7,14,15,299.0,395.5,3.1,19.0,652.5,701.86,535.59
2016,6,7,14,30,267.0,389.0,3.2,19.0,611.0,676.28,518.03
2016,6,7,14,45,227.5,376.5,3.3,19.0,560.5,614.09,473.94
2016,6,7,15,0,188.0,364.0,3.4,19.0,510.0,569.39,441.74
2016,6,7,15,15,485.0,246.0,3.5,18.5,594.0,792.83,615.83
2016,6,7,15,30,782.0,128.0,3.6,18.0,678.0,971.04,745.85
2016,6,7,15,45,762.5,126.0,3.75,18.0,633.0,950.48,732.93
2016,6,7,16,0,743.0,124.0,3.9,18.0,588.0,934.06,724.49
2016,6,7,16,15,721.0,119.5,4.0,17.5,540.5,902.76,706.46
2016,6,7,16,30,699.0,115.0,4.1,17.0,493.0,869.06,686.47
2016,6,7,16,45,564.5,129.5,4.2,17.0,415.5,746.58,599.16
2016,6,7,17,0,430.0,144.0,4.3,17.0,338.0,617.79,503.58
2016,6,7,17,15,494.5,119.0,4.35,16.5,315.5,639.31,524.22
2016,6,7,17,30,559.0,94.0,4.4,16.0,293.0,664.35,545.88
2016,6,7,17,45,507.0,85.5,4.45,16.0,244.5,592.64,490.52
2016,6,7,18,0,455.0,77.0,4.5,16.0,196.0,516.13,429.67
2016,6,7,18,15,380.5,66.5,4.5,15.5,151.0,429.17,358.45
2016,6,7,18,30,306.0,56.0,4.5,15.0,106.0,347.08,287.6
2016,6,7,18,45,208.0,41.0,4.5,15.0,70.0,246.43,197.58
2016,6,7,19,0,110.0,26.0,4.5,15.0,34.0,130.52,75.06
2016,6,7,19,15,55.0,13.0,4.45,15.0,17.0,46.56,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,29.5,5.0,4.3,14.0,5.5,0.0,0.0
2016,6,8,5,0,59.0,10.0,4.3,14.0,11.0,8.54,0.0
2016,6,8,5,15,189.0,22.5,4.2,14.0,41.0,18.47,4.37
2016,6,8,5,30,319.0,35.0,4.1,14.0,71.0,28.64,18.65
2016,6,8,5,45,406.0,44.0,4.1,14.5,113.5,35.41,25.42
2016,6,8,6,0,493.0,53.0,4.1,15.0,156.0,42.09,31.69
2016,6,8,6,15,359.5,83.0,4.1,15.0,169.0,61.2,48.88
2016,6,8,6,30,226.0,113.0,4.1,15.0,182.0,82.05,67.43
2016,6,8,6,45,243.0,131.5,4.15,15.0,218.0,93.95,77.85
2016,6,8,7,0,260.0,150.0,4.2,15.0,254.0,105.42,87.72
2016,6,8,7,15,426.5,134.5,4.3,15.0,332.0,91.92,75.64
2016,6,8,7,30,593.0,119.0,4.4,15.0,410.0,81.89,66.63
2016,6,8,7,45,691.5,105.5,4.5,15.5,480.0,72.1,57.74
2016,6,8,8,0,790.0,92.0,4.6,16.0,550.0,69.61,55.27
2016,6,8,8,15,807.5,95.0,4.7,16.0,596.5,70.52,55.88
2016,6,8,8,30,825.0,98.0,4.8,16.0,643.0,71.34,56.42
2016,6,8,8,45,652.5,178.0,4.9,16.0,627.0,105.76,85.83
2016,6,8,9,0,480.0,258.0,5.0,16.0,611.0,175.39,124.82
2016,6,8,9,15,675.0,182.5,5.05,16.0,708.0,181.79,114.78
2016,6,8,9,30,870.0,107.0,5.1,16.0,805.0,226.25,140.56
2016,6,8,9,45,862.5,117.5,5.2,16.0,833.5,280.75,187.83
2016,6,8,10,0,855.0,128.0,5.3,16.0,862.0,334.36,236.35
2016,6,8,10,15,861.5,129.5,5.35,16.0,888.5,386.04,283.3
2016,6,8,10,30,868.0,131.0,5.4,16.0,915.0,437.88,330.0
2016,6,8,10,45,868.5,134.0,5.45,16.5,934.0,488.0,373.92
2016,6,8,11,0,869.0,137.0,5.5,17.0,953.0,537.34,416.04
2016,6,8,11,15,872.0,138.0,5.55,17.0,966.0,585.78,457.17
2016,6,8,11,30,875.0,139.0,5.6,17.0,979.0,633.36,496.7
2016,6,8,11,45,875.0,140.0,5.7,17.0,984.0,678.01,533.34
2016,6,8,12,0,875.0,141.0,5.8,17.0,989.0,721.26,568.25
2016,6,8,12,15,658.5,271.5,5.85,17.0,909.5,720.77,565.24
2016,6,8,12,30,442.0,402.0,5.9,17.0,830.0,698.7,545.15
2016,6,8,12,45,636.0,284.0,6.0,17.0,893.0,783.27,613.98
2016,6,8,13,0,830.0,166.0,6.1,17.0,956.0,868.22,680.8
2016,6,8,13,15,669.5,262.0,6.1,17.0,892.5,854.92,669.01
2016,6,8,13,30,509.0,358.0,6.1,17.0,829.0,823.79,642.59
2016,6,8,13,45,664.5,256.5,6.15,17.0,855.0,898.52,703.18
2016,6,8,14,0,820.0,155.0,6.2,17.0,881.0,961.6,750.76
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.5,972.57,759.0
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,980.18,765.21
2016,6,8,14,45,656.5,208.5,6.05,17.0,741.0,916.01,719.81
2016,6,8,15,0,509.0,266.0,6.0,17.0,660.0,830.66,655.54
2016,6,8,15,15,484.5,258.5,5.95,17.0,617.5,805.75,638.44
2016,6,8,15,30,460.0,251.0,5.9,17.0,575.0,778.41,619.18
2016,6,8,15,45,442.5,239.5,5.85,17.0,534.5,751.61,600.54
2016,6,8,16,0,425.0,228.0,5.8,17.0,494.0,722.78,580.27
2016,6,8,16,15,471.0,194.0,5.8,16.5,467.0,729.97,590.55
2016,6,8,16,30,517.0,160.0,5.8,16.0,440.0,732.47,596.88
2016,6,8,16,45,559.5,131.5,5.8,16.0,407.5,744.13,607.74
2016,6,8,17,0,602.0,103.0,5.8,16.0,375.0,741.27,607.41
2016,6,8,17,15,488.0,109.0,5.7,15.5,312.0,620.07,515.1
2016,6,8,17,30,374.0,115.0,5.6,15.0,249.0,515.46,432.6
2016,6,8,17,45,333.0,103.5,5.6,15.0,208.5,456.81,385.03
2016,6,8,18,0,292.0,92.0,5.6,15.0,168.0,399.64,337.05
2016,6,8,18,15,248.5,75.0,5.55,15.0,130.0,316.4,266.45
2016,6,8,18,30,205.0,58.0,5.5,15.0,92.0,254.5,211.54
2016,6,8,18,45,140.0,41.5,5.45,15.0,61.5,180.03,144.02
2016,6,8,19,0,75.0,25.0,5.4,15.0,31.0,104.11,60.78
2016,6,8,19,15,37.5,12.5,5.3,15.0,15.5,34.88,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,13.0,4.5,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,26.0,9.0,5.5,14.0,10.0,7.68,0.0
2016,6,9,5,15,133.5,24.0,5.45,14.0,38.5,18.6,4.51
2016,6,9,5,30,241.0,39.0,5.4,14.0,67.0,30.04,19.83
2016,6,9,5,45,329.5,50.5,5.4,14.5,108.0,38.67,28.25
2016,6,9,6,0,418.0,62.0,5.4,15.0,149.0,49.16,37.92
2016,6,9,6,15,209.0,67.5,5.35,15.0,111.0,51.62,40.38
2016,6,9,6,30,0.0,73.0,5.3,15.0,73.0,59.63,47.58
2016,6,9,6,45,0.0,87.5,5.25,15.0,87.5,71.04,57.66
2016,6,9,7,0,0.0,102.0,5.2,15.0,102.0,82.37,67.51
2016,6,9,7,15,0.5,127.0,5.15,15.0,127.5,101.08,83.71
2016,6,9,7,30,1.0,152.0,5.1,15.0,153.0,119.45,99.43
2016,6,9,7,45,2.0,163.0,5.05,15.5,164.5,128.06,106.32
2016,6,9,8,0,3.0,174.0,5.0,16.0,176.0,136.58,113.08
2016,6,9,8,15,7.0,194.5,4.95,16.0,199.5,151.54,125.48
2016,6,9,8,30,11.0,215.0,4.9,16.0,223.0,166.3,137.63
2016,6,9,8,45,19.5,248.0,4.9,16.0,262.5,189.09,156.47
2016,6,9,9,0,28.0,281.0,4.9,16.0,302.0,199.11,156.51
2016,6,9,9,15,208.5,306.5,4.9,16.0,473.5,214.22,160.25
2016,6,9,9,30,389.0,332.0,4.9,16.0,645.0,277.72,202.08
2016,6,9,9,45,628.0,228.0,4.95,16.5,756.5,282.44,197.53
2016,6,9,10,0,867.0,124.0,5.0,17.0,868.0,335.04,235.37
2016,6,9,10,15,873.5,125.0,5.05,17.0,894.5,386.98,282.36
2016,6,9,10,30,880.0,126.0,5.1,17.0,921.0,439.06,329.06
2016,6,9,10,45,888.0,124.5,5.15,17.0,942.5,490.11,374.16
2016,6,9,11,0,896.0,123.0,5.2,17.0,964.0,541.01,418.17
2016,6,9,11,15,898.5,123.5,5.25,17.0,977.0,589.95,459.69
2016,6,9,11,30,901.0,124.0,5.3,17.0,990.0,637.91,499.48
2016,6,9,11,45,904.0,123.0,5.35,17.5,996.0,683.95,535.97
2016,6,9,12,0,907.0,122.0,5.4,18.0,1002.0,728.71,570.62
2016,6,9,12,15,906.5,122.0,5.55,18.0,1000.5,770.22,603.66
2016,6,9,12,30,906.0,122.0,5.7,18.0,999.0,809.8,633.42
2016,6,9,12,45,907.0,120.0,5.9,18.0,990.5,846.77,661.24
2016,6,9,13,0,908.0,118.0,6.1,18.0,982.0,881.34,687.37
2016,6,9,13,15,904.5,117.0,6.25,17.5,965.5,910.26,710.63
2016,6,9,13,30,901.0,116.0,6.4,17.0,949.0,936.2,731.94
2016,6,9,13,45,895.5,115.5,6.55,17.0,926.0,957.65,748.76
2016,6,9,14,0,890.0,115.0,6.7,17.0,903.0,975.87,763.41
2016,6,9,14,15,883.0,113.5,6.75,17.0,873.5,988.32,773.54
2016,6,9,14,30,876.0,112.0,6.8,17.0,844.0,997.36,781.4
2016,6,9,14,45,865.5,111.0,6.85,17.0,808.0,1000.05,784.86
2016,6,9,15,0,855.0,110.0,6.9,17.0,772.0,999.34,786.05
2016,6,9,15,15,843.0,108.0,6.9,16.5,731.5,992.68,784.34
2016,6,9,15,30,831.0,106.0,6.9,16.0,691.0,995.24,789.55
2016,6,9,15,45,815.0,103.5,6.95,16.0,646.5,977.48,778.73
2016,6,9,16,0,799.0,101.0,7.0,16.0,602.0,956.66,765.77
2016,6,9,16,15,779.0,98.0,7.0,16.0,554.0,928.34,746.98
2016,6,9,16,30,759.0,95.0,7.0,16.0,506.0,897.41,726.15
2016,6,9,16,45,731.0,91.5,7.0,16.0,456.0,855.68,696.91
2016,6,9,17,0,703.0,88.0,7.0,16.0,406.0,818.14,670.48
2016,6,9,17,15,667.5,83.0,7.0,15.5,355.5,764.71,632.33
2016,6,9,17,30,632.0,78.0,7.0,15.0,305.0,710.62,592.53
2016,6,9,17,45,580.0,72.5,7.0,15.0,255.5,641.09,537.84
2016,6,9,18,0,528.0,67.0,7.0,15.0,206.0,572.61,482.11
2016,6,9,18,15,456.5,58.5,6.95,14.5,160.0,486.11,410.05
2016,6,9,18,30,385.0,50.0,6.9,14.0,114.0,403.15,338.1
2016,6,9,18,45,280.0,38.0,6.85,14.0,76.5,293.47,239.18
2016,6,9,19,0,175.0,26.0,6.8,14.0,39.0,191.47,120.32
2016,6,9,19,15,87.5,13.0,6.7,14.0,19.5,67.65,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,32.5,4.5,4.5,14.0,5.5,0.0,0.0
2016,6,10,5,0,65.0,9.0,4.6,14.0,11.0,7.68,0.0
2016,6,10,5,15,195.0,21.5,4.75,14.0,40.5,17.58,3.99
2016,6,10,5,30,325.0,34.0,4.9,14.0,70.0,27.77,17.91
2016,6,10,5,45,410.5,43.0,5.05,14.5,112.5,34.58,24.68
2016,6,10,6,0,496.0,52.0,5.2,15.0,155.0,41.28,30.96
2016,6,10,6,15,553.0,58.0,5.3,15.0,202.5,45.29,34.76
2016,6,10,6,30,610.0,64.0,5.4,15.0,250.0,49.26,38.36
2016,6,10,6,45,648.0,69.5,5.5,15.5,299.5,52.61,41.22
2016,6,10,7,0,686.0,75.0,5.6,16.0,349.0,55.86,43.91
2016,6,10,7,15,715.5,79.0,5.65,16.0,399.0,63.1,50.14
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,65.21,51.81
2016,6,10,7,45,766.0,86.5,5.8,16.5,497.5,66.76,52.87
2016,6,10,8,0,787.0,90.0,5.9,17.0,546.0,68.21,53.84
2016,6,10,8,15,804.0,93.0,5.95,17.0,592.0,69.16,54.49
2016,6,10,8,30,821.0,96.0,6.0,17.0,638.0,80.5,64.09
2016,6,10,8,45,833.5,98.0,6.05,17.0,680.5,81.27,64.57
2016,6,10,9,0,846.0,100.0,6.1,17.0,723.0,120.89,70.28
2016,6,10,9,15,856.5,102.0,6.15,17.0,761.5,171.48,98.75
2016,6,10,9,30,867.0,104.0,6.2,17.0,800.0,223.41,138.11
2016,6,10,9,45,879.0,103.0,6.3,17.5,833.5,274.95,181.91
2016,6,10,10,0,891.0,102.0,6.4,18.0,867.0,327.55,228.71
2016,6,10,10,15,897.5,103.5,6.5,18.0,894.5,380.81,277.19
2016,6,10,10,30,904.0,105.0,6.6,18.0,922.0,434.22,325.45
2016,6,10,10,45,908.5,105.5,6.7,18.0,942.5,485.98,371.68
2016,6,10,11,0,913.0,106.0,6.8,18.0,963.0,537.26,416.58
2016,6,10,11,15,916.5,106.5,6.9,18.0,977.0,587.32,459.55
2016,6,10,11,30,920.0,107.0,7.0,18.0,991.0,636.46,500.87
2016,6,10,11,45,922.0,107.5,7.1,18.0,997.5,683.53,539.79
2016,6,10,12,0,924.0,108.0,7.2,18.0,1004.0,729.21,576.96
2016,6,10,12,15,924.5,108.0,7.25,18.0,1004.0,771.84,610.93
2016,6,10,12,30,925.0,108.0,7.3,18.0,1004.0,812.57,641.38
2016,6,10,12,45,909.0,118.0,7.4,18.0,991.0,846.31,666.76
2016,6,10,13,0,893.0,128.0,7.5,18.0,978.0,876.96,689.9
2016,6,10,13,15,890.5,127.0,7.5,18.0,963.0,906.61,711.99
2016,6,10,13,30,888.0,126.0,7.5,18.0,948.0,933.36,731.99
2016,6,10,13,45,885.0,124.5,7.55,18.0,926.0,956.17,749.41
2016,6,10,14,0,882.0,123.0,7.6,18.0,904.0,975.84,764.66
2016,6,10,14,15,875.5,121.5,7.65,18.0,875.0,988.88,775.25
2016,6,10,14,30,869.0,120.0,7.7,18.0,846.0,998.56,783.58
2016,6,10,14,45,860.0,118.5,7.8,18.0,811.5,1002.38,788.05
2016,6,10,15,0,851.0,117.0,7.9,18.0,777.0,1002.82,790.25
2016,6,10,15,15,839.0,114.5,7.95,17.5,736.5,1008.63,797.89
2016,6,10,15,30,827.0,112.0,8.0,17.0,696.0,998.31,793.84
2016,6,10,15,45,810.5,109.5,8.05,17.0,651.0,980.17,782.63
2016,6,10,16,0,794.0,107.0,8.1,17.0,606.0,958.96,769.2
2016,6,10,16,15,773.5,104.0,8.1,16.5,557.5,930.24,751.39
2016,6,10,16,30,753.0,101.0,8.1,16.0,509.0,898.9,731.42
2016,6,10,16,45,745.5,85.5,8.1,16.0,457.0,862.49,705.93
2016,6,10,17,0,738.0,70.0,8.1,16.0,405.0,822.58,677.36
2016,6,10,17,15,678.0,77.0,8.0,15.5,355.5,766.34,636.38
2016,6,10,17,30,618.0,84.0,7.9,15.0,306.0,706.12,591.13
2016,6,10,17,45,562.5,78.0,7.8,15.0,256.0,633.09,533.02
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,561.22,474.01
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,472.74,399.8
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,384.84,323.42
2016,6,10,18,45,254.5,40.5,7.15,14.0,76.0,279.17,227.62
2016,6,10,19,0,148.0,28.0,7.0,14.0,38.0,177.34,113.54
2016,6,10,19,15,74.0,14.0,6.85,14.0,19.0,59.84,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,6.0,4.0,4.5,13.0,4.5,0.0,0.0
2016,6,11,5,0,12.0,8.0,4.4,13.0,9.0,6.83,0.0
2016,6,11,5,15,106.5,25.0,4.35,13.0,37.0,19.65,5.19
2016,6,11,5,30,201.0,42.0,4.3,13.0,65.0,32.16,21.74
2016,6,11,5,45,297.5,54.0,4.25,13.5,107.0,41.09,30.51
2016,6,11,6,0,394.0,66.0,4.2,14.0,149.0,49.93,38.76
2016,6,11,6,15,458.0,75.5,4.1,14.5,196.5,58.73,46.79
2016,6,11,6,30,522.0,85.0,4.0,15.0,244.0,64.86,52.22
2016,6,11,6,45,575.0,90.0,3.9,15.5,295.0,67.2,54.14
2016,6,11,7,0,628.0,95.0,3.8,16.0,346.0,69.57,55.99
2016,6,11,7,15,661.5,100.5,3.65,16.0,397.0,72.03,57.97
2016,6,11,7,30,695.0,106.0,3.5,16.0,448.0,74.39,59.82
2016,6,11,7,45,724.0,109.0,3.4,16.5,498.0,74.9,59.94
2016,6,11,8,0,753.0,112.0,3.3,17.0,548.0,82.82,66.45
2016,6,11,8,15,772.0,115.5,3.1,17.5,595.0,83.52,66.7
2016,6,11,8,30,791.0,119.0,2.9,18.0,642.0,84.13,66.88
2016,6,11,8,45,808.0,120.5,2.75,18.5,685.5,83.34,65.88
2016,6,11,9,0,825.0,122.0,2.6,19.0,729.0,121.94,71.03
2016,6,11,9,15,836.5,124.0,2.5,19.0,767.5,172.4,99.09
2016,6,11,9,30,848.0,126.0,2.4,19.0,806.0,233.08,144.46
2016,6,11,9,45,857.0,127.5,2.35,19.5,839.0,284.73,187.07
2016,6,11,10,0,866.0,129.0,2.3,20.0,872.0,337.19,232.11
2016,6,11,10,15,872.0,130.5,2.35,20.0,898.5,389.24,277.75
2016,6,11,10,30,878.0,132.0,2.4,20.0,925.0,441.4,322.97
2016,6,11,10,45,881.5,133.5,2.45,20.5,945.0,492.37,365.7
2016,6,11,11,0,885.0,135.0,2.5,21.0,965.0,542.83,406.8
2016,6,11,11,15,888.0,135.5,2.65,21.0,978.0,591.67,446.67
2016,6,11,11,30,891.0,136.0,2.8,21.0,991.0,639.6,484.98
2016,6,11,11,45,890.5,137.0,2.95,21.0,996.5,684.61,520.35
2016,6,11,12,0,890.0,138.0,3.1,21.0,1002.0,728.15,553.99
2016,6,11,12,15,889.5,138.0,3.25,21.0,1000.0,769.33,585.41
2016,6,11,12,30,889.0,138.0,3.4,21.0,998.0,808.66,614.2
