Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,45,893.0,133.5,3.6,21.0,991.0,845.88,640.99
2016,6,11,13,0,897.0,129.0,3.8,21.0,984.0,880.82,666.21
2016,6,11,13,15,893.5,128.0,3.8,21.0,967.5,909.77,686.28
2016,6,11,13,30,890.0,127.0,3.8,21.0,951.0,935.76,704.36
2016,6,11,13,45,880.0,128.5,3.85,21.0,926.0,954.99,718.21
2016,6,11,14,0,870.0,130.0,3.9,21.0,901.0,970.9,729.96
2016,6,11,14,15,657.5,226.5,3.85,20.5,798.0,904.25,686.08
2016,6,11,14,30,445.0,323.0,3.8,20.0,695.0,801.83,611.27
2016,6,11,14,45,478.5,294.5,3.8,20.0,679.0,818.89,626.42
2016,6,11,15,0,512.0,266.0,3.8,20.0,663.0,833.3,639.03
2016,6,11,15,15,457.0,271.5,3.75,19.5,612.0,791.34,610.31
2016,6,11,15,30,402.0,277.0,3.7,19.0,561.0,746.95,579.78
2016,6,11,15,45,579.0,198.5,3.7,19.0,578.0,852.6,662.55
2016,6,11,16,0,756.0,120.0,3.7,19.0,595.0,935.79,722.33
2016,6,11,16,15,734.5,116.0,3.65,18.5,547.5,912.14,708.21
2016,6,11,16,30,713.0,112.0,3.6,18.0,500.0,879.54,688.45
2016,6,11,16,45,682.5,108.0,3.55,18.0,450.0,835.98,659.28
2016,6,11,17,0,652.0,104.0,3.5,18.0,400.0,790.81,628.53
2016,6,11,17,15,614.5,98.0,3.55,17.5,350.0,735.31,590.99
2016,6,11,17,30,577.0,92.0,3.6,17.0,300.0,679.2,551.72
2016,6,11,17,45,526.0,84.0,3.65,17.0,251.0,608.59,498.65
2016,6,11,18,0,475.0,76.0,3.7,17.0,202.0,538.98,444.32
2016,6,11,18,15,405.0,65.5,3.6,16.5,157.0,447.84,370.88
2016,6,11,18,30,335.0,55.0,3.5,16.0,112.0,367.95,303.26
2016,6,11,18,45,237.0,41.0,3.45,16.0,75.0,267.11,214.42
2016,6,11,19,0,139.0,27.0,3.4,16.0,38.0,169.6,109.17
2016,6,11,19,15,69.5,13.5,3.2,15.5,19.0,56.55,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,6.83,0.0
2016,6,12,5,15,92.5,26.0,3.55,14.0,36.0,20.34,5.5
2016,6,12,5,30,177.0,44.0,3.5,14.0,64.0,33.59,22.85
2016,6,12,5,45,271.0,57.5,3.45,14.5,105.5,43.55,32.53
2016,6,12,6,0,365.0,71.0,3.4,15.0,147.0,53.36,41.63
2016,6,12,6,15,429.0,80.5,3.35,15.0,194.0,59.96,47.77
2016,6,12,6,30,493.0,90.0,3.3,15.0,241.0,66.43,53.61
2016,6,12,6,45,382.5,119.0,3.25,15.5,249.0,84.14,69.06
2016,6,12,7,0,272.0,148.0,3.2,16.0,257.0,104.34,86.41
2016,6,12,7,15,337.0,158.5,3.15,16.0,311.5,111.22,92.1
2016,6,12,7,30,402.0,169.0,3.1,16.0,366.0,111.65,92.16
2016,6,12,7,45,572.5,142.0,3.05,16.5,455.5,94.8,77.14
2016,6,12,8,0,743.0,115.0,3.0,17.0,545.0,77.13,61.52
2016,6,12,8,15,762.5,118.5,2.85,17.0,592.0,85.4,68.45
2016,6,12,8,30,782.0,122.0,2.7,17.0,639.0,85.93,68.68
2016,6,12,8,45,801.0,123.0,2.6,17.5,683.0,84.77,67.37
2016,6,12,9,0,820.0,124.0,2.5,18.0,727.0,122.56,72.07
2016,6,12,9,15,831.0,126.0,2.45,18.0,765.0,172.67,99.96
2016,6,12,9,30,842.0,128.0,2.4,18.0,803.0,224.34,138.37
2016,6,12,9,45,542.0,268.0,2.35,18.0,709.5,290.86,204.8
2016,6,12,10,0,242.0,408.0,2.3,18.0,616.0,336.35,252.05
2016,6,12,10,15,290.0,409.0,2.35,18.0,666.0,374.62,281.42
2016,6,12,10,30,338.0,410.0,2.4,18.0,716.0,417.99,315.13
2016,6,12,10,45,620.5,266.5,2.5,18.5,843.0,461.95,347.81
2016,6,12,11,0,903.0,123.0,2.6,19.0,970.0,543.22,410.66
2016,6,12,11,15,905.5,123.5,2.7,19.0,983.0,592.49,450.94
2016,6,12,11,30,908.0,124.0,2.8,19.0,996.0,640.77,489.69
2016,6,12,11,45,909.0,124.0,2.9,19.0,1002.0,686.59,525.79
2016,6,12,12,0,910.0,124.0,3.0,19.0,1008.0,730.98,560.11
2016,6,12,12,15,909.5,123.5,3.0,19.0,1006.0,772.29,591.12
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,811.66,618.83
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,846.9,643.5
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,879.53,666.34
2016,6,12,13,15,895.5,125.5,3.1,19.0,967.5,908.92,686.62
2016,6,12,13,30,892.0,125.0,3.1,19.0,951.0,935.39,704.93
2016,6,12,13,45,886.0,124.0,3.1,19.0,927.5,956.02,719.33
2016,6,12,14,0,880.0,123.0,3.1,19.0,904.0,973.39,731.65
2016,6,12,14,15,873.0,121.5,3.1,19.0,874.5,985.98,740.9
2016,6,12,14,30,866.0,120.0,3.1,19.0,845.0,995.2,748.06
2016,6,12,14,45,855.0,119.0,3.1,19.0,809.0,997.57,750.8
2016,6,12,15,0,844.0,118.0,3.1,19.0,773.0,996.58,751.49
2016,6,12,15,15,831.5,115.5,3.05,19.0,732.5,1002.01,756.29
2016,6,12,15,30,819.0,113.0,3.0,19.0,692.0,991.27,750.26
2016,6,12,15,45,801.0,111.0,3.0,19.0,647.0,972.3,739.34
2016,6,12,16,0,783.0,109.0,3.0,19.0,602.0,950.32,726.45
2016,6,12,16,15,762.5,105.5,2.95,18.5,554.0,921.18,709.58
2016,6,12,16,30,742.0,102.0,2.9,18.0,506.0,889.46,690.77
2016,6,12,16,45,712.5,98.5,2.85,18.0,456.0,852.99,667.06
2016,6,12,17,0,683.0,95.0,2.8,18.0,406.0,808.98,637.6
2016,6,12,17,15,647.0,89.5,2.75,17.5,355.5,754.93,601.34
2016,6,12,17,30,611.0,84.0,2.7,17.0,305.0,700.23,563.48
2016,6,12,17,45,559.0,77.5,2.65,17.0,255.5,629.87,511.28
2016,6,12,18,0,507.0,71.0,2.6,17.0,206.0,560.57,457.94
2016,6,12,18,15,437.0,62.0,2.55,16.5,160.5,475.17,390.34
2016,6,12,18,30,367.0,53.0,2.5,16.0,115.0,393.13,322.32
2016,6,12,18,45,265.0,40.0,2.45,16.0,77.5,285.82,229.13
2016,6,12,19,0,163.0,27.0,2.4,16.0,40.0,186.69,122.56
2016,6,12,19,15,81.5,13.5,2.4,15.5,20.0,64.38,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,4,45,14.0,4.5,4.05,13.5,4.5,0.0,0.0
2016,6,13,5,0,28.0,9.0,4.2,14.0,9.0,7.68,0.0
2016,6,13,5,15,132.5,24.0,4.05,14.0,37.5,18.6,4.49
2016,6,13,5,30,237.0,39.0,3.9,14.0,66.0,30.03,19.83
2016,6,13,5,45,330.0,50.0,3.8,14.0,107.5,38.3,28.01
2016,6,13,6,0,423.0,61.0,3.7,14.0,149.0,48.35,37.38
2016,6,13,6,15,211.5,57.5,3.6,14.0,101.5,42.08,32.05
2016,6,13,6,30,0.0,54.0,3.5,14.0,54.0,44.69,34.46
2016,6,13,6,45,0.0,65.5,3.4,14.5,65.5,54.28,42.9
2016,6,13,7,0,0.0,77.0,3.3,15.0,77.0,63.75,51.09
2016,6,13,7,15,0.0,114.0,3.4,15.0,114.0,91.81,75.56
2016,6,13,7,30,0.0,151.0,3.5,15.0,151.0,118.74,98.72
2016,6,13,7,45,7.5,175.0,3.6,15.5,179.5,136.27,113.27
2016,6,13,8,0,15.0,199.0,3.7,16.0,208.0,153.56,127.43
2016,6,13,8,15,10.0,194.5,3.95,16.0,200.5,151.57,125.35
2016,6,13,8,30,5.0,190.0,4.2,16.0,193.0,149.23,123.04
2016,6,13,8,45,4.5,189.0,4.45,16.5,192.0,149.13,122.44
2016,6,13,9,0,4.0,188.0,4.7,17.0,191.0,149.64,116.91
2016,6,13,9,15,33.5,271.0,4.85,17.0,298.0,199.36,155.22
2016,6,13,9,30,63.0,354.0,5.0,17.0,405.0,259.7,201.32
2016,6,13,9,45,85.5,381.5,5.15,17.0,453.5,290.15,224.22
2016,6,13,10,0,108.0,409.0,5.3,17.0,502.0,323.81,250.06
2016,6,13,10,15,506.5,259.0,5.45,17.0,714.5,344.21,257.62
2016,6,13,10,30,905.0,109.0,5.6,17.0,927.0,435.99,326.89
2016,6,13,10,45,909.0,110.5,5.75,17.0,948.0,488.29,373.41
2016,6,13,11,0,913.0,112.0,5.9,17.0,969.0,540.1,418.67
2016,6,13,11,15,916.5,112.5,6.15,17.0,983.0,590.24,461.88
2016,6,13,11,30,920.0,113.0,6.4,17.0,997.0,639.46,503.54
2016,6,13,11,45,919.5,115.0,6.65,17.0,1003.0,686.17,542.5
2016,6,13,12,0,919.0,117.0,6.9,17.0,1009.0,731.34,579.65
2016,6,13,12,15,919.0,117.0,7.0,16.5,1008.0,773.64,614.88
2016,6,13,12,30,919.0,117.0,7.1,16.0,1007.0,814.03,646.73
2016,6,13,12,45,913.0,119.5,7.25,16.0,997.0,849.55,673.76
2016,6,13,13,0,907.0,122.0,7.4,16.0,987.0,882.41,698.85
2016,6,13,13,15,903.5,121.0,7.4,16.0,970.5,911.53,720.67
2016,6,13,13,30,900.0,120.0,7.4,16.0,954.0,937.67,740.34
2016,6,13,13,45,898.0,117.0,7.4,16.0,931.5,960.21,757.45
2016,6,13,14,0,896.0,114.0,7.4,16.0,909.0,979.53,772.31
2016,6,13,14,15,888.5,112.5,7.4,16.0,879.0,991.73,782.11
2016,6,13,14,30,881.0,111.0,7.4,16.0,849.0,1000.49,789.59
2016,6,13,14,45,869.5,110.5,7.45,16.0,813.0,1002.91,792.84
2016,6,13,15,0,858.0,110.0,7.5,16.0,777.0,1001.92,793.8
2016,6,13,15,15,845.5,107.5,7.5,16.0,736.0,994.37,789.87
2016,6,13,15,30,833.0,105.0,7.5,16.0,695.0,983.52,783.69
2016,6,13,15,45,812.5,104.5,7.5,16.0,649.5,976.19,780.25
2016,6,13,16,0,792.0,104.0,7.5,16.0,604.0,953.45,765.45
2016,6,13,16,15,772.0,101.0,7.5,15.5,556.5,925.36,748.13
2016,6,13,16,30,752.0,98.0,7.5,15.0,509.0,894.68,728.68
2016,6,13,16,45,731.0,92.5,7.5,15.0,460.5,857.59,702.7
2016,6,13,17,0,710.0,87.0,7.5,15.0,412.0,824.18,679.21
2016,6,13,17,15,676.0,82.5,7.5,15.0,361.5,772.78,641.17
2016,6,13,17,30,642.0,78.0,7.5,15.0,311.0,720.62,601.63
2016,6,13,17,45,600.0,71.0,7.55,15.0,262.5,657.62,552.26
2016,6,13,18,0,558.0,64.0,7.6,15.0,214.0,595.16,501.52
2016,6,13,18,15,489.0,56.5,7.6,14.5,167.5,511.06,431.61
2016,6,13,18,30,420.0,49.0,7.6,14.0,121.0,430.26,361.58
2016,6,13,18,45,309.0,38.0,7.6,14.0,82.0,318.74,261.54
2016,6,13,19,0,198.0,27.0,7.6,14.0,43.0,211.43,143.94
2016,6,13,19,15,99.0,13.5,7.55,14.0,21.5,75.8,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,5.0,5.95,13.5,5.0,0.0,0.0
2016,6,14,5,0,0.0,10.0,5.9,14.0,10.0,8.54,0.0
2016,6,14,5,15,119.0,24.5,5.8,14.0,38.0,18.95,4.59
2016,6,14,5,30,238.0,39.0,5.7,14.0,66.0,30.04,19.8
2016,6,14,5,45,336.5,49.0,5.65,14.0,108.0,37.6,27.37
2016,6,14,6,0,435.0,59.0,5.6,14.0,150.0,46.75,35.93
2016,6,14,6,15,496.0,66.5,5.55,14.0,197.0,51.66,40.58
2016,6,14,6,30,557.0,74.0,5.5,14.0,244.0,56.49,44.97
2016,6,14,6,45,609.0,78.0,5.45,14.5,295.0,58.49,46.63
2016,6,14,7,0,661.0,82.0,5.4,15.0,346.0,60.55,48.25
2016,6,14,7,15,692.0,86.5,5.45,15.0,396.0,62.69,49.98
2016,6,14,7,30,723.0,91.0,5.5,15.0,446.0,70.79,56.93
2016,6,14,7,45,749.5,93.5,5.6,15.5,495.5,71.47,57.21
2016,6,14,8,0,776.0,96.0,5.7,16.0,545.0,72.13,57.47
2016,6,14,8,15,794.0,99.0,5.75,16.0,591.5,72.93,57.98
2016,6,14,8,30,812.0,102.0,5.8,16.0,638.0,73.64,58.42
2016,6,14,8,45,827.5,103.0,5.85,16.0,681.0,84.07,67.24
2016,6,14,9,0,843.0,104.0,5.9,16.0,724.0,121.75,71.87
2016,6,14,9,15,854.0,106.0,5.95,16.0,762.5,172.17,99.96
2016,6,14,9,30,865.0,108.0,6.0,16.0,801.0,224.0,139.12
2016,6,14,9,45,657.0,219.5,6.05,16.0,759.0,282.09,196.91
2016,6,14,10,0,449.0,331.0,6.1,16.0,717.0,338.16,252.03
2016,6,14,10,15,462.0,341.0,6.2,16.0,749.0,380.51,288.19
2016,6,14,10,30,475.0,351.0,6.3,16.0,781.0,424.57,325.67
2016,6,14,10,45,693.5,229.5,6.4,16.5,872.5,468.4,360.96
2016,6,14,11,0,912.0,108.0,6.5,17.0,964.0,536.27,416.77
2016,6,14,11,15,658.5,257.5,6.55,17.0,880.5,553.07,432.72
2016,6,14,11,30,405.0,407.0,6.6,17.0,797.0,554.71,433.91
2016,6,14,11,45,662.0,258.5,6.7,17.0,900.0,634.87,500.36
2016,6,14,12,0,919.0,110.0,6.8,17.0,1003.0,725.43,575.24
2016,6,14,12,15,919.0,110.0,6.95,17.0,1001.5,767.57,609.18
2016,6,14,12,30,919.0,110.0,7.1,17.0,1000.0,807.79,639.64
2016,6,14,12,45,918.5,109.0,7.25,17.0,992.0,844.62,667.54
2016,6,14,13,0,918.0,108.0,7.4,17.0,984.0,878.99,693.66
2016,6,14,13,15,915.0,107.5,7.55,16.5,968.0,908.97,717.98
2016,6,14,13,30,912.0,107.0,7.7,16.0,952.0,936.0,740.31
2016,6,14,13,45,907.0,106.0,7.85,16.0,929.0,957.62,757.41
2016,6,14,14,0,902.0,105.0,8.0,16.0,906.0,975.98,772.26
2016,6,14,14,15,895.0,104.0,8.0,16.0,877.0,989.08,782.8
2016,6,14,14,30,888.0,103.0,8.0,16.0,848.0,998.78,791.0
2016,6,14,14,45,880.0,101.0,8.05,16.0,813.0,1003.0,795.57
2016,6,14,15,0,872.0,99.0,8.1,16.0,778.0,1003.78,797.8
2016,6,14,15,15,861.0,97.0,8.1,15.5,738.0,998.15,796.79
2016,6,14,15,30,850.0,95.0,8.1,15.0,698.0,989.21,793.48
2016,6,14,15,45,571.0,179.5,8.15,15.0,573.5,824.31,670.71
2016,6,14,16,0,292.0,264.0,8.2,15.0,449.0,607.44,496.92
2016,6,14,16,15,323.5,235.0,8.25,15.0,424.5,607.35,500.36
2016,6,14,16,30,355.0,206.0,8.3,15.0,400.0,604.35,501.05
2016,6,14,16,45,390.0,177.0,8.35,15.0,371.5,624.46,519.74
2016,6,14,17,0,425.0,148.0,8.4,15.0,343.0,618.43,518.06
2016,6,14,17,15,540.5,110.5,8.35,14.5,327.5,681.78,572.59
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,726.62,610.81
2016,6,14,17,45,600.0,69.0,8.3,14.0,262.0,655.12,553.74
2016,6,14,18,0,544.0,65.0,8.3,14.0,212.0,584.88,496.11
2016,6,14,18,15,475.0,57.5,8.15,13.5,166.0,501.2,425.8
2016,6,14,18,30,406.0,50.0,8.0,13.0,120.0,420.8,355.54
2016,6,14,18,45,294.0,39.0,7.9,13.0,81.5,308.95,254.69
2016,6,14,19,0,182.0,28.0,7.8,13.0,43.0,202.84,140.11
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.5,71.1,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,15.5,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,31.0,10.0,5.6,13.0,10.0,8.54,0.0
2016,6,15,5,15,150.5,23.5,5.55,13.0,39.0,18.25,4.13
2016,6,15,5,30,270.0,37.0,5.5,13.0,68.0,28.64,18.7
2016,6,15,5,45,367.0,46.5,5.5,13.5,110.0,37.39,27.24
2016,6,15,6,0,464.0,56.0,5.5,14.0,152.0,44.42,33.87
2016,6,15,6,15,524.0,62.5,5.45,14.0,199.5,48.67,37.91
2016,6,15,6,30,584.0,69.0,5.4,14.0,247.0,52.87,41.75
2016,6,15,6,45,629.0,74.0,5.4,14.5,297.0,55.74,44.19
2016,6,15,7,0,674.0,79.0,5.4,15.0,347.0,58.57,46.5
2016,6,15,7,15,425.0,141.5,5.45,15.0,319.0,96.46,79.69
2016,6,15,7,30,176.0,204.0,5.5,15.0,291.0,141.48,118.59
2016,6,15,7,45,482.0,147.5,5.6,15.0,419.0,97.58,80.08
2016,6,15,8,0,788.0,91.0,5.7,15.0,547.0,68.94,54.91
2016,6,15,8,15,805.5,93.5,5.8,15.0,593.0,69.55,55.28
2016,6,15,8,30,823.0,96.0,5.9,15.0,639.0,80.56,64.65
2016,6,15,8,45,840.0,96.5,6.0,15.5,683.0,80.55,64.34
2016,6,15,9,0,857.0,97.0,6.1,16.0,727.0,118.02,68.64
2016,6,15,9,15,867.5,98.5,6.1,16.0,765.0,168.73,96.69
2016,6,15,9,30,878.0,100.0,6.1,16.0,803.0,220.79,135.98
2016,6,15,9,45,888.0,100.0,6.2,16.0,836.5,272.94,180.74
2016,6,15,10,0,898.0,100.0,6.3,16.0,870.0,325.98,228.64
2016,6,15,10,15,904.0,101.0,6.3,16.0,897.5,379.02,277.27
2016,6,15,10,30,910.0,102.0,6.3,16.0,925.0,432.14,325.61
2016,6,15,10,45,916.0,101.5,6.35,16.0,946.0,484.1,372.29
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,535.71,417.7
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,585.86,460.85
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,635.02,502.22
2016,6,15,11,45,930.0,102.0,6.4,16.0,1001.0,682.0,541.01
2016,6,15,12,0,932.0,102.0,6.4,16.0,1008.0,727.57,577.93
2016,6,15,12,15,932.5,102.0,6.3,16.0,1007.0,770.45,611.56
2016,6,15,12,30,933.0,102.0,6.2,16.0,1006.0,811.42,641.55
2016,6,15,12,45,926.0,105.5,6.15,16.0,996.0,847.2,667.73
2016,6,15,13,0,919.0,109.0,6.1,16.0,986.0,880.28,691.84
2016,6,15,13,15,916.0,108.5,6.0,16.0,970.5,910.35,713.46
2016,6,15,13,30,913.0,108.0,5.9,16.0,955.0,937.47,732.9
2016,6,15,13,45,911.5,105.5,5.85,16.5,933.0,960.99,748.59
2016,6,15,14,0,910.0,103.0,5.8,17.0,911.0,981.31,761.99
2016,6,15,14,15,903.5,101.5,5.7,16.5,882.0,994.51,773.06
2016,6,15,14,30,897.0,100.0,5.6,16.0,853.0,1004.28,781.86
2016,6,15,14,45,891.0,97.5,5.55,16.0,818.5,1010.03,786.8
2016,6,15,15,0,885.0,95.0,5.5,16.0,784.0,1012.33,789.47
2016,6,15,15,15,874.5,93.0,5.45,16.0,744.0,1007.21,787.05
2016,6,15,15,30,864.0,91.0,5.4,16.0,704.0,998.74,782.44
2016,6,15,15,45,851.5,88.0,5.35,16.0,660.0,983.81,773.36
2016,6,15,16,0,839.0,85.0,5.3,16.0,616.0,965.74,762.17
2016,6,15,16,15,821.0,82.5,5.2,16.0,568.0,939.84,745.01
2016,6,15,16,30,803.0,80.0,5.1,16.0,520.0,922.6,734.2
2016,6,15,16,45,780.5,76.5,5.1,16.0,470.5,885.74,709.56
2016,6,15,17,0,758.0,73.0,5.1,16.0,421.0,846.81,683.09
2016,6,15,17,15,726.0,69.0,4.9,15.5,370.0,796.52,647.66
2016,6,15,17,30,694.0,65.0,4.7,15.0,319.0,745.19,610.57
2016,6,15,17,45,652.0,60.0,4.55,15.0,269.5,683.05,563.02
2016,6,15,18,0,610.0,55.0,4.4,15.0,220.0,627.02,518.62
2016,6,15,18,15,544.5,48.5,4.25,14.5,173.0,545.6,452.91
2016,6,15,18,30,479.0,42.0,4.1,14.0,126.0,467.47,386.94
2016,6,15,18,45,380.5,33.0,3.95,14.0,86.5,365.56,297.43
2016,6,15,19,0,282.0,24.0,3.8,14.0,47.0,269.92,188.0
2016,6,15,19,15,141.0,12.0,3.65,13.5,23.5,101.99,0.0
2016,6,15,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,23.5,4.5,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,47.0,9.0,1.3,14.0,10.0,7.68,0.0
2016,6,16,5,15,170.0,21.5,1.4,14.0,38.5,16.76,3.19
2016,6,16,5,30,293.0,34.0,1.5,14.0,67.0,27.7,17.86
2016,6,16,5,45,383.0,43.0,1.6,14.5,108.5,34.49,24.63
2016,6,16,6,0,473.0,52.0,1.7,15.0,150.0,41.18,30.91
2016,6,16,6,15,531.5,58.5,1.65,15.0,197.0,45.56,35.03
2016,6,16,6,30,590.0,65.0,1.6,15.0,244.0,49.88,38.95
2016,6,16,6,45,632.0,69.5,1.55,15.5,293.5,52.48,41.15
2016,6,16,7,0,674.0,74.0,1.5,16.0,343.0,55.05,43.23
2016,6,16,7,15,704.0,78.0,1.5,16.0,392.5,62.24,49.4
2016,6,16,7,30,734.0,82.0,1.5,16.0,442.0,64.38,51.09
2016,6,16,7,45,757.0,85.0,1.5,16.5,490.5,65.62,51.88
2016,6,16,8,0,780.0,88.0,1.5,17.0,539.0,66.8,52.61
2016,6,16,8,15,797.0,91.0,1.55,17.0,585.0,67.79,53.29
2016,6,16,8,30,814.0,94.0,1.6,17.0,631.0,79.19,62.91
2016,6,16,8,45,828.5,95.5,1.65,17.5,673.5,79.73,63.06
2016,6,16,9,0,843.0,97.0,1.7,18.0,716.0,116.64,67.36
2016,6,16,9,15,853.0,99.0,1.75,18.0,754.0,166.81,94.51
2016,6,16,9,30,863.0,101.0,1.8,18.0,792.0,218.28,132.45
2016,6,16,9,45,881.0,96.5,1.9,18.0,827.5,268.53,174.19
2016,6,16,10,0,899.0,92.0,2.0,18.0,863.0,320.4,219.51
2016,6,16,10,15,904.5,93.0,2.1,18.0,889.5,373.21,266.5
2016,6,16,10,30,910.0,94.0,2.2,18.0,916.0,426.06,313.02
2016,6,16,10,45,914.5,94.0,2.3,18.5,936.0,477.58,356.98
2016,6,16,11,0,919.0,94.0,2.4,19.0,956.0,528.61,399.31
2016,6,16,11,15,921.5,94.5,2.45,19.0,969.5,578.23,440.02
2016,6,16,11,30,924.0,95.0,2.5,19.0,983.0,626.81,478.89
2016,6,16,11,45,925.5,95.0,2.6,19.0,989.0,673.16,515.44
2016,6,16,12,0,927.0,95.0,2.7,19.0,995.0,718.04,550.17
2016,6,16,12,15,926.5,95.0,2.7,19.0,994.0,759.83,581.12
2016,6,16,12,30,926.0,95.0,2.7,19.0,993.0,799.62,608.71
2016,6,16,12,45,926.0,93.5,2.75,19.0,984.5,836.28,634.31
2016,6,16,13,0,926.0,92.0,2.8,19.0,976.0,870.47,658.14
2016,6,16,13,15,923.5,91.5,2.75,19.0,961.0,900.72,678.52
2016,6,16,13,30,921.0,91.0,2.7,19.0,946.0,928.05,696.87
2016,6,16,13,45,917.5,89.5,2.7,19.0,923.5,950.4,712.3
2016,6,16,14,0,914.0,88.0,2.7,19.0,901.0,969.5,725.67
2016,6,16,14,15,908.5,87.0,2.7,19.0,872.5,983.88,736.0
2016,6,16,14,30,903.0,86.0,2.7,19.0,844.0,994.89,744.26
2016,6,16,14,45,895.5,84.5,2.7,19.0,810.0,999.94,748.73
2016,6,16,15,0,888.0,83.0,2.7,19.0,776.0,1001.56,751.13
2016,6,16,15,15,878.0,81.5,2.7,19.0,736.5,997.26,749.76
2016,6,16,15,30,868.0,80.0,2.7,19.0,697.0,989.64,746.37
2016,6,16,15,45,855.0,78.0,2.7,19.0,653.0,975.14,738.5
2016,6,16,16,0,842.0,76.0,2.7,19.0,609.0,957.56,728.68
2016,6,16,16,15,825.0,74.0,2.7,18.5,562.0,933.07,715.53
2016,6,16,16,30,808.0,72.0,2.7,18.0,515.0,905.96,700.48
2016,6,16,16,45,785.0,69.0,2.75,18.0,466.0,869.29,677.57
2016,6,16,17,0,762.0,66.0,2.8,18.0,417.0,841.22,660.43
2016,6,16,17,15,732.0,62.5,2.75,17.5,367.0,793.41,629.02
2016,6,16,17,30,702.0,59.0,2.7,17.0,317.0,744.53,595.95
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.5,683.2,551.43
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,622.24,505.34
2016,6,16,18,15,554.5,45.5,2.6,16.5,172.0,549.38,448.2
2016,6,16,18,30,492.0,40.0,2.5,16.0,126.0,474.83,386.78
2016,6,16,18,45,391.5,31.5,2.4,16.0,86.5,371.6,298.23
2016,6,16,19,0,291.0,23.0,2.3,16.0,47.0,275.42,191.28
2016,6,16,19,15,145.5,11.5,2.15,15.5,23.5,104.59,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,42.5,4.5,1.9,15.0,5.5,0.0,0.0
2016,6,17,5,0,85.0,9.0,2.0,15.0,11.0,7.68,0.0
2016,6,17,5,15,215.0,19.5,2.05,15.0,40.0,15.88,2.52
2016,6,17,5,30,345.0,30.0,2.1,15.0,69.0,24.39,14.96
2016,6,17,5,45,428.5,37.5,2.15,15.5,110.0,30.1,20.68
2016,6,17,6,0,512.0,45.0,2.2,16.0,151.0,35.76,25.99
2016,6,17,6,15,313.5,80.0,2.2,16.0,150.0,58.76,46.54
2016,6,17,6,30,115.0,115.0,2.2,16.0,149.0,84.87,69.61
2016,6,17,6,45,120.0,137.0,2.25,16.5,179.0,99.38,82.07
2016,6,17,7,0,125.0,159.0,2.3,17.0,209.0,113.46,93.92
2016,6,17,7,15,86.0,175.0,2.25,17.0,212.0,128.08,106.2
2016,6,17,7,30,47.0,191.0,2.2,17.0,215.0,138.45,114.68
2016,6,17,7,45,63.5,218.0,2.2,17.5,253.0,155.45,128.48
2016,6,17,8,0,80.0,245.0,2.2,18.0,291.0,171.98,141.66
2016,6,17,8,15,79.5,266.0,2.2,18.0,315.0,184.62,151.72
2016,6,17,8,30,79.0,287.0,2.2,18.0,339.0,196.89,161.42
2016,6,17,8,45,114.0,314.0,2.2,18.5,394.5,198.63,162.09
2016,6,17,9,0,149.0,341.0,2.2,19.0,450.0,223.7,170.05
2016,6,17,9,15,234.0,347.5,2.2,19.0,529.5,252.26,186.19
2016,6,17,9,30,319.0,354.0,2.2,19.0,609.0,275.96,199.77
2016,6,17,9,45,185.0,363.0,2.25,19.0,512.5,288.91,215.8
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,284.62,217.74
2016,6,17,10,15,39.5,361.0,2.3,19.0,395.5,281.51,215.8
2016,6,17,10,30,28.0,350.0,2.3,19.0,375.0,276.23,212.05
2016,6,17,10,45,86.0,407.5,2.35,19.5,488.0,347.57,265.23
2016,6,17,11,0,144.0,465.0,2.4,20.0,601.0,418.54,317.44
2016,6,17,11,15,139.5,472.0,2.4,20.0,605.0,436.86,331.18
2016,6,17,11,30,135.0,479.0,2.4,20.0,609.0,454.97,344.83
2016,6,17,11,45,128.5,481.0,2.4,20.0,605.5,467.89,354.54
2016,6,17,12,0,122.0,483.0,2.4,20.0,602.0,480.2,363.7
2016,6,17,12,15,95.5,468.5,2.45,20.0,562.0,461.5,350.04
2016,6,17,12,30,69.0,454.0,2.5,20.0,522.0,439.53,333.89
2016,6,17,12,45,41.5,369.0,2.55,20.0,410.0,352.43,269.39
2016,6,17,13,0,14.0,284.0,2.6,20.0,298.0,252.35,193.5
2016,6,17,13,15,38.5,354.0,2.65,20.0,390.5,347.77,267.16
2016,6,17,13,30,63.0,424.0,2.7,20.0,483.0,440.56,336.75
2016,6,17,13,45,108.5,430.0,2.8,20.0,528.0,511.53,390.36
2016,6,17,14,0,154.0,436.0,2.9,20.0,573.0,570.91,435.24
2016,6,17,14,15,257.0,400.0,3.05,19.5,620.0,663.51,506.76
2016,6,17,14,30,360.0,364.0,3.2,19.0,667.0,740.54,566.71
2016,6,17,14,45,229.0,362.0,3.4,19.0,552.0,619.02,477.27
2016,6,17,15,0,98.0,360.0,3.6,19.0,437.0,451.3,351.28
2016,6,17,15,15,126.0,343.5,3.8,18.5,437.0,489.93,383.85
2016,6,17,15,30,154.0,327.0,4.0,18.0,437.0,506.74,399.5
2016,6,17,15,45,84.5,272.5,4.25,18.0,332.5,357.37,284.33
2016,6,17,16,0,15.0,218.0,4.5,18.0,228.0,211.4,167.53
2016,6,17,16,15,10.0,195.5,4.75,17.5,202.5,185.84,147.83
2016,6,17,16,30,5.0,173.0,5.0,17.0,177.0,160.13,127.46
2016,6,17,16,45,2.5,141.5,5.3,17.0,143.5,127.51,100.98
2016,6,17,17,0,0.0,110.0,5.6,17.0,110.0,94.99,74.21
2016,6,17,17,15,0.0,103.5,5.7,16.5,103.5,90.0,70.43
2016,6,17,17,30,0.0,97.0,5.8,16.0,97.0,85.3,66.8
2016,6,17,17,45,0.0,82.0,5.9,16.0,82.0,71.66,55.36
2016,6,17,18,0,0.0,67.0,6.0,16.0,67.0,57.85,43.62
2016,6,17,18,15,0.0,52.5,5.9,15.5,52.5,44.39,32.09
2016,6,17,18,30,0.0,38.0,5.8,15.0,38.0,31.42,20.86
2016,6,17,18,45,0.0,26.0,5.7,15.0,26.0,21.46,12.05
2016,6,17,19,0,0.0,14.0,5.6,15.0,14.0,11.52,2.63
2016,6,17,19,15,0.0,7.0,5.4,15.0,7.0,5.97,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,4,45,37.0,4.5,3.05,13.5,5.0,0.0,0.0
2016,6,18,5,0,74.0,9.0,3.1,14.0,10.0,7.68,0.0
2016,6,18,5,15,207.0,20.0,3.1,14.0,39.5,16.32,2.57
2016,6,18,5,30,340.0,31.0,3.1,14.0,69.0,25.25,15.73
2016,6,18,5,45,427.5,39.0,3.15,14.5,111.0,31.35,21.85
2016,6,18,6,0,515.0,47.0,3.2,15.0,153.0,37.39,27.53
2016,6,18,6,15,573.0,53.0,3.2,15.0,201.0,41.59,31.48
2016,6,18,6,30,631.0,59.0,3.2,15.0,249.0,45.74,35.25
2016,6,18,6,45,672.0,63.0,3.25,15.5,299.5,52.45,41.1
2016,6,18,7,0,713.0,67.0,3.3,16.0,350.0,55.09,43.25
2016,6,18,7,15,743.0,70.5,3.25,16.0,401.5,57.17,44.95
2016,6,18,7,30,773.0,74.0,3.2,16.0,453.0,59.2,46.57
2016,6,18,7,45,796.0,77.0,3.2,16.5,503.0,60.71,47.62
2016,6,18,8,0,819.0,80.0,3.2,17.0,553.0,71.3,56.53
2016,6,18,8,15,837.0,82.5,3.2,17.0,600.5,72.97,57.77
2016,6,18,8,30,855.0,85.0,3.2,17.0,648.0,74.5,58.91
2016,6,18,8,45,869.0,86.5,3.2,17.5,692.0,75.22,59.24
2016,6,18,9,0,883.0,88.0,3.2,18.0,736.0,112.48,63.54
2016,6,18,9,15,893.5,90.0,3.25,18.0,775.5,164.74,91.61
2016,6,18,9,30,904.0,92.0,3.3,18.0,815.0,218.39,131.25
2016,6,18,9,45,910.5,94.5,3.4,18.5,849.0,272.64,176.62
2016,6,18,10,0,917.0,97.0,3.5,19.0,883.0,327.47,224.6
2016,6,18,10,15,923.5,98.0,3.6,19.0,910.5,381.66,272.97
2016,6,18,10,30,930.0,99.0,3.7,19.0,938.0,435.98,321.02
2016,6,18,10,45,935.5,99.0,3.85,19.5,960.0,489.09,366.66
2016,6,18,11,0,941.0,99.0,4.0,20.0,982.0,541.79,410.77
2016,6,18,11,15,943.5,99.5,4.2,20.0,996.0,592.61,453.22
2016,6,18,11,30,946.0,100.0,4.4,20.0,1010.0,642.38,494.06
2016,6,18,11,45,948.0,100.0,4.6,20.0,1016.5,690.21,532.79
2016,6,18,12,0,950.0,100.0,4.8,20.0,1023.0,736.6,569.79
2016,6,18,12,15,950.0,100.0,5.05,20.0,1022.0,779.9,603.97
2016,6,18,12,30,950.0,100.0,5.3,20.0,1021.0,821.21,634.77
2016,6,18,12,45,949.5,99.0,5.6,20.0,1013.0,859.03,663.35
2016,6,18,13,0,949.0,98.0,5.9,20.0,1005.0,894.32,690.2
2016,6,18,13,15,946.5,97.5,6.0,20.0,989.0,925.58,713.22
2016,6,18,13,30,944.0,97.0,6.1,20.0,973.0,953.84,734.2
2016,6,18,13,45,938.5,97.0,6.25,20.0,950.0,976.69,751.75
2016,6,18,14,0,933.0,97.0,6.4,20.0,927.0,996.22,767.1
2016,6,18,14,15,927.0,96.0,6.4,20.0,898.0,1010.85,778.3
2016,6,18,14,30,921.0,95.0,6.4,20.0,869.0,1022.01,787.21
2016,6,18,14,45,911.5,94.5,6.45,20.0,833.5,1026.75,792.08
2016,6,18,15,0,902.0,94.0,6.5,20.0,798.0,1028.01,794.68
2016,6,18,15,15,891.5,92.0,6.55,20.0,757.5,1023.1,793.1
2016,6,18,15,30,881.0,90.0,6.6,20.0,717.0,1014.78,789.26
2016,6,18,15,45,865.0,89.0,6.65,20.0,672.0,998.78,780.06
2016,6,18,16,0,849.0,88.0,6.7,20.0,627.0,979.73,768.75
2016,6,18,16,15,831.0,85.5,6.7,19.5,578.5,953.95,753.78
2016,6,18,16,30,813.0,83.0,6.7,19.0,530.0,936.88,745.13
2016,6,18,16,45,788.0,80.0,6.75,19.0,479.5,898.22,719.14
2016,6,18,17,0,763.0,77.0,6.8,19.0,429.0,857.51,691.27
2016,6,18,17,15,730.5,73.0,6.75,18.5,377.5,806.71,656.03
2016,6,18,17,30,698.0,69.0,6.7,18.0,326.0,754.82,618.95
2016,6,18,17,45,655.0,63.5,6.65,18.0,275.5,696.7,574.53
2016,6,18,18,0,612.0,58.0,6.6,18.0,225.0,633.93,524.77
2016,6,18,18,15,546.0,51.5,6.45,17.5,177.5,551.95,458.21
2016,6,18,18,30,480.0,45.0,6.3,17.0,130.0,473.15,391.33
2016,6,18,18,45,380.0,35.5,6.15,16.5,89.5,369.17,300.5
2016,6,18,19,0,280.0,26.0,6.0,16.0,49.0,272.95,194.3
2016,6,18,19,15,140.0,13.0,5.85,16.0,24.5,102.46,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,34.0,4.5,3.7,14.5,5.5,0.0,0.0
2016,6,19,5,0,68.0,9.0,3.7,15.0,11.0,7.68,0.0
2016,6,19,5,15,205.5,21.0,3.65,15.0,41.0,17.22,2.73
2016,6,19,5,30,343.0,33.0,3.6,15.0,71.0,27.03,17.11
2016,6,19,5,45,431.5,41.5,3.55,15.5,114.0,33.49,23.6
2016,6,19,6,0,520.0,50.0,3.5,16.0,157.0,39.87,29.58
2016,6,19,6,15,577.5,56.0,3.45,16.0,205.5,43.98,33.45
2016,6,19,6,30,635.0,62.0,3.4,16.0,254.0,48.04,37.14
2016,6,19,6,45,687.0,60.0,3.35,16.5,302.5,50.23,38.97
2016,6,19,7,0,739.0,58.0,3.3,17.0,351.0,48.57,37.34
2016,6,19,7,15,755.0,69.0,3.35,17.5,404.0,56.23,43.85
2016,6,19,7,30,771.0,80.0,3.4,18.0,457.0,63.5,49.92
2016,6,19,7,45,791.5,83.5,3.5,18.5,506.0,65.16,51.07
2016,6,19,8,0,812.0,87.0,3.6,19.0,555.0,66.71,52.13
2016,6,19,8,15,829.0,89.5,3.6,19.0,602.0,77.22,60.95
2016,6,19,8,30,846.0,92.0,3.6,19.0,649.0,78.62,61.95
2016,6,19,8,45,859.0,94.0,3.6,19.5,692.5,79.5,62.4
2016,6,19,9,0,872.0,96.0,3.6,20.0,736.0,115.96,66.42
2016,6,19,9,15,882.5,98.0,3.6,20.0,775.0,167.72,93.84
2016,6,19,9,30,893.0,100.0,3.6,20.0,814.0,220.85,132.68
2016,6,19,9,45,908.0,97.0,3.6,20.5,849.5,272.98,175.62
2016,6,19,10,0,923.0,94.0,3.6,21.0,885.0,326.46,221.88
2016,6,19,10,15,928.5,95.0,3.65,21.0,912.0,380.6,269.92
2016,6,19,10,30,934.0,96.0,3.7,21.0,939.0,434.76,317.52
2016,6,19,10,45,934.5,99.0,3.8,21.0,959.0,487.94,363.57
2016,6,19,11,0,935.0,102.0,3.9,21.0,979.0,540.27,407.83
2016,6,19,11,15,937.5,102.5,4.1,21.0,992.5,590.85,449.92
2016,6,19,11,30,940.0,103.0,4.3,21.0,1006.0,640.39,490.26
2016,6,19,11,45,936.0,106.5,4.55,21.5,1011.0,686.85,526.85
2016,6,19,12,0,932.0,110.0,4.8,22.0,1016.0,731.46,561.37
2016,6,19,12,15,932.0,109.5,5.1,22.0,1015.0,773.86,595.13
2016,6,19,12,30,932.0,109.0,5.4,22.0,1014.0,814.31,625.4
2016,6,19,12,45,929.5,109.5,5.75,22.0,1005.0,851.42,653.51
2016,6,19,13,0,927.0,110.0,6.1,22.0,996.0,885.99,679.9
2016,6,19,13,15,924.0,109.5,6.35,22.0,980.5,916.5,703.02
2016,6,19,13,30,921.0,109.0,6.6,22.0,965.0,944.05,724.16
2016,6,19,13,45,919.0,107.0,6.9,22.0,943.0,967.99,743.12
2016,6,19,14,0,917.0,105.0,7.2,22.0,921.0,988.72,759.97
2016,6,19,14,15,911.0,103.5,7.3,21.5,892.0,1002.8,772.81
2016,6,19,14,30,905.0,102.0,7.4,21.0,863.0,1013.43,783.44
2016,6,19,14,45,898.0,100.0,7.55,21.0,828.5,1019.06,789.41
2016,6,19,15,0,891.0,98.0,7.7,21.0,794.0,1021.23,793.08
2016,6,19,15,15,711.0,162.0,7.7,21.0,699.5,938.72,734.95
2016,6,19,15,30,531.0,226.0,7.7,21.0,605.0,822.39,649.64
2016,6,19,15,45,551.0,202.0,7.75,21.0,573.0,819.25,650.53
2016,6,19,16,0,571.0,178.0,7.8,21.0,541.0,822.75,655.39
2016,6,19,16,15,687.0,132.0,7.75,20.5,534.5,884.86,704.96
2016,6,19,16,30,803.0,86.0,7.7,20.0,528.0,930.98,742.49
2016,6,19,16,45,777.0,83.0,7.7,20.0,477.5,891.55,715.18
2016,6,19,17,0,751.0,80.0,7.7,20.0,427.0,850.1,686.29
2016,6,19,17,15,718.5,76.0,7.6,19.5,376.0,799.57,650.85
2016,6,19,17,30,686.0,72.0,7.5,19.0,325.0,753.64,618.03
2016,6,19,17,45,640.5,67.0,7.4,18.5,274.5,689.21,569.47
2016,6,19,18,0,595.0,62.0,7.3,18.0,224.0,625.41,519.54
2016,6,19,18,15,528.5,54.5,7.15,17.5,177.0,542.11,451.53
2016,6,19,18,30,462.0,47.0,7.0,17.0,130.0,462.0,383.3
2016,6,19,18,45,361.0,37.5,6.9,17.0,89.5,357.81,291.49
2016,6,19,19,0,260.0,28.0,6.8,17.0,49.0,261.6,186.63
2016,6,19,19,15,130.0,14.0,6.7,16.5,24.5,96.87,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,169.0,17.0,5.8,14.0,36.0,13.65,0.77
2016,6,20,5,30,338.0,34.0,5.8,14.0,72.0,27.91,17.89
2016,6,20,5,45,436.0,42.0,5.85,14.5,116.0,33.95,24.07
2016,6,20,6,0,534.0,50.0,5.9,15.0,160.0,39.97,29.77
2016,6,20,6,15,592.5,56.0,5.9,15.5,209.0,44.1,33.61
2016,6,20,6,30,651.0,62.0,5.9,16.0,258.0,48.2,37.26
2016,6,20,6,45,695.0,66.0,5.95,16.5,310.0,55.12,43.28
2016,6,20,7,0,739.0,70.0,6.0,17.0,362.0,57.73,45.39
2016,6,20,7,15,767.5,73.5,6.0,17.0,414.0,59.75,47.01
2016,6,20,7,30,796.0,77.0,6.0,17.0,466.0,61.71,48.56
2016,6,20,7,45,819.0,79.5,6.0,17.5,516.5,62.82,49.26
2016,6,20,8,0,842.0,82.0,6.0,18.0,567.0,72.99,57.77
2016,6,20,8,15,857.5,84.0,6.0,18.0,614.0,74.29,58.7
2016,6,20,8,30,873.0,86.0,6.0,18.0,661.0,75.47,59.54
2016,6,20,8,45,886.5,87.5,6.0,18.5,705.0,76.19,59.87
2016,6,20,9,0,900.0,89.0,6.0,19.0,749.0,112.68,63.74
2016,6,20,9,15,909.0,90.5,6.0,19.0,787.5,165.39,91.62
2016,6,20,9,30,918.0,92.0,6.0,19.0,826.0,219.3,131.42
2016,6,20,9,45,910.0,102.0,6.0,19.5,855.0,275.87,179.38
2016,6,20,10,0,902.0,112.0,6.0,20.0,884.0,331.52,228.71
2016,6,20,10,15,907.5,113.0,6.05,20.0,911.0,384.76,276.69
2016,6,20,10,30,913.0,114.0,6.1,20.0,938.0,438.04,324.39
2016,6,20,10,45,918.5,114.0,6.2,20.0,959.0,490.48,370.73
2016,6,20,11,0,924.0,114.0,6.3,20.0,980.0,542.55,415.83
2016,6,20,11,15,926.5,114.5,6.4,20.0,994.0,592.79,458.53
2016,6,20,11,30,929.0,115.0,6.5,20.0,1008.0,642.01,499.52
2016,6,20,11,45,932.0,114.0,6.6,20.5,1014.5,689.27,537.17
2016,6,20,12,0,935.0,113.0,6.7,21.0,1021.0,735.2,572.96
2016,6,20,12,15,935.0,113.0,6.8,21.0,1020.0,778.22,607.01
2016,6,20,12,30,935.0,113.0,6.9,21.0,1019.0,819.33,637.53
2016,6,20,12,45,936.0,111.0,7.05,21.0,1011.5,857.39,665.8
2016,6,20,13,0,937.0,109.0,7.2,21.0,1004.0,893.01,692.32
2016,6,20,13,15,934.5,108.5,7.3,20.5,989.0,924.29,716.96
2016,6,20,13,30,932.0,108.0,7.4,20.0,974.0,952.61,739.63
2016,6,20,13,45,926.5,108.0,7.55,20.0,951.0,975.55,757.35
2016,6,20,14,0,921.0,108.0,7.7,20.0,928.0,995.2,772.86
2016,6,20,14,15,915.0,106.5,7.75,20.0,899.0,1009.49,784.23
2016,6,20,14,30,909.0,105.0,7.8,20.0,870.0,1020.32,793.3
2016,6,20,14,45,899.0,104.5,7.9,20.0,834.5,1024.76,798.19
2016,6,20,15,0,889.0,104.0,8.0,20.0,799.0,1025.74,800.77
2016,6,20,15,15,878.0,102.0,8.0,19.5,758.5,1020.62,800.23
2016,6,20,15,30,867.0,100.0,8.0,19.0,718.0,1012.12,797.41
2016,6,20,15,45,695.5,147.5,8.05,19.0,623.0,914.71,727.74
2016,6,20,16,0,524.0,195.0,8.1,19.0,528.0,785.12,631.86
2016,6,20,16,15,376.5,213.0,8.05,18.5,443.0,656.98,532.89
2016,6,20,16,30,229.0,231.0,8.0,18.0,358.0,488.13,399.3
2016,6,20,16,45,155.0,209.5,7.95,18.0,291.5,391.62,321.42
2016,6,20,17,0,81.0,188.0,7.9,18.0,225.0,276.74,226.85
2016,6,20,17,15,115.0,166.5,7.8,17.5,212.5,305.16,252.68
2016,6,20,17,30,149.0,145.0,7.7,17.0,200.0,311.17,260.01
2016,6,20,17,45,134.0,125.0,7.65,17.0,169.0,273.28,228.57
2016,6,20,18,0,119.0,105.0,7.6,17.0,138.0,235.44,196.54
2016,6,20,18,15,287.0,76.5,7.4,16.5,134.0,368.78,310.57
2016,6,20,18,30,455.0,48.0,7.2,16.0,130.0,458.05,382.19
2016,6,20,18,45,351.0,38.0,7.05,16.0,89.5,351.21,287.39
2016,6,20,19,0,247.0,28.0,6.9,16.0,49.0,252.98,181.97
2016,6,20,19,15,123.5,14.0,6.75,15.5,24.5,92.7,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,5,15,159.5,17.0,4.25,14.0,34.5,13.65,0.5
2016,6,21,5,30,319.0,34.0,4.3,14.0,69.0,27.87,17.84
2016,6,21,5,45,414.5,42.5,4.4,14.5,112.5,34.29,24.38
2016,6,21,6,0,510.0,51.0,4.5,15.0,156.0,40.66,30.39
2016,6,21,6,15,569.0,57.5,4.5,15.5,204.0,45.13,34.53
2016,6,21,6,30,628.0,64.0,4.5,16.0,252.0,49.53,38.45
2016,6,21,6,45,673.5,67.5,4.55,16.5,303.5,51.52,40.11
2016,6,21,7,0,719.0,71.0,4.6,17.0,355.0,58.29,45.89
2016,6,21,7,15,747.5,74.5,4.6,17.0,406.0,60.25,47.46
2016,6,21,7,30,776.0,78.0,4.6,17.0,457.0,62.16,48.96
2016,6,21,7,45,799.5,80.5,4.6,17.5,506.5,63.23,49.61
2016,6,21,8,0,823.0,83.0,4.6,18.0,556.0,64.25,50.22
2016,6,21,8,15,839.0,85.0,4.55,18.0,602.5,74.59,58.96
2016,6,21,8,30,855.0,87.0,4.5,18.0,649.0,75.75,59.76
2016,6,21,8,45,868.5,88.5,4.45,18.5,692.5,76.44,60.06
