Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,0,882.0,90.0,4.4,19.0,736.0,111.45,63.49
2016,6,21,9,15,891.0,91.5,4.4,19.0,774.0,163.17,90.54
2016,6,21,9,30,900.0,93.0,4.4,19.0,812.0,216.1,129.31
2016,6,21,9,45,899.0,98.5,4.4,19.5,842.5,270.39,174.82
2016,6,21,10,0,898.0,104.0,4.4,20.0,873.0,324.49,222.31
2016,6,21,10,15,903.5,105.5,4.4,20.0,900.0,377.74,269.82
2016,6,21,10,30,909.0,107.0,4.4,20.0,927.0,431.05,316.97
2016,6,21,10,45,912.0,108.0,4.45,20.5,947.0,482.78,361.46
2016,6,21,11,0,915.0,109.0,4.5,21.0,967.0,533.9,404.26
2016,6,21,11,15,917.5,109.5,4.55,21.0,980.5,583.63,445.64
2016,6,21,11,30,920.0,110.0,4.6,21.0,994.0,632.34,485.26
2016,6,21,11,45,920.5,110.5,4.7,21.0,1000.0,678.63,522.39
2016,6,21,12,0,921.0,111.0,4.8,21.0,1006.0,723.44,557.69
2016,6,21,12,15,921.0,111.0,4.95,21.0,1005.0,765.84,590.9
2016,6,21,12,30,921.0,111.0,5.1,21.0,1004.0,806.36,620.74
2016,6,21,12,45,919.5,110.5,5.35,21.5,996.0,843.12,646.94
2016,6,21,13,0,918.0,110.0,5.6,22.0,988.0,877.4,671.34
2016,6,21,13,15,915.0,109.5,5.9,21.5,972.5,907.7,695.92
2016,6,21,13,30,912.0,109.0,6.2,21.0,957.0,935.07,718.64
2016,6,21,13,45,907.0,108.5,6.55,21.0,934.5,957.53,736.91
2016,6,21,14,0,902.0,108.0,6.9,21.0,912.0,976.77,753.02
2016,6,21,14,15,896.0,107.0,7.05,21.0,883.5,991.24,764.91
2016,6,21,14,30,890.0,106.0,7.2,21.0,855.0,1002.34,774.58
2016,6,21,14,45,881.0,105.0,7.4,21.0,820.5,1007.07,780.13
2016,6,21,15,0,872.0,104.0,7.6,21.0,786.0,1008.4,783.41
2016,6,21,15,15,861.0,102.0,7.65,20.5,746.5,1003.22,783.03
2016,6,21,15,30,850.0,100.0,7.7,20.0,707.0,994.73,780.4
2016,6,21,15,45,835.5,98.0,7.75,20.0,663.0,979.49,771.44
2016,6,21,16,0,821.0,96.0,7.8,20.0,619.0,973.28,769.23
2016,6,21,16,15,802.5,93.5,7.8,19.5,571.5,947.36,753.81
2016,6,21,16,30,784.0,91.0,7.8,19.0,524.0,918.74,736.33
2016,6,21,16,45,759.5,87.5,7.85,18.5,474.0,880.5,711.53
2016,6,21,17,0,735.0,84.0,7.9,18.0,424.0,840.22,684.68
2016,6,21,17,15,702.0,79.5,7.8,17.5,373.5,794.55,652.57
2016,6,21,17,30,669.0,75.0,7.7,17.0,323.0,742.85,614.84
2016,6,21,17,45,622.5,70.0,7.65,17.0,273.0,678.0,564.44
2016,6,21,18,0,576.0,65.0,7.6,17.0,223.0,613.82,512.86
2016,6,21,18,15,509.5,57.5,7.45,16.5,176.0,531.06,444.83
2016,6,21,18,30,443.0,50.0,7.3,16.0,129.0,451.35,376.55
2016,6,21,18,45,342.0,39.5,7.2,16.0,89.0,346.41,283.6
2016,6,21,19,0,241.0,29.0,7.1,16.0,49.0,249.79,180.41
2016,6,21,19,15,120.5,14.5,6.9,15.5,24.5,91.23,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,162.5,17.5,6.3,14.0,35.0,14.1,0.36
2016,6,22,5,30,325.0,35.0,6.4,14.0,70.0,28.81,18.57
2016,6,22,5,45,416.0,44.0,6.5,14.0,113.0,35.61,25.55
2016,6,22,6,0,507.0,53.0,6.6,14.0,156.0,42.32,31.96
2016,6,22,6,15,567.5,59.5,6.6,14.0,205.0,46.72,36.15
2016,6,22,6,30,628.0,66.0,6.6,14.0,254.0,51.08,40.13
2016,6,22,6,45,669.0,71.0,6.65,14.5,305.0,54.06,42.69
2016,6,22,7,0,710.0,76.0,6.7,15.0,356.0,62.13,49.66
2016,6,22,7,15,740.5,79.5,6.65,15.0,407.0,63.95,51.11
2016,6,22,7,30,771.0,83.0,6.6,15.0,458.0,65.74,52.51
2016,6,22,7,45,794.5,86.0,6.6,15.5,508.5,67.01,53.33
2016,6,22,8,0,818.0,89.0,6.6,16.0,559.0,68.22,54.09
2016,6,22,8,15,835.0,91.5,6.55,16.0,606.5,68.91,54.52
2016,6,22,8,30,852.0,94.0,6.5,16.0,654.0,79.97,63.91
2016,6,22,8,45,869.0,94.0,6.5,16.5,698.5,79.73,63.4
2016,6,22,9,0,886.0,94.0,6.5,17.0,743.0,113.27,65.83
2016,6,22,9,15,895.5,96.0,6.45,17.0,782.0,165.62,93.37
2016,6,22,9,30,905.0,98.0,6.4,17.0,821.0,219.25,133.02
2016,6,22,9,45,915.5,97.5,6.35,17.0,855.0,272.6,178.25
2016,6,22,10,0,926.0,97.0,6.3,17.0,889.0,326.88,226.9
2016,6,22,10,15,931.5,98.0,6.25,17.0,916.5,381.24,276.53
2016,6,22,10,30,937.0,99.0,6.2,17.0,944.0,435.63,325.84
2016,6,22,10,45,942.5,98.5,6.2,17.5,965.5,488.8,372.69
2016,6,22,11,0,948.0,98.0,6.2,18.0,987.0,541.55,417.98
2016,6,22,11,15,951.0,98.5,6.2,18.0,1001.0,593.06,461.91
2016,6,22,11,30,954.0,99.0,6.2,18.0,1015.0,643.55,504.0
2016,6,22,11,45,956.5,98.5,6.2,18.0,1022.5,691.77,543.43
2016,6,22,12,0,959.0,98.0,6.2,18.0,1030.0,738.55,580.95
2016,6,22,12,15,959.0,98.0,6.25,18.0,1029.0,782.31,615.43
2016,6,22,12,30,959.0,98.0,6.3,18.0,1028.0,824.06,646.24
2016,6,22,12,45,946.5,105.5,6.35,18.0,1016.5,860.01,672.72
2016,6,22,13,0,934.0,113.0,6.4,18.0,1005.0,892.96,697.02
2016,6,22,13,15,931.0,112.5,6.4,17.5,989.5,923.91,721.04
2016,6,22,13,30,928.0,112.0,6.4,17.0,974.0,951.88,743.03
2016,6,22,13,45,923.5,111.0,6.45,17.0,951.5,974.89,760.38
2016,6,22,14,0,919.0,110.0,6.5,17.0,929.0,994.6,775.5
2016,6,22,14,15,912.5,109.0,6.5,17.0,900.0,1009.03,786.7
2016,6,22,14,30,906.0,108.0,6.5,17.0,871.0,1020.02,795.61
2016,6,22,14,45,897.0,106.5,6.5,17.0,835.5,1024.53,800.06
2016,6,22,15,0,888.0,105.0,6.5,17.0,800.0,1025.54,802.21
2016,6,22,15,15,877.0,103.0,6.5,16.5,759.5,1020.54,801.77
2016,6,22,15,30,866.0,101.0,6.5,16.0,719.0,1012.16,799.07
2016,6,22,15,45,851.0,99.0,6.55,16.0,674.0,996.45,789.93
2016,6,22,16,0,836.0,97.0,6.6,16.0,629.0,989.78,787.51
2016,6,22,16,15,817.0,94.0,6.65,16.0,580.5,962.65,770.09
2016,6,22,16,30,798.0,91.0,6.7,16.0,532.0,932.77,750.6
2016,6,22,16,45,771.0,88.0,6.8,16.0,481.0,892.54,723.35
2016,6,22,17,0,744.0,85.0,6.9,16.0,430.0,850.29,694.11
2016,6,22,17,15,710.5,80.5,6.95,15.5,378.5,804.12,662.27
2016,6,22,17,30,677.0,76.0,7.0,15.0,327.0,751.76,624.56
2016,6,22,17,45,627.5,71.0,7.1,15.0,276.5,684.03,572.25
2016,6,22,18,0,578.0,66.0,7.2,15.0,226.0,617.1,518.65
2016,6,22,18,15,510.5,58.5,7.15,14.5,178.5,533.39,449.7
2016,6,22,18,30,443.0,51.0,7.1,14.0,131.0,452.74,380.38
2016,6,22,18,45,337.0,40.5,7.05,14.0,90.5,343.95,283.67
2016,6,22,19,0,231.0,30.0,7.0,14.0,50.0,243.25,177.49
2016,6,22,19,15,115.5,15.0,6.95,14.0,25.0,115.21,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,178.0,16.0,6.5,13.0,35.0,12.85,0.0
2016,6,23,5,30,356.0,32.0,6.5,13.0,70.0,26.27,16.48
2016,6,23,5,45,451.0,39.5,6.55,13.5,114.0,31.96,22.4
2016,6,23,6,0,546.0,47.0,6.6,14.0,158.0,37.66,27.82
2016,6,23,6,15,604.0,52.5,6.5,14.0,207.0,41.5,31.5
2016,6,23,6,30,662.0,58.0,6.4,14.0,256.0,49.32,38.57
2016,6,23,6,45,706.0,61.5,6.35,14.5,308.0,51.67,40.57
2016,6,23,7,0,750.0,65.0,6.3,15.0,360.0,54.05,42.5
2016,6,23,7,15,778.5,68.0,6.2,15.0,411.5,55.85,43.96
2016,6,23,7,30,807.0,71.0,6.1,15.0,463.0,57.62,45.37
2016,6,23,7,45,831.0,73.0,6.05,15.5,514.0,66.98,53.31
2016,6,23,8,0,855.0,75.0,6.0,16.0,565.0,68.65,54.47
2016,6,23,8,15,871.0,77.0,5.85,16.0,613.0,70.09,55.54
2016,6,23,8,30,887.0,79.0,5.7,16.0,661.0,71.41,56.51
2016,6,23,8,45,900.5,80.0,5.6,16.5,705.5,71.95,56.7
2016,6,23,9,0,914.0,81.0,5.5,17.0,750.0,106.07,59.65
2016,6,23,9,15,923.0,82.5,5.35,17.0,789.0,159.41,87.27
2016,6,23,9,30,932.0,84.0,5.2,17.0,828.0,213.97,127.39
2016,6,23,9,45,933.5,88.5,5.05,17.5,860.0,269.88,174.53
2016,6,23,10,0,935.0,93.0,4.9,18.0,892.0,325.86,224.05
2016,6,23,10,15,939.5,94.0,4.9,18.0,919.0,380.34,273.34
2016,6,23,10,30,944.0,95.0,4.9,18.0,946.0,434.74,322.18
2016,6,23,10,45,947.0,95.5,4.95,18.5,966.0,487.84,368.52
2016,6,23,11,0,950.0,96.0,5.0,19.0,986.0,540.29,413.07
2016,6,23,11,15,950.5,96.5,5.1,19.0,998.0,590.54,455.7
2016,6,23,11,30,951.0,97.0,5.2,19.0,1010.0,639.53,496.36
2016,6,23,11,45,952.0,96.5,5.3,19.0,1015.5,686.64,534.75
2016,6,23,12,0,953.0,96.0,5.4,19.0,1021.0,732.18,571.22
2016,6,23,12,15,951.5,95.5,5.6,19.0,1019.0,774.17,604.62
2016,6,23,12,30,950.0,95.0,5.8,19.0,1017.0,814.02,634.39
2016,6,23,12,45,946.0,96.0,6.0,19.0,1007.0,850.81,661.95
2016,6,23,13,0,942.0,97.0,6.2,19.0,997.0,884.93,687.64
2016,6,23,13,15,938.5,96.5,6.35,19.0,981.0,915.27,710.44
2016,6,23,13,30,935.0,96.0,6.5,19.0,965.0,942.59,731.17
2016,6,23,13,45,931.5,94.5,6.7,19.0,942.5,965.78,749.32
2016,6,23,14,0,928.0,93.0,6.9,19.0,920.0,985.68,765.28
2016,6,23,14,15,922.0,92.0,7.0,18.5,891.5,1000.34,778.66
2016,6,23,14,30,916.0,91.0,7.1,18.0,863.0,1011.55,789.79
2016,6,23,14,45,910.5,88.5,7.25,18.0,829.0,1018.15,796.52
2016,6,23,15,0,905.0,86.0,7.4,18.0,795.0,1021.24,800.92
2016,6,23,15,15,895.0,84.5,7.4,18.0,755.0,1017.46,799.77
2016,6,23,15,30,885.0,83.0,7.4,18.0,715.0,1010.29,796.35
2016,6,23,15,45,875.0,80.0,7.45,18.0,671.5,997.99,789.59
2016,6,23,16,0,865.0,77.0,7.5,18.0,628.0,982.46,780.57
2016,6,23,16,15,847.5,74.5,7.5,17.5,580.0,956.94,765.47
2016,6,23,16,30,830.0,72.0,7.5,17.0,532.0,928.69,748.25
2016,6,23,16,45,807.0,69.5,7.5,17.0,481.5,892.59,723.47
2016,6,23,17,0,784.0,67.0,7.5,17.0,431.0,865.07,704.94
2016,6,23,17,15,753.5,64.0,7.4,16.5,380.0,817.2,671.29
2016,6,23,17,30,723.0,61.0,7.3,16.0,329.0,768.17,635.88
2016,6,23,17,45,676.5,57.0,7.2,16.0,278.0,702.79,585.15
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,637.88,533.11
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,564.39,472.7
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,488.8,407.83
2016,6,23,18,45,397.0,34.0,6.5,15.0,92.0,380.67,312.4
2016,6,23,19,0,290.0,26.0,6.3,15.0,51.0,281.36,205.65
2016,6,23,19,15,145.0,13.0,6.1,15.0,25.5,135.17,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,190.0,15.0,5.7,14.0,35.0,12.03,0.0
2016,6,24,5,30,380.0,30.0,5.9,14.0,70.0,24.62,14.98
2016,6,24,5,45,466.0,38.0,6.15,14.5,113.5,30.79,21.27
2016,6,24,6,0,552.0,46.0,6.4,15.0,157.0,36.9,27.03
2016,6,24,6,15,610.5,51.5,6.5,15.0,206.5,44.39,33.92
2016,6,24,6,30,669.0,57.0,6.6,15.0,256.0,48.57,37.74
2016,6,24,6,45,705.5,62.0,6.7,15.0,307.5,52.08,40.85
2016,6,24,7,0,742.0,67.0,6.8,15.0,359.0,55.51,43.8
2016,6,24,7,15,772.0,70.5,6.75,15.0,411.5,57.64,45.54
2016,6,24,7,30,802.0,74.0,6.7,15.0,464.0,59.71,47.21
2016,6,24,7,45,821.5,78.0,6.7,15.5,514.0,61.89,48.86
2016,6,24,8,0,841.0,82.0,6.7,16.0,564.0,72.98,58.25
2016,6,24,8,15,858.5,84.5,6.65,16.0,612.5,74.65,59.5
2016,6,24,8,30,876.0,87.0,6.6,16.0,661.0,76.18,60.64
2016,6,24,8,45,887.0,90.5,6.6,16.5,705.5,78.04,61.95
2016,6,24,9,0,898.0,94.0,6.6,17.0,750.0,112.15,65.47
2016,6,24,9,15,908.5,95.5,6.6,17.0,790.0,164.96,92.6
2016,6,24,9,30,919.0,97.0,6.6,17.0,830.0,219.15,132.33
2016,6,24,9,45,926.0,99.0,6.6,17.5,864.0,274.08,178.56
2016,6,24,10,0,933.0,101.0,6.6,18.0,898.0,329.64,227.86
2016,6,24,10,15,938.5,102.0,6.6,18.0,926.0,384.47,277.77
2016,6,24,10,30,944.0,103.0,6.6,18.0,954.0,439.32,327.42
2016,6,24,10,45,946.5,105.0,6.6,18.0,975.0,493.38,375.65
2016,6,24,11,0,949.0,107.0,6.6,18.0,996.0,546.77,422.27
2016,6,24,11,15,951.5,107.5,6.6,18.0,1009.5,598.26,466.31
2016,6,24,11,30,954.0,108.0,6.6,18.0,1023.0,648.68,508.49
2016,6,24,11,45,953.0,109.5,6.65,18.5,1029.0,696.43,546.73
2016,6,24,12,0,952.0,111.0,6.7,19.0,1035.0,742.52,582.78
2016,6,24,12,15,952.0,110.5,6.8,19.0,1034.0,785.97,617.44
2016,6,24,12,30,952.0,110.0,6.9,19.0,1033.0,827.42,648.44
2016,6,24,12,45,947.0,112.0,7.05,19.0,1024.0,864.78,676.38
2016,6,24,13,0,942.0,114.0,7.2,19.0,1015.0,899.46,702.4
2016,6,24,13,15,939.0,113.0,7.3,19.0,999.0,930.34,725.51
2016,6,24,13,30,936.0,112.0,7.4,19.0,983.0,958.19,746.51
2016,6,24,13,45,932.5,110.5,7.5,19.0,960.5,981.96,764.66
2016,6,24,14,0,929.0,109.0,7.6,19.0,938.0,1002.42,780.58
2016,6,24,14,15,923.0,107.5,7.65,19.0,908.5,1017.1,792.25
2016,6,24,14,30,917.0,106.0,7.7,19.0,879.0,1028.29,801.6
2016,6,24,14,45,909.0,104.5,7.75,19.0,843.5,1033.99,807.18
2016,6,24,15,0,901.0,103.0,7.8,19.0,808.0,1036.18,810.43
2016,6,24,15,15,890.0,101.0,7.75,19.0,767.5,1031.29,808.28
2016,6,24,15,30,879.0,99.0,7.7,19.0,727.0,1022.99,803.84
2016,6,24,15,45,864.0,97.0,7.65,19.0,681.5,1007.31,794.18
2016,6,24,16,0,849.0,95.0,7.6,19.0,636.0,988.51,782.37
2016,6,24,16,15,830.5,92.5,7.55,18.5,587.5,974.48,775.65
2016,6,24,16,30,812.0,90.0,7.5,18.0,539.0,945.64,757.93
2016,6,24,16,45,785.5,87.0,7.45,18.0,488.0,905.76,730.33
2016,6,24,17,0,759.0,84.0,7.4,18.0,437.0,863.8,700.84
2016,6,24,17,15,725.5,80.0,7.3,17.5,385.0,812.22,664.55
2016,6,24,17,30,692.0,76.0,7.2,17.0,333.0,765.88,631.38
2016,6,24,17,45,642.5,71.0,7.15,17.0,281.5,697.75,578.83
2016,6,24,18,0,593.0,66.0,7.1,17.0,230.0,630.35,525.11
2016,6,24,18,15,524.5,58.5,6.9,16.5,182.0,545.31,455.59
2016,6,24,18,30,456.0,51.0,6.7,16.0,134.0,463.35,385.78
2016,6,24,18,45,349.5,40.5,6.55,15.5,92.5,353.62,289.87
2016,6,24,19,0,243.0,30.0,6.4,15.0,51.0,252.43,184.41
2016,6,24,19,15,121.5,15.0,6.15,15.0,25.5,119.41,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,145.5,17.5,3.6,14.0,33.0,14.12,0.0
2016,6,25,5,30,291.0,35.0,3.6,14.0,66.0,28.8,18.44
2016,6,25,5,45,392.0,44.0,3.6,14.5,109.5,35.58,25.46
2016,6,25,6,0,493.0,53.0,3.6,15.0,153.0,42.32,31.83
2016,6,25,6,15,554.5,60.0,3.6,15.0,201.5,47.1,36.35
2016,6,25,6,30,616.0,67.0,3.6,15.0,250.0,51.81,40.64
2016,6,25,6,45,662.5,71.5,3.6,15.5,302.0,54.43,42.86
2016,6,25,7,0,709.0,76.0,3.6,16.0,354.0,62.19,49.53
2016,6,25,7,15,739.5,80.0,3.65,16.5,405.5,64.39,51.2
2016,6,25,7,30,770.0,84.0,3.7,17.0,457.0,66.53,52.78
2016,6,25,7,45,795.0,86.5,3.75,17.5,507.5,67.44,53.28
2016,6,25,8,0,820.0,89.0,3.8,18.0,558.0,68.32,53.75
2016,6,25,8,15,837.0,91.5,3.75,18.0,606.0,69.02,54.17
2016,6,25,8,30,854.0,94.0,3.7,18.0,654.0,80.03,63.44
2016,6,25,8,45,869.0,95.5,3.7,18.5,698.5,80.65,63.65
2016,6,25,9,0,884.0,97.0,3.7,19.0,743.0,112.21,65.68
2016,6,25,9,15,894.5,98.5,3.7,19.0,782.5,164.29,91.78
2016,6,25,9,30,905.0,100.0,3.7,19.0,822.0,217.75,130.2
2016,6,25,9,45,906.5,105.5,3.7,19.5,854.0,272.97,175.89
2016,6,25,10,0,908.0,111.0,3.7,20.0,886.0,328.27,223.97
2016,6,25,10,15,914.0,112.0,3.7,20.0,914.0,382.04,271.67
2016,6,25,10,30,920.0,113.0,3.7,20.0,942.0,435.92,319.07
2016,6,25,10,45,925.5,113.0,3.75,20.5,963.5,488.8,364.21
2016,6,25,11,0,931.0,113.0,3.8,21.0,985.0,541.32,407.81
2016,6,25,11,15,933.5,113.5,3.9,21.0,999.0,592.01,449.75
2016,6,25,11,30,936.0,114.0,4.0,21.0,1013.0,641.69,489.91
2016,6,25,11,45,938.0,114.0,4.1,21.0,1020.0,689.51,527.8
2016,6,25,12,0,940.0,114.0,4.2,21.0,1027.0,735.94,563.88
2016,6,25,12,15,940.0,114.0,4.35,21.0,1026.5,779.38,597.32
2016,6,25,12,30,940.0,114.0,4.5,21.0,1026.0,820.89,627.68
2016,6,25,12,45,939.5,113.0,4.7,21.0,1018.0,859.0,655.66
2016,6,25,13,0,939.0,112.0,4.9,21.0,1010.0,894.64,681.96
2016,6,25,13,15,936.0,111.5,5.1,21.0,994.0,925.86,705.25
2016,6,25,13,30,933.0,111.0,5.3,21.0,978.0,954.1,726.59
2016,6,25,13,45,928.0,110.0,5.55,21.0,955.0,976.89,744.61
2016,6,25,14,0,923.0,109.0,5.8,21.0,932.0,996.36,760.48
2016,6,25,14,15,916.5,107.5,5.95,21.0,903.0,1010.48,772.13
2016,6,25,14,30,910.0,106.0,6.1,21.0,874.0,1021.12,781.54
2016,6,25,14,45,901.5,104.5,6.25,21.0,838.5,1026.27,787.3
2016,6,25,15,0,893.0,103.0,6.4,21.0,803.0,1027.93,790.78
2016,6,25,15,15,881.5,101.5,6.45,20.5,762.5,1023.11,790.82
2016,6,25,15,30,870.0,100.0,6.5,20.0,722.0,1014.91,788.63
2016,6,25,15,45,855.5,97.5,6.6,20.0,677.0,999.23,779.94
2016,6,25,16,0,841.0,95.0,6.7,20.0,632.0,992.43,777.75
2016,6,25,16,15,822.5,92.0,6.7,19.5,583.5,965.86,762.24
2016,6,25,16,30,804.0,89.0,6.7,19.0,535.0,936.52,744.64
2016,6,25,16,45,779.0,86.0,6.7,19.0,484.5,898.27,718.77
2016,6,25,17,0,754.0,83.0,6.7,19.0,434.0,857.91,690.99
2016,6,25,17,15,721.0,78.5,6.65,18.5,382.0,806.33,655.23
2016,6,25,17,30,688.0,74.0,6.6,18.0,330.0,759.63,622.24
2016,6,25,17,45,640.0,69.0,6.55,18.0,279.0,692.98,571.3
2016,6,25,18,0,592.0,64.0,6.5,18.0,228.0,627.05,519.19
2016,6,25,18,15,525.0,57.0,6.35,17.5,180.5,544.01,451.91
2016,6,25,18,30,458.0,50.0,6.2,17.0,133.0,463.97,384.23
2016,6,25,18,45,352.0,39.5,6.1,16.5,92.0,354.6,289.36
2016,6,25,19,0,246.0,29.0,6.0,16.0,51.0,253.92,185.01
2016,6,25,19,15,123.0,14.5,5.85,15.5,25.5,123.27,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,153.5,16.5,4.55,14.0,32.5,13.28,0.0
2016,6,26,5,30,307.0,33.0,4.6,14.0,65.0,27.09,16.95
2016,6,26,5,45,401.5,42.0,4.7,14.5,107.5,33.94,24.0
2016,6,26,6,0,496.0,51.0,4.8,15.0,150.0,40.71,30.39
2016,6,26,6,15,556.0,57.5,4.8,15.0,198.0,45.15,34.6
2016,6,26,6,30,616.0,64.0,4.8,15.0,246.0,49.53,38.61
2016,6,26,6,45,659.0,68.5,4.85,15.5,297.0,52.21,40.88
2016,6,26,7,0,702.0,73.0,4.9,16.0,348.0,59.77,47.39
2016,6,26,7,15,732.0,77.0,4.9,16.0,398.5,62.04,49.24
2016,6,26,7,30,762.0,81.0,4.9,16.0,449.0,64.25,51.0
2016,6,26,7,45,785.0,84.0,4.95,16.5,499.0,65.55,51.86
2016,6,26,8,0,808.0,87.0,5.0,17.0,549.0,66.79,52.65
2016,6,26,8,15,825.0,89.5,4.95,17.5,596.0,67.53,53.0
2016,6,26,8,30,842.0,92.0,4.9,18.0,643.0,78.6,62.23
2016,6,26,8,45,855.5,94.0,4.85,18.5,686.5,79.5,62.7
2016,6,26,9,0,869.0,96.0,4.8,19.0,730.0,109.82,64.6
2016,6,26,9,15,879.0,97.5,4.7,19.0,769.0,161.01,90.04
2016,6,26,9,30,889.0,99.0,4.6,19.0,808.0,213.53,127.75
2016,6,26,9,45,898.0,100.0,4.55,19.5,841.5,266.65,171.58
2016,6,26,10,0,907.0,101.0,4.5,20.0,875.0,320.6,218.53
2016,6,26,10,15,912.0,102.0,4.5,20.0,902.0,373.88,266.19
2016,6,26,10,30,917.0,103.0,4.5,20.0,929.0,427.15,313.5
2016,6,26,10,45,921.0,104.0,4.55,20.0,949.5,479.79,359.55
2016,6,26,11,0,925.0,105.0,4.6,20.0,970.0,531.93,404.17
2016,6,26,11,15,927.0,105.5,4.65,20.0,983.5,581.96,446.12
2016,6,26,11,30,929.0,106.0,4.7,20.0,997.0,630.93,486.24
2016,6,26,11,45,929.5,106.5,4.8,20.5,1003.0,677.72,523.0
2016,6,26,12,0,930.0,107.0,4.9,21.0,1009.0,723.01,557.75
2016,6,26,12,15,929.0,106.5,5.0,21.0,1007.5,764.76,590.36
2016,6,26,12,30,928.0,106.0,5.1,21.0,1006.0,804.49,619.42
2016,6,26,12,45,917.5,111.0,5.25,21.0,994.5,839.05,644.81
2016,6,26,13,0,907.0,116.0,5.4,21.0,983.0,870.76,668.22
2016,6,26,13,15,903.5,115.5,5.6,21.0,967.5,900.66,690.71
2016,6,26,13,30,900.0,115.0,5.8,21.0,952.0,927.65,711.25
2016,6,26,13,45,893.5,114.5,6.05,21.0,929.0,948.82,728.09
2016,6,26,14,0,887.0,114.0,6.3,21.0,906.0,966.72,742.79
2016,6,26,14,15,880.5,113.0,6.45,21.0,877.0,980.82,754.41
2016,6,26,14,30,874.0,112.0,6.6,21.0,848.0,991.58,763.84
2016,6,26,14,45,863.5,111.0,6.8,21.0,813.0,995.0,768.51
2016,6,26,15,0,853.0,110.0,7.0,21.0,778.0,995.04,770.93
2016,6,26,15,15,841.5,108.0,7.05,20.5,738.5,989.63,770.37
2016,6,26,15,30,830.0,106.0,7.1,20.0,699.0,980.96,767.61
2016,6,26,15,45,813.5,104.0,7.2,20.0,655.0,976.5,766.76
2016,6,26,16,0,797.0,102.0,7.3,20.0,611.0,956.53,754.71
2016,6,26,16,15,778.0,98.5,7.25,19.5,563.5,929.31,738.16
2016,6,26,16,30,759.0,95.0,7.2,19.0,516.0,899.43,719.53
2016,6,26,16,45,733.0,91.5,7.15,19.0,467.0,860.27,692.34
2016,6,26,17,0,707.0,88.0,7.1,19.0,418.0,824.87,667.69
2016,6,26,17,15,674.0,83.5,7.0,18.5,368.0,774.79,632.39
2016,6,26,17,30,641.0,79.0,6.9,18.0,318.0,723.86,595.53
2016,6,26,17,45,593.5,73.0,6.8,18.0,268.5,657.55,544.23
2016,6,26,18,0,546.0,67.0,6.7,18.0,219.0,592.01,491.91
2016,6,26,18,15,480.5,59.0,6.55,17.5,173.0,510.34,425.29
2016,6,26,18,30,415.0,51.0,6.4,17.0,127.0,431.71,358.48
2016,6,26,18,45,319.5,40.0,6.3,16.5,88.0,331.18,270.37
2016,6,26,19,0,224.0,29.0,6.2,16.0,49.0,236.48,172.32
2016,6,26,19,15,112.0,14.5,6.05,15.5,24.5,112.3,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,167.5,15.0,4.65,14.0,32.5,12.03,0.0
2016,6,27,5,30,335.0,30.0,4.6,14.0,65.0,24.56,14.78
2016,6,27,5,45,425.0,38.5,4.55,14.5,107.5,31.1,21.51
2016,6,27,6,0,515.0,47.0,4.5,15.0,150.0,37.56,27.61
2016,6,27,6,15,573.5,53.0,4.5,15.0,198.0,41.75,31.58
2016,6,27,6,30,632.0,59.0,4.5,15.0,246.0,45.9,35.38
2016,6,27,6,45,672.0,64.0,4.5,15.5,296.5,53.41,41.96
2016,6,27,7,0,712.0,69.0,4.5,16.0,347.0,56.78,44.76
2016,6,27,7,15,741.5,72.5,4.45,16.5,397.5,58.8,46.3
2016,6,27,7,30,771.0,76.0,4.4,17.0,448.0,60.77,47.76
2016,6,27,7,45,792.5,79.5,4.4,17.5,497.5,62.55,49.04
2016,6,27,8,0,814.0,83.0,4.4,18.0,547.0,64.23,50.22
2016,6,27,8,15,831.0,85.5,4.35,18.0,594.0,74.8,59.16
2016,6,27,8,30,848.0,88.0,4.3,18.0,641.0,76.28,60.24
2016,6,27,8,45,860.5,90.0,4.25,18.5,684.5,77.24,60.76
2016,6,27,9,0,873.0,92.0,4.2,19.0,728.0,106.61,62.4
2016,6,27,9,15,883.0,94.0,4.2,19.0,767.0,158.28,87.82
2016,6,27,9,30,893.0,96.0,4.2,19.0,806.0,211.29,125.71
2016,6,27,9,45,884.5,106.5,4.2,19.5,835.0,266.83,171.99
2016,6,27,10,0,876.0,117.0,4.2,20.0,864.0,321.41,219.78
2016,6,27,10,15,882.5,118.0,4.2,20.0,891.5,373.71,266.27
2016,6,27,10,30,889.0,119.0,4.2,20.0,919.0,426.2,312.62
2016,6,27,10,45,893.5,120.0,4.25,20.5,940.0,477.81,356.87
2016,6,27,11,0,898.0,121.0,4.3,21.0,961.0,529.03,399.64
2016,6,27,11,15,900.5,122.0,4.35,21.0,975.0,578.59,440.81
2016,6,27,11,30,903.0,123.0,4.4,21.0,989.0,627.22,480.28
2016,6,27,11,45,904.5,123.0,4.5,21.5,995.5,673.4,516.27
2016,6,27,12,0,906.0,123.0,4.6,22.0,1002.0,718.24,550.4
2016,6,27,12,15,906.0,123.0,4.75,22.0,1001.5,760.5,583.32
2016,6,27,12,30,906.0,123.0,4.9,22.0,1001.0,800.93,613.47
2016,6,27,12,45,907.5,121.0,5.1,22.0,994.0,838.86,641.36
2016,6,27,13,0,909.0,119.0,5.3,22.0,987.0,874.49,667.68
2016,6,27,13,15,906.0,118.5,5.5,22.0,972.0,905.03,690.48
2016,6,27,13,30,903.0,118.0,5.7,22.0,957.0,932.67,711.38
2016,6,27,13,45,900.0,116.0,5.95,22.0,935.5,955.87,729.58
2016,6,27,14,0,897.0,114.0,6.2,22.0,914.0,975.87,745.7
2016,6,27,14,15,890.5,112.5,6.35,21.5,885.5,989.72,758.59
2016,6,27,14,30,884.0,111.0,6.5,21.0,857.0,1000.16,769.31
2016,6,27,14,45,877.0,109.0,6.7,21.0,822.5,1006.18,775.86
2016,6,27,15,0,870.0,107.0,6.9,21.0,788.0,1008.78,780.16
2016,6,27,15,15,858.5,105.0,7.0,21.0,748.5,1003.45,778.43
2016,6,27,15,30,847.0,103.0,7.1,21.0,709.0,994.79,774.48
2016,6,27,15,45,834.0,100.0,7.25,21.0,665.0,980.24,766.64
2016,6,27,16,0,821.0,97.0,7.4,21.0,621.0,974.7,765.41
2016,6,27,16,15,802.5,94.0,7.4,20.5,573.5,948.4,749.87
2016,6,27,16,30,784.0,91.0,7.4,20.0,526.0,919.38,732.26
2016,6,27,16,45,761.0,87.0,7.45,20.0,476.5,882.18,707.12
2016,6,27,17,0,738.0,83.0,7.5,20.0,427.0,842.86,680.02
2016,6,27,17,15,706.0,78.5,7.45,19.5,376.0,792.62,644.96
2016,6,27,17,30,674.0,74.0,7.4,19.0,325.0,747.24,612.73
2016,6,27,17,45,630.0,68.5,7.35,18.5,275.5,683.85,565.13
2016,6,27,18,0,586.0,63.0,7.3,18.0,226.0,620.99,516.11
2016,6,27,18,15,521.0,56.0,7.1,17.5,178.5,539.83,449.83
2016,6,27,18,30,456.0,49.0,6.9,17.0,131.0,461.6,383.22
2016,6,27,18,45,357.5,38.5,6.75,16.5,91.0,357.91,292.65
2016,6,27,19,0,259.0,28.0,6.6,16.0,51.0,262.41,191.86
2016,6,27,19,15,129.5,14.0,6.4,16.0,25.5,127.05,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,131.0,17.0,5.0,14.0,30.0,13.26,0.0
2016,6,28,5,30,262.0,34.0,5.0,14.0,60.0,26.4,16.24
2016,6,28,5,45,354.5,44.0,5.0,14.5,101.5,35.53,25.35
2016,6,28,6,0,447.0,54.0,5.0,15.0,143.0,42.99,32.38
2016,6,28,6,15,508.5,61.5,5.0,15.0,190.0,48.07,37.18
2016,6,28,6,30,570.0,69.0,5.0,15.0,237.0,53.06,41.73
2016,6,28,6,45,614.5,74.5,5.05,15.5,286.5,56.26,44.48
2016,6,28,7,0,659.0,80.0,5.1,16.0,336.0,59.4,47.07
2016,6,28,7,15,691.0,84.5,5.05,16.0,386.5,61.61,48.87
2016,6,28,7,30,723.0,89.0,5.0,16.0,437.0,69.66,55.75
2016,6,28,7,45,747.5,92.5,4.95,16.5,486.5,71.06,56.67
2016,6,28,8,0,772.0,96.0,4.9,17.0,536.0,72.4,57.52
2016,6,28,8,15,790.0,99.0,4.8,17.5,582.5,73.21,57.9
2016,6,28,8,30,808.0,102.0,4.7,18.0,629.0,73.92,58.22
2016,6,28,8,45,823.0,104.5,4.6,18.5,672.5,74.18,58.16
2016,6,28,9,0,838.0,107.0,4.5,19.0,716.0,112.61,68.55
2016,6,28,9,15,849.0,109.0,4.45,19.0,755.0,162.68,92.89
2016,6,28,9,30,860.0,111.0,4.4,19.0,794.0,214.18,129.47
2016,6,28,9,45,870.0,112.0,4.35,19.5,828.0,266.11,171.98
2016,6,28,10,0,880.0,113.0,4.3,20.0,862.0,318.98,217.74
2016,6,28,10,15,886.5,114.0,4.35,20.0,890.0,371.48,264.53
2016,6,28,10,30,893.0,115.0,4.4,20.0,918.0,424.15,311.2
2016,6,28,10,45,898.0,115.5,4.5,20.0,939.5,475.83,356.45
2016,6,28,11,0,903.0,116.0,4.6,20.0,961.0,527.14,400.46
2016,6,28,11,15,906.0,116.5,4.7,20.0,975.0,576.84,442.24
2016,6,28,11,30,909.0,117.0,4.8,20.0,989.0,625.61,482.38
2016,6,28,11,45,910.5,117.0,4.95,20.0,995.5,672.01,520.08
2016,6,28,12,0,912.0,117.0,5.1,20.0,1002.0,717.03,556.08
2016,6,28,12,15,912.0,117.0,5.25,20.0,1001.5,759.45,589.58
2016,6,28,12,30,912.0,117.0,5.4,20.0,1001.0,800.01,620.1
2016,6,28,12,45,905.0,120.5,5.55,20.5,991.5,835.83,645.32
2016,6,28,13,0,898.0,124.0,5.7,21.0,982.0,869.04,668.59
2016,6,28,13,15,895.0,123.5,5.8,20.5,967.0,899.41,692.28
2016,6,28,13,30,892.0,123.0,5.9,20.0,952.0,926.92,714.09
2016,6,28,13,45,888.0,121.5,6.05,20.0,930.0,949.58,731.5
2016,6,28,14,0,884.0,120.0,6.2,20.0,908.0,969.05,746.8
2016,6,28,14,15,877.5,118.5,6.25,20.0,879.5,982.85,757.68
2016,6,28,14,30,871.0,117.0,6.3,20.0,851.0,993.3,766.37
2016,6,28,14,45,863.5,114.5,6.4,20.0,817.0,998.32,771.68
2016,6,28,15,0,856.0,112.0,6.5,20.0,783.0,999.94,774.76
2016,6,28,15,15,845.0,109.5,6.5,19.5,743.5,994.65,774.05
2016,6,28,15,30,834.0,107.0,6.5,19.0,704.0,986.06,771.14
2016,6,28,15,45,821.0,103.5,6.55,19.0,660.5,983.49,771.48
2016,6,28,16,0,808.0,100.0,6.6,19.0,617.0,965.26,760.6
2016,6,28,16,15,789.0,97.0,6.6,18.5,569.5,938.63,744.85
2016,6,28,16,30,770.0,94.0,6.6,18.0,522.0,909.31,727.0
2016,6,28,16,45,746.5,90.0,6.65,18.0,472.5,871.88,701.68
2016,6,28,17,0,723.0,86.0,6.7,18.0,423.0,832.36,674.42
2016,6,28,17,15,690.0,81.5,6.7,17.5,372.5,787.38,643.48
2016,6,28,17,30,657.0,77.0,6.7,17.0,322.0,736.1,606.72
2016,6,28,17,45,611.0,71.5,6.75,17.0,272.5,671.39,557.1
2016,6,28,18,0,565.0,66.0,6.8,17.0,223.0,607.32,506.19
2016,6,28,18,15,499.0,58.5,6.75,16.5,176.0,525.26,439.26
2016,6,28,18,30,433.0,51.0,6.7,16.0,129.0,446.17,371.93
2016,6,28,18,45,334.0,40.0,6.65,15.5,89.5,342.27,280.77
2016,6,28,19,0,235.0,29.0,6.6,15.0,50.0,246.6,180.68
2016,6,28,19,15,117.5,14.5,6.45,14.5,25.0,116.05,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,164.0,15.5,5.0,13.0,32.5,12.49,0.0
2016,6,29,5,30,328.0,31.0,5.0,13.0,65.0,25.48,15.48
2016,6,29,5,45,427.0,39.0,5.0,13.5,108.0,31.59,22.0
2016,6,29,6,0,526.0,47.0,5.0,14.0,151.0,37.68,27.81
2016,6,29,6,15,586.0,53.0,5.0,14.0,200.0,41.89,31.83
2016,6,29,6,30,646.0,59.0,5.0,14.0,249.0,46.06,35.66
2016,6,29,6,45,508.0,93.5,5.05,14.5,260.0,69.83,56.73
2016,6,29,7,0,370.0,128.0,5.1,15.0,271.0,88.96,73.37
2016,6,29,7,15,580.5,101.5,5.1,15.0,363.0,72.25,58.44
2016,6,29,7,30,791.0,75.0,5.1,15.0,455.0,60.37,47.81
2016,6,29,7,45,813.0,78.0,5.1,15.5,505.5,61.86,48.85
2016,6,29,8,0,835.0,81.0,5.1,16.0,556.0,72.25,57.63
2016,6,29,8,15,852.0,83.0,5.1,16.0,603.5,73.61,58.61
2016,6,29,8,30,869.0,85.0,5.1,16.0,651.0,74.85,59.5
2016,6,29,8,45,882.0,87.5,5.2,16.5,695.5,76.19,60.37
2016,6,29,9,0,895.0,90.0,5.3,17.0,740.0,104.33,61.73
2016,6,29,9,15,905.0,91.5,5.3,17.0,779.5,156.89,87.02
2016,6,29,9,30,915.0,93.0,5.3,17.0,819.0,210.79,125.58
2016,6,29,9,45,915.0,98.5,5.35,17.0,851.5,266.26,172.28
2016,6,29,10,0,915.0,104.0,5.4,17.0,884.0,321.67,221.8
2016,6,29,10,15,921.5,105.5,5.4,17.0,912.0,376.31,271.32
2016,6,29,10,30,928.0,107.0,5.4,17.0,940.0,431.13,320.73
2016,6,29,10,45,933.0,107.0,5.45,17.5,962.0,484.24,367.4
2016,6,29,11,0,938.0,107.0,5.5,18.0,984.0,536.93,412.54
2016,6,29,11,15,941.0,107.5,5.5,18.0,998.5,588.3,456.17
2016,6,29,11,30,944.0,108.0,5.5,18.0,1013.0,638.69,497.96
2016,6,29,11,45,946.5,107.0,5.55,18.0,1020.0,686.49,537.02
2016,6,29,12,0,949.0,106.0,5.6,18.0,1027.0,732.88,574.22
2016,6,29,12,15,949.0,106.0,5.7,17.5,1027.0,776.68,610.16
2016,6,29,12,30,949.0,106.0,5.8,17.0,1027.0,818.52,642.62
2016,6,29,12,45,937.5,113.0,5.95,17.0,1015.5,854.93,669.87
2016,6,29,13,0,926.0,120.0,6.1,17.0,1004.0,888.45,695.06
2016,6,29,13,15,923.0,119.0,6.15,17.0,989.0,919.23,717.82
2016,6,29,13,30,920.0,118.0,6.2,17.0,974.0,947.04,738.49
2016,6,29,13,45,916.5,116.5,6.3,17.0,952.0,970.81,756.63
2016,6,29,14,0,913.0,115.0,6.4,17.0,930.0,991.33,772.59
2016,6,29,14,15,906.5,114.0,6.4,17.0,901.0,1006.15,784.04
2016,6,29,14,30,900.0,113.0,6.4,17.0,872.0,1017.53,793.2
2016,6,29,14,45,892.5,110.5,6.45,17.0,837.0,1022.88,798.54
2016,6,29,15,0,885.0,108.0,6.5,17.0,802.0,1024.72,801.57
2016,6,29,15,15,874.0,106.0,6.5,16.5,762.0,1020.11,801.4
2016,6,29,15,30,863.0,104.0,6.5,16.0,722.0,1012.13,798.97
2016,6,29,15,45,849.5,101.5,6.5,16.0,677.5,997.75,790.51
2016,6,29,16,0,836.0,99.0,6.5,16.0,633.0,992.44,788.8
2016,6,29,16,15,817.5,96.0,6.45,15.5,584.5,966.12,772.95
2016,6,29,16,30,799.0,93.0,6.4,15.0,536.0,937.0,755.01
2016,6,29,16,45,775.5,89.0,6.4,15.0,486.0,899.15,729.15
2016,6,29,17,0,752.0,85.0,6.4,15.0,436.0,859.13,701.3
2016,6,29,17,15,719.0,80.5,6.35,14.5,384.0,807.66,665.17
2016,6,29,17,30,686.0,76.0,6.3,14.0,332.0,761.39,632.12
2016,6,29,17,45,641.5,70.5,6.25,14.0,281.5,697.22,582.52
2016,6,29,18,0,597.0,65.0,6.2,14.0,231.0,633.52,531.58
2016,6,29,18,15,530.0,57.5,6.1,13.5,182.5,549.59,462.85
2016,6,29,18,30,463.0,50.0,6.0,13.0,134.0,468.67,393.64
2016,6,29,18,45,362.0,40.0,5.9,13.0,93.0,363.25,300.2
2016,6,29,19,0,261.0,30.0,5.8,13.0,52.0,265.75,196.09
2016,6,29,19,15,130.5,15.0,5.7,13.0,26.0,129.14,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,8.5,4.7,13.0,8.5,6.98,0.0
2016,6,30,5,30,0.0,17.0,4.7,13.0,17.0,14.0,5.92
2016,6,30,5,45,0.0,29.0,4.7,13.5,29.0,23.94,15.31
2016,6,30,6,0,0.0,41.0,4.7,14.0,41.0,33.9,24.46
2016,6,30,6,15,0.0,55.0,4.65,14.0,55.0,45.32,34.89
2016,6,30,6,30,0.0,69.0,4.6,14.0,69.0,56.46,44.94
2016,6,30,6,45,0.0,83.5,4.55,14.5,83.5,67.89,55.0
2016,6,30,7,0,0.0,98.0,4.5,15.0,98.0,79.24,64.8
2016,6,30,7,15,0.0,120.5,4.35,15.0,120.5,96.21,79.5
2016,6,30,7,30,0.0,143.0,4.2,15.0,143.0,112.93,93.8
2016,6,30,7,45,2.0,158.5,4.05,15.5,160.0,124.67,103.42
2016,6,30,8,0,4.0,174.0,3.9,16.0,177.0,136.32,112.84
2016,6,30,8,15,8.5,195.0,3.8,16.0,201.0,151.61,125.5
2016,6,30,8,30,13.0,216.0,3.7,16.0,225.0,166.71,137.88
2016,6,30,8,45,17.5,240.0,3.6,16.5,253.0,183.56,151.35
2016,6,30,9,0,22.0,264.0,3.5,17.0,281.0,201.73,158.14
2016,6,30,9,15,46.5,309.5,3.45,17.0,346.5,221.49,171.97
2016,6,30,9,30,71.0,355.0,3.4,17.0,412.0,258.99,199.73
2016,6,30,9,45,476.0,239.5,3.35,17.5,643.0,249.78,175.6
2016,6,30,10,0,881.0,124.0,3.3,18.0,874.0,324.08,222.48
2016,6,30,10,15,498.0,279.5,3.3,18.0,706.5,345.55,255.0
2016,6,30,10,30,115.0,435.0,3.3,18.0,539.0,353.34,270.84
2016,6,30,10,45,510.0,281.5,3.3,18.5,756.5,418.83,317.24
2016,6,30,11,0,905.0,128.0,3.3,19.0,974.0,534.47,404.74
2016,6,30,11,15,908.0,129.0,3.4,19.0,988.5,584.88,446.27
2016,6,30,11,30,911.0,130.0,3.5,19.0,1003.0,634.4,486.43
2016,6,30,11,45,912.5,130.5,3.6,19.0,1010.0,681.58,523.98
2016,6,30,12,0,914.0,131.0,3.7,19.0,1017.0,727.44,559.77
2016,6,30,12,15,594.5,300.0,3.85,19.0,876.5,685.48,526.17
2016,6,30,12,30,275.0,469.0,4.0,19.0,736.0,614.94,469.84
2016,6,30,12,45,576.5,309.5,4.15,19.0,862.5,746.23,573.37
2016,6,30,13,0,878.0,150.0,4.3,19.0,989.0,873.01,668.91
2016,6,30,13,15,874.5,149.5,4.45,19.0,973.5,903.13,690.45
2016,6,30,13,30,871.0,149.0,4.6,19.0,958.0,930.41,710.9
2016,6,30,13,45,866.0,147.0,4.8,19.0,935.5,951.99,727.9
2016,6,30,14,0,861.0,145.0,5.0,19.0,913.0,970.35,742.83
2016,6,30,14,15,697.5,220.5,5.1,19.0,830.0,932.11,717.51
2016,6,30,14,30,534.0,296.0,5.2,19.0,747.0,859.06,663.73
2016,6,30,14,45,680.0,216.5,5.35,19.0,766.0,943.84,730.31
2016,6,30,15,0,826.0,137.0,5.5,19.0,785.0,1009.86,778.75
2016,6,30,15,15,812.5,134.5,5.55,18.5,744.5,1002.48,776.59
2016,6,30,15,30,799.0,132.0,5.6,18.0,704.0,991.72,772.58
2016,6,30,15,45,782.0,129.0,5.7,18.0,659.0,973.58,762.23
2016,6,30,16,0,765.0,126.0,5.8,18.0,614.0,952.33,749.67
2016,6,30,16,15,743.0,122.0,5.8,18.0,566.0,929.44,735.3
2016,6,30,16,30,721.0,118.0,5.8,18.0,518.0,896.95,713.83
2016,6,30,16,45,688.5,114.5,5.8,18.0,467.5,852.51,683.32
2016,6,30,17,0,656.0,111.0,5.8,18.0,417.0,806.38,651.1
2016,6,30,17,15,618.5,104.5,5.8,17.5,366.0,750.51,611.98
2016,6,30,17,30,581.0,98.0,5.8,17.0,315.0,693.91,571.12
2016,6,30,17,45,525.0,91.0,5.8,16.5,265.0,619.89,515.05
2016,6,30,18,0,469.0,84.0,5.8,16.0,215.0,541.6,453.39
2016,6,30,18,15,397.5,73.5,5.7,15.5,169.0,456.22,383.28
2016,6,30,18,30,326.0,63.0,5.6,15.0,123.0,375.21,313.41
2016,6,30,18,45,229.5,48.5,5.6,15.0,84.0,274.79,224.36
2016,6,30,19,0,133.0,34.0,5.6,15.0,45.0,167.11,120.4
2016,6,30,19,15,66.5,17.0,5.45,14.5,22.5,77.47,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
