Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,15,103.0,18.0,3.5,13.0,28.0,13.99,0.0
2016,7,1,5,30,206.0,36.0,3.5,13.0,56.0,27.76,17.19
2016,7,1,5,45,301.5,48.0,3.5,13.5,96.5,36.8,26.52
2016,7,1,6,0,397.0,60.0,3.5,14.0,137.0,45.74,34.92
2016,7,1,6,15,463.5,68.5,3.45,14.0,184.0,53.62,42.27
2016,7,1,6,30,530.0,77.0,3.4,14.0,231.0,59.16,47.35
2016,7,1,6,45,265.0,95.5,3.4,14.5,172.5,71.07,57.82
2016,7,1,7,0,0.0,114.0,3.4,15.0,114.0,90.59,74.78
2016,7,1,7,15,0.0,127.5,3.35,15.0,127.5,101.09,83.74
2016,7,1,7,30,0.0,141.0,3.3,15.0,141.0,111.52,92.52
2016,7,1,7,45,0.0,138.0,3.3,15.5,138.0,110.28,90.95
2016,7,1,8,0,0.0,135.0,3.3,16.0,135.0,108.75,89.15
2016,7,1,8,15,0.0,142.0,3.3,16.0,142.0,114.35,93.67
2016,7,1,8,30,0.0,149.0,3.3,16.0,149.0,119.88,98.11
2016,7,1,8,45,0.5,157.0,3.3,16.5,157.5,126.08,102.91
2016,7,1,9,0,1.0,165.0,3.3,17.0,166.0,132.5,103.11
2016,7,1,9,15,4.0,184.5,3.3,17.0,188.0,147.96,115.18
2016,7,1,9,30,7.0,204.0,3.3,17.0,210.0,163.88,127.52
2016,7,1,9,45,8.5,221.5,3.35,17.0,229.0,178.5,138.88
2016,7,1,10,0,10.0,239.0,3.4,17.0,248.0,193.46,150.5
2016,7,1,10,15,14.5,276.0,3.4,17.0,289.5,224.19,174.44
2016,7,1,10,30,19.0,313.0,3.4,17.0,331.0,255.74,198.86
2016,7,1,10,45,22.0,333.5,3.45,17.5,354.5,275.33,213.53
2016,7,1,11,0,25.0,354.0,3.5,18.0,378.0,287.64,222.54
2016,7,1,11,15,39.5,392.5,3.6,18.0,430.5,329.23,254.49
2016,7,1,11,30,54.0,431.0,3.7,18.0,483.0,373.57,288.31
2016,7,1,11,45,84.5,455.5,3.8,18.0,537.5,420.12,323.89
2016,7,1,12,0,115.0,480.0,3.9,18.0,592.0,470.09,361.91
2016,7,1,12,15,191.5,475.5,4.0,18.0,661.5,536.01,412.62
2016,7,1,12,30,268.0,471.0,4.1,18.0,731.0,610.93,469.54
2016,7,1,12,45,294.0,459.0,4.2,18.0,742.0,643.49,494.4
2016,7,1,13,0,320.0,447.0,4.3,18.0,753.0,676.35,519.72
2016,7,1,13,15,378.5,412.0,4.4,18.0,768.5,716.51,551.46
2016,7,1,13,30,437.0,377.0,4.5,18.0,784.0,768.55,591.48
2016,7,1,13,45,659.5,252.0,4.6,18.0,849.0,881.92,679.79
2016,7,1,14,0,882.0,127.0,4.7,18.0,914.0,972.86,745.63
2016,7,1,14,15,567.0,262.0,4.75,18.0,761.5,845.49,654.0
2016,7,1,14,30,252.0,397.0,4.8,18.0,609.0,665.79,516.48
2016,7,1,14,45,205.5,384.0,4.9,18.0,552.5,596.95,466.75
2016,7,1,15,0,159.0,371.0,5.0,18.0,496.0,544.98,427.9
2016,7,1,15,15,212.5,344.0,5.0,17.5,502.0,577.43,456.47
2016,7,1,15,30,266.0,317.0,5.0,17.0,508.0,630.85,500.27
2016,7,1,15,45,196.0,301.0,5.05,17.0,437.0,525.09,419.53
2016,7,1,16,0,126.0,285.0,5.1,17.0,366.0,440.9,353.73
2016,7,1,16,15,439.0,194.0,5.05,16.5,443.0,698.15,563.86
2016,7,1,16,30,752.0,103.0,5.0,16.0,520.0,902.64,720.13
2016,7,1,16,45,422.0,147.0,4.95,16.0,377.0,620.16,506.96
2016,7,1,17,0,92.0,191.0,4.9,16.0,234.0,291.04,238.76
2016,7,1,17,15,359.0,138.0,4.85,16.0,276.0,539.26,447.53
2016,7,1,17,30,626.0,85.0,4.8,16.0,318.0,719.03,589.96
2016,7,1,17,45,576.0,78.5,4.75,16.0,268.0,650.2,536.36
2016,7,1,18,0,526.0,72.0,4.7,16.0,218.0,582.18,482.85
2016,7,1,18,15,457.5,63.5,4.6,15.5,172.0,497.81,414.73
2016,7,1,18,30,389.0,55.0,4.5,15.0,126.0,416.47,346.24
2016,7,1,18,45,284.5,43.0,4.4,15.0,86.5,306.69,250.22
2016,7,1,19,0,180.0,31.0,4.3,15.0,47.0,210.36,152.05
2016,7,1,19,15,90.0,15.5,4.1,14.5,23.5,100.05,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,114.5,16.0,1.4,14.0,27.5,12.47,0.0
2016,7,2,5,30,229.0,32.0,1.5,14.0,55.0,24.81,14.62
2016,7,2,5,45,318.0,44.0,1.65,14.0,95.0,35.55,25.39
2016,7,2,6,0,407.0,56.0,1.8,14.0,135.0,44.64,33.97
2016,7,2,6,15,470.5,64.5,1.8,14.0,181.5,50.41,39.43
2016,7,2,6,30,534.0,73.0,1.8,14.0,228.0,56.06,44.6
2016,7,2,6,45,283.5,107.5,1.85,14.5,191.5,79.12,64.93
2016,7,2,7,0,33.0,142.0,1.9,15.0,155.0,105.78,88.02
2016,7,2,7,15,110.0,169.0,1.9,15.0,220.0,119.79,99.9
2016,7,2,7,30,187.0,196.0,1.9,15.0,285.0,136.94,114.35
2016,7,2,7,45,458.0,153.5,1.95,15.5,404.0,101.47,83.21
2016,7,2,8,0,729.0,111.0,2.0,16.0,523.0,75.02,59.98
2016,7,2,8,15,749.0,114.5,2.0,16.0,570.0,83.13,66.82
2016,7,2,8,30,769.0,118.0,2.0,16.0,617.0,83.77,67.15
2016,7,2,8,45,530.0,217.0,2.0,16.5,572.5,130.26,106.38
2016,7,2,9,0,291.0,316.0,2.0,17.0,528.0,198.99,150.56
2016,7,2,9,15,555.5,224.0,2.0,17.0,654.5,181.16,119.95
2016,7,2,9,30,820.0,132.0,2.0,17.0,781.0,207.46,126.21
2016,7,2,9,45,614.0,238.5,2.0,17.5,736.5,272.73,187.17
2016,7,2,10,0,408.0,345.0,2.0,18.0,692.0,326.21,238.09
2016,7,2,10,15,359.5,379.5,2.0,18.0,692.5,371.61,276.29
2016,7,2,10,30,311.0,414.0,2.0,18.0,693.0,402.15,302.28
2016,7,2,10,45,581.0,281.5,2.0,18.5,818.0,443.02,331.79
2016,7,2,11,0,851.0,149.0,2.0,19.0,943.0,520.45,390.79
2016,7,2,11,15,854.5,149.5,2.0,19.0,957.5,568.44,429.59
2016,7,2,11,30,858.0,150.0,2.0,19.0,972.0,615.69,466.95
2016,7,2,11,45,859.5,151.0,2.05,19.0,979.0,661.16,502.31
2016,7,2,12,0,861.0,152.0,2.1,19.0,986.0,705.46,536.04
2016,7,2,12,15,861.0,152.0,2.1,19.0,985.5,746.65,566.57
2016,7,2,12,30,861.0,152.0,2.1,19.0,985.0,786.19,595.35
2016,7,2,12,45,869.0,145.5,2.15,19.0,980.5,825.07,622.32
2016,7,2,13,0,877.0,139.0,2.2,19.0,976.0,861.98,647.76
2016,7,2,13,15,590.5,287.5,2.25,19.0,847.5,798.62,601.22
2016,7,2,13,30,304.0,436.0,2.3,19.0,719.0,692.55,521.55
2016,7,2,13,45,582.5,285.0,2.35,19.0,810.5,840.35,633.81
2016,7,2,14,0,861.0,134.0,2.4,19.0,902.0,959.29,717.07
2016,7,2,14,15,854.0,132.5,2.4,18.5,873.5,972.74,727.06
2016,7,2,14,30,847.0,131.0,2.4,18.0,845.0,982.86,736.08
2016,7,2,14,45,666.0,204.5,2.4,18.0,752.0,917.08,692.88
2016,7,2,15,0,485.0,278.0,2.4,18.0,659.0,815.91,621.42
2016,7,2,15,15,645.5,199.0,2.4,18.0,678.5,911.46,693.35
2016,7,2,15,30,806.0,120.0,2.4,18.0,698.0,985.06,743.82
2016,7,2,15,45,792.0,116.5,2.4,18.0,654.0,969.37,734.29
2016,7,2,16,0,778.0,113.0,2.4,18.0,610.0,950.57,723.65
2016,7,2,16,15,758.0,109.5,2.4,17.5,563.0,922.78,708.23
2016,7,2,16,30,738.0,106.0,2.4,17.0,516.0,892.33,690.86
2016,7,2,16,45,713.5,101.0,2.4,17.0,466.5,859.84,670.52
2016,7,2,17,0,689.0,96.0,2.4,17.0,417.0,819.18,644.03
2016,7,2,17,15,654.5,90.5,2.4,16.5,366.5,766.85,609.68
2016,7,2,17,30,620.0,85.0,2.4,16.0,316.0,713.69,573.62
2016,7,2,17,45,575.0,78.0,2.4,16.0,267.0,648.82,526.26
2016,7,2,18,0,530.0,71.0,2.4,16.0,218.0,584.52,477.44
2016,7,2,18,15,464.0,62.0,2.35,15.5,171.5,501.53,412.32
2016,7,2,18,30,398.0,53.0,2.3,15.0,125.0,421.58,346.6
2016,7,2,18,45,303.5,41.0,2.25,15.0,86.0,321.1,259.87
2016,7,2,19,0,209.0,29.0,2.2,15.0,47.0,226.89,163.22
2016,7,2,19,15,104.5,14.5,2.1,14.5,23.5,81.24,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,3,5,15,114.0,16.0,1.7,13.0,27.0,12.47,0.0
2016,7,3,5,30,228.0,32.0,1.7,13.0,54.0,24.81,14.57
2016,7,3,5,45,319.5,44.0,1.75,13.5,94.0,35.61,25.47
2016,7,3,6,0,411.0,56.0,1.8,14.0,134.0,44.72,34.02
2016,7,3,6,15,474.5,64.5,1.75,14.5,181.0,50.49,39.41
2016,7,3,6,30,538.0,73.0,1.7,15.0,228.0,56.14,44.49
2016,7,3,6,45,582.5,79.5,1.7,15.5,277.5,59.93,47.75
2016,7,3,7,0,627.0,86.0,1.7,16.0,327.0,63.61,50.8
2016,7,3,7,15,660.0,91.5,1.7,16.0,377.0,66.31,53.02
2016,7,3,7,30,693.0,97.0,1.7,16.0,427.0,68.9,55.1
2016,7,3,7,45,717.0,102.0,1.75,16.5,476.0,70.89,56.52
2016,7,3,8,0,741.0,107.0,1.8,17.0,525.0,79.81,63.91
2016,7,3,8,15,761.0,110.5,1.75,17.0,572.0,80.66,64.42
2016,7,3,8,30,781.0,114.0,1.7,17.0,619.0,81.41,64.86
2016,7,3,8,45,795.0,117.0,1.7,17.5,662.5,81.63,64.73
2016,7,3,9,0,809.0,120.0,1.7,18.0,706.0,102.73,64.16
2016,7,3,9,15,821.0,122.5,1.7,18.0,745.0,152.44,86.84
2016,7,3,9,30,833.0,125.0,1.7,18.0,784.0,203.88,122.31
2016,7,3,9,45,862.5,115.5,1.7,18.0,824.0,261.26,167.75
2016,7,3,10,0,892.0,106.0,1.7,18.0,864.0,312.39,211.25
2016,7,3,10,15,898.0,107.5,1.7,18.0,891.5,365.76,258.21
2016,7,3,10,30,904.0,109.0,1.7,18.0,919.0,419.27,304.88
2016,7,3,10,45,908.0,110.0,1.7,18.5,940.5,471.54,349.02
2016,7,3,11,0,912.0,111.0,1.7,19.0,962.0,523.35,391.43
2016,7,3,11,15,915.0,111.5,1.7,19.0,976.0,573.64,432.14
2016,7,3,11,30,918.0,112.0,1.7,19.0,990.0,622.99,470.98
2016,7,3,11,45,918.5,112.5,1.7,19.0,997.0,669.69,506.85
2016,7,3,12,0,919.0,113.0,1.7,19.0,1004.0,714.92,540.74
2016,7,3,12,15,645.0,270.5,1.75,19.0,895.5,697.21,525.42
2016,7,3,12,30,371.0,428.0,1.8,19.0,787.0,653.04,490.4
2016,7,3,12,45,350.5,435.5,1.85,19.0,772.5,667.93,501.8
2016,7,3,13,0,330.0,443.0,1.9,19.0,758.0,680.57,510.98
2016,7,3,13,15,607.5,285.0,1.95,19.0,854.0,810.8,609.15
2016,7,3,13,30,885.0,127.0,2.0,19.0,950.0,921.99,687.18
2016,7,3,13,45,881.5,125.0,2.05,19.0,928.0,944.83,702.28
2016,7,3,14,0,878.0,123.0,2.1,19.0,906.0,964.49,716.32
2016,7,3,14,15,687.0,215.0,2.15,19.0,815.5,915.6,684.98
2016,7,3,14,30,496.0,307.0,2.2,19.0,725.0,832.07,625.81
2016,7,3,14,45,437.5,317.0,2.3,19.0,675.0,797.18,603.12
2016,7,3,15,0,379.0,327.0,2.4,19.0,625.0,740.4,564.59
2016,7,3,15,15,601.0,219.0,2.45,18.5,662.5,886.82,675.97
2016,7,3,15,30,823.0,111.0,2.5,18.0,700.0,991.76,749.6
2016,7,3,15,45,504.5,197.5,2.55,18.0,551.5,766.31,593.82
2016,7,3,16,0,186.0,284.0,2.6,18.0,403.0,500.6,394.0
2016,7,3,16,15,249.5,251.5,2.6,18.0,398.0,552.7,437.91
2016,7,3,16,30,313.0,219.0,2.6,18.0,393.0,578.97,460.94
2016,7,3,16,45,181.5,200.5,2.6,18.0,299.0,406.18,327.41
2016,7,3,17,0,50.0,182.0,2.6,18.0,205.0,239.03,192.54
2016,7,3,17,15,25.0,151.0,2.6,17.5,162.5,181.03,145.93
2016,7,3,17,30,0.0,120.0,2.6,17.0,120.0,110.5,87.36
2016,7,3,17,45,0.0,101.5,2.65,16.5,101.5,93.43,73.49
2016,7,3,18,0,0.0,83.0,2.7,16.0,83.0,76.04,58.99
2016,7,3,18,15,210.5,66.5,2.65,15.5,104.5,272.24,228.73
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,436.35,360.15
2016,7,3,18,45,326.0,39.0,2.6,15.0,87.0,335.86,272.2
2016,7,3,19,0,231.0,28.0,2.6,15.0,48.0,243.43,174.98
2016,7,3,19,15,115.5,14.0,2.5,14.5,24.0,88.09,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,14.5,2.25,14.0,28.0,11.71,0.0
2016,7,4,5,30,281.0,29.0,2.3,14.0,56.0,23.77,13.51
2016,7,4,5,45,378.5,38.5,2.35,14.5,97.0,31.13,21.43
2016,7,4,6,0,476.0,48.0,2.4,15.0,138.0,38.38,28.28
2016,7,4,6,15,538.0,54.5,2.35,15.0,185.5,42.88,32.58
2016,7,4,6,30,600.0,61.0,2.3,15.0,233.0,47.34,36.67
2016,7,4,6,45,330.0,104.0,2.3,15.5,201.5,73.94,60.13
2016,7,4,7,0,60.0,147.0,2.3,16.0,170.0,108.94,90.47
2016,7,4,7,15,407.0,112.5,2.2,16.0,303.0,78.02,63.23
2016,7,4,7,30,754.0,78.0,2.1,16.0,436.0,62.17,49.21
2016,7,4,7,45,511.0,154.5,2.05,16.5,409.0,103.0,84.34
2016,7,4,8,0,268.0,231.0,2.0,17.0,382.0,150.03,123.89
2016,7,4,8,15,283.5,250.5,1.95,17.0,423.0,159.59,131.44
2016,7,4,8,30,299.0,270.0,1.9,17.0,464.0,168.62,138.58
2016,7,4,8,45,155.5,250.5,1.9,17.5,352.0,167.6,137.05
2016,7,4,9,0,12.0,231.0,1.9,18.0,240.0,179.18,139.49
2016,7,4,9,15,450.5,163.5,1.9,18.0,519.5,132.08,84.67
2016,7,4,9,30,889.0,96.0,1.9,18.0,799.0,202.69,119.13
2016,7,4,9,45,875.5,110.0,1.9,18.5,827.0,259.43,165.55
2016,7,4,10,0,862.0,124.0,1.9,19.0,855.0,314.66,213.26
2016,7,4,10,15,869.0,125.0,1.9,19.0,883.0,366.65,258.79
2016,7,4,10,30,876.0,126.0,1.9,19.0,911.0,418.91,304.22
2016,7,4,10,45,879.5,128.0,1.9,19.0,932.0,470.41,348.24
2016,7,4,11,0,883.0,130.0,1.9,19.0,953.0,521.46,390.75
2016,7,4,11,15,886.5,130.5,1.9,19.0,967.5,570.88,430.88
2016,7,4,11,30,890.0,131.0,1.9,19.0,982.0,619.48,469.27
2016,7,4,11,45,891.0,132.0,1.9,19.0,989.0,665.92,505.06
2016,7,4,12,0,892.0,133.0,1.9,19.0,996.0,711.05,539.01
2016,7,4,12,15,892.0,133.0,1.9,19.0,996.0,753.25,570.14
2016,7,4,12,30,892.0,133.0,1.9,19.0,996.0,793.68,598.92
2016,7,4,12,45,582.5,296.5,1.9,19.0,858.5,738.64,555.78
2016,7,4,13,0,273.0,460.0,1.9,19.0,721.0,647.7,486.06
2016,7,4,13,15,276.5,451.0,1.9,19.0,711.5,662.6,498.02
2016,7,4,13,30,280.0,442.0,1.9,19.0,702.0,676.15,508.18
2016,7,4,13,45,376.5,392.5,1.9,19.0,733.5,735.37,552.81
2016,7,4,14,0,473.0,343.0,1.9,19.0,765.0,811.11,607.55
2016,7,4,14,15,498.5,321.0,1.9,19.0,752.5,832.37,623.09
2016,7,4,14,30,524.0,299.0,1.9,19.0,740.0,851.47,637.78
2016,7,4,14,45,523.0,282.0,1.95,19.0,707.5,846.86,636.48
2016,7,4,15,0,522.0,265.0,2.0,19.0,675.0,839.36,633.54
2016,7,4,15,15,682.0,185.0,2.0,18.5,691.0,933.33,702.66
2016,7,4,15,30,842.0,105.0,2.0,18.0,707.0,991.49,743.38
2016,7,4,15,45,826.5,102.5,2.05,18.0,662.5,987.67,742.6
2016,7,4,16,0,811.0,100.0,2.1,18.0,618.0,968.33,732.27
2016,7,4,16,15,508.5,168.0,2.15,18.0,484.0,737.26,574.53
2016,7,4,16,30,206.0,236.0,2.2,18.0,350.0,471.64,374.75
2016,7,4,16,45,123.5,207.5,2.25,18.0,274.0,358.32,287.97
2016,7,4,17,0,41.0,179.0,2.3,18.0,198.0,226.57,182.12
2016,7,4,17,15,20.5,139.5,2.35,17.5,149.0,147.77,118.51
2016,7,4,17,30,0.0,100.0,2.4,17.0,100.0,88.31,68.9
2016,7,4,17,45,0.0,84.0,2.45,17.0,84.0,73.63,56.76
2016,7,4,18,0,0.0,68.0,2.5,17.0,68.0,58.76,44.22
2016,7,4,18,15,208.5,59.5,2.5,16.5,97.0,280.38,234.27
2016,7,4,18,30,417.0,51.0,2.5,16.0,126.0,434.49,357.05
2016,7,4,18,45,313.5,40.0,2.55,15.5,86.5,327.72,264.92
2016,7,4,19,0,210.0,29.0,2.6,15.0,47.0,228.09,163.08
2016,7,4,19,15,105.0,14.5,2.6,15.0,23.5,81.62,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,126.0,15.0,2.25,14.0,27.0,11.73,0.0
2016,7,5,5,30,252.0,30.0,2.2,14.0,54.0,24.63,14.06
2016,7,5,5,45,354.0,40.0,2.2,14.0,95.0,32.37,22.53
2016,7,5,6,0,456.0,50.0,2.2,14.0,136.0,39.98,29.81
2016,7,5,6,15,519.5,57.0,2.15,14.0,183.0,44.79,34.41
2016,7,5,6,30,583.0,64.0,2.1,14.0,230.0,49.54,38.79
2016,7,5,6,45,629.5,69.0,2.1,14.5,280.5,52.55,41.4
2016,7,5,7,0,676.0,74.0,2.1,15.0,331.0,55.53,43.87
2016,7,5,7,15,375.0,132.5,2.1,15.0,279.0,90.67,74.64
2016,7,5,7,30,74.0,191.0,2.1,15.0,227.0,138.15,115.52
2016,7,5,7,45,49.0,198.5,2.15,15.5,223.5,143.72,119.59
2016,7,5,8,0,24.0,206.0,2.2,16.0,220.0,157.68,130.83
2016,7,5,8,15,17.5,207.5,2.25,16.0,218.5,159.91,132.29
2016,7,5,8,30,11.0,209.0,2.3,16.0,217.0,161.89,133.57
2016,7,5,8,45,16.5,236.0,2.35,16.5,248.0,180.8,148.79
2016,7,5,9,0,22.0,263.0,2.4,17.0,279.0,200.55,157.01
2016,7,5,9,15,21.0,272.5,2.45,17.0,288.5,210.71,164.22
2016,7,5,9,30,20.0,282.0,2.5,17.0,298.0,220.68,171.65
2016,7,5,9,45,49.5,336.0,2.65,17.5,378.0,251.73,194.08
2016,7,5,10,0,79.0,390.0,2.8,18.0,458.0,300.18,230.08
2016,7,5,10,15,57.0,377.5,2.9,18.0,427.5,295.45,227.29
2016,7,5,10,30,35.0,365.0,3.0,18.0,397.0,287.16,221.63
2016,7,5,10,45,25.0,330.0,3.2,18.0,353.5,264.85,204.79
2016,7,5,11,0,15.0,295.0,3.4,18.0,310.0,245.55,190.07
2016,7,5,11,15,26.0,347.0,3.55,18.0,372.5,288.06,223.02
2016,7,5,11,30,37.0,399.0,3.7,18.0,435.0,339.21,262.24
2016,7,5,11,45,52.0,425.0,3.85,18.0,475.5,375.67,290.16
2016,7,5,12,0,67.0,451.0,4.0,18.0,516.0,414.58,319.9
2016,7,5,12,15,57.0,438.5,4.1,18.0,494.0,406.59,313.9
2016,7,5,12,30,47.0,426.0,4.2,18.0,472.0,396.99,306.79
2016,7,5,12,45,72.0,444.5,4.35,18.0,514.0,440.51,340.69
2016,7,5,13,0,97.0,463.0,4.5,18.0,556.0,486.57,376.24
2016,7,5,13,15,108.0,459.0,4.6,18.0,561.0,502.27,388.75
2016,7,5,13,30,119.0,455.0,4.7,18.0,566.0,531.35,411.3
2016,7,5,13,45,504.0,287.0,4.85,18.0,738.5,766.58,596.9
2016,7,5,14,0,889.0,119.0,5.0,18.0,911.0,970.31,746.95
2016,7,5,14,15,591.0,252.5,5.1,18.0,772.0,858.81,666.31
2016,7,5,14,30,293.0,386.0,5.2,18.0,633.0,694.41,540.27
2016,7,5,14,45,371.5,339.0,5.3,18.0,639.0,735.06,575.17
2016,7,5,15,0,450.0,292.0,5.4,18.0,645.0,794.83,622.74
2016,7,5,15,15,400.5,294.0,5.5,17.5,596.0,755.33,595.17
2016,7,5,15,30,351.0,296.0,5.6,17.0,547.0,693.62,551.37
2016,7,5,15,45,350.5,275.0,5.7,17.0,512.5,674.78,539.57
2016,7,5,16,0,350.0,254.0,5.8,17.0,478.0,653.89,525.97
2016,7,5,16,15,339.5,234.5,5.9,16.5,438.0,622.78,505.08
2016,7,5,16,30,329.0,215.0,6.0,16.0,398.0,590.05,482.62
2016,7,5,16,45,534.5,149.0,6.1,16.0,413.0,733.21,600.45
2016,7,5,17,0,740.0,83.0,6.2,16.0,428.0,845.76,688.42
2016,7,5,17,15,399.0,113.0,6.25,15.5,296.5,544.84,455.56
2016,7,5,17,30,58.0,143.0,6.3,15.0,165.0,207.4,171.65
2016,7,5,17,45,322.0,103.0,6.4,15.0,195.5,448.97,380.36
2016,7,5,18,0,586.0,63.0,6.5,15.0,226.0,622.37,522.19
2016,7,5,18,15,519.0,56.0,6.45,14.5,178.5,539.53,453.54
2016,7,5,18,30,452.0,49.0,6.4,14.0,131.0,459.71,385.2
2016,7,5,18,45,344.0,39.0,6.35,14.0,90.0,349.47,287.67
2016,7,5,19,0,236.0,29.0,6.3,14.0,49.0,247.79,178.77
2016,7,5,19,15,118.0,14.5,6.2,14.0,24.5,90.21,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,105.0,16.0,5.65,14.0,25.5,12.47,0.0
2016,7,6,5,30,210.0,32.0,5.6,14.0,51.0,24.78,13.97
2016,7,6,5,45,307.5,43.5,5.55,14.0,91.0,33.53,23.46
2016,7,6,6,0,405.0,55.0,5.5,14.0,131.0,44.0,33.3
2016,7,6,6,15,215.5,78.5,5.4,14.0,120.0,59.05,47.04
2016,7,6,6,30,26.0,102.0,5.3,14.0,109.0,77.57,63.7
2016,7,6,6,45,34.0,122.0,5.2,14.5,133.5,91.74,76.13
2016,7,6,7,0,42.0,142.0,5.1,15.0,158.0,105.67,88.09
2016,7,6,7,15,36.5,159.0,5.0,15.0,174.5,117.42,98.12
2016,7,6,7,30,31.0,176.0,4.9,15.0,191.0,128.92,107.79
2016,7,6,7,45,95.0,209.0,4.8,15.5,261.0,150.26,125.61
2016,7,6,8,0,159.0,242.0,4.7,16.0,331.0,162.71,135.56
2016,7,6,8,15,185.0,263.5,4.65,16.0,376.0,174.77,145.36
2016,7,6,8,30,211.0,285.0,4.6,16.0,421.0,186.39,154.72
2016,7,6,8,45,524.5,193.0,4.6,16.5,563.0,117.17,95.4
2016,7,6,9,0,838.0,101.0,4.6,17.0,705.0,99.71,63.74
2016,7,6,9,15,849.0,103.0,4.6,17.0,744.0,149.82,85.16
2016,7,6,9,30,860.0,105.0,4.6,17.0,783.0,201.38,120.44
2016,7,6,9,45,866.0,107.5,4.65,17.0,816.0,253.52,163.27
2016,7,6,10,0,872.0,110.0,4.7,17.0,849.0,306.23,209.77
2016,7,6,10,15,878.5,111.5,4.75,17.0,876.5,358.82,257.27
2016,7,6,10,30,885.0,113.0,4.8,17.0,904.0,411.64,304.85
2016,7,6,10,45,893.0,111.0,4.85,17.0,926.0,462.75,350.41
2016,7,6,11,0,901.0,109.0,4.9,17.0,948.0,513.75,394.96
2016,7,6,11,15,903.5,109.5,4.95,17.0,962.0,563.32,437.39
2016,7,6,11,30,906.0,110.0,5.0,17.0,976.0,611.94,478.05
2016,7,6,11,45,910.5,108.5,5.05,17.5,984.0,659.18,515.8
2016,7,6,12,0,915.0,107.0,5.1,18.0,992.0,705.26,551.73
2016,7,6,12,15,914.5,107.0,5.25,17.5,991.5,747.59,586.71
2016,7,6,12,30,914.0,107.0,5.4,17.0,991.0,788.01,618.7
2016,7,6,12,45,906.0,111.0,5.55,17.0,981.5,823.73,645.47
2016,7,6,13,0,898.0,115.0,5.7,17.0,972.0,856.77,670.32
2016,7,6,13,15,895.0,114.0,5.85,17.0,957.0,886.83,693.08
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,914.01,713.85
2016,7,6,13,45,887.0,112.5,6.2,17.0,920.0,936.81,731.85
2016,7,6,14,0,882.0,112.0,6.4,17.0,898.0,956.44,747.73
2016,7,6,14,15,875.5,110.5,6.5,17.0,869.5,970.38,759.13
2016,7,6,14,30,869.0,109.0,6.6,17.0,841.0,980.97,768.3
2016,7,6,14,45,859.0,108.0,6.75,17.0,807.0,985.23,773.36
2016,7,6,15,0,849.0,107.0,6.9,17.0,773.0,986.11,776.14
2016,7,6,15,15,838.0,105.0,6.9,16.5,733.5,981.56,775.87
2016,7,6,15,30,827.0,103.0,6.9,16.0,694.0,973.73,773.38
2016,7,6,15,45,813.0,100.0,6.95,16.0,651.0,970.74,773.35
2016,7,6,16,0,799.0,97.0,7.0,16.0,608.0,952.4,762.1
2016,7,6,16,15,780.5,94.0,6.9,15.5,561.0,926.58,746.1
2016,7,6,16,30,762.0,91.0,6.8,15.0,514.0,898.08,728.01
2016,7,6,16,45,739.5,87.0,6.75,15.0,465.0,861.94,702.79
2016,7,6,17,0,717.0,83.0,6.7,15.0,416.0,823.71,675.68
2016,7,6,17,15,684.0,78.5,6.6,15.0,366.0,778.59,642.58
2016,7,6,17,30,651.0,74.0,6.5,15.0,316.0,727.59,604.13
2016,7,6,17,45,607.5,68.0,6.45,15.0,267.0,664.66,555.25
2016,7,6,18,0,564.0,62.0,6.4,15.0,218.0,602.29,505.12
2016,7,6,18,15,498.5,54.5,6.3,14.5,171.5,520.78,438.08
2016,7,6,18,30,433.0,47.0,6.2,14.0,125.0,442.41,370.79
2016,7,6,18,45,335.0,37.0,6.1,14.0,86.0,340.55,280.11
2016,7,6,19,0,237.0,27.0,6.0,14.0,47.0,246.36,176.65
2016,7,6,19,15,118.5,13.5,5.85,14.0,23.5,89.7,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,140.5,13.5,3.55,14.0,26.0,10.91,0.0
2016,7,7,5,30,281.0,27.0,3.5,14.0,52.0,22.13,11.71
2016,7,7,5,45,380.5,35.0,3.45,14.5,92.0,28.27,18.86
2016,7,7,6,0,480.0,43.0,3.4,15.0,132.0,34.4,24.72
2016,7,7,6,15,541.0,49.5,3.4,15.0,179.0,39.05,29.14
2016,7,7,6,30,602.0,56.0,3.4,15.0,226.0,43.63,33.36
2016,7,7,6,45,644.0,60.5,3.4,15.0,275.0,50.59,39.56
2016,7,7,7,0,686.0,65.0,3.4,15.0,324.0,53.65,42.2
2016,7,7,7,15,717.0,68.5,3.4,15.0,374.0,55.75,43.94
2016,7,7,7,30,748.0,72.0,3.4,15.0,424.0,57.82,45.61
2016,7,7,7,45,771.5,75.0,3.45,15.5,473.5,59.36,46.7
2016,7,7,8,0,795.0,78.0,3.5,16.0,523.0,60.83,47.72
2016,7,7,8,15,812.5,80.0,3.55,16.0,569.5,71.06,56.43
2016,7,7,8,30,830.0,82.0,3.6,16.0,616.0,72.33,57.35
2016,7,7,8,45,844.5,84.0,3.65,16.5,659.5,73.42,58.01
2016,7,7,9,0,859.0,86.0,3.7,17.0,703.0,90.31,56.55
2016,7,7,9,15,869.5,87.5,3.8,17.0,742.5,141.02,77.52
2016,7,7,9,30,880.0,89.0,3.9,17.0,782.0,193.15,112.9
2016,7,7,9,45,879.0,95.5,4.05,17.0,813.5,247.39,157.57
2016,7,7,10,0,878.0,102.0,4.2,17.0,845.0,301.49,205.41
2016,7,7,10,15,884.5,103.0,4.3,17.0,873.0,354.02,252.84
2016,7,7,10,30,891.0,104.0,4.4,17.0,901.0,406.76,300.38
2016,7,7,10,45,895.0,105.5,4.55,17.0,922.0,458.8,346.8
2016,7,7,11,0,899.0,107.0,4.7,17.0,943.0,510.4,391.95
2016,7,7,11,15,902.0,107.5,4.8,17.0,957.5,560.16,434.59
2016,7,7,11,30,905.0,108.0,4.9,17.0,972.0,609.01,475.55
2016,7,7,11,45,906.0,109.0,5.05,17.0,979.5,655.92,514.31
2016,7,7,12,0,907.0,110.0,5.2,17.0,987.0,701.43,551.29
2016,7,7,12,15,907.0,110.0,5.25,17.0,987.0,743.9,585.01
2016,7,7,12,30,907.0,110.0,5.3,17.0,987.0,784.51,615.72
2016,7,7,12,45,901.0,113.0,5.4,17.0,978.0,820.83,642.66
2016,7,7,13,0,895.0,116.0,5.5,17.0,969.0,854.58,667.75
2016,7,7,13,15,892.0,115.0,5.55,17.0,954.5,884.63,689.92
2016,7,7,13,30,889.0,114.0,5.6,17.0,940.0,911.8,710.08
2016,7,7,13,45,887.0,111.5,5.7,17.0,919.0,935.44,728.09
2016,7,7,14,0,885.0,109.0,5.8,17.0,898.0,955.95,744.0
2016,7,7,14,15,878.5,108.0,5.85,17.0,869.5,970.43,755.45
2016,7,7,14,30,872.0,107.0,5.9,17.0,841.0,981.56,764.7
2016,7,7,14,45,866.0,104.0,5.95,17.0,808.0,987.7,770.56
2016,7,7,15,0,860.0,101.0,6.0,17.0,775.0,990.42,774.17
2016,7,7,15,15,849.0,99.0,6.05,16.5,735.5,985.81,774.2
2016,7,7,15,30,838.0,97.0,6.1,16.0,696.0,977.9,772.02
2016,7,7,15,45,826.5,93.5,6.15,16.0,653.0,964.51,764.5
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,947.99,754.79
2016,7,7,16,15,796.5,87.5,6.2,16.0,563.0,934.38,747.01
2016,7,7,16,30,778.0,85.0,6.2,16.0,516.0,906.33,728.53
2016,7,7,16,45,757.0,80.5,6.2,16.0,467.5,870.74,704.31
2016,7,7,17,0,736.0,76.0,6.2,16.0,419.0,832.99,678.13
2016,7,7,17,15,704.0,72.5,6.15,15.5,368.5,784.33,644.09
2016,7,7,17,30,672.0,69.0,6.1,15.0,318.0,734.54,608.24
2016,7,7,17,45,632.0,63.0,6.1,15.0,269.0,679.27,565.82
2016,7,7,18,0,592.0,57.0,6.1,15.0,220.0,619.19,517.89
2016,7,7,18,15,528.0,50.5,6.0,14.5,173.5,539.48,452.61
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,462.83,386.91
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,363.51,298.47
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,271.16,193.43
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,101.73,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,12.5,3.45,14.0,25.5,10.67,0.0
2016,7,8,5,30,294.0,25.0,3.4,14.0,51.0,20.44,10.21
2016,7,8,5,45,392.5,33.0,3.4,14.5,91.0,26.67,17.44
2016,7,8,6,0,491.0,41.0,3.4,15.0,131.0,32.86,23.35
2016,7,8,6,15,551.0,47.0,3.35,15.0,177.5,37.18,27.48
2016,7,8,6,30,611.0,53.0,3.3,15.0,224.0,45.1,34.66
2016,7,8,6,45,651.5,57.0,3.3,15.0,273.0,47.87,37.15
2016,7,8,7,0,692.0,61.0,3.3,15.0,322.0,50.63,39.53
2016,7,8,7,15,721.5,64.5,3.25,15.0,371.5,52.85,41.37
2016,7,8,7,30,751.0,68.0,3.2,15.0,421.0,55.0,43.13
2016,7,8,7,45,773.5,70.5,3.15,15.5,469.5,56.29,44.02
2016,7,8,8,0,796.0,73.0,3.1,16.0,518.0,66.39,52.57
2016,7,8,8,15,813.0,75.5,3.1,16.0,564.0,68.16,53.93
2016,7,8,8,30,830.0,78.0,3.1,16.0,610.0,69.81,55.18
2016,7,8,8,45,844.5,79.0,3.1,16.5,653.0,70.36,55.38
2016,7,8,9,0,859.0,80.0,3.1,17.0,696.0,85.31,53.39
2016,7,8,9,15,869.0,81.5,3.15,17.0,735.0,135.91,73.69
2016,7,8,9,30,879.0,83.0,3.2,17.0,774.0,187.89,108.68
2016,7,8,9,45,887.5,83.5,3.25,17.5,807.5,240.09,150.86
2016,7,8,10,0,896.0,84.0,3.3,18.0,841.0,293.1,196.93
2016,7,8,10,15,902.0,85.0,3.4,18.0,868.5,346.26,244.68
2016,7,8,10,30,908.0,86.0,3.5,18.0,896.0,399.57,292.42
2016,7,8,10,45,912.5,86.0,3.6,18.0,917.5,451.47,338.37
2016,7,8,11,0,917.0,86.0,3.7,18.0,939.0,502.93,382.95
2016,7,8,11,15,920.0,86.5,3.75,18.0,953.0,553.33,425.52
2016,7,8,11,30,923.0,87.0,3.8,18.0,967.0,602.76,466.27
2016,7,8,11,45,924.0,87.5,3.9,18.5,974.5,649.81,503.45
2016,7,8,12,0,925.0,88.0,4.0,19.0,982.0,695.38,538.56
2016,7,8,12,15,925.5,88.0,4.1,19.0,982.0,738.52,572.17
2016,7,8,12,30,926.0,88.0,4.2,19.0,982.0,779.76,602.13
2016,7,8,12,45,916.0,93.5,4.3,19.0,972.5,815.37,627.8
2016,7,8,13,0,906.0,99.0,4.4,19.0,963.0,848.17,651.61
2016,7,8,13,15,903.5,98.5,4.55,19.0,948.5,879.01,674.52
2016,7,8,13,30,901.0,98.0,4.7,19.0,934.0,907.0,695.51
2016,7,8,13,45,896.5,97.0,4.9,19.0,912.5,929.68,713.27
2016,7,8,14,0,892.0,96.0,5.1,19.0,891.0,949.16,728.95
2016,7,8,14,15,886.0,95.0,5.25,18.5,863.0,963.94,742.6
2016,7,8,14,30,880.0,94.0,5.4,18.0,835.0,975.37,754.12
2016,7,8,14,45,872.0,92.5,5.6,18.0,801.5,980.92,760.54
2016,7,8,15,0,864.0,91.0,5.8,18.0,768.0,983.06,764.71
2016,7,8,15,15,853.5,89.5,5.9,18.0,729.0,979.33,764.2
2016,7,8,15,30,843.0,88.0,6.0,18.0,690.0,972.31,761.5
2016,7,8,15,45,830.0,85.5,6.1,18.0,647.0,958.36,753.92
2016,7,8,16,0,817.0,83.0,6.2,18.0,604.0,941.34,744.18
2016,7,8,16,15,799.5,80.5,6.15,17.5,557.5,916.9,729.64
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,901.07,721.43
2016,7,8,16,45,760.5,74.5,6.1,17.0,462.5,866.19,697.77
2016,7,8,17,0,739.0,71.0,6.1,17.0,414.0,829.21,672.28
2016,7,8,17,15,708.0,67.5,6.0,16.5,364.5,781.46,638.88
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,732.61,603.74
2016,7,8,17,45,637.0,59.0,5.8,16.0,266.5,673.01,557.84
2016,7,8,18,0,597.0,54.0,5.7,16.0,218.0,619.06,514.8
2016,7,8,18,15,534.0,48.0,5.55,15.5,172.0,540.79,450.99
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,465.57,386.82
2016,7,8,18,45,376.0,33.0,5.3,15.0,86.5,365.98,298.66
2016,7,8,19,0,281.0,24.0,5.2,15.0,47.0,272.93,192.18
2016,7,8,19,15,140.5,12.0,5.1,15.0,23.5,102.95,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,159.0,11.5,0.9,15.0,25.5,9.82,0.0
2016,7,9,5,30,318.0,23.0,0.9,15.0,51.0,18.8,8.73
2016,7,9,5,45,411.5,30.5,0.9,15.5,90.5,24.68,15.67
2016,7,9,6,0,505.0,38.0,0.9,16.0,130.0,33.21,23.6
2016,7,9,6,15,564.0,43.5,1.0,16.0,176.5,37.57,27.74
2016,7,9,6,30,623.0,49.0,1.1,16.0,223.0,41.9,31.72
2016,7,9,6,45,663.5,53.0,1.2,16.5,271.5,44.82,34.25
2016,7,9,7,0,704.0,57.0,1.3,17.0,320.0,47.71,36.66
2016,7,9,7,15,733.0,60.0,1.35,17.0,369.5,49.68,38.28
2016,7,9,7,30,762.0,63.0,1.4,17.0,419.0,51.61,39.83
2016,7,9,7,45,783.5,65.5,1.5,17.5,467.5,61.14,47.89
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,63.19,49.38
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,64.73,50.53
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,66.16,51.6
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.0,67.09,52.14
2016,7,9,9,0,865.0,75.0,2.1,19.0,695.0,81.07,50.38
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.0,131.96,69.98
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,184.24,104.58
2016,7,9,9,45,886.0,83.5,2.55,19.5,805.0,238.52,148.2
2016,7,9,10,0,887.0,89.0,2.7,20.0,837.0,292.89,195.07
2016,7,9,10,15,893.0,90.0,2.8,20.0,865.0,345.67,241.91
2016,7,9,10,30,899.0,91.0,2.9,20.0,893.0,398.61,288.77
2016,7,9,10,45,905.5,90.5,3.05,20.0,915.0,450.64,334.29
2016,7,9,11,0,912.0,90.0,3.2,20.0,937.0,502.44,378.66
2016,7,9,11,15,915.0,90.5,3.3,20.0,952.0,552.7,420.73
2016,7,9,11,30,918.0,91.0,3.4,20.0,967.0,602.01,461.04
2016,7,9,11,45,922.5,89.5,3.5,20.0,975.0,649.59,499.16
2016,7,9,12,0,927.0,88.0,3.6,20.0,983.0,695.92,535.56
2016,7,9,12,15,927.0,88.0,3.7,20.0,983.0,738.85,568.77
2016,7,9,12,30,927.0,88.0,3.8,20.0,983.0,779.82,598.35
2016,7,9,12,45,925.0,88.5,3.95,20.0,975.5,817.5,625.49
2016,7,9,13,0,923.0,89.0,4.1,20.0,968.0,852.69,650.87
2016,7,9,13,15,920.5,88.5,4.25,20.0,953.5,883.85,673.45
2016,7,9,13,30,918.0,88.0,4.4,20.0,939.0,912.11,694.12
2016,7,9,13,45,916.5,85.5,4.6,20.0,918.5,936.26,712.83
2016,7,9,14,0,915.0,83.0,4.8,20.0,898.0,957.21,729.48
2016,7,9,14,15,909.0,82.5,4.95,19.5,870.0,972.65,743.56
2016,7,9,14,30,903.0,82.0,5.1,19.0,842.0,984.72,755.52
2016,7,9,14,45,897.5,79.5,5.3,19.0,808.5,991.64,762.98
2016,7,9,15,0,892.0,77.0,5.5,19.0,775.0,995.07,768.16
2016,7,9,15,15,882.0,75.5,5.7,18.5,736.0,991.67,770.16
2016,7,9,15,30,872.0,74.0,5.9,18.0,697.0,984.89,769.87
2016,7,9,15,45,859.5,72.5,6.1,18.0,654.0,972.3,763.95
2016,7,9,16,0,847.0,71.0,6.3,18.0,611.0,956.58,755.79
2016,7,9,16,15,831.5,69.0,6.45,17.5,564.5,934.24,743.92
2016,7,9,16,30,816.0,67.0,6.6,17.0,518.0,909.17,729.86
2016,7,9,16,45,793.0,65.0,6.75,17.0,469.0,874.25,706.75
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,837.37,681.74
2016,7,9,17,15,742.5,60.0,6.9,16.5,371.0,803.43,659.15
2016,7,9,17,30,715.0,57.0,6.9,16.0,322.0,757.7,626.59
2016,7,9,17,45,670.5,54.0,6.95,16.0,272.5,695.93,579.13
2016,7,9,18,0,626.0,51.0,7.0,16.0,223.0,634.48,530.12
2016,7,9,18,15,567.0,45.5,6.9,15.5,176.5,558.47,467.69
2016,7,9,18,30,508.0,40.0,6.8,15.0,130.0,491.72,409.83
2016,7,9,18,45,402.5,32.5,6.7,15.0,89.5,385.12,315.0
2016,7,9,19,0,297.0,25.0,6.6,15.0,49.0,284.98,199.35
2016,7,9,19,15,148.5,12.5,6.45,14.5,24.5,108.66,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,137.0,13.5,5.2,15.0,25.0,11.52,0.0
2016,7,10,5,30,274.0,27.0,5.3,15.0,50.0,22.25,11.03
2016,7,10,5,45,377.0,36.0,5.4,15.0,91.0,29.24,19.53
2016,7,10,6,0,480.0,45.0,5.5,15.0,132.0,36.16,26.2
2016,7,10,6,15,545.0,51.5,5.6,15.0,179.5,40.76,30.61
2016,7,10,6,30,610.0,58.0,5.7,15.0,227.0,45.32,34.83
2016,7,10,6,45,654.0,63.0,5.85,15.5,277.5,48.52,37.62
2016,7,10,7,0,698.0,68.0,6.0,16.0,328.0,56.23,44.31
2016,7,10,7,15,730.0,71.5,6.05,16.0,379.5,58.28,45.99
2016,7,10,7,30,762.0,75.0,6.1,16.0,431.0,60.28,47.6
2016,7,10,7,45,786.5,78.0,6.2,16.5,481.5,61.78,48.63
2016,7,10,8,0,811.0,81.0,6.3,17.0,532.0,63.21,49.61
2016,7,10,8,15,523.0,179.5,6.3,17.0,480.5,114.54,93.75
2016,7,10,8,30,235.0,278.0,6.3,17.0,429.0,183.34,152.01
2016,7,10,8,45,557.5,183.0,6.3,17.5,573.5,109.23,88.41
2016,7,10,9,0,880.0,88.0,6.3,18.0,718.0,88.11,57.19
2016,7,10,9,15,891.0,90.0,6.25,18.0,758.5,140.46,77.15
2016,7,10,9,30,902.0,92.0,6.2,18.0,799.0,194.31,112.94
2016,7,10,9,45,910.0,93.5,6.2,18.5,834.0,248.55,156.69
2016,7,10,10,0,918.0,95.0,6.2,19.0,869.0,303.56,204.66
2016,7,10,10,15,924.5,96.0,6.2,19.0,898.0,358.34,254.16
2016,7,10,10,30,931.0,97.0,6.2,19.0,927.0,413.31,303.82
2016,7,10,10,45,935.5,98.0,6.25,19.0,949.0,467.42,352.21
2016,7,10,11,0,940.0,99.0,6.3,19.0,971.0,521.1,399.25
2016,7,10,11,15,943.5,99.5,6.35,19.0,986.5,573.27,444.06
2016,7,10,11,30,947.0,100.0,6.4,19.0,1002.0,624.5,487.09
2016,7,10,11,45,948.5,100.0,6.5,19.0,1009.5,673.0,527.24
2016,7,10,12,0,950.0,100.0,6.6,19.0,1017.0,720.02,565.47
2016,7,10,12,15,950.5,100.0,6.65,19.0,1017.5,764.66,601.09
2016,7,10,12,30,951.0,100.0,6.7,19.0,1018.0,807.36,633.23
2016,7,10,12,45,948.0,101.0,6.75,19.0,1010.0,846.0,661.75
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,882.05,688.35
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.0,914.39,712.04
2016,7,10,13,30,940.0,101.0,6.8,19.0,972.0,943.77,733.61
2016,7,10,13,45,938.0,99.0,6.8,19.0,950.5,969.04,752.27
2016,7,10,14,0,936.0,97.0,6.8,19.0,929.0,991.04,768.69
2016,7,10,14,15,930.0,96.0,6.75,19.0,900.5,1006.87,780.56
2016,7,10,14,30,924.0,95.0,6.7,19.0,872.0,1019.19,790.09
2016,7,10,14,45,918.0,93.0,6.7,19.0,838.0,1026.91,796.79
2016,7,10,15,0,912.0,91.0,6.7,19.0,804.0,1031.09,801.16
2016,7,10,15,15,902.0,89.0,6.65,19.0,763.5,1027.69,800.03
2016,7,10,15,30,892.0,87.0,6.6,19.0,723.0,1020.8,796.61
2016,7,10,15,45,879.5,85.0,6.6,19.0,678.5,1007.98,789.39
2016,7,10,16,0,867.0,83.0,6.6,19.0,634.0,991.94,779.97
2016,7,10,16,15,850.0,80.5,6.6,18.5,586.0,967.66,766.14
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,940.59,750.18
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,915.42,734.01
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,876.8,707.55
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.5,828.03,674.2
2016,7,10,17,30,725.0,65.0,6.6,17.0,333.0,777.98,638.85
2016,7,10,17,45,679.5,60.5,6.6,17.0,281.5,712.77,589.12
2016,7,10,18,0,634.0,56.0,6.6,17.0,230.0,653.92,542.54
2016,7,10,18,15,569.0,50.0,6.55,16.5,181.5,572.71,476.61
2016,7,10,18,30,504.0,44.0,6.5,16.0,133.0,494.48,409.95
2016,7,10,18,45,394.0,35.0,6.45,16.0,91.0,382.35,311.11
2016,7,10,19,0,284.0,26.0,6.4,16.0,49.0,276.3,190.06
2016,7,10,19,15,142.0,13.0,6.3,15.5,24.5,104.79,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,133.0,13.0,3.6,14.0,24.0,11.1,0.0
