Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,30,266.0,26.0,3.5,14.0,48.0,21.39,10.17
2016,7,11,5,45,370.0,35.5,3.4,14.5,88.5,28.83,19.2
2016,7,11,6,0,474.0,45.0,3.3,15.0,129.0,36.17,26.21
2016,7,11,6,15,539.0,51.5,3.15,15.5,176.5,40.76,30.56
2016,7,11,6,30,604.0,58.0,3.0,16.0,224.0,45.31,34.69
2016,7,11,6,45,649.5,62.5,2.95,16.5,274.5,48.14,37.15
2016,7,11,7,0,695.0,67.0,2.9,17.0,325.0,55.45,43.45
2016,7,11,7,15,726.5,71.0,2.9,17.0,376.0,57.89,45.47
2016,7,11,7,30,758.0,75.0,2.9,17.0,427.0,60.26,47.39
2016,7,11,7,45,782.0,78.0,2.9,17.5,477.0,61.74,48.41
2016,7,11,8,0,806.0,81.0,2.9,18.0,527.0,63.16,49.37
2016,7,11,8,15,823.5,83.5,2.9,18.0,574.5,73.52,58.12
2016,7,11,8,30,841.0,86.0,2.9,18.0,622.0,75.08,59.26
2016,7,11,8,45,854.5,88.0,2.95,18.5,666.0,76.12,59.85
2016,7,11,9,0,868.0,90.0,3.0,19.0,710.0,87.47,57.53
2016,7,11,9,15,878.5,91.5,3.1,19.0,749.5,138.87,76.19
2016,7,11,9,30,889.0,93.0,3.2,19.0,789.0,191.7,110.58
2016,7,11,9,45,883.0,102.5,3.35,19.5,819.5,247.57,155.47
2016,7,11,10,0,877.0,112.0,3.5,20.0,850.0,302.78,203.14
2016,7,11,10,15,883.5,113.0,3.65,20.0,878.5,355.58,250.0
2016,7,11,10,30,890.0,114.0,3.8,20.0,907.0,408.6,297.03
2016,7,11,10,45,894.5,115.0,3.95,20.0,928.5,460.8,342.82
2016,7,11,11,0,899.0,116.0,4.1,20.0,950.0,512.62,387.34
2016,7,11,11,15,902.5,116.5,4.25,20.0,965.0,563.02,429.76
2016,7,11,11,30,906.0,117.0,4.4,20.0,980.0,612.56,470.68
2016,7,11,11,45,907.5,117.5,4.6,20.0,987.5,659.86,509.31
2016,7,11,12,0,909.0,118.0,4.8,20.0,995.0,705.8,546.24
2016,7,11,12,15,909.5,118.0,5.05,20.0,995.0,749.12,580.91
2016,7,11,12,30,910.0,118.0,5.3,20.0,995.0,790.64,613.08
2016,7,11,12,45,916.0,113.0,5.55,20.0,990.5,830.26,642.78
2016,7,11,13,0,922.0,108.0,5.8,20.0,986.0,867.72,670.95
2016,7,11,13,15,920.0,107.5,6.0,20.0,971.5,899.96,695.22
2016,7,11,13,30,918.0,107.0,6.2,20.0,957.0,929.32,717.55
2016,7,11,13,45,915.0,106.0,6.45,20.0,936.0,954.28,737.12
2016,7,11,14,0,912.0,105.0,6.7,20.0,915.0,976.04,754.58
2016,7,11,14,15,906.5,103.5,6.85,20.0,887.0,991.61,767.28
2016,7,11,14,30,901.0,102.0,7.0,20.0,859.0,1003.75,777.72
2016,7,11,14,45,894.0,100.5,7.2,20.0,825.5,1010.94,785.07
2016,7,11,15,0,887.0,99.0,7.4,20.0,792.0,1014.68,790.12
2016,7,11,15,15,877.0,97.0,7.45,19.5,752.5,1011.37,791.1
2016,7,11,15,30,867.0,95.0,7.5,19.0,713.0,1004.65,789.79
2016,7,11,15,45,855.0,92.5,7.55,19.0,669.5,992.01,782.77
2016,7,11,16,0,843.0,90.0,7.6,19.0,626.0,976.18,773.53
2016,7,11,16,15,825.5,87.5,7.6,18.5,578.5,963.47,767.94
2016,7,11,16,30,808.0,85.0,7.6,18.0,531.0,936.17,751.49
2016,7,11,16,45,786.5,81.5,7.6,18.0,481.0,901.03,727.56
2016,7,11,17,0,765.0,78.0,7.6,18.0,431.0,863.63,701.61
2016,7,11,17,15,733.0,74.0,7.55,17.5,379.5,813.7,666.65
2016,7,11,17,30,701.0,70.0,7.5,17.0,328.0,762.52,629.74
2016,7,11,17,45,659.0,64.5,7.5,17.0,277.5,705.73,586.03
2016,7,11,18,0,617.0,59.0,7.5,17.0,227.0,643.82,536.51
2016,7,11,18,15,549.5,52.0,7.4,16.5,178.5,559.63,467.5
2016,7,11,18,30,482.0,45.0,7.3,16.0,130.0,478.61,398.03
2016,7,11,18,45,379.0,35.5,7.2,15.5,89.0,371.86,303.54
2016,7,11,19,0,276.0,26.0,7.1,15.0,48.0,269.97,184.0
2016,7,11,19,15,138.0,13.0,6.95,15.0,24.0,102.14,0.0
2016,7,11,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,152.5,12.0,5.45,14.0,24.5,10.24,0.0
2016,7,12,5,30,305.0,24.0,5.4,14.0,49.0,19.75,8.63
2016,7,12,5,45,405.5,32.5,5.35,14.5,89.5,26.44,17.09
2016,7,12,6,0,506.0,41.0,5.3,15.0,130.0,33.07,23.45
2016,7,12,6,15,568.5,46.5,5.25,15.0,177.5,37.02,27.28
2016,7,12,6,30,631.0,52.0,5.2,15.0,225.0,44.54,34.13
2016,7,12,6,45,674.5,56.5,5.2,15.5,275.5,47.8,36.99
2016,7,12,7,0,718.0,61.0,5.2,16.0,326.0,51.02,39.71
2016,7,12,7,15,748.0,64.0,5.15,16.0,377.0,52.9,41.26
2016,7,12,7,30,778.0,67.0,5.1,16.0,428.0,54.75,42.75
2016,7,12,7,45,801.5,70.0,5.1,16.0,478.5,64.48,51.12
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,66.87,53.01
2016,7,12,8,15,842.0,75.0,5.1,16.0,576.5,68.37,54.13
2016,7,12,8,30,859.0,77.0,5.1,16.0,624.0,69.76,55.16
2016,7,12,8,45,872.5,79.0,5.2,16.5,668.5,70.96,55.93
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,81.15,53.7
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,133.44,72.28
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,187.18,107.46
2016,7,12,9,45,914.5,85.5,5.45,17.5,827.5,241.58,151.21
2016,7,12,10,0,922.0,87.0,5.5,18.0,862.0,296.71,199.33
2016,7,12,10,15,928.0,88.0,5.55,18.0,891.0,351.55,249.02
2016,7,12,10,30,934.0,89.0,5.6,18.0,920.0,406.53,298.87
2016,7,12,10,45,939.0,90.0,5.65,18.0,942.5,461.01,347.66
2016,7,12,11,0,944.0,91.0,5.7,18.0,965.0,515.11,395.12
2016,7,12,11,15,947.0,91.5,5.7,18.0,980.0,567.21,439.86
2016,7,12,11,30,950.0,92.0,5.7,18.0,995.0,618.32,482.71
2016,7,12,11,45,952.5,91.5,5.7,18.0,1003.5,667.17,522.84
2016,7,12,12,0,955.0,91.0,5.7,18.0,1012.0,714.57,560.99
2016,7,12,12,15,956.0,91.5,5.7,18.0,1012.5,760.11,596.93
2016,7,12,12,30,957.0,92.0,5.7,18.0,1013.0,803.73,629.17
2016,7,12,12,45,949.5,96.0,5.75,18.0,1004.5,841.56,656.9
2016,7,12,13,0,942.0,100.0,5.8,18.0,996.0,876.6,682.58
2016,7,12,13,15,940.0,99.5,5.85,18.0,982.0,909.33,706.59
2016,7,12,13,30,938.0,99.0,5.9,18.0,968.0,939.12,728.54
2016,7,12,13,45,936.0,97.5,5.95,18.0,947.0,964.86,747.67
2016,7,12,14,0,934.0,96.0,6.0,18.0,926.0,987.37,764.62
2016,7,12,14,15,928.5,95.0,6.05,18.0,897.5,1003.7,777.33
2016,7,12,14,30,923.0,94.0,6.1,18.0,869.0,1016.56,787.77
2016,7,12,14,45,916.5,92.5,6.2,18.0,835.0,1024.37,795.15
2016,7,12,15,0,910.0,91.0,6.3,18.0,801.0,1028.66,800.22
2016,7,12,15,15,900.0,89.5,6.35,18.0,761.0,1025.9,800.15
2016,7,12,15,30,890.0,88.0,6.4,18.0,721.0,1019.68,797.81
2016,7,12,15,45,877.5,85.5,6.5,18.0,676.5,1006.35,790.79
2016,7,12,16,0,865.0,83.0,6.6,18.0,632.0,989.75,781.52
2016,7,12,16,15,848.0,80.5,6.55,17.5,584.0,965.54,767.39
2016,7,12,16,30,831.0,78.0,6.5,17.0,536.0,938.53,751.14
2016,7,12,16,45,809.0,75.0,6.5,17.0,485.5,914.41,735.71
2016,7,12,17,0,787.0,72.0,6.5,17.0,435.0,876.79,709.91
2016,7,12,17,15,756.0,68.0,6.4,17.0,383.0,827.36,674.25
2016,7,12,17,30,725.0,64.0,6.3,17.0,331.0,776.65,636.79
2016,7,12,17,45,682.0,59.5,6.2,17.0,280.0,713.7,588.61
2016,7,12,18,0,639.0,55.0,6.1,17.0,229.0,650.83,538.74
2016,7,12,18,15,573.5,48.5,5.95,16.5,180.0,574.3,476.5
2016,7,12,18,30,508.0,42.0,5.8,16.0,131.0,494.92,408.92
2016,7,12,18,45,400.5,33.5,5.65,15.5,89.5,385.33,312.69
2016,7,12,19,0,293.0,25.0,5.5,15.0,48.0,280.17,187.42
2016,7,12,19,15,146.5,12.5,5.45,15.0,24.0,107.31,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,3.85,14.0,24.0,10.67,0.0
2016,7,13,5,30,292.0,25.0,3.8,14.0,48.0,20.66,8.91
2016,7,13,5,45,398.5,34.0,3.8,14.5,89.5,27.74,18.18
2016,7,13,6,0,505.0,43.0,3.8,15.0,131.0,34.75,24.92
2016,7,13,6,15,570.5,49.0,3.7,15.0,179.5,39.04,29.08
2016,7,13,6,30,636.0,55.0,3.6,15.0,228.0,47.15,36.46
2016,7,13,6,45,680.0,59.5,3.5,15.5,279.5,50.32,39.24
2016,7,13,7,0,724.0,64.0,3.4,16.0,331.0,53.46,41.88
2016,7,13,7,15,755.0,68.0,3.3,16.0,383.0,56.02,44.02
2016,7,13,7,30,786.0,72.0,3.2,16.0,435.0,58.51,46.06
2016,7,13,7,45,808.5,75.0,3.15,16.5,485.5,60.09,47.18
2016,7,13,8,0,831.0,78.0,3.1,17.0,536.0,70.28,55.76
2016,7,13,8,15,848.5,80.5,3.05,17.5,584.5,72.05,56.98
2016,7,13,8,30,866.0,83.0,3.0,18.0,633.0,73.69,58.09
2016,7,13,8,45,879.0,85.0,3.0,18.5,677.5,74.81,58.75
2016,7,13,9,0,892.0,87.0,3.0,19.0,722.0,83.46,65.81
2016,7,13,9,15,634.5,205.5,3.0,19.0,670.5,166.3,107.24
2016,7,13,9,30,377.0,324.0,3.0,19.0,619.0,254.25,181.58
2016,7,13,9,45,636.0,218.0,3.0,19.5,741.0,253.82,170.04
2016,7,13,10,0,895.0,112.0,3.0,20.0,863.0,304.82,203.46
2016,7,13,10,15,901.5,113.0,3.05,20.0,892.0,358.73,251.04
2016,7,13,10,30,908.0,114.0,3.1,20.0,921.0,412.84,298.72
2016,7,13,10,45,913.0,115.0,3.2,20.5,943.0,466.34,344.64
2016,7,13,11,0,918.0,116.0,3.3,21.0,965.0,519.49,389.09
2016,7,13,11,15,921.0,116.5,3.4,21.0,980.0,570.73,431.68
2016,7,13,11,30,924.0,117.0,3.5,21.0,995.0,621.03,472.52
2016,7,13,11,45,925.5,117.5,3.65,21.0,1002.5,669.32,511.06
2016,7,13,12,0,927.0,118.0,3.8,21.0,1010.0,716.22,547.79
2016,7,13,12,15,927.0,118.0,3.95,21.0,1010.0,760.1,581.68
2016,7,13,12,30,927.0,118.0,4.1,21.0,1010.0,802.08,612.93
2016,7,13,12,45,926.5,116.5,4.35,21.0,1003.0,840.28,640.7
2016,7,13,13,0,926.0,115.0,4.6,21.0,996.0,876.02,667.29
2016,7,13,13,15,923.0,114.5,4.75,21.0,981.0,907.84,690.64
2016,7,13,13,30,920.0,114.0,4.9,21.0,966.0,936.72,712.06
2016,7,13,13,45,916.5,112.5,5.1,21.0,944.0,961.09,730.84
2016,7,13,14,0,913.0,111.0,5.3,21.0,922.0,982.22,747.53
2016,7,13,14,15,906.5,110.0,5.45,21.0,893.0,997.62,760.07
2016,7,13,14,30,900.0,109.0,5.6,21.0,864.0,1009.57,770.41
2016,7,13,14,45,891.0,107.5,5.75,21.0,829.0,1015.04,776.43
2016,7,13,15,0,882.0,106.0,5.9,21.0,794.0,1016.99,780.17
2016,7,13,15,15,871.0,104.0,6.0,21.0,753.5,1012.9,779.52
2016,7,13,15,30,860.0,102.0,6.1,21.0,713.0,1005.4,776.63
2016,7,13,15,45,844.0,100.0,6.25,21.0,668.0,989.52,768.22
2016,7,13,16,0,828.0,98.0,6.4,21.0,623.0,982.67,766.33
2016,7,13,16,15,809.0,95.0,6.4,20.5,575.0,956.31,751.05
2016,7,13,16,30,790.0,92.0,6.4,20.0,527.0,927.14,733.68
2016,7,13,16,45,763.0,89.0,6.4,20.0,476.0,887.54,706.97
2016,7,13,17,0,736.0,86.0,6.4,20.0,425.0,845.85,678.34
2016,7,13,17,15,702.0,81.5,6.3,19.5,373.5,800.07,646.91
2016,7,13,17,30,668.0,77.0,6.2,19.0,322.0,747.73,609.54
2016,7,13,17,45,618.0,71.5,6.15,18.5,270.5,679.26,558.42
2016,7,13,18,0,568.0,66.0,6.1,18.0,219.0,611.52,505.82
2016,7,13,18,15,497.0,58.0,5.95,17.5,171.5,524.5,435.06
2016,7,13,18,30,426.0,50.0,5.8,17.0,124.0,440.73,363.95
2016,7,13,18,45,316.0,39.0,5.65,17.0,84.0,328.7,265.18
2016,7,13,19,0,206.0,28.0,5.5,17.0,44.0,221.06,142.87
2016,7,13,19,15,103.0,14.0,5.35,16.5,22.0,79.87,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,112.0,13.5,2.75,14.5,22.0,11.52,0.0
2016,7,14,5,30,224.0,27.0,2.7,15.0,44.0,22.37,9.58
2016,7,14,5,45,339.5,37.0,2.65,15.5,85.0,30.18,20.14
2016,7,14,6,0,455.0,47.0,2.6,16.0,126.0,37.91,27.56
2016,7,14,6,15,524.5,54.0,2.5,16.0,174.0,42.81,32.28
2016,7,14,6,30,594.0,61.0,2.4,16.0,222.0,47.68,36.78
2016,7,14,6,45,645.5,65.5,2.35,16.5,274.0,50.44,39.19
2016,7,14,7,0,697.0,70.0,2.3,17.0,326.0,57.97,45.69
2016,7,14,7,15,730.5,74.0,2.25,17.0,378.0,60.35,47.64
2016,7,14,7,30,764.0,78.0,2.2,17.0,430.0,62.67,49.51
2016,7,14,7,45,790.5,81.0,2.2,17.5,481.5,64.11,50.48
2016,7,14,8,0,817.0,84.0,2.2,18.0,533.0,65.5,51.4
2016,7,14,8,15,835.0,86.5,2.2,18.0,581.5,66.35,51.96
2016,7,14,8,30,853.0,89.0,2.2,18.0,630.0,77.2,61.1
2016,7,14,8,45,605.5,190.5,2.2,18.5,588.0,115.51,93.27
2016,7,14,9,0,358.0,292.0,2.2,19.0,546.0,181.25,147.54
2016,7,14,9,15,632.5,193.5,2.2,19.0,674.0,157.62,100.4
2016,7,14,9,30,907.0,95.0,2.2,19.0,802.0,191.29,109.46
2016,7,14,9,45,911.0,99.0,2.2,19.5,836.5,246.85,153.02
2016,7,14,10,0,915.0,103.0,2.2,20.0,871.0,302.81,200.48
2016,7,14,10,15,921.5,104.0,2.25,20.0,900.0,357.75,248.72
2016,7,14,10,30,928.0,105.0,2.3,20.0,929.0,412.89,297.02
2016,7,14,10,45,701.0,235.5,2.4,20.5,866.5,452.86,335.12
2016,7,14,11,0,474.0,366.0,2.5,21.0,804.0,483.81,362.3
2016,7,14,11,15,708.5,237.0,2.6,21.0,904.0,544.31,409.8
2016,7,14,11,30,943.0,108.0,2.7,21.0,1004.0,624.37,472.55
2016,7,14,11,45,944.5,108.5,2.85,21.0,1012.0,673.47,511.26
2016,7,14,12,0,946.0,109.0,3.0,21.0,1020.0,721.13,548.3
2016,7,14,12,15,946.0,109.0,3.15,21.0,1020.0,765.7,582.46
2016,7,14,12,30,946.0,109.0,3.3,21.0,1020.0,808.29,613.66
2016,7,14,12,45,678.5,253.5,3.45,21.0,904.5,774.5,587.23
2016,7,14,13,0,411.0,398.0,3.6,21.0,789.0,711.87,538.49
2016,7,14,13,15,667.0,257.5,3.75,21.0,879.5,833.74,632.53
2016,7,14,13,30,923.0,117.0,3.9,21.0,970.0,941.71,709.66
2016,7,14,13,45,917.5,116.0,4.05,21.0,947.5,964.95,726.17
2016,7,14,14,0,912.0,115.0,4.2,21.0,925.0,984.85,741.17
2016,7,14,14,15,905.0,114.0,4.3,20.5,895.5,999.91,754.19
2016,7,14,14,30,898.0,113.0,4.4,20.0,866.0,1011.5,765.08
2016,7,14,14,45,888.0,111.5,4.55,20.0,830.5,1016.09,770.68
2016,7,14,15,0,878.0,110.0,4.7,20.0,795.0,1017.14,774.13
2016,7,14,15,15,866.0,108.0,4.8,20.0,754.0,1012.15,773.12
2016,7,14,15,30,854.0,106.0,4.9,20.0,713.0,1003.75,769.91
2016,7,14,15,45,590.0,182.0,5.0,20.0,589.0,845.45,660.34
2016,7,14,16,0,326.0,258.0,5.1,20.0,465.0,634.68,502.11
2016,7,14,16,15,313.0,238.0,5.1,19.5,424.0,600.9,480.01
2016,7,14,16,30,300.0,218.0,5.1,19.0,383.0,565.62,455.62
2016,7,14,16,45,251.0,202.0,5.2,19.0,331.0,498.87,404.65
2016,7,14,17,0,202.0,186.0,5.3,19.0,279.0,411.67,336.74
2016,7,14,17,15,188.5,164.0,5.3,18.5,242.5,372.47,307.09
2016,7,14,17,30,175.0,142.0,5.3,18.0,206.0,332.72,276.13
2016,7,14,17,45,368.5,104.0,5.3,17.5,211.5,492.47,410.95
2016,7,14,18,0,562.0,66.0,5.3,17.0,217.0,606.37,502.29
2016,7,14,18,15,490.5,58.0,5.15,16.5,169.5,519.14,430.73
2016,7,14,18,30,419.0,50.0,5.0,16.0,122.0,435.17,359.55
2016,7,14,18,45,315.5,38.5,4.9,16.0,82.5,327.78,264.49
2016,7,14,19,0,212.0,27.0,4.8,16.0,43.0,222.81,141.07
2016,7,14,19,15,106.0,13.5,4.65,15.5,21.5,81.4,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,9.0,2.35,14.0,9.0,7.68,0.0
2016,7,15,5,30,0.0,18.0,2.4,14.0,18.0,14.85,4.13
2016,7,15,5,45,0.0,35.0,2.45,14.5,35.0,28.46,18.72
2016,7,15,6,0,0.0,52.0,2.5,15.0,52.0,41.74,31.02
2016,7,15,6,15,3.0,71.5,2.35,15.0,72.0,56.69,44.67
2016,7,15,6,30,6.0,91.0,2.2,15.0,92.0,71.54,58.05
2016,7,15,6,45,12.0,110.0,2.1,15.5,113.5,85.98,70.71
2016,7,15,7,0,18.0,129.0,2.0,16.0,135.0,100.35,83.02
2016,7,15,7,15,9.0,132.5,1.9,16.0,135.5,104.11,86.05
2016,7,15,7,30,0.0,136.0,1.8,16.0,136.0,107.59,88.78
2016,7,15,7,45,15.0,171.0,1.7,16.5,179.5,132.76,109.88
2016,7,15,8,0,30.0,206.0,1.6,17.0,223.0,148.64,122.68
2016,7,15,8,15,48.5,237.0,1.6,17.0,267.0,167.6,138.19
2016,7,15,8,30,67.0,268.0,1.6,17.0,311.0,185.88,152.97
2016,7,15,8,45,46.0,266.5,1.6,17.5,297.0,185.84,152.15
2016,7,15,9,0,25.0,265.0,1.6,18.0,283.0,200.62,163.64
2016,7,15,9,15,23.0,273.0,1.65,18.0,290.5,210.06,162.8
2016,7,15,9,30,21.0,281.0,1.7,18.0,298.0,219.14,169.42
2016,7,15,9,45,24.0,301.0,1.75,18.5,321.0,237.1,182.59
2016,7,15,10,0,27.0,321.0,1.8,19.0,344.0,242.36,185.97
2016,7,15,10,15,47.5,363.0,1.85,19.0,405.0,281.47,215.3
2016,7,15,10,30,68.0,405.0,1.9,19.0,466.0,323.9,247.04
2016,7,15,10,45,72.0,419.0,1.95,19.5,485.0,344.41,262.07
2016,7,15,11,0,76.0,433.0,2.0,20.0,504.0,365.74,277.71
2016,7,15,11,15,272.0,409.0,2.05,20.0,666.5,447.74,339.0
2016,7,15,11,30,468.0,385.0,2.1,20.0,829.0,560.53,422.72
2016,7,15,11,45,461.5,390.5,2.15,20.0,831.5,593.74,447.59
2016,7,15,12,0,455.0,396.0,2.2,20.0,834.0,626.07,471.89
2016,7,15,12,15,325.5,438.0,2.25,20.0,751.5,598.51,451.41
2016,7,15,12,30,196.0,480.0,2.3,20.0,669.0,557.22,420.44
2016,7,15,12,45,560.5,298.0,2.4,20.0,831.5,717.61,544.0
2016,7,15,13,0,925.0,116.0,2.5,20.0,994.0,874.93,657.76
2016,7,15,13,15,676.0,246.5,2.5,19.5,883.0,831.3,626.29
2016,7,15,13,30,427.0,377.0,2.5,19.0,772.0,755.68,569.94
2016,7,15,13,45,376.0,390.0,2.55,19.0,732.0,730.32,552.91
2016,7,15,14,0,325.0,403.0,2.6,19.0,692.0,712.77,540.47
2016,7,15,14,15,331.0,384.5,2.65,19.0,670.5,715.44,544.05
2016,7,15,14,30,337.0,366.0,2.7,19.0,649.0,716.16,546.18
2016,7,15,14,45,334.5,351.0,2.75,19.0,622.0,710.16,543.38
2016,7,15,15,0,332.0,336.0,2.8,19.0,595.0,702.18,539.27
2016,7,15,15,15,246.0,332.0,2.8,19.0,518.5,619.84,478.97
2016,7,15,15,30,160.0,328.0,2.8,19.0,442.0,513.6,400.2
2016,7,15,15,45,160.5,305.0,2.85,19.0,413.5,494.29,387.82
2016,7,15,16,0,161.0,282.0,2.9,19.0,385.0,473.73,373.93
2016,7,15,16,15,199.0,255.5,2.95,18.5,372.0,485.37,386.41
2016,7,15,16,30,237.0,229.0,3.0,18.0,359.0,516.79,413.56
2016,7,15,16,45,475.0,160.5,3.05,18.0,389.0,689.57,551.69
2016,7,15,17,0,713.0,92.0,3.1,18.0,419.0,837.5,661.34
2016,7,15,17,15,427.5,117.5,3.2,17.5,307.0,578.33,470.42
2016,7,15,17,30,142.0,143.0,3.3,17.0,195.0,304.19,250.63
2016,7,15,17,45,334.0,107.5,3.4,17.0,204.0,466.62,387.08
2016,7,15,18,0,526.0,72.0,3.5,17.0,213.0,582.98,479.0
2016,7,15,18,15,452.0,63.0,3.5,16.5,165.5,493.29,406.56
2016,7,15,18,30,378.0,54.0,3.5,16.0,118.0,406.86,334.5
2016,7,15,18,45,269.0,41.0,3.5,16.0,79.0,294.95,236.37
2016,7,15,19,0,160.0,28.0,3.5,16.0,40.0,187.74,114.3
2016,7,15,19,15,80.0,14.0,3.4,15.5,20.0,64.67,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,108.5,12.5,2.4,15.0,20.5,10.67,0.0
2016,7,16,5,30,217.0,25.0,2.4,15.0,41.0,20.66,7.28
2016,7,16,5,45,341.5,34.0,2.45,15.5,81.5,27.68,17.9
2016,7,16,6,0,466.0,43.0,2.5,16.0,122.0,34.69,24.71
2016,7,16,6,15,534.5,49.5,2.45,16.0,169.5,39.33,29.19
2016,7,16,6,30,603.0,56.0,2.4,16.0,217.0,43.94,33.47
2016,7,16,6,45,301.5,76.5,2.4,16.0,157.0,55.25,43.54
2016,7,16,7,0,0.0,97.0,2.4,16.0,97.0,78.07,63.58
2016,7,16,7,15,23.0,137.0,2.4,16.0,147.5,103.43,85.54
2016,7,16,7,30,46.0,177.0,2.4,16.0,198.0,129.16,107.49
2016,7,16,7,45,28.5,180.0,2.4,16.5,194.0,132.17,109.46
2016,7,16,8,0,11.0,183.0,2.4,17.0,190.0,141.94,117.2
2016,7,16,8,15,18.0,208.5,2.45,17.0,220.5,160.12,132.18
2016,7,16,8,30,25.0,234.0,2.5,17.0,251.0,178.02,146.79
2016,7,16,8,45,45.0,270.0,2.55,17.5,302.0,187.66,154.1
2016,7,16,9,0,65.0,306.0,2.6,18.0,353.0,208.28,170.44
2016,7,16,9,15,40.0,283.0,2.6,18.0,312.5,202.82,156.96
2016,7,16,9,30,15.0,260.0,2.6,18.0,272.0,203.93,158.25
2016,7,16,9,45,71.0,330.5,2.65,18.5,389.5,250.43,191.56
2016,7,16,10,0,127.0,401.0,2.7,19.0,507.0,303.12,229.6
2016,7,16,10,15,180.5,413.5,2.75,19.0,570.5,341.43,257.78
2016,7,16,10,30,234.0,426.0,2.8,19.0,634.0,385.94,291.37
2016,7,16,10,45,575.5,269.0,2.9,19.0,796.0,421.96,316.37
2016,7,16,11,0,917.0,112.0,3.0,19.0,958.0,513.11,386.65
2016,7,16,11,15,602.5,282.5,3.1,19.0,842.0,520.0,395.94
2016,7,16,11,30,288.0,453.0,3.2,19.0,726.0,510.81,389.51
2016,7,16,11,45,607.5,283.5,3.3,19.5,865.5,599.91,459.43
2016,7,16,12,0,927.0,114.0,3.4,20.0,1005.0,710.79,544.98
2016,7,16,12,15,928.0,114.0,3.5,20.0,1006.0,755.46,578.9
2016,7,16,12,30,929.0,114.0,3.6,20.0,1007.0,798.3,610.57
2016,7,16,12,45,618.0,280.5,3.7,20.0,872.5,748.3,570.91
2016,7,16,13,0,307.0,447.0,3.8,20.0,738.0,661.62,502.98
2016,7,16,13,15,233.5,452.0,3.9,19.5,671.5,613.85,469.33
2016,7,16,13,30,160.0,457.0,4.0,19.0,605.0,568.76,436.39
2016,7,16,13,45,110.0,427.5,4.1,19.0,528.5,507.57,391.02
2016,7,16,14,0,60.0,398.0,4.2,19.0,452.0,425.18,328.92
2016,7,16,14,15,51.5,374.5,4.25,19.0,419.5,400.21,310.71
2016,7,16,14,30,43.0,351.0,4.3,19.0,387.0,373.95,291.15
2016,7,16,14,45,33.0,318.5,4.35,19.0,345.5,335.74,262.21
2016,7,16,15,0,23.0,286.0,4.4,19.0,304.0,277.17,217.12
2016,7,16,15,15,17.5,257.5,4.45,19.0,271.0,246.34,193.38
2016,7,16,15,30,12.0,229.0,4.5,19.0,238.0,215.06,168.96
2016,7,16,15,45,20.0,234.0,4.55,19.0,247.5,230.34,181.99
2016,7,16,16,0,28.0,239.0,4.6,19.0,257.0,266.74,211.73
2016,7,16,16,15,17.5,207.5,4.65,18.5,218.5,206.1,163.85
2016,7,16,16,30,7.0,176.0,4.7,18.0,180.0,165.53,131.43
2016,7,16,16,45,4.0,159.5,4.8,18.0,161.5,148.0,117.46
2016,7,16,17,0,1.0,143.0,4.9,18.0,143.0,130.48,103.31
2016,7,16,17,15,0.5,116.0,4.9,17.5,116.0,103.89,81.74
2016,7,16,17,30,0.0,89.0,4.9,17.0,89.0,77.17,59.7
2016,7,16,17,45,287.0,76.5,4.95,17.0,153.5,381.74,321.72
2016,7,16,18,0,574.0,64.0,5.0,17.0,218.0,613.92,507.77
2016,7,16,18,15,501.5,56.5,5.0,16.5,169.5,526.19,435.78
2016,7,16,18,30,429.0,49.0,5.0,16.0,121.0,441.73,364.41
2016,7,16,18,45,319.0,37.5,5.0,16.0,81.0,329.24,264.88
2016,7,16,19,0,209.0,26.0,5.0,16.0,41.0,217.67,129.22
2016,7,16,19,15,104.5,13.0,4.95,15.5,20.5,79.93,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,140.5,11.0,4.35,15.0,21.0,9.39,0.0
2016,7,17,5,30,281.0,22.0,4.4,15.0,42.0,18.15,5.06
2016,7,17,5,45,394.0,30.5,4.45,15.0,83.0,24.89,15.5
2016,7,17,6,0,507.0,39.0,4.5,15.0,124.0,31.6,22.08
2016,7,17,6,15,573.0,45.0,4.5,15.0,172.0,39.18,29.15
2016,7,17,6,30,639.0,51.0,4.5,15.0,220.0,43.93,33.57
2016,7,17,6,45,319.5,71.0,4.5,15.5,155.5,51.66,40.43
2016,7,17,7,0,0.0,91.0,4.5,16.0,91.0,73.71,59.76
2016,7,17,7,15,0.0,103.5,4.5,16.0,103.5,83.58,68.27
2016,7,17,7,30,0.0,116.0,4.5,16.0,116.0,93.38,76.61
2016,7,17,7,45,17.0,162.0,4.5,16.5,171.5,126.68,105.0
2016,7,17,8,0,34.0,208.0,4.5,17.0,227.0,149.75,124.15
2016,7,17,8,15,18.5,194.5,4.55,17.0,205.0,150.88,124.69
2016,7,17,8,30,3.0,181.0,4.6,17.0,183.0,142.38,117.1
2016,7,17,8,45,8.0,206.0,4.65,17.5,211.5,160.36,131.74
2016,7,17,9,0,13.0,231.0,4.7,18.0,240.0,178.08,145.98
2016,7,17,9,15,43.5,289.5,4.8,18.0,322.5,206.57,160.55
2016,7,17,9,30,74.0,348.0,4.9,18.0,405.0,251.1,193.62
2016,7,17,9,45,55.5,344.5,5.0,18.0,388.5,255.55,197.53
2016,7,17,10,0,37.0,341.0,5.1,18.0,372.0,257.1,199.46
2016,7,17,10,15,42.5,362.0,5.2,18.0,399.0,278.98,216.45
2016,7,17,10,30,48.0,383.0,5.3,18.0,426.0,302.06,234.4
2016,7,17,10,45,68.5,411.5,5.4,18.0,474.0,337.57,261.8
2016,7,17,11,0,89.0,440.0,5.5,18.0,522.0,376.23,291.71
2016,7,17,11,15,134.0,456.0,5.55,18.0,582.0,415.45,322.13
2016,7,17,11,30,179.0,472.0,5.6,18.0,642.0,467.75,362.68
2016,7,17,11,45,316.0,433.5,5.7,18.0,736.0,537.88,418.07
2016,7,17,12,0,453.0,395.0,5.8,18.0,830.0,623.13,484.96
2016,7,17,12,15,677.0,261.0,5.9,18.0,911.0,704.55,551.27
2016,7,17,12,30,901.0,127.0,6.0,18.0,992.0,787.21,618.64
2016,7,17,12,45,898.0,127.0,6.15,18.0,984.0,824.13,646.14
2016,7,17,13,0,895.0,127.0,6.3,18.0,976.0,858.56,672.03
2016,7,17,13,15,892.0,126.5,6.4,18.0,960.5,889.88,695.48
2016,7,17,13,30,889.0,126.0,6.5,18.0,945.0,918.33,716.93
2016,7,17,13,45,888.0,122.0,6.65,18.0,924.5,942.33,735.51
2016,7,17,14,0,887.0,118.0,6.8,18.0,904.0,963.12,751.92
2016,7,17,14,15,880.0,116.5,6.85,17.5,875.0,977.36,764.75
2016,7,17,14,30,873.0,115.0,6.9,17.0,846.0,988.17,775.34
2016,7,17,14,45,868.0,111.5,7.0,17.0,812.0,995.42,782.31
2016,7,17,15,0,863.0,108.0,7.1,17.0,778.0,999.2,786.95
2016,7,17,15,15,851.0,106.0,7.15,17.0,738.0,994.13,785.09
2016,7,17,15,30,839.0,104.0,7.2,17.0,698.0,985.71,780.96
2016,7,17,15,45,827.0,100.0,7.25,17.0,654.0,983.89,781.84
2016,7,17,16,0,815.0,96.0,7.3,17.0,610.0,966.54,771.39
2016,7,17,16,15,795.5,93.0,7.3,16.5,562.0,939.82,755.29
2016,7,17,16,30,776.0,90.0,7.3,16.0,514.0,910.34,737.0
2016,7,17,16,45,753.5,85.5,7.3,16.0,464.5,873.49,711.49
2016,7,17,17,0,731.0,81.0,7.3,16.0,415.0,834.47,683.96
2016,7,17,17,15,697.0,77.0,7.25,15.5,364.0,783.36,647.55
2016,7,17,17,30,663.0,73.0,7.2,15.0,313.0,737.43,614.2
2016,7,17,17,45,617.5,67.0,7.2,15.0,263.0,672.46,563.34
2016,7,17,18,0,572.0,61.0,7.2,15.0,213.0,608.09,511.08
2016,7,17,18,15,501.5,53.5,7.05,14.5,165.5,522.24,439.56
2016,7,17,18,30,431.0,46.0,6.9,14.0,118.0,439.76,367.81
2016,7,17,18,45,322.0,35.5,6.8,14.0,79.0,329.36,267.78
2016,7,17,19,0,213.0,25.0,6.7,14.0,40.0,219.0,125.88
2016,7,17,19,15,106.5,12.5,6.55,14.0,20.0,80.79,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.5,3.95,14.0,19.5,9.82,0.0
2016,7,18,5,30,236.0,23.0,3.9,14.0,39.0,19.01,4.82
2016,7,18,5,45,352.0,32.0,3.85,14.5,78.5,26.08,16.49
2016,7,18,6,0,468.0,41.0,3.8,15.0,118.0,33.12,23.39
2016,7,18,6,15,535.0,47.5,3.75,15.0,165.0,37.81,27.93
2016,7,18,6,30,602.0,54.0,3.7,15.0,212.0,42.46,32.27
2016,7,18,6,45,404.5,95.0,3.7,15.0,211.5,69.0,55.9
2016,7,18,7,0,207.0,136.0,3.7,15.0,211.0,96.37,79.96
2016,7,18,7,15,483.5,102.5,3.65,15.0,312.5,73.16,59.34
2016,7,18,7,30,760.0,69.0,3.6,15.0,414.0,56.13,44.17
2016,7,18,7,45,413.0,146.0,3.6,15.5,336.5,97.1,79.75
2016,7,18,8,0,66.0,223.0,3.6,16.0,259.0,158.55,132.09
2016,7,18,8,15,107.0,251.5,3.6,16.0,316.0,176.21,146.55
2016,7,18,8,30,148.0,280.0,3.6,16.0,373.0,182.61,151.48
2016,7,18,8,45,131.5,300.5,3.6,16.5,388.0,192.54,159.07
2016,7,18,9,0,115.0,321.0,3.6,17.0,403.0,201.92,166.16
2016,7,18,9,15,157.5,342.0,3.65,17.0,460.5,229.21,175.08
2016,7,18,9,30,200.0,363.0,3.7,17.0,518.0,261.87,196.87
2016,7,18,9,45,547.0,229.0,3.8,17.5,679.5,238.93,163.44
2016,7,18,10,0,894.0,95.0,3.9,18.0,841.0,287.16,191.12
2016,7,18,10,15,900.0,96.5,4.0,18.0,869.5,341.24,239.58
2016,7,18,10,30,906.0,98.0,4.1,18.0,898.0,395.5,288.29
2016,7,18,10,45,911.0,98.0,4.25,18.0,920.0,448.28,335.35
2016,7,18,11,0,916.0,98.0,4.4,18.0,942.0,500.68,381.24
2016,7,18,11,15,919.0,98.5,4.5,18.0,957.0,551.85,425.04
2016,7,18,11,30,922.0,99.0,4.6,18.0,972.0,602.06,467.07
2016,7,18,11,45,924.5,99.0,4.7,18.0,979.5,650.47,506.8
2016,7,18,12,0,927.0,99.0,4.8,18.0,987.0,697.51,544.69
2016,7,18,12,15,927.0,98.5,4.85,18.0,987.5,740.84,578.93
2016,7,18,12,30,927.0,98.0,4.9,18.0,988.0,782.17,609.98
2016,7,18,12,45,932.5,93.5,5.0,18.0,982.5,822.15,639.34
2016,7,18,13,0,938.0,89.0,5.1,18.0,977.0,859.88,667.04
2016,7,18,13,15,935.5,88.5,5.15,18.0,962.5,892.01,690.44
2016,7,18,13,30,933.0,88.0,5.2,18.0,948.0,921.18,711.8
2016,7,18,13,45,931.5,86.0,5.3,18.0,927.0,946.68,730.97
2016,7,18,14,0,930.0,84.0,5.4,18.0,906.0,968.93,747.98
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.0,985.08,760.51
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,997.75,770.77
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,1005.81,777.98
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,1010.32,782.89
2016,7,18,15,15,898.5,76.5,5.6,18.0,742.5,1007.87,782.72
2016,7,18,15,30,889.0,75.0,5.6,18.0,703.0,1001.94,780.3
2016,7,18,15,45,877.5,72.5,5.6,18.0,659.5,989.38,773.31
2016,7,18,16,0,866.0,70.0,5.6,18.0,616.0,973.52,764.11
2016,7,18,16,15,850.0,68.0,5.6,17.5,568.5,950.68,751.4
2016,7,18,16,30,834.0,66.0,5.6,17.0,521.0,925.02,736.57
2016,7,18,16,45,813.0,63.5,5.6,17.0,471.0,891.21,714.13
2016,7,18,17,0,792.0,61.0,5.6,17.0,421.0,855.24,689.78
2016,7,18,17,15,762.5,58.0,5.6,16.5,370.0,818.96,665.94
2016,7,18,17,30,733.0,55.0,5.6,16.0,319.0,770.95,632.24
2016,7,18,17,45,690.0,51.0,5.7,16.0,268.5,708.62,585.23
2016,7,18,18,0,647.0,47.0,5.8,16.0,218.0,646.57,536.33
2016,7,18,18,15,583.0,41.5,5.7,15.5,170.5,565.91,470.39
2016,7,18,18,30,519.0,36.0,5.6,15.0,123.0,487.94,403.28
2016,7,18,18,45,408.5,28.5,5.6,15.0,82.0,384.26,309.17
2016,7,18,19,0,298.0,21.0,5.6,15.0,41.0,273.51,149.2
2016,7,18,19,15,149.0,10.5,5.5,15.0,20.5,107.0,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,5,15,150.5,10.0,3.45,13.0,20.0,8.54,0.0
2016,7,19,5,30,301.0,20.0,3.4,13.0,40.0,16.5,2.66
2016,7,19,5,45,411.5,28.0,3.4,13.5,80.5,22.89,13.8
2016,7,19,6,0,522.0,36.0,3.4,14.0,121.0,31.84,22.36
2016,7,19,6,15,587.0,41.5,3.4,14.0,169.0,36.28,26.69
2016,7,19,6,30,652.0,47.0,3.4,14.0,217.0,40.73,30.86
2016,7,19,6,45,694.5,51.0,3.4,14.5,268.0,43.74,33.55
2016,7,19,7,0,737.0,55.0,3.4,15.0,319.0,46.74,36.11
2016,7,19,7,15,767.0,58.0,3.45,15.0,370.0,48.81,37.85
2016,7,19,7,30,797.0,61.0,3.5,15.0,421.0,57.96,45.8
2016,7,19,7,45,818.5,63.5,3.55,15.5,471.5,60.23,47.53
2016,7,19,8,0,840.0,66.0,3.6,16.0,522.0,62.39,49.15
2016,7,19,8,15,856.5,68.5,3.65,16.0,570.0,64.36,50.69
2016,7,19,8,30,873.0,71.0,3.7,16.0,618.0,66.2,52.12
2016,7,19,8,45,884.5,73.0,3.8,16.5,662.0,67.51,52.99
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,68.7,53.75
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,119.92,64.19
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,174.28,97.25
2016,7,19,9,45,911.5,85.5,4.1,17.5,818.0,231.3,142.22
2016,7,19,10,0,908.0,93.0,4.2,18.0,850.0,287.94,191.21
2016,7,19,10,15,914.0,94.0,4.3,18.0,878.5,342.51,240.2
2016,7,19,10,30,920.0,95.0,4.4,18.0,907.0,397.22,289.51
2016,7,19,10,45,924.5,96.0,4.5,18.0,929.0,451.28,337.73
2016,7,19,11,0,929.0,97.0,4.6,18.0,951.0,504.92,384.63
2016,7,19,11,15,932.0,97.5,4.7,18.0,966.0,556.81,429.12
2016,7,19,11,30,935.0,98.0,4.8,18.0,981.0,607.73,471.81
2016,7,19,11,45,937.0,97.5,4.9,18.0,989.0,656.12,511.65
2016,7,19,12,0,939.0,97.0,5.0,18.0,997.0,703.05,549.57
2016,7,19,12,15,939.0,97.0,5.1,18.0,997.0,747.33,584.82
2016,7,19,12,30,939.0,97.0,5.2,18.0,997.0,789.62,616.85
2016,7,19,12,45,936.5,97.5,5.35,18.5,989.5,828.17,644.24
2016,7,19,13,0,934.0,98.0,5.5,19.0,982.0,864.15,669.7
2016,7,19,13,15,931.0,97.5,5.55,19.0,967.0,896.04,692.97
2016,7,19,13,30,928.0,97.0,5.6,19.0,952.0,924.95,714.17
2016,7,19,13,45,926.0,95.0,5.7,19.0,930.5,950.18,733.14
2016,7,19,14,0,924.0,93.0,5.8,19.0,909.0,972.16,749.96
2016,7,19,14,15,918.0,92.0,5.85,18.5,880.5,988.01,763.77
2016,7,19,14,30,912.0,91.0,5.9,18.0,852.0,1000.38,775.36
2016,7,19,14,45,906.5,88.5,6.0,18.0,818.0,1008.09,782.67
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,1012.24,787.65
2016,7,19,15,15,890.5,84.5,6.15,18.0,744.0,1008.99,787.23
2016,7,19,15,30,880.0,83.0,6.2,18.0,704.0,1002.27,784.53
2016,7,19,15,45,868.5,80.5,6.3,18.0,660.0,989.97,778.25
2016,7,19,16,0,857.0,78.0,6.4,18.0,616.0,974.42,769.72
2016,7,19,16,15,840.0,75.5,6.4,17.5,568.0,950.24,755.84
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,923.27,739.81
2016,7,19,16,45,801.5,69.5,6.4,17.0,470.0,888.01,715.98
2016,7,19,17,0,780.0,66.0,6.4,17.0,420.0,861.17,698.2
2016,7,19,17,15,749.0,63.0,6.3,16.5,369.0,813.3,664.79
2016,7,19,17,30,718.0,60.0,6.2,16.0,318.0,764.2,629.51
2016,7,19,17,45,675.0,55.5,6.15,16.0,267.0,701.52,581.23
2016,7,19,18,0,632.0,51.0,6.1,16.0,216.0,639.03,531.18
2016,7,19,18,15,565.5,45.0,5.9,15.5,168.5,562.31,467.83
2016,7,19,18,30,499.0,39.0,5.7,15.0,121.0,483.46,399.59
2016,7,19,18,45,391.0,30.0,5.55,15.0,80.5,373.64,299.95
2016,7,19,19,0,283.0,21.0,5.4,15.0,40.0,261.93,133.1
2016,7,19,19,15,141.5,10.5,5.2,15.0,20.0,102.01,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,9.5,3.9,14.0,19.0,8.11,0.0
2016,7,20,5,30,299.0,19.0,4.0,14.0,38.0,15.66,1.27
2016,7,20,5,45,408.5,27.0,4.1,14.5,78.5,24.03,14.61
2016,7,20,6,0,518.0,35.0,4.2,15.0,119.0,30.96,21.45
2016,7,20,6,15,584.0,40.5,4.2,15.0,167.0,35.43,25.79
2016,7,20,6,30,650.0,46.0,4.2,15.0,215.0,39.9,29.98
2016,7,20,6,45,693.5,50.0,4.25,15.5,265.5,42.95,32.69
2016,7,20,7,0,737.0,54.0,4.3,16.0,316.0,45.99,35.28
2016,7,20,7,15,767.5,57.0,4.25,16.0,368.0,48.09,37.05
2016,7,20,7,30,798.0,60.0,4.2,16.0,420.0,57.25,44.99
2016,7,20,7,45,820.0,63.0,4.2,16.5,470.5,59.9,47.05
2016,7,20,8,0,842.0,66.0,4.2,17.0,521.0,62.42,48.98
2016,7,20,8,15,859.0,68.0,4.15,17.0,569.5,64.07,50.24
2016,7,20,8,30,876.0,70.0,4.1,17.0,618.0,65.61,51.41
2016,7,20,8,45,889.0,71.5,4.1,17.5,662.5,66.66,52.04
2016,7,20,9,0,902.0,73.0,4.1,18.0,707.0,67.6,52.6
2016,7,20,9,15,912.0,74.5,4.1,18.0,747.5,117.58,62.39
2016,7,20,9,30,922.0,76.0,4.1,18.0,788.0,172.4,95.21
2016,7,20,9,45,922.5,81.5,4.2,18.5,821.5,229.31,139.6
2016,7,20,10,0,923.0,87.0,4.3,19.0,855.0,286.26,188.54
2016,7,20,10,15,929.5,88.0,4.35,19.0,884.5,341.79,238.17
2016,7,20,10,30,936.0,89.0,4.4,19.0,914.0,397.53,288.15
2016,7,20,10,45,942.0,89.0,4.5,19.0,937.0,452.33,336.88
2016,7,20,11,0,948.0,89.0,4.6,19.0,960.0,506.83,384.37
2016,7,20,11,15,951.0,89.5,4.75,19.0,975.5,559.65,429.63
2016,7,20,11,30,954.0,90.0,4.9,19.0,991.0,611.45,473.07
2016,7,20,11,45,956.5,89.5,5.05,19.5,999.0,660.98,512.89
2016,7,20,12,0,959.0,89.0,5.2,20.0,1007.0,709.03,550.63
2016,7,20,12,15,959.5,89.0,5.35,20.0,1007.5,754.42,586.73
2016,7,20,12,30,960.0,89.0,5.5,20.0,1008.0,797.79,619.35
2016,7,20,12,45,957.0,90.0,5.65,20.0,1000.5,837.07,648.34
2016,7,20,13,0,954.0,91.0,5.8,20.0,993.0,873.7,675.44
2016,7,20,13,15,952.0,90.5,5.9,20.0,978.0,906.97,699.92
2016,7,20,13,30,950.0,90.0,6.0,20.0,963.0,937.25,722.35
2016,7,20,13,45,946.5,89.0,6.15,20.0,941.5,962.54,741.61
2016,7,20,14,0,943.0,88.0,6.3,20.0,920.0,984.49,758.68
2016,7,20,14,15,937.5,87.0,6.35,19.5,891.5,1001.12,773.07
2016,7,20,14,30,932.0,86.0,6.4,19.0,863.0,1014.21,785.2
2016,7,20,14,45,924.5,84.5,6.5,19.0,828.0,1021.21,791.98
2016,7,20,15,0,917.0,83.0,6.6,19.0,793.0,1024.6,796.4
2016,7,20,15,15,907.0,81.5,6.65,19.0,752.5,1021.9,796.37
2016,7,20,15,30,897.0,80.0,6.7,19.0,712.0,1015.69,794.02
2016,7,20,15,45,883.0,78.5,6.8,19.0,667.0,1002.01,786.72
2016,7,20,16,0,869.0,77.0,6.9,19.0,622.0,985.09,777.16
2016,7,20,16,15,851.5,75.0,6.9,18.5,573.5,960.95,763.34
2016,7,20,16,30,834.0,73.0,6.9,18.0,525.0,934.02,747.37
2016,7,20,16,45,809.5,70.5,6.9,18.0,474.0,897.02,722.25
2016,7,20,17,0,785.0,68.0,6.9,18.0,423.0,868.59,703.26
2016,7,20,17,15,753.5,64.5,6.85,17.5,371.0,819.44,669.1
2016,7,20,17,30,722.0,61.0,6.8,17.0,319.0,769.06,632.96
2016,7,20,17,45,676.0,56.5,6.75,17.0,267.5,703.58,582.39
2016,7,20,18,0,630.0,52.0,6.7,17.0,216.0,638.41,530.08
2016,7,20,18,15,562.0,45.5,6.55,16.5,168.0,560.13,465.45
2016,7,20,18,30,494.0,39.0,6.4,16.0,120.0,479.48,395.66
2016,7,20,18,45,383.0,30.0,6.3,15.5,79.5,367.72,294.5
2016,7,20,19,0,272.0,21.0,6.2,15.0,39.0,253.07,117.5
2016,7,20,19,15,136.0,10.5,6.0,15.0,19.5,98.33,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
