Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,141.5,10.0,4.6,14.0,18.5,8.54,0.0
2016,7,21,5,30,283.0,20.0,4.7,14.0,37.0,16.56,0.5
2016,7,21,5,45,396.5,28.0,4.8,14.5,77.0,22.92,13.59
2016,7,21,6,0,510.0,36.0,4.9,15.0,117.0,31.86,22.21
2016,7,21,6,15,576.5,42.0,4.9,15.0,165.0,36.72,26.91
2016,7,21,6,30,643.0,48.0,4.9,15.0,213.0,41.56,31.44
2016,7,21,6,45,687.0,52.0,4.9,15.5,264.0,44.53,34.09
2016,7,21,7,0,731.0,56.0,4.9,16.0,315.0,47.5,36.62
2016,7,21,7,15,761.0,59.5,4.8,16.0,366.5,49.91,38.66
2016,7,21,7,30,791.0,63.0,4.7,16.0,418.0,52.25,40.6
2016,7,21,7,45,813.5,65.5,4.65,16.5,468.0,61.53,48.49
2016,7,21,8,0,836.0,68.0,4.6,17.0,518.0,63.68,50.09
2016,7,21,8,15,853.0,70.0,4.5,17.0,566.0,65.3,51.31
2016,7,21,8,30,870.0,72.0,4.4,17.0,614.0,66.81,52.45
2016,7,21,8,45,883.0,73.5,4.3,17.5,659.0,67.82,53.05
2016,7,21,9,0,896.0,75.0,4.2,18.0,704.0,68.73,53.57
2016,7,21,9,15,906.5,76.0,4.15,18.0,744.0,116.57,62.3
2016,7,21,9,30,917.0,77.0,4.1,18.0,784.0,170.9,94.36
2016,7,21,9,45,924.5,78.5,4.05,18.0,819.0,226.26,137.27
2016,7,21,10,0,932.0,80.0,4.0,18.0,854.0,282.37,185.61
2016,7,21,10,15,938.0,81.0,4.0,18.0,883.5,338.23,235.66
2016,7,21,10,30,944.0,82.0,4.0,18.0,913.0,394.22,285.98
2016,7,21,10,45,949.5,82.0,4.05,18.5,935.5,449.21,334.27
2016,7,21,11,0,955.0,82.0,4.1,19.0,958.0,503.83,381.02
2016,7,21,11,15,958.0,82.5,4.25,19.0,973.5,556.96,426.26
2016,7,21,11,30,961.0,83.0,4.4,19.0,989.0,609.07,469.78
2016,7,21,11,45,963.5,82.5,4.55,19.0,997.5,658.85,510.62
2016,7,21,12,0,966.0,82.0,4.7,19.0,1006.0,707.14,549.54
2016,7,21,12,15,966.5,82.0,4.9,19.0,1006.5,752.73,586.01
2016,7,21,12,30,967.0,82.0,5.1,19.0,1007.0,796.27,618.83
2016,7,21,12,45,958.5,87.5,5.3,19.0,998.0,835.39,647.97
2016,7,21,13,0,950.0,93.0,5.5,19.0,989.0,871.64,675.09
2016,7,21,13,15,947.5,92.5,5.6,19.0,974.5,904.45,699.28
2016,7,21,13,30,945.0,92.0,5.7,19.0,960.0,934.25,721.39
2016,7,21,13,45,944.5,89.0,5.8,19.0,939.0,960.25,740.91
2016,7,21,14,0,944.0,86.0,5.9,19.0,918.0,982.95,758.23
2016,7,21,14,15,938.5,85.0,5.85,19.0,889.5,999.57,770.47
2016,7,21,14,30,933.0,84.0,5.8,19.0,861.0,1012.65,780.36
2016,7,21,14,45,929.0,81.0,5.8,19.0,827.0,1021.42,787.72
2016,7,21,15,0,925.0,78.0,5.8,19.0,793.0,1026.56,792.73
2016,7,21,15,15,915.5,76.5,5.8,18.5,753.0,1024.3,794.28
2016,7,21,15,30,906.0,75.0,5.8,18.0,713.0,1018.49,793.54
2016,7,21,15,45,895.5,72.5,5.8,18.0,668.5,1006.98,787.35
2016,7,21,16,0,885.0,70.0,5.8,18.0,624.0,992.11,778.9
2016,7,21,16,15,868.5,68.0,5.8,18.0,575.5,968.65,764.34
2016,7,21,16,30,852.0,66.0,5.8,18.0,527.0,942.32,747.68
2016,7,21,16,45,831.0,63.0,5.8,18.0,476.0,907.57,724.69
2016,7,21,17,0,810.0,60.0,5.8,18.0,425.0,870.56,699.7
2016,7,21,17,15,780.0,57.0,5.8,17.5,373.0,823.19,667.64
2016,7,21,17,30,750.0,54.0,5.8,17.0,321.0,784.49,641.12
2016,7,21,17,45,706.5,50.0,5.8,17.0,269.5,721.25,593.08
2016,7,21,18,0,663.0,46.0,5.8,17.0,218.0,658.28,543.22
2016,7,21,18,15,597.5,40.5,5.7,16.5,169.5,575.9,476.0
2016,7,21,18,30,532.0,35.0,5.6,16.0,121.0,496.28,407.46
2016,7,21,18,45,418.5,27.5,5.5,15.5,80.0,382.16,304.09
2016,7,21,19,0,305.0,20.0,5.4,15.0,39.0,273.79,112.66
2016,7,21,19,15,152.5,10.0,5.25,15.0,19.5,108.66,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,143.0,9.5,4.15,14.0,18.0,8.11,0.0
2016,7,22,5,30,286.0,19.0,4.2,14.0,36.0,15.72,0.0
2016,7,22,5,45,399.5,27.5,4.3,14.5,76.0,22.54,13.19
2016,7,22,6,0,513.0,36.0,4.4,15.0,116.0,31.92,22.23
2016,7,22,6,15,581.0,42.0,4.4,15.0,164.5,36.78,26.96
2016,7,22,6,30,649.0,48.0,4.4,15.0,213.0,41.63,31.5
2016,7,22,6,45,693.0,52.0,4.45,15.5,264.0,44.61,34.16
2016,7,22,7,0,737.0,56.0,4.5,16.0,315.0,47.59,36.7
2016,7,22,7,15,768.5,59.0,4.5,16.5,367.5,49.64,38.35
2016,7,22,7,30,800.0,62.0,4.5,17.0,420.0,58.67,46.07
2016,7,22,7,45,822.5,65.0,4.5,17.5,471.0,61.31,48.1
2016,7,22,8,0,845.0,68.0,4.5,18.0,522.0,63.82,50.01
2016,7,22,8,15,862.5,70.0,4.5,18.0,571.0,65.46,51.25
2016,7,22,8,30,880.0,72.0,4.5,18.0,620.0,67.0,52.4
2016,7,22,8,45,892.5,74.0,4.5,18.5,665.0,68.33,53.28
2016,7,22,9,0,905.0,76.0,4.5,19.0,710.0,69.54,54.05
2016,7,22,9,15,915.0,77.5,4.5,19.0,750.5,116.54,62.37
2016,7,22,9,30,925.0,79.0,4.5,19.0,791.0,171.68,94.49
2016,7,22,9,45,917.5,89.0,4.55,19.5,822.5,230.4,140.11
2016,7,22,10,0,910.0,99.0,4.6,20.0,854.0,288.31,189.73
2016,7,22,10,15,916.5,100.0,4.65,20.0,883.0,343.42,238.76
2016,7,22,10,30,923.0,101.0,4.7,20.0,912.0,398.74,288.22
2016,7,22,10,45,929.5,100.5,4.8,20.0,935.0,453.02,336.39
2016,7,22,11,0,936.0,100.0,4.9,20.0,958.0,507.06,383.44
2016,7,22,11,15,939.0,101.0,5.0,20.0,973.5,559.94,428.53
2016,7,22,11,30,942.0,102.0,5.1,20.0,989.0,611.86,471.81
2016,7,22,11,45,945.5,101.0,5.2,20.5,997.5,661.42,511.39
2016,7,22,12,0,949.0,100.0,5.3,21.0,1006.0,709.61,548.96
2016,7,22,12,15,948.5,100.0,5.45,21.0,1006.0,754.24,584.38
2016,7,22,12,30,948.0,100.0,5.6,21.0,1006.0,796.8,616.73
2016,7,22,12,45,948.0,99.0,5.8,21.0,998.5,836.61,646.25
2016,7,22,13,0,948.0,98.0,6.0,21.0,991.0,873.93,674.01
2016,7,22,13,15,944.5,97.5,6.2,21.0,976.0,906.01,698.1
2016,7,22,13,30,941.0,97.0,6.4,21.0,961.0,935.03,720.12
2016,7,22,13,45,936.5,96.0,6.6,21.0,938.5,959.45,739.0
2016,7,22,14,0,932.0,95.0,6.8,21.0,916.0,980.51,755.66
2016,7,22,14,15,925.5,94.0,6.9,20.5,886.5,996.22,769.69
2016,7,22,14,30,919.0,93.0,7.0,20.0,857.0,1008.38,781.44
2016,7,22,14,45,909.0,92.5,7.15,20.0,821.5,1014.09,787.51
2016,7,22,15,0,899.0,92.0,7.3,20.0,786.0,1016.22,791.22
2016,7,22,15,15,888.0,90.5,7.35,19.5,745.5,1012.68,792.08
2016,7,22,15,30,877.0,89.0,7.4,19.0,705.0,1005.67,790.62
2016,7,22,15,45,855.5,89.5,7.45,19.0,658.0,987.09,779.32
2016,7,22,16,0,834.0,90.0,7.5,19.0,611.0,965.48,765.88
2016,7,22,16,15,815.0,87.5,7.5,18.5,563.0,951.49,759.36
2016,7,22,16,30,796.0,85.0,7.5,18.0,515.0,922.93,741.92
2016,7,22,16,45,763.5,83.5,7.5,18.0,462.5,879.88,711.94
2016,7,22,17,0,731.0,82.0,7.5,18.0,410.0,834.88,680.05
2016,7,22,17,15,696.0,77.5,7.4,17.5,358.5,788.03,646.99
2016,7,22,17,30,661.0,73.0,7.3,17.0,307.0,734.99,608.06
2016,7,22,17,45,606.5,68.0,7.25,17.0,256.0,663.52,552.09
2016,7,22,18,0,552.0,63.0,7.2,17.0,205.0,593.08,494.89
2016,7,22,18,15,477.0,55.0,7.0,16.5,157.5,503.46,420.28
2016,7,22,18,30,402.0,47.0,6.8,16.0,110.0,417.37,345.48
2016,7,22,18,45,282.5,35.0,6.65,16.0,71.5,298.81,237.19
2016,7,22,19,0,163.0,23.0,6.5,16.0,33.0,175.7,58.73
2016,7,22,19,15,81.5,11.5,6.3,16.0,16.5,63.28,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,70.0,11.0,4.35,14.5,15.0,9.39,0.0
2016,7,23,5,30,140.0,22.0,4.3,15.0,30.0,17.12,0.0
2016,7,23,5,45,259.0,34.5,4.25,15.5,67.5,26.76,16.51
2016,7,23,6,0,378.0,47.0,4.2,16.0,105.0,38.14,27.5
2016,7,23,6,15,454.5,56.0,4.1,16.0,152.0,44.57,33.68
2016,7,23,6,30,531.0,65.0,4.0,16.0,199.0,50.89,39.55
2016,7,23,6,45,586.0,70.5,3.95,16.5,250.0,54.17,42.47
2016,7,23,7,0,641.0,76.0,3.9,17.0,301.0,57.44,45.24
2016,7,23,7,15,678.0,81.0,3.85,17.0,352.5,60.11,47.48
2016,7,23,7,30,715.0,86.0,3.8,17.0,404.0,62.71,49.6
2016,7,23,7,45,744.0,89.5,3.75,17.5,455.5,70.04,55.71
2016,7,23,8,0,773.0,93.0,3.7,18.0,507.0,71.52,56.68
2016,7,23,8,15,793.0,96.0,3.65,18.5,555.5,72.45,57.16
2016,7,23,8,30,813.0,99.0,3.6,19.0,604.0,73.31,57.6
2016,7,23,8,45,827.5,102.0,3.6,19.5,649.0,73.98,57.88
2016,7,23,9,0,842.0,105.0,3.6,20.0,694.0,85.55,67.39
2016,7,23,9,15,853.5,107.0,3.7,20.0,734.0,128.68,74.22
2016,7,23,9,30,865.0,109.0,3.8,20.0,774.0,181.36,104.37
2016,7,23,9,45,877.5,109.0,3.9,20.5,810.0,234.36,144.11
2016,7,23,10,0,890.0,109.0,4.0,21.0,846.0,288.62,189.51
2016,7,23,10,15,896.5,110.5,4.15,21.0,875.0,343.15,237.61
2016,7,23,10,30,903.0,112.0,4.3,21.0,904.0,397.92,286.22
2016,7,23,10,45,890.5,123.5,4.5,21.5,921.0,451.76,333.31
2016,7,23,11,0,878.0,135.0,4.7,22.0,938.0,503.57,377.58
2016,7,23,11,15,881.5,136.0,4.9,22.0,953.5,554.32,420.6
2016,7,23,11,30,885.0,137.0,5.1,22.0,969.0,604.29,462.1
2016,7,23,11,45,876.0,144.0,5.35,22.0,973.5,649.98,499.66
2016,7,23,12,0,867.0,151.0,5.6,22.0,978.0,693.58,534.93
2016,7,23,12,15,867.5,151.0,5.8,22.0,978.5,736.51,569.12
2016,7,23,12,30,868.0,151.0,6.0,22.0,979.0,777.73,601.58
2016,7,23,12,45,872.5,146.5,6.25,22.0,974.0,816.56,631.31
2016,7,23,13,0,877.0,142.0,6.5,22.0,969.0,853.28,658.89
2016,7,23,13,15,874.5,141.5,6.65,22.0,954.5,885.09,682.6
2016,7,23,13,30,872.0,141.0,6.8,22.0,940.0,914.12,704.4
2016,7,23,13,45,865.5,141.0,6.95,22.0,918.0,937.02,721.94
2016,7,23,14,0,859.0,141.0,7.1,22.0,896.0,956.71,737.35
2016,7,23,14,15,852.0,139.5,7.15,22.0,867.5,971.2,748.76
2016,7,23,14,30,845.0,138.0,7.2,22.0,839.0,995.61,767.41
2016,7,23,14,45,845.0,130.5,7.3,22.0,807.0,1004.02,775.03
2016,7,23,15,0,845.0,123.0,7.4,22.0,775.0,1008.83,780.34
2016,7,23,15,15,833.0,121.0,7.4,21.5,734.5,1004.25,780.19
2016,7,23,15,30,821.0,119.0,7.4,21.0,694.0,996.22,777.75
2016,7,23,15,45,815.5,111.5,7.45,21.0,651.5,984.94,771.81
2016,7,23,16,0,810.0,104.0,7.5,21.0,609.0,970.22,763.47
2016,7,23,16,15,789.5,101.0,7.45,20.5,560.5,942.63,746.8
2016,7,23,16,30,769.0,98.0,7.4,20.0,512.0,912.25,727.96
2016,7,23,16,45,746.5,93.0,7.35,20.0,462.0,874.9,702.28
2016,7,23,17,0,724.0,88.0,7.3,20.0,412.0,841.64,679.35
2016,7,23,17,15,687.5,83.0,7.25,19.5,360.0,787.52,641.22
2016,7,23,17,30,651.0,78.0,7.2,19.0,308.0,732.56,601.3
2016,7,23,17,45,597.5,72.0,7.15,18.5,256.5,660.77,546.53
2016,7,23,18,0,544.0,66.0,7.1,18.0,205.0,589.86,490.19
2016,7,23,18,15,466.5,57.0,6.95,17.5,157.0,497.04,413.27
2016,7,23,18,30,389.0,48.0,6.8,17.0,109.0,407.93,336.23
2016,7,23,18,45,269.5,35.5,6.65,17.0,70.5,288.3,226.85
2016,7,23,19,0,150.0,23.0,6.5,17.0,32.0,165.89,41.56
2016,7,23,19,15,75.0,11.5,6.3,16.5,16.0,58.97,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,52.5,11.0,3.85,14.5,14.0,9.39,0.0
2016,7,24,5,30,105.0,22.0,3.9,15.0,28.0,17.07,0.0
2016,7,24,5,45,218.5,36.5,4.0,15.5,64.5,28.16,17.53
2016,7,24,6,0,332.0,51.0,4.1,16.0,101.0,39.12,28.31
2016,7,24,6,15,411.5,61.0,4.05,16.0,147.5,48.66,37.25
2016,7,24,6,30,491.0,71.0,4.0,16.0,194.0,55.6,43.7
2016,7,24,6,45,551.0,77.0,4.0,16.5,245.0,59.03,46.75
2016,7,24,7,0,611.0,83.0,4.0,17.0,296.0,62.46,49.66
2016,7,24,7,15,336.0,129.0,3.95,17.0,249.0,89.0,72.78
2016,7,24,7,30,61.0,175.0,3.9,17.0,202.0,127.65,106.04
2016,7,24,7,45,406.5,138.0,3.9,17.5,352.0,92.39,75.05
2016,7,24,8,0,752.0,101.0,3.9,18.0,502.0,77.0,61.41
2016,7,24,8,15,773.0,104.5,3.9,18.0,550.5,78.05,62.11
2016,7,24,8,30,794.0,108.0,3.9,18.0,599.0,79.01,62.73
2016,7,24,8,45,809.5,111.0,3.9,18.5,644.5,79.46,62.8
2016,7,24,9,0,825.0,114.0,3.9,19.0,690.0,79.82,62.8
2016,7,24,9,15,838.0,116.5,3.95,19.0,730.5,121.44,69.67
2016,7,24,9,30,851.0,119.0,4.0,19.0,771.0,184.14,107.77
2016,7,24,9,45,849.0,127.0,4.05,19.5,803.5,238.77,149.31
2016,7,24,10,0,847.0,135.0,4.1,20.0,836.0,286.19,189.82
2016,7,24,10,15,854.5,137.0,4.15,20.0,865.0,346.34,242.0
2016,7,24,10,30,862.0,139.0,4.2,20.0,894.0,399.88,289.32
2016,7,24,10,45,851.5,150.0,4.3,20.5,912.0,449.47,332.84
2016,7,24,11,0,841.0,161.0,4.4,21.0,930.0,502.12,377.36
2016,7,24,11,15,845.0,162.0,4.55,21.0,945.5,553.22,420.33
2016,7,24,11,30,849.0,163.0,4.7,21.0,961.0,603.72,461.91
2016,7,24,11,45,838.0,171.5,4.85,21.0,965.0,650.09,499.44
2016,7,24,12,0,827.0,180.0,5.0,21.0,969.0,694.36,534.62
2016,7,24,12,15,827.0,180.0,5.2,21.0,968.5,737.34,568.65
2016,7,24,12,30,827.0,180.0,5.4,21.0,968.0,778.6,600.97
2016,7,24,12,45,835.5,172.5,5.65,21.5,963.5,818.14,630.95
2016,7,24,13,0,844.0,165.0,5.9,22.0,959.0,855.68,658.03
2016,7,24,13,15,840.0,164.0,6.1,21.5,944.0,886.24,682.32
2016,7,24,13,30,836.0,163.0,6.3,21.0,929.0,913.86,704.71
2016,7,24,13,45,819.5,168.5,6.5,21.0,903.5,933.23,720.02
2016,7,24,14,0,803.0,174.0,6.7,21.0,878.0,949.0,732.93
2016,7,24,14,15,794.0,171.5,6.75,21.0,849.0,960.54,742.26
2016,7,24,14,30,785.0,169.0,6.8,21.0,820.0,968.6,749.29
2016,7,24,14,45,779.0,163.5,6.9,21.0,786.0,973.13,754.22
2016,7,24,15,0,773.0,158.0,7.0,21.0,752.0,974.21,756.86
2016,7,24,15,15,758.0,154.5,6.95,20.5,711.5,973.19,758.93
2016,7,24,15,30,743.0,151.0,6.9,20.0,671.0,960.88,753.02
2016,7,24,15,45,740.5,140.5,6.9,20.0,629.5,949.75,746.87
2016,7,24,16,0,738.0,130.0,6.9,20.0,588.0,935.25,738.38
2016,7,24,16,15,714.5,125.5,6.8,19.5,540.0,903.89,718.5
2016,7,24,16,30,691.0,121.0,6.7,19.0,492.0,870.0,696.62
2016,7,24,16,45,677.0,110.5,6.65,19.0,444.0,835.64,672.99
2016,7,24,17,0,663.0,100.0,6.6,19.0,396.0,798.88,647.2
2016,7,24,17,15,623.5,94.0,6.5,18.5,344.5,741.87,606.33
2016,7,24,17,30,584.0,88.0,6.4,18.0,293.0,684.19,563.77
2016,7,24,17,45,547.0,77.5,6.3,17.5,244.5,622.95,516.82
2016,7,24,18,0,510.0,67.0,6.2,17.0,196.0,561.9,467.96
2016,7,24,18,15,433.5,57.5,6.0,16.5,149.5,470.39,391.83
2016,7,24,18,30,357.0,48.0,5.8,16.0,103.0,382.65,315.78
2016,7,24,18,45,250.0,34.5,5.6,16.0,66.0,272.44,213.46
2016,7,24,19,0,143.0,21.0,5.4,16.0,29.0,156.34,23.58
2016,7,24,19,15,71.5,10.5,5.2,15.5,14.5,55.78,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,67.0,9.5,3.3,14.0,13.0,8.11,0.0
2016,7,25,5,30,134.0,19.0,3.3,14.0,26.0,14.81,0.0
2016,7,25,5,45,248.0,32.5,3.3,14.5,63.0,25.23,15.07
2016,7,25,6,0,362.0,46.0,3.3,15.0,100.0,37.36,26.88
2016,7,25,6,15,440.0,55.5,3.25,15.0,147.0,44.21,33.48
2016,7,25,6,30,518.0,65.0,3.2,15.0,194.0,50.94,39.75
2016,7,25,6,45,571.0,72.0,3.15,15.5,244.5,55.33,43.68
2016,7,25,7,0,624.0,79.0,3.1,16.0,295.0,59.64,47.37
2016,7,25,7,15,312.0,98.5,3.0,16.0,206.5,68.6,55.16
2016,7,25,7,30,0.0,118.0,2.9,16.0,118.0,94.57,77.69
2016,7,25,7,45,20.0,162.5,2.85,16.5,173.5,126.65,104.96
2016,7,25,8,0,40.0,207.0,2.8,17.0,229.0,148.85,123.28
2016,7,25,8,15,143.0,236.0,2.75,17.5,323.0,159.52,131.62
2016,7,25,8,30,246.0,265.0,2.7,18.0,417.0,166.21,136.54
2016,7,25,8,45,138.5,267.5,2.65,18.5,354.5,176.29,144.26
2016,7,25,9,0,31.0,270.0,2.6,19.0,292.0,187.93,153.19
2016,7,25,9,15,36.0,292.5,2.6,19.0,319.5,205.96,159.33
2016,7,25,9,30,41.0,315.0,2.6,19.0,347.0,226.41,174.23
2016,7,25,9,45,62.5,348.0,2.6,19.5,399.0,256.98,196.21
2016,7,25,10,0,84.0,381.0,2.6,20.0,451.0,290.86,220.86
2016,7,25,10,15,144.5,403.0,2.65,20.0,527.5,321.24,242.37
2016,7,25,10,30,205.0,425.0,2.7,20.0,604.0,371.36,279.66
2016,7,25,10,45,246.5,428.0,2.75,20.0,649.0,399.37,301.3
2016,7,25,11,0,288.0,431.0,2.8,20.0,694.0,442.88,334.86
2016,7,25,11,15,377.5,404.5,2.85,20.0,755.5,494.71,374.61
2016,7,25,11,30,467.0,378.0,2.9,20.0,817.0,550.08,417.25
2016,7,25,11,45,678.0,259.5,2.95,20.5,902.0,620.0,471.24
2016,7,25,12,0,889.0,141.0,3.0,21.0,987.0,699.29,532.11
2016,7,25,12,15,670.0,265.5,3.05,21.0,903.0,699.02,529.99
2016,7,25,12,30,451.0,390.0,3.1,21.0,819.0,677.34,511.76
2016,7,25,12,45,675.5,261.0,3.2,21.0,898.0,773.45,586.12
2016,7,25,13,0,900.0,132.0,3.3,21.0,977.0,862.65,652.0
2016,7,25,13,15,685.5,246.0,3.35,21.0,884.0,835.16,631.1
2016,7,25,13,30,471.0,360.0,3.4,21.0,791.0,777.25,586.66
2016,7,25,13,45,672.0,247.0,3.5,21.0,845.0,880.92,665.96
2016,7,25,14,0,873.0,134.0,3.6,21.0,899.0,962.45,723.39
2016,7,25,14,15,865.5,132.0,3.65,20.5,869.5,976.15,734.64
2016,7,25,14,30,858.0,130.0,3.7,20.0,840.0,986.37,744.29
2016,7,25,14,45,852.0,126.0,3.75,20.0,806.0,992.55,749.97
2016,7,25,15,0,846.0,122.0,3.8,20.0,772.0,1008.11,762.23
2016,7,25,15,15,578.0,210.0,3.8,20.0,643.5,851.61,654.85
2016,7,25,15,30,310.0,298.0,3.8,20.0,515.0,654.61,508.84
2016,7,25,15,45,224.5,287.0,3.8,20.0,438.5,539.36,424.11
2016,7,25,16,0,139.0,276.0,3.8,20.0,362.0,445.85,352.39
2016,7,25,16,15,238.0,240.0,3.75,19.5,373.0,529.12,421.38
2016,7,25,16,30,337.0,204.0,3.7,19.0,384.0,585.81,469.39
2016,7,25,16,45,191.0,187.5,3.7,19.0,287.5,401.65,325.4
2016,7,25,17,0,45.0,171.0,3.7,19.0,191.0,223.81,180.32
2016,7,25,17,15,352.0,122.0,3.7,18.5,247.0,513.61,422.11
2016,7,25,17,30,659.0,73.0,3.7,18.0,303.0,732.52,591.95
2016,7,25,17,45,613.5,66.0,3.7,18.0,252.5,666.29,540.75
2016,7,25,18,0,568.0,59.0,3.7,18.0,202.0,600.69,489.64
2016,7,25,18,15,491.5,51.0,3.6,17.5,154.0,509.57,416.44
2016,7,25,18,30,415.0,43.0,3.5,17.0,106.0,422.34,342.72
2016,7,25,18,45,295.5,31.5,3.4,16.5,68.0,304.5,235.41
2016,7,25,19,0,176.0,20.0,3.3,16.0,30.0,178.2,5.64
2016,7,25,19,15,88.0,10.0,3.15,16.0,15.0,66.1,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,63.5,9.0,0.4,15.0,12.0,7.68,0.0
2016,7,26,5,30,127.0,18.0,0.3,15.0,24.0,14.03,0.0
2016,7,26,5,45,235.5,32.0,0.25,15.5,60.5,24.83,14.6
2016,7,26,6,0,344.0,46.0,0.2,16.0,97.0,37.36,26.85
2016,7,26,6,15,420.5,56.0,0.2,16.0,143.0,44.6,33.76
2016,7,26,6,30,497.0,66.0,0.2,16.0,189.0,51.68,40.31
2016,7,26,6,45,547.0,74.0,0.2,16.5,238.5,56.77,44.82
2016,7,26,7,0,597.0,82.0,0.2,17.0,288.0,61.71,49.02
2016,7,26,7,15,635.5,88.0,0.2,17.5,339.0,64.88,51.56
2016,7,26,7,30,674.0,94.0,0.2,18.0,390.0,67.94,53.93
2016,7,26,7,45,699.0,100.0,0.25,18.5,440.0,70.68,55.99
2016,7,26,8,0,724.0,106.0,0.3,19.0,490.0,73.25,57.87
2016,7,26,8,15,746.0,110.0,0.35,19.5,538.5,81.61,64.66
2016,7,26,8,30,768.0,114.0,0.4,20.0,587.0,82.76,65.27
2016,7,26,8,45,781.5,119.0,0.45,20.5,631.0,84.29,66.23
2016,7,26,9,0,795.0,124.0,0.5,21.0,675.0,85.65,67.05
2016,7,26,9,15,808.0,126.5,0.6,21.5,715.5,122.84,71.75
2016,7,26,9,30,821.0,129.0,0.7,22.0,756.0,174.55,99.66
2016,7,26,9,45,837.5,127.5,0.8,22.5,793.0,226.01,136.56
2016,7,26,10,0,854.0,126.0,0.9,23.0,830.0,286.84,185.11
2016,7,26,10,15,861.5,128.0,1.0,23.0,859.5,340.4,230.55
2016,7,26,10,30,869.0,130.0,1.1,23.0,889.0,394.34,276.57
2016,7,26,10,45,868.0,134.5,1.2,23.0,909.5,446.71,320.98
2016,7,26,11,0,867.0,139.0,1.3,23.0,930.0,498.24,363.74
2016,7,26,11,15,870.5,140.0,1.4,23.0,945.0,548.7,404.6
2016,7,26,11,30,874.0,141.0,1.5,23.0,960.0,598.39,443.87
2016,7,26,11,45,871.0,144.0,1.65,23.5,966.0,644.63,479.13
2016,7,26,12,0,868.0,147.0,1.8,24.0,972.0,689.24,512.34
2016,7,26,12,15,868.0,147.0,1.95,24.0,972.5,731.95,544.57
2016,7,26,12,30,868.0,147.0,2.1,24.0,973.0,772.87,575.07
2016,7,26,12,45,602.0,291.0,2.25,24.0,861.5,740.36,549.37
2016,7,26,13,0,336.0,435.0,2.4,24.0,750.0,673.03,498.79
2016,7,26,13,15,388.5,401.0,2.45,23.5,760.0,709.0,527.62
2016,7,26,13,30,441.0,367.0,2.5,23.0,770.0,756.76,563.67
2016,7,26,13,45,649.0,251.5,2.6,23.0,827.5,863.79,643.34
2016,7,26,14,0,857.0,136.0,2.7,23.0,885.0,948.97,702.43
2016,7,26,14,15,849.0,134.0,2.75,23.0,856.0,961.93,711.54
2016,7,26,14,30,841.0,132.0,2.8,23.0,827.0,984.26,727.65
2016,7,26,14,45,831.5,129.5,2.9,23.0,792.0,988.58,732.37
2016,7,26,15,0,822.0,127.0,3.0,23.0,757.0,989.37,735.07
2016,7,26,15,15,573.5,210.0,3.0,22.5,638.5,846.88,640.85
2016,7,26,15,30,325.0,293.0,3.0,22.0,520.0,664.14,509.51
2016,7,26,15,45,326.5,271.5,3.05,22.0,486.5,647.03,500.37
2016,7,26,16,0,328.0,250.0,3.1,22.0,453.0,627.9,488.64
2016,7,26,16,15,292.0,234.0,3.1,22.0,404.0,575.97,451.43
2016,7,26,16,30,256.0,218.0,3.1,22.0,355.0,523.29,413.16
2016,7,26,16,45,456.0,158.0,3.1,22.0,371.0,667.61,527.72
2016,7,26,17,0,656.0,98.0,3.1,22.0,387.0,789.12,617.68
2016,7,26,17,15,617.0,91.5,3.05,21.5,336.0,732.11,578.02
2016,7,26,17,30,578.0,85.0,3.0,21.0,285.0,674.48,537.9
2016,7,26,17,45,518.5,77.5,3.0,20.5,234.5,597.28,481.42
2016,7,26,18,0,459.0,70.0,3.0,20.0,184.0,521.44,423.41
2016,7,26,18,15,385.5,58.5,2.9,19.5,139.0,426.76,347.43
2016,7,26,18,30,312.0,47.0,2.8,19.0,94.0,343.62,277.09
2016,7,26,18,45,206.0,32.0,2.75,18.5,58.0,236.13,179.09
2016,7,26,19,0,100.0,17.0,2.7,18.0,22.0,116.7,0.0
2016,7,26,19,15,50.0,8.5,2.55,17.5,11.0,39.92,0.0
2016,7,26,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,33.0,7.0,0.45,16.0,8.5,5.97,0.0
2016,7,27,5,30,66.0,14.0,0.4,16.0,17.0,10.87,0.0
2016,7,27,5,45,151.5,31.0,0.4,16.5,50.0,23.84,13.53
2016,7,27,6,0,237.0,48.0,0.4,17.0,83.0,36.54,25.95
2016,7,27,6,15,305.5,62.0,0.35,17.0,125.5,46.68,35.38
2016,7,27,6,30,374.0,76.0,0.3,17.0,168.0,56.56,44.39
2016,7,27,6,45,431.0,86.0,0.3,17.5,215.5,63.32,50.33
2016,7,27,7,0,488.0,96.0,0.3,18.0,263.0,69.91,55.94
2016,7,27,7,15,307.0,137.5,0.3,18.5,248.5,98.32,80.17
2016,7,27,7,30,126.0,179.0,0.3,19.0,234.0,125.75,102.92
2016,7,27,7,45,381.5,150.5,0.35,19.5,346.5,100.14,80.7
2016,7,27,8,0,637.0,122.0,0.4,20.0,459.0,82.64,65.56
2016,7,27,8,15,660.5,127.5,0.45,20.0,506.0,84.18,66.7
2016,7,27,8,30,684.0,133.0,0.5,20.0,553.0,85.58,67.66
2016,7,27,8,45,703.0,137.0,0.6,20.5,597.0,85.83,67.55
2016,7,27,9,0,722.0,141.0,0.7,21.0,641.0,85.98,67.36
2016,7,27,9,15,736.5,144.0,0.8,21.0,680.5,128.26,78.69
2016,7,27,9,30,751.0,147.0,0.9,21.0,720.0,176.53,104.73
2016,7,27,9,45,539.5,256.0,1.0,21.5,678.0,249.34,167.58
2016,7,27,10,0,328.0,365.0,1.1,22.0,636.0,312.63,224.55
2016,7,27,10,15,550.0,266.5,1.2,22.0,738.5,332.19,234.58
2016,7,27,10,30,772.0,168.0,1.3,22.0,841.0,380.8,270.25
2016,7,27,10,45,779.0,169.0,1.45,22.5,863.5,430.69,312.03
2016,7,27,11,0,786.0,170.0,1.6,23.0,886.0,480.76,353.0
2016,7,27,11,15,790.0,171.5,1.7,23.0,901.0,529.68,392.63
2016,7,27,11,30,794.0,173.0,1.8,23.0,916.0,578.13,430.96
2016,7,27,11,45,797.5,172.5,1.9,23.0,924.5,624.09,466.68
2016,7,27,12,0,801.0,172.0,2.0,23.0,933.0,669.09,500.97
2016,7,27,12,15,801.0,172.0,2.05,23.0,933.0,710.88,532.03
2016,7,27,12,30,801.0,172.0,2.1,23.0,933.0,750.98,561.37
2016,7,27,12,45,805.0,168.0,2.2,23.0,927.5,788.83,589.21
2016,7,27,13,0,809.0,164.0,2.3,23.0,922.0,824.63,614.53
2016,7,27,13,15,805.0,163.0,2.4,22.5,907.0,854.08,636.43
2016,7,27,13,30,801.0,162.0,2.5,22.0,892.0,880.68,656.59
2016,7,27,13,45,798.5,158.5,2.65,22.0,871.0,903.25,673.32
2016,7,27,14,0,796.0,155.0,2.8,22.0,850.0,922.72,688.1
2016,7,27,14,15,787.5,153.0,2.85,22.0,821.5,934.79,697.29
2016,7,27,14,30,779.0,151.0,2.9,22.0,793.0,943.48,704.43
2016,7,27,14,45,774.5,145.0,3.0,22.0,760.5,948.54,709.7
2016,7,27,15,0,770.0,139.0,3.1,22.0,728.0,950.19,712.86
2016,7,27,15,15,756.0,136.0,3.1,21.5,688.0,942.21,710.3
2016,7,27,15,30,742.0,133.0,3.1,21.0,648.0,930.92,705.68
2016,7,27,15,45,545.0,188.5,3.15,21.0,553.5,795.67,613.66
2016,7,27,16,0,348.0,244.0,3.2,21.0,459.0,640.94,500.17
2016,7,27,16,15,277.0,234.0,3.2,20.5,396.0,561.05,442.79
2016,7,27,16,30,206.0,224.0,3.2,20.0,333.0,459.69,367.11
2016,7,27,16,45,424.0,158.5,3.2,20.0,354.0,636.94,509.19
2016,7,27,17,0,642.0,93.0,3.2,20.0,375.0,768.91,608.57
2016,7,27,17,15,604.0,87.0,3.2,19.5,325.5,713.83,569.86
2016,7,27,17,30,566.0,81.0,3.2,19.0,276.0,658.18,530.73
2016,7,27,17,45,523.5,72.0,3.2,19.0,228.5,594.53,482.8
2016,7,27,18,0,481.0,63.0,3.2,19.0,181.0,531.51,433.26
2016,7,27,18,15,407.0,53.0,3.15,18.5,137.0,442.74,361.55
2016,7,27,18,30,333.0,43.0,3.1,18.0,93.0,358.04,289.74
2016,7,27,18,45,231.5,30.0,3.05,18.0,58.0,251.44,189.85
2016,7,27,19,0,130.0,17.0,3.0,18.0,23.0,136.97,0.0
2016,7,27,19,15,65.0,8.5,2.85,17.5,11.5,49.68,0.0
2016,7,27,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,28,5,15,69.0,8.0,0.7,15.0,11.0,6.83,0.0
2016,7,28,5,30,138.0,16.0,0.6,15.0,22.0,13.09,0.0
2016,7,28,5,45,250.0,28.0,0.55,15.0,57.0,22.84,12.62
2016,7,28,6,0,362.0,40.0,0.5,15.0,92.0,32.35,22.51
2016,7,28,6,15,436.5,49.0,0.45,15.0,136.5,38.95,28.87
2016,7,28,6,30,511.0,58.0,0.4,15.0,181.0,45.42,34.91
2016,7,28,6,45,562.0,64.5,0.4,15.5,230.0,49.61,38.67
2016,7,28,7,0,613.0,71.0,0.4,16.0,279.0,53.72,42.2
2016,7,28,7,15,649.0,76.0,0.4,16.5,329.0,56.47,44.44
2016,7,28,7,30,685.0,81.0,0.4,17.0,379.0,59.15,46.54
2016,7,28,7,45,493.0,144.0,0.45,17.5,372.5,97.67,79.52
2016,7,28,8,0,301.0,207.0,0.5,18.0,366.0,138.01,113.11
2016,7,28,8,15,223.5,239.5,0.55,18.0,363.5,162.64,133.13
2016,7,28,8,30,146.0,272.0,0.6,18.0,361.0,178.44,145.71
2016,7,28,8,45,198.0,289.5,0.7,18.5,420.5,188.41,153.21
2016,7,28,9,0,250.0,307.0,0.8,19.0,480.0,184.32,149.24
2016,7,28,9,15,539.5,206.5,0.9,19.0,608.5,147.71,100.07
2016,7,28,9,30,829.0,106.0,1.0,19.0,737.0,168.13,95.97
2016,7,28,9,45,839.0,107.0,1.1,19.5,771.5,219.51,133.37
2016,7,28,10,0,849.0,108.0,1.2,20.0,806.0,271.92,176.39
2016,7,28,10,15,856.0,109.5,1.3,20.0,834.0,324.61,222.06
2016,7,28,10,30,863.0,111.0,1.4,20.0,862.0,377.63,268.3
2016,7,28,10,45,640.5,242.5,1.5,20.5,808.0,421.21,309.27
2016,7,28,11,0,418.0,374.0,1.6,21.0,754.0,455.55,339.11
2016,7,28,11,15,405.5,387.0,1.7,21.0,760.5,489.8,366.36
2016,7,28,11,30,393.0,400.0,1.8,21.0,767.0,527.31,395.25
2016,7,28,11,45,420.0,376.0,1.9,21.0,771.5,552.45,415.46
2016,7,28,12,0,447.0,352.0,2.0,21.0,776.0,582.64,439.2
2016,7,28,12,15,379.5,399.5,2.05,21.0,759.5,601.93,452.78
2016,7,28,12,30,312.0,447.0,2.1,21.0,743.0,617.3,463.04
2016,7,28,12,45,296.0,447.5,2.15,21.0,727.0,628.9,471.77
2016,7,28,13,0,280.0,448.0,2.2,21.0,711.0,638.36,478.91
2016,7,28,13,15,300.0,434.5,2.25,21.0,711.5,663.69,498.09
2016,7,28,13,30,320.0,421.0,2.3,21.0,712.0,688.46,516.77
2016,7,28,13,45,571.5,277.0,2.4,21.0,781.5,815.73,613.12
2016,7,28,14,0,823.0,133.0,2.5,21.0,851.0,913.49,682.97
2016,7,28,14,15,815.0,131.0,2.55,21.0,822.5,925.67,691.52
2016,7,28,14,30,807.0,129.0,2.6,21.0,794.0,947.1,707.21
2016,7,28,14,45,799.0,126.0,2.65,21.0,760.0,951.83,711.79
2016,7,28,15,0,791.0,123.0,2.7,21.0,726.0,953.16,714.42
2016,7,28,15,15,777.5,120.5,2.7,20.5,687.0,946.17,712.56
2016,7,28,15,30,764.0,118.0,2.7,20.0,648.0,935.88,708.66
2016,7,28,15,45,753.5,112.0,2.75,20.0,605.5,921.32,701.04
2016,7,28,16,0,743.0,106.0,2.8,20.0,563.0,903.61,691.33
2016,7,28,16,15,721.5,102.5,2.85,19.5,516.0,874.92,675.27
2016,7,28,16,30,700.0,99.0,2.9,19.0,469.0,849.61,661.42
2016,7,28,16,45,678.5,92.5,2.95,19.0,421.5,812.54,637.61
2016,7,28,17,0,657.0,86.0,3.0,19.0,374.0,773.51,611.94
2016,7,28,17,15,620.0,80.5,3.0,18.5,324.5,719.72,575.5
2016,7,28,17,30,583.0,75.0,3.0,18.0,275.0,665.36,537.34
2016,7,28,17,45,536.0,67.5,3.0,18.0,227.0,599.3,487.56
2016,7,28,18,0,489.0,60.0,3.0,18.0,179.0,534.15,436.29
2016,7,28,18,15,415.5,50.5,2.9,17.5,135.0,446.29,365.0
2016,7,28,18,30,342.0,41.0,2.8,17.0,91.0,362.53,293.58
2016,7,28,18,45,236.0,28.5,2.7,17.0,56.5,257.06,192.47
2016,7,28,19,0,130.0,16.0,2.6,17.0,22.0,134.2,0.0
2016,7,28,19,15,65.0,8.0,2.4,16.5,11.0,49.2,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,43.0,7.0,0.7,15.0,9.0,5.97,0.0
2016,7,29,5,30,86.0,14.0,0.7,15.0,18.0,10.91,0.0
2016,7,29,5,45,186.0,28.5,0.7,15.5,51.0,22.06,11.73
2016,7,29,6,0,286.0,43.0,0.7,16.0,84.0,33.06,22.96
2016,7,29,6,15,359.5,54.5,0.7,16.0,127.0,41.57,30.99
2016,7,29,6,30,433.0,66.0,0.7,16.0,170.0,51.47,40.06
2016,7,29,6,45,493.0,73.0,0.75,16.5,218.0,55.75,43.88
2016,7,29,7,0,553.0,80.0,0.8,17.0,266.0,59.97,47.49
2016,7,29,7,15,591.5,86.0,0.8,17.0,315.5,63.13,50.16
2016,7,29,7,30,630.0,92.0,0.8,17.0,365.0,66.18,52.67
2016,7,29,7,45,665.5,94.5,0.85,17.5,415.5,66.69,52.82
2016,7,29,8,0,701.0,97.0,0.9,18.0,466.0,67.25,53.01
2016,7,29,8,15,723.0,101.0,0.95,18.5,513.0,75.13,59.47
2016,7,29,8,30,745.0,105.0,1.0,19.0,560.0,76.48,60.3
2016,7,29,8,45,766.5,105.5,1.1,19.5,605.0,75.45,59.12
2016,7,29,9,0,788.0,106.0,1.2,20.0,650.0,74.49,58.02
2016,7,29,9,15,554.0,218.5,1.2,20.0,612.5,154.19,105.3
2016,7,29,9,30,320.0,331.0,1.2,20.0,575.0,239.31,171.63
2016,7,29,9,45,581.5,220.5,1.3,20.5,688.0,229.59,151.37
2016,7,29,10,0,843.0,110.0,1.4,21.0,801.0,270.54,174.96
2016,7,29,10,15,850.5,111.0,1.45,21.0,830.0,322.82,220.13
2016,7,29,10,30,858.0,112.0,1.5,21.0,859.0,375.45,265.87
2016,7,29,10,45,650.0,238.0,1.6,21.0,812.5,421.14,308.71
2016,7,29,11,0,442.0,364.0,1.7,21.0,766.0,459.24,341.94
2016,7,29,11,15,657.0,241.0,1.8,21.0,849.0,509.79,381.62
2016,7,29,11,30,872.0,118.0,1.9,21.0,932.0,578.4,435.7
2016,7,29,11,45,871.0,120.0,2.0,21.5,939.0,624.85,471.41
2016,7,29,12,0,870.0,122.0,2.1,22.0,946.0,669.77,505.19
2016,7,29,12,15,870.5,122.0,2.2,22.0,946.5,712.49,537.67
2016,7,29,12,30,871.0,122.0,2.3,22.0,947.0,753.4,568.31
2016,7,29,12,45,871.5,120.5,2.45,22.0,940.5,791.05,595.17
2016,7,29,13,0,872.0,119.0,2.6,22.0,934.0,826.41,620.34
2016,7,29,13,15,868.5,118.5,2.7,21.5,919.5,856.78,643.02
2016,7,29,13,30,865.0,118.0,2.8,21.0,905.0,884.29,663.92
2016,7,29,13,45,603.5,256.5,2.95,21.0,799.0,826.04,623.15
2016,7,29,14,0,342.0,395.0,3.1,21.0,693.0,719.61,543.81
2016,7,29,14,15,364.5,369.5,3.15,21.0,677.5,731.4,554.92
2016,7,29,14,30,387.0,344.0,3.2,21.0,662.0,741.4,564.09
2016,7,29,14,45,315.5,347.0,3.3,21.0,599.0,686.78,525.0
2016,7,29,15,0,244.0,350.0,3.4,21.0,536.0,629.38,483.49
2016,7,29,15,15,305.5,315.0,3.4,20.5,535.0,661.68,511.55
2016,7,29,15,30,367.0,280.0,3.4,20.0,534.0,691.85,537.73
2016,7,29,15,45,339.5,265.5,3.45,20.0,488.5,653.29,510.67
2016,7,29,16,0,312.0,251.0,3.5,20.0,443.0,613.15,482.5
2016,7,29,16,15,511.5,174.0,3.5,19.5,457.5,746.66,589.32
2016,7,29,16,30,711.0,97.0,3.5,19.0,472.0,857.5,671.84
2016,7,29,16,45,681.0,93.0,3.5,19.0,422.5,815.36,642.78
2016,7,29,17,0,651.0,89.0,3.5,19.0,373.0,771.57,613.14
2016,7,29,17,15,613.0,83.5,3.45,18.5,323.0,716.98,575.57
2016,7,29,17,30,575.0,78.0,3.4,18.0,273.0,661.83,536.29
2016,7,29,17,45,520.5,70.5,3.4,18.0,224.5,589.36,481.18
2016,7,29,18,0,466.0,63.0,3.4,18.0,176.0,518.18,424.77
2016,7,29,18,15,391.5,53.0,3.2,17.5,132.0,429.55,352.17
2016,7,29,18,30,317.0,43.0,3.0,17.0,88.0,344.99,279.36
2016,7,29,18,45,211.0,29.0,2.85,17.0,54.0,235.62,174.01
2016,7,29,19,0,105.0,15.0,2.7,17.0,20.0,114.09,0.0
2016,7,29,19,15,52.5,7.5,2.45,17.0,10.0,40.58,0.0
2016,7,29,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.5,1.55,15.0,9.5,8.11,0.0
2016,7,30,5,30,0.0,19.0,1.6,15.0,19.0,16.22,0.0
2016,7,30,5,45,173.5,29.5,1.7,15.5,53.5,22.8,12.0
2016,7,30,6,0,347.0,40.0,1.8,16.0,88.0,32.43,22.33
2016,7,30,6,15,423.5,49.0,1.85,16.0,132.5,39.01,28.69
2016,7,30,6,30,500.0,58.0,1.9,16.0,177.0,45.47,34.72
2016,7,30,6,45,551.0,65.5,2.0,16.5,226.0,50.41,39.15
2016,7,30,7,0,602.0,73.0,2.1,17.0,275.0,55.22,43.31
2016,7,30,7,15,640.0,78.0,2.1,17.0,325.5,57.92,45.6
2016,7,30,7,30,678.0,83.0,2.1,17.0,376.0,60.55,47.77
2016,7,30,7,45,703.0,88.5,2.1,17.5,425.0,63.25,49.85
2016,7,30,8,0,728.0,94.0,2.1,18.0,474.0,71.98,57.12
2016,7,30,8,15,749.5,97.5,2.05,18.0,522.0,73.2,57.96
2016,7,30,8,30,771.0,101.0,2.0,18.0,570.0,74.33,58.74
2016,7,30,8,45,784.0,105.0,2.0,18.5,614.0,75.54,59.47
2016,7,30,9,0,797.0,109.0,2.0,19.0,658.0,76.61,60.08
2016,7,30,9,15,810.0,111.5,2.0,19.0,698.0,107.8,63.09
2016,7,30,9,30,823.0,114.0,2.0,19.0,738.0,169.44,98.06
2016,7,30,9,45,549.0,246.0,2.0,19.5,670.5,242.26,163.88
2016,7,30,10,0,275.0,378.0,2.0,20.0,603.0,306.25,224.75
2016,7,30,10,15,583.0,240.0,2.0,20.0,739.5,318.25,226.01
2016,7,30,10,30,891.0,102.0,2.0,20.0,876.0,378.83,269.53
2016,7,30,10,45,889.5,107.5,2.0,20.0,896.5,432.92,316.45
2016,7,30,11,0,888.0,113.0,2.0,20.0,917.0,486.1,361.49
2016,7,30,11,15,891.5,113.5,2.0,20.0,932.5,537.15,403.67
2016,7,30,11,30,895.0,114.0,2.0,20.0,948.0,587.34,443.99
2016,7,30,11,45,549.5,292.5,2.0,20.0,806.0,567.78,429.69
2016,7,30,12,0,204.0,471.0,2.0,20.0,664.0,516.48,389.49
2016,7,30,12,15,240.0,463.5,1.95,20.0,691.0,554.26,418.0
2016,7,30,12,30,276.0,456.0,1.9,20.0,718.0,597.77,449.74
2016,7,30,12,45,198.0,458.0,1.85,20.0,645.0,555.38,418.32
2016,7,30,13,0,120.0,460.0,1.8,20.0,572.0,509.97,384.59
2016,7,30,13,15,493.0,294.5,1.75,20.0,743.0,711.4,537.32
2016,7,30,13,30,866.0,129.0,1.7,20.0,914.0,894.85,665.21
2016,7,30,13,45,608.0,257.5,1.65,20.0,802.5,830.77,618.23
2016,7,30,14,0,350.0,386.0,1.6,20.0,691.0,718.12,535.94
2016,7,30,14,15,595.0,255.5,1.55,20.0,752.0,859.74,640.32
2016,7,30,14,30,840.0,125.0,1.5,20.0,813.0,961.92,708.22
2016,7,30,14,45,553.0,235.0,1.5,20.0,680.0,830.41,619.56
2016,7,30,15,0,266.0,345.0,1.5,20.0,547.0,646.0,487.6
2016,7,30,15,15,346.5,302.5,1.5,20.0,550.5,689.03,523.37
2016,7,30,15,30,427.0,260.0,1.5,20.0,554.0,751.45,569.86
2016,7,30,15,45,389.0,250.5,1.5,20.0,505.0,685.75,524.84
2016,7,30,16,0,351.0,241.0,1.5,20.0,456.0,640.46,494.18
2016,7,30,16,15,250.0,232.5,1.55,19.5,379.5,532.53,416.58
2016,7,30,16,30,149.0,224.0,1.6,19.0,303.0,404.04,320.6
2016,7,30,16,45,85.5,190.5,1.65,19.0,234.5,283.63,227.43
2016,7,30,17,0,22.0,157.0,1.7,19.0,166.0,168.53,134.28
2016,7,30,17,15,325.5,114.0,1.75,18.5,225.0,478.21,390.43
2016,7,30,17,30,629.0,71.0,1.8,18.0,284.0,700.91,559.35
2016,7,30,17,45,582.5,64.0,1.85,18.0,234.5,634.72,508.64
2016,7,30,18,0,536.0,57.0,1.9,18.0,185.0,569.32,458.67
2016,7,30,18,15,459.5,48.0,1.9,17.5,139.0,478.22,386.44
2016,7,30,18,30,383.0,39.0,1.9,17.0,93.0,391.39,313.36
2016,7,30,18,45,268.0,27.0,1.9,16.5,57.0,278.75,202.4
2016,7,30,19,0,153.0,15.0,1.9,16.0,21.0,118.45,0.0
2016,7,30,19,15,76.5,7.5,1.8,16.0,10.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
