Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,40.5,6.5,2.4,14.0,8.0,5.55,0.0
2016,7,31,5,30,81.0,13.0,2.4,14.0,16.0,11.1,0.0
2016,7,31,5,45,177.0,29.0,2.45,14.5,49.0,22.44,11.46
2016,7,31,6,0,273.0,45.0,2.5,15.0,82.0,34.53,24.18
2016,7,31,6,15,347.0,57.5,2.4,15.5,125.5,43.72,32.85
2016,7,31,6,30,421.0,70.0,2.3,16.0,169.0,52.73,41.1
2016,7,31,6,45,210.5,89.0,2.25,16.5,138.5,66.25,53.1
2016,7,31,7,0,0.0,108.0,2.2,17.0,108.0,85.06,69.48
2016,7,31,7,15,10.0,130.5,2.05,17.0,135.0,101.84,83.93
2016,7,31,7,30,20.0,153.0,1.9,17.0,162.0,118.47,98.02
2016,7,31,7,45,36.5,181.0,1.8,17.5,199.5,132.03,109.05
2016,7,31,8,0,53.0,209.0,1.7,18.0,237.0,149.78,123.46
2016,7,31,8,15,36.5,213.5,1.6,18.0,233.5,153.5,126.1
2016,7,31,8,30,20.0,218.0,1.5,18.0,230.0,166.86,136.83
2016,7,31,8,45,83.0,266.0,1.45,18.5,322.0,185.61,151.63
2016,7,31,9,0,146.0,314.0,1.4,19.0,414.0,199.29,162.05
2016,7,31,9,15,248.0,317.5,1.3,19.0,500.0,201.48,150.49
2016,7,31,9,30,350.0,321.0,1.2,19.0,586.0,235.92,168.5
2016,7,31,9,45,537.0,252.5,1.15,19.5,681.0,243.14,164.14
2016,7,31,10,0,724.0,184.0,1.1,20.0,776.0,274.69,182.59
2016,7,31,10,15,733.0,187.0,1.05,20.0,804.5,325.16,225.15
2016,7,31,10,30,742.0,190.0,1.0,20.0,833.0,376.53,268.45
2016,7,31,10,45,748.0,192.5,0.95,20.0,855.0,427.11,310.52
2016,7,31,11,0,754.0,195.0,0.9,20.0,877.0,480.65,353.56
2016,7,31,11,15,758.5,196.0,0.9,20.0,892.0,528.39,391.53
2016,7,31,11,30,763.0,197.0,0.9,20.0,907.0,575.77,428.19
2016,7,31,11,45,762.5,199.5,0.9,20.0,914.0,620.74,462.09
2016,7,31,12,0,762.0,202.0,0.9,20.0,921.0,664.56,494.27
2016,7,31,12,15,762.0,201.5,0.9,20.0,921.0,705.03,523.43
2016,7,31,12,30,762.0,201.0,0.9,20.0,921.0,743.89,550.89
2016,7,31,12,45,529.5,321.0,0.95,20.0,819.5,708.77,523.93
2016,7,31,13,0,297.0,441.0,1.0,20.0,718.0,645.74,477.4
2016,7,31,13,15,579.5,284.5,1.05,20.0,813.5,776.58,575.12
2016,7,31,13,30,862.0,128.0,1.1,20.0,909.0,889.93,653.45
2016,7,31,13,45,848.0,132.0,1.15,20.0,884.0,909.39,665.97
2016,7,31,14,0,834.0,136.0,1.2,20.0,859.0,925.46,677.64
2016,7,31,14,15,826.0,134.0,1.2,20.0,830.5,950.4,694.39
2016,7,31,14,30,818.0,132.0,1.2,20.0,802.0,959.96,701.23
2016,7,31,14,45,804.0,131.5,1.3,20.0,766.0,961.78,705.09
2016,7,31,15,0,790.0,131.0,1.4,20.0,730.0,960.08,706.87
2016,7,31,15,15,776.0,128.5,1.45,19.5,690.0,952.72,705.69
2016,7,31,15,30,762.0,126.0,1.5,19.0,650.0,942.0,702.45
2016,7,31,15,45,748.5,120.5,1.55,19.0,606.5,925.13,693.9
2016,7,31,16,0,735.0,115.0,1.6,19.0,563.0,905.12,683.31
2016,7,31,16,15,712.5,111.0,1.6,18.5,515.5,881.62,670.97
2016,7,31,16,30,690.0,107.0,1.6,18.0,468.0,849.32,652.45
2016,7,31,16,45,669.0,99.5,1.65,18.0,419.5,811.7,629.26
2016,7,31,17,0,648.0,92.0,1.7,18.0,371.0,772.05,604.08
2016,7,31,17,15,609.0,86.0,1.75,17.5,321.0,715.91,567.21
2016,7,31,17,30,570.0,80.0,1.8,17.0,271.0,659.21,528.42
2016,7,31,17,45,525.0,70.5,1.9,17.0,223.0,592.62,479.48
2016,7,31,18,0,480.0,61.0,2.0,17.0,175.0,526.83,428.54
2016,7,31,18,15,402.0,51.0,2.05,16.5,130.5,435.03,354.76
2016,7,31,18,30,324.0,41.0,2.1,16.0,86.0,347.65,280.31
2016,7,31,18,45,220.0,27.5,2.15,16.0,52.5,244.01,173.88
2016,7,31,19,0,116.0,14.0,2.2,16.0,19.0,91.93,0.0
2016,7,31,19,15,58.0,7.0,2.15,16.0,9.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,75.5,6.5,1.0,15.0,9.0,0.0,0.0
2016,8,1,5,30,151.0,13.0,1.0,15.0,18.0,11.1,0.0
2016,8,1,5,45,276.5,23.5,1.0,15.5,53.0,19.18,8.63
2016,8,1,6,0,402.0,34.0,1.0,16.0,88.0,27.61,18.12
2016,8,1,6,15,479.0,41.5,1.0,16.0,133.0,33.22,23.6
2016,8,1,6,30,556.0,49.0,1.0,16.0,178.0,38.78,28.82
2016,8,1,6,45,278.0,60.0,1.0,16.5,124.5,44.08,33.58
2016,8,1,7,0,0.0,71.0,1.0,17.0,71.0,58.48,46.21
2016,8,1,7,15,0.0,86.5,0.95,17.0,86.5,70.68,56.79
2016,8,1,7,30,0.0,102.0,0.9,17.0,102.0,82.77,67.12
2016,8,1,7,45,0.0,122.5,0.9,17.5,122.5,98.37,80.17
2016,8,1,8,0,0.0,143.0,0.9,18.0,143.0,113.74,92.81
2016,8,1,8,15,11.5,182.5,0.9,18.0,189.5,142.06,116.35
2016,8,1,8,30,23.0,222.0,0.9,18.0,236.0,169.43,138.69
2016,8,1,8,45,20.0,230.5,0.95,18.5,243.5,176.17,143.51
2016,8,1,9,0,17.0,239.0,1.0,19.0,251.0,182.75,148.26
2016,8,1,9,15,24.5,267.5,1.05,19.0,285.5,204.19,157.68
2016,8,1,9,30,32.0,296.0,1.1,19.0,320.0,213.05,163.39
2016,8,1,9,45,39.5,321.5,1.2,19.5,353.0,235.98,180.05
2016,8,1,10,0,47.0,347.0,1.3,20.0,386.0,260.42,197.93
2016,8,1,10,15,116.0,384.0,1.4,20.0,484.0,299.75,225.57
2016,8,1,10,30,185.0,421.0,1.5,20.0,582.0,359.5,269.28
2016,8,1,10,45,220.5,427.5,1.65,20.0,624.0,395.97,296.98
2016,8,1,11,0,256.0,434.0,1.8,20.0,666.0,428.04,321.87
2016,8,1,11,15,343.0,407.5,1.95,20.0,723.5,476.65,359.09
2016,8,1,11,30,430.0,381.0,2.1,20.0,781.0,528.71,399.22
2016,8,1,11,45,669.5,242.0,2.25,20.5,870.5,597.7,452.87
2016,8,1,12,0,909.0,103.0,2.4,21.0,960.0,678.06,515.2
2016,8,1,12,15,615.5,271.5,2.6,21.0,852.0,662.63,501.93
2016,8,1,12,30,322.0,440.0,2.8,21.0,744.0,618.21,466.5
2016,8,1,12,45,617.5,269.5,3.0,21.0,846.0,732.58,556.31
2016,8,1,13,0,913.0,99.0,3.2,21.0,948.0,840.34,636.66
2016,8,1,13,15,910.5,98.5,3.35,20.5,933.5,872.5,660.5
2016,8,1,13,30,908.0,98.0,3.5,20.0,919.0,901.72,683.05
2016,8,1,13,45,906.0,95.5,3.65,20.0,897.5,926.33,701.26
2016,8,1,14,0,904.0,93.0,3.8,20.0,876.0,947.69,717.4
2016,8,1,14,15,898.0,92.0,3.9,20.0,847.5,963.47,729.57
2016,8,1,14,30,892.0,91.0,4.0,20.0,819.0,975.78,739.57
2016,8,1,14,45,885.5,88.5,4.1,20.0,785.0,982.46,745.9
2016,8,1,15,0,879.0,86.0,4.2,20.0,751.0,985.57,750.01
2016,8,1,15,15,868.0,84.5,4.2,19.5,711.0,981.83,750.44
2016,8,1,15,30,857.0,83.0,4.2,19.0,671.0,974.67,748.7
2016,8,1,15,45,842.5,81.0,4.25,19.0,626.5,960.04,740.78
2016,8,1,16,0,828.0,79.0,4.3,19.0,582.0,942.26,730.75
2016,8,1,16,15,809.5,76.5,4.3,18.5,534.0,916.89,716.46
2016,8,1,16,30,791.0,74.0,4.3,18.0,486.0,899.9,708.09
2016,8,1,16,45,764.0,71.5,4.3,18.0,435.5,860.96,682.3
2016,8,1,17,0,737.0,69.0,4.3,18.0,385.0,820.02,654.63
2016,8,1,17,15,702.0,65.0,4.25,17.5,334.0,767.92,618.94
2016,8,1,17,30,667.0,61.0,4.2,17.0,283.0,714.83,581.18
2016,8,1,17,45,613.5,56.0,4.2,16.5,232.5,649.48,532.29
2016,8,1,18,0,560.0,51.0,4.2,16.0,182.0,580.35,477.86
2016,8,1,18,15,482.5,43.5,4.1,15.5,136.0,490.0,403.2
2016,8,1,18,30,405.0,36.0,4.0,15.0,90.0,404.07,327.71
2016,8,1,18,45,276.5,25.0,3.95,15.0,54.5,280.79,197.24
2016,8,1,19,0,148.0,14.0,3.9,15.0,19.0,113.82,0.0
2016,8,1,19,15,74.0,7.0,3.8,15.0,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,59.0,6.5,2.2,14.0,8.5,0.0,0.0
2016,8,2,5,30,118.0,13.0,2.2,14.0,17.0,11.1,0.0
2016,8,2,5,45,252.0,25.0,2.25,14.5,52.5,20.5,9.24
2016,8,2,6,0,386.0,37.0,2.3,15.0,88.0,30.18,20.34
2016,8,2,6,15,468.5,45.5,2.25,15.0,134.5,36.51,26.55
2016,8,2,6,30,551.0,54.0,2.2,15.0,181.0,42.77,32.44
2016,8,2,6,45,275.5,65.5,2.2,15.5,129.0,47.92,37.1
2016,8,2,7,0,0.0,77.0,2.2,16.0,77.0,62.93,50.31
2016,8,2,7,15,57.0,125.0,2.25,16.0,149.5,95.38,78.68
2016,8,2,7,30,114.0,173.0,2.3,16.0,222.0,121.94,101.48
2016,8,2,7,45,173.0,193.0,2.35,16.5,278.0,134.97,112.12
2016,8,2,8,0,232.0,213.0,2.4,17.0,334.0,140.54,116.26
2016,8,2,8,15,167.5,238.5,2.45,17.0,330.0,161.04,133.25
2016,8,2,8,30,103.0,264.0,2.5,17.0,326.0,183.34,151.55
2016,8,2,8,45,487.5,176.5,2.6,17.5,505.0,109.61,88.7
2016,8,2,9,0,872.0,89.0,2.7,18.0,684.0,77.0,60.67
2016,8,2,9,15,483.0,216.5,2.8,18.0,550.0,145.23,102.66
2016,8,2,9,30,94.0,344.0,2.9,18.0,416.0,246.15,188.77
2016,8,2,9,45,497.0,223.5,3.0,18.5,625.5,217.56,147.68
2016,8,2,10,0,900.0,103.0,3.1,19.0,835.0,273.74,177.34
2016,8,2,10,15,518.0,261.0,3.2,19.0,686.0,314.91,227.28
2016,8,2,10,30,136.0,419.0,3.3,19.0,537.0,341.5,260.23
2016,8,2,10,45,107.5,421.5,3.45,19.5,516.5,356.63,272.54
2016,8,2,11,0,79.0,424.0,3.6,20.0,496.0,357.89,273.86
2016,8,2,11,15,134.0,442.5,3.7,20.0,566.0,402.96,308.17
2016,8,2,11,30,189.0,461.0,3.8,20.0,636.0,461.86,352.88
2016,8,2,11,45,177.0,465.5,3.9,20.0,630.5,476.54,364.34
2016,8,2,12,0,165.0,470.0,4.0,20.0,625.0,490.0,374.86
2016,8,2,12,15,148.0,468.5,4.05,20.0,608.0,494.05,378.14
2016,8,2,12,30,131.0,467.0,4.1,20.0,591.0,496.15,379.87
2016,8,2,12,45,526.5,290.0,4.2,20.0,780.0,679.22,523.81
2016,8,2,13,0,922.0,113.0,4.3,20.0,969.0,859.62,658.36
2016,8,2,13,15,529.5,278.5,4.35,20.0,768.5,726.9,558.91
2016,8,2,13,30,137.0,444.0,4.4,20.0,568.0,535.9,410.95
2016,8,2,13,45,233.5,417.0,4.5,20.0,621.5,609.92,469.99
2016,8,2,14,0,330.0,390.0,4.6,20.0,675.0,703.19,541.13
2016,8,2,14,15,279.0,387.5,4.65,20.0,623.0,667.78,514.84
2016,8,2,14,30,228.0,385.0,4.7,20.0,571.0,610.1,472.77
2016,8,2,14,45,197.0,369.5,4.8,20.0,525.0,573.67,446.57
2016,8,2,15,0,166.0,354.0,4.9,20.0,479.0,535.23,418.39
2016,8,2,15,15,258.0,317.0,4.95,20.0,499.0,616.29,483.36
2016,8,2,15,30,350.0,280.0,5.0,20.0,519.0,674.67,530.94
2016,8,2,15,45,581.5,187.0,5.1,20.0,552.5,838.69,659.22
2016,8,2,16,0,813.0,94.0,5.2,20.0,586.0,957.31,746.19
2016,8,2,16,15,792.0,90.5,5.25,19.5,536.5,928.47,728.83
2016,8,2,16,30,771.0,87.0,5.3,19.0,487.0,896.85,710.11
2016,8,2,16,45,739.0,84.5,5.35,19.0,435.0,853.28,680.85
2016,8,2,17,0,707.0,82.0,5.4,19.0,383.0,813.78,654.05
2016,8,2,17,15,667.5,77.0,5.4,18.5,331.0,757.28,614.54
2016,8,2,17,30,628.0,72.0,5.4,18.0,279.0,700.17,573.14
2016,8,2,17,45,564.5,66.0,5.45,17.5,227.5,620.5,512.26
2016,8,2,18,0,501.0,60.0,5.5,17.0,176.0,542.47,449.8
2016,8,2,18,15,416.0,50.5,5.45,16.5,130.5,444.97,368.24
2016,8,2,18,30,331.0,41.0,5.4,16.0,85.0,352.12,286.3
2016,8,2,18,45,201.0,27.0,5.35,16.0,50.5,223.61,151.09
2016,8,2,19,0,71.0,13.0,5.3,16.0,16.0,59.88,0.0
2016,8,2,19,15,35.5,6.5,5.15,16.0,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,5,15,39.5,6.0,2.7,14.5,7.5,0.0,0.0
2016,8,3,5,30,79.0,12.0,2.7,15.0,15.0,10.24,0.0
2016,8,3,5,45,211.5,25.5,2.75,15.5,49.5,20.92,8.99
2016,8,3,6,0,344.0,39.0,2.8,16.0,84.0,31.85,21.6
2016,8,3,6,15,429.5,49.0,2.7,16.0,130.0,39.32,28.85
2016,8,3,6,30,515.0,59.0,2.6,16.0,176.0,46.65,35.7
2016,8,3,6,45,257.5,75.5,2.55,16.5,134.0,54.8,43.01
2016,8,3,7,0,0.0,92.0,2.5,17.0,92.0,73.77,59.62
2016,8,3,7,15,355.0,87.0,2.4,17.0,237.5,61.84,49.04
2016,8,3,7,30,710.0,82.0,2.3,17.0,383.0,60.48,47.73
2016,8,3,7,45,390.0,147.0,2.2,17.5,315.5,98.6,80.54
2016,8,3,8,0,70.0,212.0,2.1,18.0,248.0,151.46,125.11
2016,8,3,8,15,136.5,237.5,2.05,18.0,317.0,159.98,131.74
2016,8,3,8,30,203.0,263.0,2.0,18.0,386.0,174.81,143.7
2016,8,3,8,45,521.5,184.0,2.0,18.5,531.5,114.63,92.55
2016,8,3,9,0,840.0,105.0,2.0,19.0,677.0,75.28,58.94
2016,8,3,9,15,441.0,207.5,2.05,19.0,509.5,137.24,97.07
2016,8,3,9,30,42.0,310.0,2.1,19.0,342.0,221.68,170.7
2016,8,3,9,45,465.5,210.5,2.2,19.5,587.5,203.86,137.5
2016,8,3,10,0,889.0,111.0,2.3,20.0,833.0,275.07,177.58
2016,8,3,10,15,529.0,265.5,2.4,20.0,700.0,320.03,229.21
2016,8,3,10,30,169.0,420.0,2.5,20.0,567.0,352.85,266.19
2016,8,3,10,45,141.0,429.0,2.7,20.0,553.5,365.24,277.15
2016,8,3,11,0,113.0,438.0,2.9,20.0,540.0,374.75,285.52
2016,8,3,11,15,304.0,401.0,3.1,20.0,681.5,452.05,343.96
2016,8,3,11,30,495.0,364.0,3.3,20.0,823.0,551.63,419.59
2016,8,3,11,45,368.0,412.5,3.5,20.0,755.0,548.45,418.11
2016,8,3,12,0,241.0,461.0,3.7,20.0,687.0,532.08,406.05
2016,8,3,12,15,214.5,464.5,3.85,20.0,666.5,536.77,410.2
2016,8,3,12,30,188.0,468.0,4.0,20.0,646.0,538.78,412.06
2016,8,3,12,45,262.0,447.0,4.15,20.0,691.5,601.33,460.26
2016,8,3,13,0,336.0,426.0,4.3,20.0,737.0,663.9,508.05
2016,8,3,13,15,377.5,397.5,4.45,20.0,742.0,695.09,532.88
2016,8,3,13,30,419.0,369.0,4.6,20.0,747.0,737.58,565.86
2016,8,3,13,45,639.0,254.0,4.8,20.0,813.5,854.49,657.09
2016,8,3,14,0,859.0,139.0,5.0,20.0,880.0,950.36,727.84
2016,8,3,14,15,585.5,252.0,5.1,19.5,749.0,846.25,654.46
2016,8,3,14,30,312.0,365.0,5.2,19.0,618.0,690.04,536.78
2016,8,3,14,45,286.0,353.0,5.35,19.0,577.5,664.08,519.39
2016,8,3,15,0,260.0,341.0,5.5,19.0,537.0,635.86,499.5
2016,8,3,15,15,260.5,320.5,5.55,18.5,507.5,622.81,492.42
2016,8,3,15,30,261.0,300.0,5.6,18.0,478.0,607.93,483.87
2016,8,3,15,45,290.5,272.0,5.7,18.0,457.0,611.67,489.7
2016,8,3,16,0,320.0,244.0,5.8,18.0,436.0,613.03,493.76
2016,8,3,16,15,313.0,222.5,5.85,17.5,397.5,583.39,473.7
2016,8,3,16,30,306.0,201.0,5.9,17.0,359.0,552.01,452.06
2016,8,3,16,45,510.0,141.5,5.95,17.0,371.5,698.28,572.62
2016,8,3,17,0,714.0,82.0,6.0,17.0,384.0,819.96,667.47
2016,8,3,17,15,675.0,76.5,6.0,16.5,331.5,763.07,626.26
2016,8,3,17,30,636.0,71.0,6.0,16.0,279.0,705.54,583.85
2016,8,3,17,45,585.0,64.0,6.0,16.0,228.5,635.25,528.34
2016,8,3,18,0,534.0,57.0,6.0,16.0,178.0,565.96,471.13
2016,8,3,18,15,449.0,47.5,5.9,15.5,131.5,467.57,388.12
2016,8,3,18,30,364.0,38.0,5.8,15.0,85.0,374.11,304.55
2016,8,3,18,45,227.5,25.5,5.75,15.0,50.0,241.18,157.0
2016,8,3,19,0,91.0,13.0,5.7,15.0,15.0,73.52,0.0
2016,8,3,19,15,45.5,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.0,6.0,4.15,14.0,7.0,0.0,0.0
2016,8,4,5,30,94.0,12.0,4.0,14.0,14.0,10.24,0.0
2016,8,4,5,45,232.0,24.5,3.85,14.5,48.5,20.14,7.93
2016,8,4,6,0,370.0,37.0,3.7,15.0,83.0,30.26,20.27
2016,8,4,6,15,453.5,45.5,3.6,15.0,129.0,36.56,26.52
2016,8,4,6,30,537.0,54.0,3.5,15.0,175.0,42.79,32.41
2016,8,4,6,45,268.5,66.5,3.4,15.5,127.0,48.63,37.7
2016,8,4,7,0,0.0,79.0,3.3,16.0,79.0,64.34,51.55
2016,8,4,7,15,4.5,111.0,3.25,16.0,113.0,88.25,72.48
2016,8,4,7,30,9.0,143.0,3.2,16.0,147.0,111.45,92.49
2016,8,4,7,45,16.5,165.5,3.2,16.5,174.0,127.97,106.25
2016,8,4,8,0,24.0,188.0,3.2,17.0,201.0,144.32,119.65
2016,8,4,8,15,159.5,218.0,3.25,17.0,313.0,149.95,124.02
2016,8,4,8,30,295.0,248.0,3.3,17.0,425.0,158.65,130.99
2016,8,4,8,45,299.5,269.0,3.4,17.0,460.5,168.37,138.79
2016,8,4,9,0,304.0,290.0,3.5,17.0,496.0,177.5,146.07
2016,8,4,9,15,289.0,313.5,3.55,17.0,519.5,198.96,150.78
2016,8,4,9,30,274.0,337.0,3.6,17.0,543.0,233.61,172.74
2016,8,4,9,45,576.5,222.0,3.7,17.5,681.0,224.18,150.27
2016,8,4,10,0,879.0,107.0,3.8,18.0,819.0,269.03,175.2
2016,8,4,10,15,613.5,244.5,3.9,18.0,750.5,325.65,233.67
2016,8,4,10,30,348.0,382.0,4.0,18.0,682.0,378.15,284.79
2016,8,4,10,45,619.5,250.0,4.15,18.0,800.5,412.86,310.06
2016,8,4,11,0,891.0,118.0,4.3,18.0,919.0,485.92,368.21
2016,8,4,11,15,894.0,118.5,4.4,18.0,934.0,537.32,412.41
2016,8,4,11,30,897.0,119.0,4.5,18.0,949.0,587.79,454.91
2016,8,4,11,45,894.5,122.0,4.6,18.0,955.5,635.76,494.5
2016,8,4,12,0,892.0,125.0,4.7,18.0,962.0,682.0,531.92
2016,8,4,12,15,892.0,125.0,4.75,18.0,962.0,725.76,566.62
2016,8,4,12,30,892.0,125.0,4.8,18.0,962.0,767.58,599.28
2016,8,4,12,45,888.0,126.0,4.85,18.0,953.5,805.01,626.93
2016,8,4,13,0,884.0,127.0,4.9,18.0,945.0,839.85,652.35
2016,8,4,13,15,881.0,126.5,4.95,18.0,930.0,871.47,675.47
2016,8,4,13,30,878.0,126.0,5.0,18.0,915.0,900.19,696.57
2016,8,4,13,45,875.0,123.0,5.05,18.0,893.0,923.52,713.93
2016,8,4,14,0,872.0,120.0,5.1,18.0,871.0,943.59,729.13
2016,8,4,14,15,865.0,118.5,5.1,18.0,842.0,958.03,740.15
2016,8,4,14,30,858.0,117.0,5.1,18.0,813.0,969.03,748.93
2016,8,4,14,45,857.0,111.0,5.15,18.0,780.0,977.67,756.61
2016,8,4,15,0,856.0,105.0,5.2,18.0,747.0,982.75,761.97
2016,8,4,15,15,844.0,103.0,5.25,17.5,706.5,977.8,761.92
2016,8,4,15,30,832.0,101.0,5.3,17.0,666.0,981.47,768.25
2016,8,4,15,45,824.5,95.0,5.35,17.0,622.5,969.42,761.96
2016,8,4,16,0,817.0,89.0,5.4,17.0,579.0,953.95,753.38
2016,8,4,16,15,796.5,86.0,5.4,16.5,530.5,926.13,736.96
2016,8,4,16,30,776.0,83.0,5.4,16.0,482.0,895.55,718.34
2016,8,4,16,45,753.0,78.5,5.45,16.0,431.5,858.06,693.18
2016,8,4,17,0,730.0,74.0,5.5,16.0,381.0,818.38,665.84
2016,8,4,17,15,692.5,69.0,5.5,16.0,329.0,762.7,625.2
2016,8,4,17,30,655.0,64.0,5.5,16.0,277.0,712.16,587.25
2016,8,4,17,45,601.0,58.0,5.5,16.0,226.5,640.23,530.73
2016,8,4,18,0,547.0,52.0,5.5,16.0,176.0,569.61,472.67
2016,8,4,18,15,463.5,43.5,5.4,15.5,129.5,473.61,391.77
2016,8,4,18,30,380.0,35.0,5.3,15.0,83.0,382.61,309.85
2016,8,4,18,45,242.0,23.0,5.25,15.0,48.5,246.92,151.47
2016,8,4,19,0,104.0,11.0,5.2,15.0,14.0,80.6,0.0
2016,8,4,19,15,52.0,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,38.0,5.5,3.1,15.0,6.5,0.0,0.0
2016,8,5,5,30,76.0,11.0,3.1,15.0,13.0,9.39,0.0
2016,8,5,5,45,207.0,24.5,3.1,15.0,46.5,20.16,7.25
2016,8,5,6,0,338.0,38.0,3.1,15.0,80.0,31.1,20.93
2016,8,5,6,15,424.5,48.0,3.0,15.0,126.0,38.59,28.28
2016,8,5,6,30,511.0,58.0,2.9,15.0,172.0,45.95,35.2
2016,8,5,6,45,255.5,66.0,2.8,15.5,123.0,48.2,37.33
2016,8,5,7,0,0.0,74.0,2.7,16.0,74.0,60.61,48.26
2016,8,5,7,15,2.0,106.0,2.6,16.0,107.0,84.67,69.34
2016,8,5,7,30,4.0,138.0,2.5,16.0,140.0,107.97,89.44
2016,8,5,7,45,15.5,164.0,2.45,16.5,172.5,126.91,105.28
2016,8,5,8,0,27.0,190.0,2.4,17.0,205.0,138.27,114.39
2016,8,5,8,15,17.0,189.5,2.25,17.0,199.5,146.59,121.03
2016,8,5,8,30,7.0,189.0,2.1,17.0,194.0,147.24,121.15
2016,8,5,8,45,13.5,216.0,2.0,17.5,225.5,166.39,136.59
2016,8,5,9,0,20.0,243.0,1.9,18.0,257.0,185.18,151.47
2016,8,5,9,15,18.0,250.0,1.85,18.0,263.0,191.96,149.48
2016,8,5,9,30,16.0,257.0,1.8,18.0,269.0,200.02,155.16
2016,8,5,9,45,12.5,240.5,1.8,18.5,250.5,191.03,147.57
2016,8,5,10,0,9.0,224.0,1.8,19.0,232.0,180.55,139.03
2016,8,5,10,15,18.0,278.0,1.85,19.0,294.0,224.43,172.82
2016,8,5,10,30,27.0,332.0,1.9,19.0,356.0,258.6,198.7
2016,8,5,10,45,42.5,368.0,1.95,19.0,406.5,295.09,226.22
2016,8,5,11,0,58.0,404.0,2.0,19.0,457.0,334.4,255.83
2016,8,5,11,15,90.0,429.5,2.1,19.0,512.5,377.34,288.14
2016,8,5,11,30,122.0,455.0,2.2,19.0,568.0,420.42,320.6
2016,8,5,11,45,138.5,461.0,2.3,19.5,590.5,449.83,342.28
2016,8,5,12,0,155.0,467.0,2.4,20.0,613.0,480.94,365.16
2016,8,5,12,15,189.5,464.5,2.65,20.0,642.5,519.27,394.65
2016,8,5,12,30,224.0,462.0,2.9,20.0,672.0,560.05,425.91
2016,8,5,12,45,199.5,460.5,3.15,20.0,646.5,558.18,425.15
2016,8,5,13,0,175.0,459.0,3.4,20.0,621.0,553.7,422.52
2016,8,5,13,15,161.5,450.5,3.65,20.0,598.0,549.7,420.46
2016,8,5,13,30,148.0,442.0,3.9,20.0,575.0,543.79,416.9
2016,8,5,13,45,170.5,429.5,4.15,20.0,579.0,564.85,434.21
2016,8,5,14,0,193.0,417.0,4.4,20.0,583.0,585.91,451.64
2016,8,5,14,15,177.0,402.5,4.55,19.5,550.5,568.07,440.15
2016,8,5,14,30,161.0,388.0,4.7,19.0,518.0,548.37,427.26
2016,8,5,14,45,167.0,369.0,4.85,19.0,499.0,543.88,425.6
2016,8,5,15,0,173.0,350.0,5.0,19.0,480.0,538.24,423.06
2016,8,5,15,15,237.0,319.5,5.1,19.0,486.5,576.63,455.74
2016,8,5,15,30,301.0,289.0,5.2,19.0,493.0,635.69,503.47
2016,8,5,15,45,522.5,203.0,5.3,19.0,527.5,788.01,625.11
2016,8,5,16,0,744.0,117.0,5.4,19.0,562.0,920.96,724.98
2016,8,5,16,15,719.0,113.0,5.45,18.5,512.5,888.58,704.54
2016,8,5,16,30,694.0,109.0,5.5,18.0,463.0,853.71,682.87
2016,8,5,16,45,651.5,106.0,5.55,17.5,410.5,800.95,647.28
2016,8,5,17,0,609.0,103.0,5.6,17.0,358.0,746.79,609.69
2016,8,5,17,15,564.5,96.0,5.55,16.5,307.0,684.9,564.5
2016,8,5,17,30,520.0,89.0,5.5,16.0,256.0,622.6,517.4
2016,8,5,17,45,451.5,80.0,5.5,16.0,206.0,531.35,444.32
2016,8,5,18,0,383.0,71.0,5.5,16.0,156.0,451.36,377.73
2016,8,5,18,15,298.0,57.5,5.45,15.5,113.0,355.33,295.25
2016,8,5,18,30,213.0,44.0,5.4,15.0,70.0,265.59,213.89
2016,8,5,18,45,116.5,26.0,5.35,15.0,39.5,156.49,86.31
2016,8,5,19,0,20.0,8.0,5.3,15.0,9.0,20.5,0.0
2016,8,5,19,15,10.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,18.5,5.0,4.6,14.0,5.5,0.0,0.0
2016,8,6,5,30,37.0,10.0,4.6,14.0,11.0,8.54,0.0
2016,8,6,5,45,151.5,25.5,4.6,14.5,42.5,19.77,6.23
2016,8,6,6,0,266.0,41.0,4.6,15.0,74.0,31.6,21.26
2016,8,6,6,15,353.5,53.0,4.6,15.0,118.5,40.57,29.96
2016,8,6,6,30,441.0,65.0,4.6,15.0,163.0,51.43,40.01
2016,8,6,6,45,502.0,73.0,4.6,15.0,212.5,56.5,44.75
2016,8,6,7,0,563.0,81.0,4.6,15.0,262.0,61.48,49.22
2016,8,6,7,15,281.5,95.5,4.6,15.0,186.0,66.86,53.92
2016,8,6,7,30,0.0,110.0,4.6,15.0,110.0,88.41,72.75
2016,8,6,7,45,0.0,107.5,4.65,15.5,107.5,87.32,71.41
2016,8,6,8,0,0.0,105.0,4.7,16.0,105.0,85.96,69.84
2016,8,6,8,15,3.0,145.0,4.75,16.0,147.0,115.81,95.44
2016,8,6,8,30,6.0,185.0,4.8,16.0,189.0,144.48,119.7
2016,8,6,8,45,9.5,205.0,4.85,16.5,211.5,158.98,131.41
2016,8,6,9,0,13.0,225.0,4.9,17.0,234.0,173.28,142.86
2016,8,6,9,15,12.5,231.5,4.95,17.0,240.5,179.35,140.96
2016,8,6,9,30,12.0,238.0,5.0,17.0,247.0,186.57,146.19
2016,8,6,9,45,131.0,307.5,5.1,17.5,413.0,229.75,174.65
2016,8,6,10,0,250.0,377.0,5.2,18.0,579.0,296.7,222.18
2016,8,6,10,15,284.5,383.5,5.25,18.0,621.5,332.62,250.35
2016,8,6,10,30,319.0,390.0,5.3,18.0,664.0,372.55,282.44
2016,8,6,10,45,179.5,384.0,5.4,18.0,539.0,350.61,270.19
2016,8,6,11,0,40.0,378.0,5.5,18.0,414.0,308.26,239.77
2016,8,6,11,15,102.0,418.0,5.55,18.0,512.0,374.94,291.45
2016,8,6,11,30,164.0,458.0,5.6,18.0,610.0,445.34,345.85
2016,8,6,11,45,240.0,448.0,5.65,18.0,672.0,497.8,387.03
2016,8,6,12,0,316.0,438.0,5.7,18.0,734.0,561.49,436.85
2016,8,6,12,15,600.5,286.5,5.7,18.0,848.0,662.02,518.21
2016,8,6,12,30,885.0,135.0,5.7,18.0,962.0,769.28,604.55
2016,8,6,12,45,883.0,135.0,5.75,18.0,954.5,807.46,633.17
2016,8,6,13,0,881.0,135.0,5.8,18.0,947.0,843.18,659.55
2016,8,6,13,15,878.5,134.0,5.85,18.0,932.5,874.94,683.06
2016,8,6,13,30,876.0,133.0,5.9,18.0,918.0,903.82,704.54
2016,8,6,13,45,876.5,129.0,6.0,18.0,897.0,929.56,724.12
2016,8,6,14,0,877.0,125.0,6.1,18.0,876.0,952.15,741.59
2016,8,6,14,15,870.0,123.5,6.2,18.0,847.0,966.86,753.56
2016,8,6,14,30,863.0,122.0,6.3,18.0,818.0,978.09,763.26
2016,8,6,14,45,858.5,117.5,6.45,18.0,783.5,985.12,770.43
2016,8,6,15,0,854.0,113.0,6.6,18.0,749.0,988.6,775.23
2016,8,6,15,15,841.5,110.5,6.7,17.5,708.0,995.09,783.66
2016,8,6,15,30,829.0,108.0,6.8,17.0,667.0,985.85,780.84
2016,8,6,15,45,817.0,103.5,6.95,17.0,622.5,971.27,773.01
2016,8,6,16,0,805.0,99.0,7.1,17.0,578.0,953.36,762.77
2016,8,6,16,15,783.0,95.5,7.15,17.0,528.5,923.57,743.18
2016,8,6,16,30,761.0,92.0,7.2,17.0,479.0,891.0,721.35
2016,8,6,16,45,735.5,86.5,7.25,17.0,427.5,850.04,692.81
2016,8,6,17,0,710.0,81.0,7.3,17.0,376.0,813.13,666.84
2016,8,6,17,15,669.5,76.0,7.3,16.5,323.5,755.66,625.09
2016,8,6,17,30,629.0,71.0,7.3,16.0,271.0,697.61,581.37
2016,8,6,17,45,569.5,64.0,7.3,15.5,220.0,620.16,520.01
2016,8,6,18,0,510.0,57.0,7.3,15.0,169.0,544.2,456.98
2016,8,6,18,15,419.0,47.5,7.3,15.0,123.0,441.92,368.46
2016,8,6,18,30,328.0,38.0,7.3,15.0,77.0,344.8,278.91
2016,8,6,18,45,188.0,24.0,7.3,15.0,44.0,203.01,101.28
2016,8,6,19,0,48.0,10.0,7.3,15.0,11.0,41.27,0.0
2016,8,6,19,15,24.0,5.0,7.25,14.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,34.0,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,68.0,10.0,6.4,14.0,11.0,8.54,0.0
2016,8,7,5,45,213.0,23.0,6.45,14.5,45.0,18.96,4.81
2016,8,7,6,0,358.0,36.0,6.5,15.0,79.0,29.55,19.43
2016,8,7,6,15,448.0,45.0,6.4,15.0,125.5,36.3,26.18
2016,8,7,6,30,538.0,54.0,6.3,15.0,172.0,42.97,32.51
2016,8,7,6,45,600.5,59.5,6.25,15.5,224.0,46.59,35.86
2016,8,7,7,0,663.0,65.0,6.2,16.0,276.0,50.24,39.07
2016,8,7,7,15,702.0,69.5,6.15,16.0,328.5,57.61,45.54
2016,8,7,7,30,741.0,74.0,6.1,16.0,381.0,60.44,47.91
2016,8,7,7,45,773.5,76.0,6.05,16.5,434.0,61.28,48.39
2016,8,7,8,0,806.0,78.0,6.0,17.0,487.0,62.16,48.89
2016,8,7,8,15,826.0,80.5,5.95,17.0,537.0,63.21,49.62
2016,8,7,8,30,846.0,83.0,5.9,17.0,587.0,73.61,58.47
2016,8,7,8,45,863.5,84.5,5.9,17.0,633.5,74.59,59.12
2016,8,7,9,0,881.0,86.0,5.9,17.0,680.0,75.47,59.71
2016,8,7,9,15,893.0,88.0,5.85,17.0,722.0,96.36,59.12
2016,8,7,9,30,905.0,90.0,5.8,17.0,764.0,152.01,84.07
2016,8,7,9,45,907.5,94.5,5.8,17.5,798.5,209.24,124.69
2016,8,7,10,0,910.0,99.0,5.8,18.0,833.0,266.7,172.61
2016,8,7,10,15,917.0,100.0,5.8,18.0,863.0,323.11,222.91
2016,8,7,10,30,924.0,101.0,5.8,18.0,893.0,379.78,274.31
2016,8,7,10,45,931.5,100.5,5.85,18.5,916.5,435.64,324.18
2016,8,7,11,0,939.0,100.0,5.9,19.0,940.0,491.33,372.87
2016,8,7,11,15,942.0,100.5,5.9,19.0,955.5,545.16,419.59
2016,8,7,11,30,945.0,101.0,5.9,19.0,971.0,597.95,464.32
2016,8,7,11,45,949.0,100.0,5.9,19.0,979.5,648.95,506.59
2016,8,7,12,0,953.0,99.0,5.9,19.0,988.0,698.53,546.83
2016,8,7,12,15,953.5,99.0,5.9,19.0,988.5,744.92,583.79
2016,8,7,12,30,954.0,99.0,5.9,19.0,989.0,789.21,618.01
2016,8,7,12,45,952.0,99.0,5.95,19.0,981.0,829.26,647.44
2016,8,7,13,0,950.0,99.0,6.0,19.0,973.0,866.62,674.86
2016,8,7,13,15,947.5,98.5,6.05,19.0,957.5,900.22,699.57
2016,8,7,13,30,945.0,98.0,6.1,19.0,942.0,930.74,722.11
2016,8,7,13,45,942.5,96.0,6.2,19.0,920.0,956.55,741.65
2016,8,7,14,0,940.0,94.0,6.3,19.0,898.0,978.95,758.9
2016,8,7,14,15,933.5,93.0,6.4,19.0,868.0,995.13,771.9
2016,8,7,14,30,927.0,92.0,6.5,19.0,838.0,1007.67,782.51
2016,8,7,14,45,918.5,90.5,6.6,19.0,802.0,1014.04,788.93
2016,8,7,15,0,910.0,89.0,6.7,19.0,766.0,1016.72,792.93
2016,8,7,15,15,898.5,87.5,6.75,18.5,724.0,1012.77,793.64
2016,8,7,15,30,887.0,86.0,6.8,18.0,682.0,1005.25,791.96
2016,8,7,15,45,870.5,84.0,6.85,18.0,635.0,988.65,782.27
2016,8,7,16,0,854.0,82.0,6.9,18.0,588.0,968.79,770.29
2016,8,7,16,15,834.0,79.5,6.9,17.5,538.0,941.77,754.23
2016,8,7,16,30,814.0,77.0,6.9,17.0,488.0,923.06,744.24
2016,8,7,16,45,783.0,74.0,6.9,17.0,435.0,879.17,713.61
2016,8,7,17,0,752.0,71.0,6.9,17.0,382.0,833.29,680.93
2016,8,7,17,15,713.0,66.5,6.85,16.5,328.5,776.39,639.87
2016,8,7,17,30,674.0,62.0,6.8,16.0,275.0,718.59,596.55
2016,8,7,17,45,612.0,57.0,6.75,16.0,222.5,646.73,538.92
2016,8,7,18,0,550.0,52.0,6.7,16.0,170.0,570.55,475.16
2016,8,7,18,15,458.0,43.0,6.55,15.5,123.0,467.17,386.87
2016,8,7,18,30,366.0,34.0,6.4,15.0,76.0,369.48,296.49
2016,8,7,18,45,183.0,17.0,6.3,15.0,38.0,189.61,78.51
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,192.5,16.0,5.8,15.5,38.5,12.83,0.66
2016,8,8,6,0,385.0,32.0,5.9,16.0,77.0,26.21,16.44
2016,8,8,6,15,472.0,40.0,5.85,16.0,123.0,32.28,22.54
2016,8,8,6,30,559.0,48.0,5.8,16.0,169.0,38.31,28.24
2016,8,8,6,45,613.0,53.5,5.75,16.0,219.5,42.1,31.8
2016,8,8,7,0,667.0,59.0,5.7,16.0,270.0,49.87,38.75
2016,8,8,7,15,705.0,63.5,5.65,16.0,322.5,52.93,41.4
2016,8,8,7,30,743.0,68.0,5.6,16.0,375.0,55.93,43.94
2016,8,8,7,45,769.5,71.5,5.55,16.5,426.5,57.97,45.49
2016,8,8,8,0,796.0,75.0,5.5,17.0,478.0,59.94,46.96
2016,8,8,8,15,816.0,77.5,5.5,17.0,527.0,69.71,55.29
2016,8,8,8,30,836.0,80.0,5.5,17.0,576.0,71.52,56.66
2016,8,8,8,45,850.5,83.0,5.5,17.5,621.5,73.42,58.01
2016,8,8,9,0,865.0,86.0,5.5,18.0,667.0,75.18,59.22
2016,8,8,9,15,877.0,88.0,5.6,18.0,708.5,94.17,58.26
2016,8,8,9,30,889.0,90.0,5.7,18.0,750.0,148.96,82.2
2016,8,8,9,45,890.0,95.5,5.8,18.5,784.0,205.74,122.21
2016,8,8,10,0,891.0,101.0,5.9,19.0,818.0,262.62,169.42
2016,8,8,10,15,898.5,102.5,6.0,19.0,848.0,318.51,219.04
2016,8,8,10,30,906.0,104.0,6.1,19.0,878.0,374.75,269.89
2016,8,8,10,45,912.0,104.5,6.25,19.0,901.0,429.85,319.72
2016,8,8,11,0,918.0,105.0,6.4,19.0,924.0,484.67,368.55
2016,8,8,11,15,921.5,105.5,6.5,19.0,939.5,537.78,415.0
2016,8,8,11,30,925.0,106.0,6.6,19.0,955.0,589.95,459.64
2016,8,8,11,45,927.0,106.5,6.75,19.0,963.0,640.09,501.83
2016,8,8,12,0,929.0,107.0,6.9,19.0,971.0,688.74,542.04
2016,8,8,12,15,929.0,107.0,7.05,19.0,971.5,733.93,578.94
2016,8,8,12,30,929.0,107.0,7.2,19.0,972.0,777.04,613.55
2016,8,8,12,45,929.0,106.0,7.35,19.0,964.5,817.0,643.72
2016,8,8,13,0,929.0,105.0,7.5,19.0,957.0,854.42,672.03
2016,8,8,13,15,926.0,104.5,7.6,19.0,942.0,887.07,696.68
2016,8,8,13,30,923.0,104.0,7.7,19.0,927.0,916.66,719.17
2016,8,8,13,45,919.5,102.5,7.8,19.0,904.5,941.63,738.39
2016,8,8,14,0,916.0,101.0,7.9,19.0,882.0,963.25,755.32
2016,8,8,14,15,909.5,99.5,7.9,19.0,852.5,978.59,767.42
2016,8,8,14,30,903.0,98.0,7.9,19.0,823.0,990.33,777.1
2016,8,8,14,45,894.5,96.5,7.95,19.0,787.0,996.53,783.14
2016,8,8,15,0,886.0,95.0,8.0,19.0,751.0,999.12,786.75
2016,8,8,15,15,873.5,93.0,8.0,18.5,709.5,993.57,785.93
2016,8,8,15,30,861.0,91.0,8.0,18.0,668.0,984.51,782.71
2016,8,8,15,45,846.5,88.0,8.0,18.0,622.0,968.83,773.21
2016,8,8,16,0,832.0,85.0,8.0,18.0,576.0,949.91,761.39
2016,8,8,16,15,811.0,82.0,7.9,17.5,526.0,932.83,752.05
2016,8,8,16,30,790.0,79.0,7.8,17.0,476.0,901.48,731.85
2016,8,8,16,45,764.5,74.5,7.75,17.0,424.5,861.27,703.4
2016,8,8,17,0,739.0,70.0,7.7,17.0,373.0,818.93,672.79
2016,8,8,17,15,699.5,66.0,7.6,16.5,320.5,762.52,631.44
2016,8,8,17,30,660.0,62.0,7.5,16.0,268.0,711.38,592.76
2016,8,8,17,45,606.5,55.5,7.45,16.0,217.0,639.15,534.28
2016,8,8,18,0,553.0,49.0,7.4,16.0,166.0,568.25,474.23
2016,8,8,18,15,461.0,40.5,7.25,15.5,119.5,465.71,385.96
2016,8,8,18,30,369.0,32.0,7.1,15.0,73.0,369.05,294.85
2016,8,8,18,45,184.5,16.0,7.0,15.0,36.5,187.26,56.87
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,186.0,16.0,4.85,15.0,37.5,12.85,0.0
2016,8,9,6,0,372.0,32.0,4.9,15.0,75.0,26.22,16.46
2016,8,9,6,15,461.5,40.5,4.8,15.0,121.0,32.7,22.99
2016,8,9,6,30,551.0,49.0,4.7,15.0,167.0,39.11,29.07
2016,8,9,6,45,602.5,55.5,4.65,15.5,217.0,43.6,33.21
2016,8,9,7,0,654.0,62.0,4.6,16.0,267.0,48.0,37.1
2016,8,9,7,15,327.0,82.5,4.35,16.0,185.0,58.76,46.57
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,83.25,67.97
2016,8,9,7,45,0.0,116.5,3.95,16.5,116.5,93.78,76.77
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,104.23,85.38
2016,8,9,8,15,0.0,144.0,3.5,17.0,144.0,114.95,94.28
2016,8,9,8,30,0.0,158.0,3.2,17.0,158.0,125.57,103.01
2016,8,9,8,45,3.0,178.0,2.95,17.5,180.5,140.33,114.97
2016,8,9,9,0,6.0,198.0,2.7,18.0,203.0,154.89,126.59
2016,8,9,9,15,7.5,209.5,2.5,18.0,215.5,163.95,127.83
2016,8,9,9,30,9.0,221.0,2.3,18.0,228.0,174.24,135.42
2016,8,9,9,45,10.0,230.5,2.1,18.5,239.0,183.26,141.82
2016,8,9,10,0,11.0,240.0,1.9,19.0,250.0,192.43,148.37
2016,8,9,10,15,146.5,314.5,1.9,19.0,439.5,263.74,198.91
2016,8,9,10,30,282.0,389.0,1.9,19.0,629.0,358.55,268.14
2016,8,9,10,45,272.5,407.5,1.9,19.5,645.0,391.26,293.75
2016,8,9,11,0,263.0,426.0,1.9,20.0,661.0,423.59,318.76
2016,8,9,11,15,295.0,425.0,2.0,20.0,692.5,462.56,348.9
2016,8,9,11,30,327.0,424.0,2.1,20.0,724.0,504.54,381.13
2016,8,9,11,45,250.5,444.0,2.25,20.0,675.0,500.67,379.28
2016,8,9,12,0,174.0,464.0,2.4,20.0,626.0,490.47,372.18
2016,8,9,12,15,168.5,464.0,2.55,20.0,620.5,504.1,383.06
2016,8,9,12,30,163.0,464.0,2.7,20.0,615.0,516.82,393.05
2016,8,9,12,45,314.5,414.5,2.9,20.0,703.5,613.51,467.43
2016,8,9,13,0,466.0,365.0,3.1,20.0,792.0,722.37,549.11
2016,8,9,13,15,679.5,242.0,3.2,20.0,852.5,820.76,624.34
2016,8,9,13,30,893.0,119.0,3.3,20.0,913.0,904.07,684.39
2016,8,9,13,45,636.0,242.0,3.4,20.0,800.0,838.55,638.04
2016,8,9,14,0,379.0,365.0,3.5,20.0,687.0,723.37,552.12
2016,8,9,14,15,328.5,366.0,3.6,20.0,638.5,692.85,531.21
2016,8,9,14,30,278.0,367.0,3.7,20.0,590.0,659.15,507.11
2016,8,9,14,45,241.5,355.0,3.8,20.0,542.5,622.65,481.25
2016,8,9,15,0,205.0,343.0,3.9,20.0,495.0,562.88,438.14
2016,8,9,15,15,516.0,222.5,4.05,20.0,574.5,791.19,616.05
2016,8,9,15,30,827.0,102.0,4.2,20.0,654.0,974.79,748.35
2016,8,9,15,45,812.5,98.5,4.35,20.0,608.5,958.77,738.63
2016,8,9,16,0,798.0,95.0,4.5,20.0,563.0,939.47,728.43
2016,8,9,16,15,776.0,91.5,4.6,19.5,514.0,909.66,711.82
2016,8,9,16,30,754.0,88.0,4.7,19.0,465.0,877.11,692.93
2016,8,9,16,45,724.5,83.5,4.8,19.0,413.5,833.59,664.15
2016,8,9,17,0,695.0,79.0,4.9,19.0,362.0,794.24,637.73
2016,8,9,17,15,653.5,74.0,4.95,18.5,310.0,736.21,597.11
2016,8,9,17,30,612.0,69.0,5.0,18.0,258.0,677.73,554.45
2016,8,9,17,45,545.5,62.5,5.1,17.5,207.0,595.51,491.04
2016,8,9,18,0,479.0,56.0,5.2,17.0,156.0,515.19,425.84
2016,8,9,18,15,384.0,45.5,5.15,16.5,111.0,409.9,336.7
2016,8,9,18,30,289.0,35.0,5.1,16.0,66.0,310.61,244.32
2016,8,9,18,45,144.5,17.5,5.1,16.0,33.0,154.15,22.77
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
