Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,143.0,17.5,3.35,15.5,33.5,13.66,0.0
2016,8,10,6,0,286.0,35.0,3.3,16.0,67.0,28.66,18.33
2016,8,10,6,15,376.5,46.0,3.15,16.0,111.5,37.03,26.65
2016,8,10,6,30,467.0,57.0,3.0,16.0,156.0,45.21,34.32
2016,8,10,6,45,526.0,64.5,2.95,16.0,205.5,50.16,38.94
2016,8,10,7,0,585.0,72.0,2.9,16.0,255.0,55.01,43.31
2016,8,10,7,15,292.5,101.5,2.75,16.0,193.0,71.22,57.56
2016,8,10,7,30,0.0,131.0,2.6,16.0,131.0,102.88,85.09
2016,8,10,7,45,0.0,132.5,2.5,16.5,132.5,105.09,86.52
2016,8,10,8,0,0.0,134.0,2.4,17.0,134.0,107.05,87.74
2016,8,10,8,15,0.0,143.0,2.3,17.0,143.0,114.21,93.57
2016,8,10,8,30,0.0,152.0,2.2,17.0,152.0,121.28,99.27
2016,8,10,8,45,7.0,188.5,2.1,17.5,193.5,147.6,120.99
2016,8,10,9,0,14.0,225.0,2.0,18.0,235.0,173.11,141.63
2016,8,10,9,15,18.0,248.0,1.95,18.0,261.5,189.99,148.19
2016,8,10,9,30,22.0,271.0,1.9,18.0,288.0,209.34,162.43
2016,8,10,9,45,13.5,228.0,1.85,18.5,239.0,181.95,140.46
2016,8,10,10,0,5.0,185.0,1.8,19.0,190.0,150.47,115.58
2016,8,10,10,15,5.0,185.5,1.85,19.0,190.5,151.83,116.59
2016,8,10,10,30,5.0,186.0,1.9,19.0,191.0,153.14,117.52
2016,8,10,10,45,6.5,197.5,2.0,19.5,204.0,163.57,125.4
2016,8,10,11,0,8.0,209.0,2.1,20.0,217.0,174.3,133.48
2016,8,10,11,15,10.5,238.5,2.25,20.0,248.5,200.04,153.5
2016,8,10,11,30,13.0,268.0,2.4,20.0,280.0,226.39,173.87
2016,8,10,11,45,15.5,290.5,2.55,20.0,305.0,247.83,190.39
2016,8,10,12,0,18.0,313.0,2.7,20.0,330.0,269.91,207.39
2016,8,10,12,15,25.5,346.0,2.9,20.0,370.0,307.15,236.03
2016,8,10,12,30,33.0,379.0,3.1,20.0,410.0,345.87,265.61
2016,8,10,12,45,44.5,395.0,3.35,20.0,436.0,374.94,288.07
2016,8,10,13,0,56.0,411.0,3.6,20.0,462.0,405.58,311.73
2016,8,10,13,15,95.5,423.0,3.85,20.0,508.5,457.64,352.25
2016,8,10,13,30,135.0,435.0,4.1,20.0,555.0,526.09,404.56
2016,8,10,13,45,133.5,423.0,4.35,20.0,539.0,525.44,404.89
2016,8,10,14,0,132.0,411.0,4.6,20.0,523.0,523.65,404.85
2016,8,10,14,15,110.5,390.0,4.7,20.0,482.0,474.57,368.67
2016,8,10,14,30,89.0,369.0,4.8,20.0,441.0,440.17,343.12
2016,8,10,14,45,72.5,342.5,4.95,20.0,399.0,403.12,315.47
2016,8,10,15,0,56.0,316.0,5.1,20.0,357.0,364.57,286.29
2016,8,10,15,15,50.0,293.5,5.1,19.5,328.5,339.73,268.18
2016,8,10,15,30,44.0,271.0,5.1,19.0,300.0,314.09,249.21
2016,8,10,15,45,36.5,246.0,5.15,19.0,269.0,283.37,225.51
2016,8,10,16,0,29.0,221.0,5.2,19.0,238.0,251.95,201.0
2016,8,10,16,15,18.5,193.0,5.15,18.5,203.5,195.45,156.1
2016,8,10,16,30,8.0,165.0,5.1,18.0,169.0,158.43,126.29
2016,8,10,16,45,4.0,134.5,5.05,18.0,136.5,124.88,98.91
2016,8,10,17,0,0.0,104.0,5.0,18.0,104.0,91.26,71.1
2016,8,10,17,15,0.0,89.0,4.9,17.5,89.0,77.72,60.07
2016,8,10,17,30,0.0,74.0,4.8,17.0,74.0,64.05,48.72
2016,8,10,17,45,250.5,62.5,4.75,17.0,114.0,329.92,277.8
2016,8,10,18,0,501.0,51.0,4.7,17.0,154.0,526.51,434.41
2016,8,10,18,15,406.5,41.5,4.55,16.5,109.0,422.56,345.3
2016,8,10,18,30,312.0,32.0,4.4,16.0,64.0,324.83,252.71
2016,8,10,18,45,156.0,16.0,4.3,16.0,32.0,163.4,0.0
2016,8,10,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,103.5,17.5,1.6,14.5,29.0,13.59,0.0
2016,8,11,6,0,207.0,35.0,1.8,15.0,58.0,26.96,16.9
2016,8,11,6,15,288.5,50.0,1.85,15.0,100.0,38.14,27.71
2016,8,11,6,30,370.0,65.0,1.9,15.0,142.0,49.07,37.87
2016,8,11,6,45,423.5,77.0,2.0,15.5,189.5,57.43,45.46
2016,8,11,7,0,477.0,89.0,2.1,16.0,237.0,65.55,52.62
2016,8,11,7,15,238.5,85.5,2.1,16.0,159.5,59.94,47.61
2016,8,11,7,30,0.0,82.0,2.1,16.0,82.0,67.61,54.25
2016,8,11,7,45,0.0,108.0,2.1,16.5,108.0,87.54,71.34
2016,8,11,8,0,0.0,134.0,2.1,17.0,134.0,107.02,87.73
2016,8,11,8,15,4.5,163.0,2.05,17.0,165.5,128.24,105.54
2016,8,11,8,30,9.0,192.0,2.0,17.0,197.0,149.0,122.75
2016,8,11,8,45,13.0,212.5,1.95,17.5,220.5,163.76,134.48
2016,8,11,9,0,17.0,233.0,1.9,18.0,244.0,178.34,145.92
2016,8,11,9,15,32.0,271.0,1.85,18.0,294.5,190.21,148.12
2016,8,11,9,30,47.0,309.0,1.8,18.0,345.0,219.76,169.6
2016,8,11,9,45,47.5,325.0,1.75,18.5,362.5,237.26,182.07
2016,8,11,10,0,48.0,341.0,1.7,19.0,380.0,255.12,195.16
2016,8,11,10,15,72.5,371.5,1.65,19.0,432.5,288.74,219.93
2016,8,11,10,30,97.0,402.0,1.6,19.0,485.0,326.1,247.64
2016,8,11,10,45,76.5,399.0,1.55,19.5,465.0,328.15,249.33
2016,8,11,11,0,56.0,396.0,1.5,20.0,445.0,327.35,248.72
2016,8,11,11,15,463.5,267.0,1.45,20.0,689.0,429.02,323.9
2016,8,11,11,30,871.0,138.0,1.4,20.0,933.0,581.54,436.74
2016,8,11,11,45,873.5,138.5,1.4,20.0,941.0,630.11,473.48
2016,8,11,12,0,876.0,139.0,1.4,20.0,949.0,677.37,509.12
2016,8,11,12,15,650.5,260.5,1.45,20.0,862.0,673.89,505.41
2016,8,11,12,30,425.0,382.0,1.5,20.0,775.0,647.48,484.62
2016,8,11,12,45,660.0,254.0,1.55,20.5,858.0,748.61,560.1
2016,8,11,13,0,895.0,126.0,1.6,21.0,941.0,843.74,627.08
2016,8,11,13,15,891.5,125.0,1.65,21.0,925.5,874.97,647.75
2016,8,11,13,30,888.0,124.0,1.7,21.0,910.0,903.18,667.13
2016,8,11,13,45,882.0,123.0,1.8,21.0,886.5,926.0,683.66
2016,8,11,14,0,876.0,122.0,1.9,21.0,863.0,945.46,698.16
2016,8,11,14,15,868.5,120.5,1.95,20.5,833.0,959.59,710.1
2016,8,11,14,30,861.0,119.0,2.0,20.0,803.0,970.21,720.0
2016,8,11,14,45,668.5,189.5,2.05,20.0,706.0,893.78,670.78
2016,8,11,15,0,476.0,260.0,2.1,20.0,609.0,782.49,593.68
2016,8,11,15,15,329.0,280.0,2.15,20.0,514.5,645.89,496.99
2016,8,11,15,30,182.0,300.0,2.2,20.0,420.0,507.65,394.69
2016,8,11,15,45,198.5,275.5,2.25,20.0,398.0,502.22,393.66
2016,8,11,16,0,215.0,251.0,2.3,20.0,376.0,495.2,390.66
2016,8,11,16,15,471.0,173.0,2.35,19.5,415.0,702.06,552.93
2016,8,11,16,30,727.0,95.0,2.4,19.0,454.0,864.02,671.23
2016,8,11,16,45,377.0,121.0,2.45,19.0,306.0,541.46,435.45
2016,8,11,17,0,27.0,147.0,2.5,19.0,158.0,181.69,145.21
2016,8,11,17,15,21.0,126.5,2.6,18.5,134.5,140.67,112.8
2016,8,11,17,30,15.0,106.0,2.7,18.0,111.0,115.9,92.4
2016,8,11,17,45,231.5,81.0,2.85,17.5,129.0,320.78,267.55
2016,8,11,18,0,448.0,56.0,3.0,17.0,147.0,488.02,400.43
2016,8,11,18,15,355.0,44.0,3.0,16.5,103.0,383.93,312.05
2016,8,11,18,30,262.0,32.0,3.0,16.0,59.0,286.45,219.23
2016,8,11,18,45,131.0,16.0,3.0,16.0,29.5,139.18,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,12.49,0.0
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,25.38,15.48
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,33.08,23.3
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,40.64,30.44
2016,8,12,6,45,570.5,57.5,1.05,15.5,207.0,45.07,34.54
2016,8,12,7,0,632.0,64.0,1.0,16.0,258.0,49.45,38.43
2016,8,12,7,15,672.5,69.0,0.95,16.0,310.5,52.46,41.05
2016,8,12,7,30,713.0,74.0,0.9,16.0,363.0,60.37,47.91
2016,8,12,7,45,370.0,129.5,0.9,16.5,281.0,87.84,71.56
2016,8,12,8,0,27.0,185.0,0.9,17.0,199.0,134.92,111.42
2016,8,12,8,15,35.5,209.5,0.95,17.5,229.5,150.5,123.82
2016,8,12,8,30,44.0,234.0,1.0,18.0,260.0,165.65,135.8
2016,8,12,8,45,51.0,257.5,1.05,18.5,290.0,179.8,146.81
2016,8,12,9,0,58.0,281.0,1.1,19.0,320.0,193.52,157.35
2016,8,12,9,15,116.0,312.5,1.2,19.0,396.0,201.21,154.83
2016,8,12,9,30,174.0,344.0,1.3,19.0,472.0,236.6,177.01
2016,8,12,9,45,110.0,340.5,1.4,19.5,423.0,242.99,182.72
2016,8,12,10,0,46.0,337.0,1.5,20.0,374.0,252.11,191.98
2016,8,12,10,15,39.0,337.5,1.6,20.0,369.5,258.43,197.13
2016,8,12,10,30,32.0,338.0,1.7,20.0,365.0,263.55,201.37
2016,8,12,10,45,34.5,352.5,1.8,20.0,382.5,280.81,214.59
2016,8,12,11,0,37.0,367.0,1.9,20.0,400.0,298.78,228.29
2016,8,12,11,15,42.0,382.5,2.05,20.0,420.5,319.43,244.06
2016,8,12,11,30,47.0,398.0,2.2,20.0,441.0,341.16,260.62
2016,8,12,11,45,43.0,393.5,2.35,20.5,433.5,343.28,261.95
2016,8,12,12,0,39.0,389.0,2.5,21.0,426.0,344.66,262.76
2016,8,12,12,15,74.5,420.5,2.65,21.0,490.0,401.79,306.24
2016,8,12,12,30,110.0,452.0,2.8,21.0,554.0,463.41,352.53
2016,8,12,12,45,124.0,450.5,2.95,21.0,564.5,491.36,373.67
2016,8,12,13,0,138.0,449.0,3.1,21.0,575.0,515.0,391.89
2016,8,12,13,15,127.0,439.0,3.25,21.0,553.5,510.37,388.98
2016,8,12,13,30,116.0,429.0,3.4,21.0,532.0,504.02,384.91
2016,8,12,13,45,100.5,411.5,3.55,21.0,498.5,469.6,360.15
2016,8,12,14,0,85.0,394.0,3.7,21.0,465.0,446.69,343.65
2016,8,12,14,15,83.0,378.0,3.75,21.0,446.0,436.48,336.79
2016,8,12,14,30,81.0,362.0,3.8,21.0,427.0,425.45,329.27
2016,8,12,14,45,204.0,338.0,3.85,21.0,490.0,547.6,425.39
2016,8,12,15,0,327.0,314.0,3.9,21.0,553.0,672.9,521.12
2016,8,12,15,15,572.5,209.0,3.95,20.5,598.0,831.48,644.14
2016,8,12,15,30,818.0,104.0,4.0,20.0,643.0,966.14,741.32
2016,8,12,15,45,510.5,177.5,4.05,20.0,505.5,744.01,584.09
2016,8,12,16,0,203.0,251.0,4.1,20.0,368.0,483.46,384.26
2016,8,12,16,15,113.0,215.0,4.1,20.0,279.5,355.12,284.59
2016,8,12,16,30,23.0,179.0,4.1,20.0,191.0,189.02,150.36
2016,8,12,16,45,12.5,154.5,4.1,20.0,161.0,155.65,123.58
2016,8,12,17,0,2.0,130.0,4.1,20.0,131.0,122.21,96.11
2016,8,12,17,15,1.0,111.0,4.05,19.5,111.5,103.91,81.36
2016,8,12,17,30,0.0,92.0,4.0,19.0,92.0,85.37,66.11
2016,8,12,17,45,229.0,73.0,3.95,18.5,118.5,306.23,255.63
2016,8,12,18,0,458.0,54.0,3.9,18.0,145.0,493.25,404.35
2016,8,12,18,15,360.5,42.5,3.85,17.5,101.0,386.03,312.95
2016,8,12,18,30,263.0,31.0,3.8,17.0,57.0,285.79,215.2
2016,8,12,18,45,131.5,15.5,3.8,17.0,28.5,141.45,0.0
2016,8,12,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,144.0,16.0,2.0,15.5,31.0,12.95,0.0
2016,8,13,6,0,288.0,32.0,2.0,16.0,62.0,26.23,15.94
2016,8,13,6,15,382.0,42.5,2.0,16.0,106.0,34.27,24.17
2016,8,13,6,30,476.0,53.0,2.0,16.0,150.0,42.16,31.6
2016,8,13,6,45,539.0,59.5,2.05,16.5,200.0,46.47,35.6
2016,8,13,7,0,602.0,66.0,2.1,17.0,250.0,50.76,39.39
2016,8,13,7,15,644.0,71.5,2.1,17.0,301.5,54.04,42.25
2016,8,13,7,30,686.0,77.0,2.1,17.0,353.0,57.25,44.96
2016,8,13,7,45,717.5,80.5,2.1,17.5,404.5,64.21,50.8
2016,8,13,8,0,749.0,84.0,2.1,18.0,456.0,65.94,52.01
2016,8,13,8,15,771.5,87.5,2.05,18.5,505.0,67.49,53.05
2016,8,13,8,30,794.0,91.0,2.0,19.0,554.0,68.95,54.02
2016,8,13,8,45,812.5,93.0,2.0,19.5,600.0,69.29,54.02
2016,8,13,9,0,831.0,95.0,2.0,20.0,646.0,80.1,62.92
2016,8,13,9,15,843.5,97.5,2.05,20.0,687.0,91.27,60.78
2016,8,13,9,30,856.0,100.0,2.1,20.0,728.0,144.97,80.96
2016,8,13,9,45,870.0,99.5,2.15,20.5,765.0,198.53,115.89
2016,8,13,10,0,884.0,99.0,2.2,21.0,802.0,253.51,159.43
2016,8,13,10,15,891.5,100.0,2.35,21.0,831.5,308.99,207.31
2016,8,13,10,30,899.0,101.0,2.5,21.0,861.0,364.78,256.46
2016,8,13,10,45,903.5,102.5,2.65,21.5,883.5,419.9,304.32
2016,8,13,11,0,908.0,104.0,2.8,22.0,906.0,474.6,350.78
2016,8,13,11,15,911.0,104.5,3.0,22.0,921.0,527.23,395.33
2016,8,13,11,30,914.0,105.0,3.2,22.0,936.0,578.85,438.04
2016,8,13,11,45,914.5,106.0,3.45,22.0,943.0,628.18,478.23
2016,8,13,12,0,915.0,107.0,3.7,22.0,950.0,675.9,516.38
2016,8,13,12,15,915.0,107.0,4.0,22.0,950.0,720.65,551.86
2016,8,13,12,30,915.0,107.0,4.3,22.0,950.0,763.31,585.3
2016,8,13,12,45,906.0,111.0,4.6,22.0,939.5,800.3,613.08
2016,8,13,13,0,897.0,115.0,4.9,22.0,929.0,834.34,638.95
2016,8,13,13,15,893.5,114.0,5.05,22.0,913.0,865.34,661.92
2016,8,13,13,30,890.0,113.0,5.2,22.0,897.0,893.3,682.85
2016,8,13,13,45,883.5,113.0,5.4,22.0,873.5,916.39,700.81
2016,8,13,14,0,877.0,113.0,5.6,22.0,850.0,936.14,716.6
2016,8,13,14,15,869.5,111.5,5.65,22.0,820.0,950.03,727.54
2016,8,13,14,30,862.0,110.0,5.7,22.0,790.0,960.4,736.21
2016,8,13,14,45,850.0,108.5,5.8,22.0,753.5,962.87,739.83
2016,8,13,15,0,838.0,107.0,5.9,22.0,717.0,961.78,741.15
2016,8,13,15,15,824.5,105.0,5.85,21.5,675.5,967.09,747.76
2016,8,13,15,30,811.0,103.0,5.8,21.0,634.0,957.19,743.71
2016,8,13,15,45,792.0,100.0,5.8,21.0,588.0,937.23,731.49
2016,8,13,16,0,773.0,97.0,5.8,21.0,542.0,914.09,717.05
2016,8,13,16,15,749.5,93.5,5.75,20.5,493.0,882.92,697.83
2016,8,13,16,30,726.0,90.0,5.7,20.0,444.0,849.11,676.41
2016,8,13,16,45,693.0,85.5,5.7,20.0,392.5,808.76,648.65
2016,8,13,17,0,660.0,81.0,5.7,20.0,341.0,761.2,614.81
2016,8,13,17,15,616.0,75.0,5.65,19.5,289.5,700.32,570.67
2016,8,13,17,30,572.0,69.0,5.6,19.0,238.0,639.21,524.59
2016,8,13,17,45,507.0,61.0,5.55,19.0,188.5,557.62,459.14
2016,8,13,18,0,442.0,53.0,5.5,19.0,139.0,478.09,392.52
2016,8,13,18,15,344.0,41.5,5.4,18.5,96.0,371.24,301.26
2016,8,13,18,30,246.0,30.0,5.3,18.0,53.0,271.59,200.58
2016,8,13,18,45,123.0,15.0,5.2,18.0,26.5,129.36,0.0
2016,8,13,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,129.0,16.0,2.85,15.5,29.0,12.5,0.0
2016,8,14,6,0,258.0,32.0,2.9,16.0,58.0,26.22,15.75
2016,8,14,6,15,351.0,43.5,2.9,16.0,101.5,35.08,24.81
2016,8,14,6,30,444.0,55.0,2.9,16.0,145.0,43.72,32.93
2016,8,14,6,45,503.0,64.0,2.9,16.5,194.0,49.88,38.59
2016,8,14,7,0,562.0,73.0,2.9,17.0,243.0,55.87,43.89
2016,8,14,7,15,305.0,113.5,2.9,17.0,208.0,83.2,67.85
2016,8,14,7,30,48.0,154.0,2.9,17.0,173.0,113.62,94.12
2016,8,14,7,45,78.5,181.0,2.95,17.5,217.5,131.46,108.96
2016,8,14,8,0,109.0,208.0,3.0,18.0,262.0,142.69,117.95
2016,8,14,8,15,433.0,157.0,3.0,18.0,403.5,102.57,83.31
2016,8,14,8,30,757.0,106.0,3.0,18.0,545.0,78.69,62.61
2016,8,14,8,45,773.0,110.0,3.05,18.5,590.0,79.87,63.32
2016,8,14,9,0,789.0,114.0,3.1,19.0,635.0,80.95,63.92
2016,8,14,9,15,803.5,116.5,3.15,19.0,676.5,89.47,60.9
2016,8,14,9,30,818.0,119.0,3.2,19.0,718.0,142.06,80.73
2016,8,14,9,45,826.5,122.5,3.25,19.5,753.0,196.33,116.76
2016,8,14,10,0,835.0,126.0,3.3,20.0,788.0,251.65,160.97
2016,8,14,10,15,843.5,127.5,3.35,20.0,817.5,313.01,213.38
2016,8,14,10,30,852.0,129.0,3.4,20.0,847.0,367.24,261.23
2016,8,14,10,45,858.0,130.0,3.45,20.5,870.0,420.48,307.59
2016,8,14,11,0,864.0,131.0,3.5,21.0,893.0,473.53,352.77
2016,8,14,11,15,868.0,132.0,3.6,21.0,908.5,525.21,396.55
2016,8,14,11,30,872.0,133.0,3.7,21.0,924.0,576.1,438.63
2016,8,14,11,45,874.0,133.0,3.8,21.5,931.5,624.09,476.67
2016,8,14,12,0,876.0,133.0,3.9,22.0,939.0,670.69,512.65
2016,8,14,12,15,876.0,133.0,4.0,22.0,938.5,714.32,546.65
2016,8,14,12,30,876.0,133.0,4.1,22.0,938.0,755.99,578.63
2016,8,14,12,45,864.5,138.5,4.25,22.0,927.0,791.29,605.11
2016,8,14,13,0,853.0,144.0,4.4,22.0,916.0,823.61,628.53
2016,8,14,13,15,849.0,143.0,4.55,22.0,900.0,853.49,650.65
2016,8,14,13,30,845.0,142.0,4.7,22.0,884.0,880.43,670.83
2016,8,14,13,45,836.5,142.0,4.85,22.0,860.0,912.58,694.78
2016,8,14,14,0,828.0,142.0,5.0,22.0,836.0,930.76,709.1
2016,8,14,14,15,819.0,140.0,5.1,21.5,806.0,942.9,720.55
2016,8,14,14,30,810.0,138.0,5.2,21.0,776.0,951.49,729.75
2016,8,14,14,45,799.5,135.0,5.35,21.0,740.0,953.98,733.78
2016,8,14,15,0,789.0,132.0,5.5,21.0,704.0,952.9,735.48
2016,8,14,15,15,774.0,129.0,5.55,20.5,662.5,943.84,732.49
2016,8,14,15,30,759.0,126.0,5.6,20.0,621.0,931.33,727.17
2016,8,14,15,45,743.0,120.5,5.7,20.0,576.0,918.5,720.57
2016,8,14,16,0,727.0,115.0,5.8,20.0,531.0,895.98,706.96
2016,8,14,16,15,701.5,110.5,5.8,19.5,482.0,862.49,686.05
2016,8,14,16,30,676.0,106.0,5.8,19.0,433.0,826.57,663.01
2016,8,14,16,45,646.5,99.0,5.85,19.0,382.5,781.47,631.52
2016,8,14,17,0,617.0,92.0,5.9,19.0,332.0,734.68,597.97
2016,8,14,17,15,570.5,84.5,5.8,18.5,281.0,670.39,550.34
2016,8,14,17,30,524.0,77.0,5.7,18.0,230.0,605.93,500.81
2016,8,14,17,45,464.5,66.5,5.65,18.0,182.0,527.1,436.77
2016,8,14,18,0,405.0,56.0,5.6,18.0,134.0,450.09,371.46
2016,8,14,18,15,306.5,43.5,5.4,17.5,91.5,340.51,277.03
2016,8,14,18,30,208.0,31.0,5.2,17.0,49.0,244.13,175.91
2016,8,14,18,45,104.0,15.5,5.05,17.0,24.5,86.94,0.0
2016,8,14,19,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,169.0,15.0,2.1,14.5,31.5,12.2,0.0
2016,8,15,6,0,338.0,30.0,2.1,15.0,63.0,24.75,14.46
2016,8,15,6,15,437.0,39.0,2.05,15.0,109.0,31.66,21.93
2016,8,15,6,30,536.0,48.0,2.0,15.0,155.0,38.52,28.48
2016,8,15,6,45,599.0,54.0,1.95,15.5,207.0,42.68,32.38
2016,8,15,7,0,662.0,60.0,1.9,16.0,259.0,50.99,39.77
2016,8,15,7,15,436.5,108.0,1.85,16.0,249.5,77.37,63.0
2016,8,15,7,30,211.0,156.0,1.8,16.0,240.0,108.5,89.98
2016,8,15,7,45,507.0,116.0,1.8,16.5,355.5,81.14,65.74
2016,8,15,8,0,803.0,76.0,1.8,17.0,471.0,61.05,47.97
2016,8,15,8,15,824.0,79.0,1.8,17.0,521.0,62.51,49.08
2016,8,15,8,30,845.0,82.0,1.8,17.0,571.0,73.03,58.01
2016,8,15,8,45,551.5,185.5,1.8,17.5,515.0,117.39,95.58
2016,8,15,9,0,258.0,289.0,1.8,18.0,459.0,177.12,145.08
2016,8,15,9,15,580.0,189.5,1.85,18.0,604.0,117.74,94.97
2016,8,15,9,30,902.0,90.0,1.9,18.0,749.0,140.06,76.71
2016,8,15,9,45,611.0,220.5,1.95,18.5,677.0,218.82,143.91
2016,8,15,10,0,320.0,351.0,2.0,19.0,605.0,292.23,212.95
2016,8,15,10,15,319.5,366.5,2.1,19.0,627.5,327.81,241.67
2016,8,15,10,30,319.0,382.0,2.2,19.0,650.0,363.83,271.19
2016,8,15,10,45,318.0,393.5,2.35,19.5,667.5,397.52,298.38
2016,8,15,11,0,317.0,405.0,2.5,20.0,685.0,431.39,325.29
2016,8,15,11,15,290.0,420.5,2.65,20.0,679.5,455.62,345.33
2016,8,15,11,30,263.0,436.0,2.8,20.0,674.0,477.47,363.01
2016,8,15,11,45,270.0,438.0,2.95,20.0,684.5,506.96,386.1
2016,8,15,12,0,277.0,440.0,3.1,20.0,695.0,536.84,409.25
2016,8,15,12,15,329.5,419.5,3.2,20.0,722.5,579.88,442.5
2016,8,15,12,30,382.0,399.0,3.3,20.0,750.0,625.59,477.58
2016,8,15,12,45,361.5,405.5,3.4,20.0,735.0,641.02,489.28
2016,8,15,13,0,341.0,412.0,3.5,20.0,720.0,654.08,499.27
2016,8,15,13,15,623.5,265.0,3.55,20.0,816.0,791.73,605.31
2016,8,15,13,30,906.0,118.0,3.6,20.0,912.0,910.61,691.45
2016,8,15,13,45,552.5,261.0,3.65,20.0,741.0,778.68,596.01
2016,8,15,14,0,199.0,404.0,3.7,20.0,570.0,579.06,444.75
2016,8,15,14,15,174.5,389.0,3.7,19.5,530.5,552.79,427.54
2016,8,15,14,30,150.0,374.0,3.7,19.0,491.0,524.33,407.57
2016,8,15,14,45,188.5,352.5,3.7,19.0,493.0,548.45,427.97
2016,8,15,15,0,227.0,331.0,3.7,19.0,495.0,572.02,447.81
2016,8,15,15,15,227.0,310.0,3.6,19.0,465.5,556.96,437.65
2016,8,15,15,30,227.0,289.0,3.5,19.0,436.0,540.39,426.58
2016,8,15,15,45,202.0,268.5,3.45,19.0,392.5,498.07,395.36
2016,8,15,16,0,177.0,248.0,3.4,19.0,349.0,454.63,362.98
2016,8,15,16,15,140.0,224.5,3.35,18.5,299.5,394.76,317.59
2016,8,15,16,30,103.0,201.0,3.3,18.0,250.0,314.17,254.89
2016,8,15,16,45,80.0,175.5,3.25,18.0,211.0,265.28,216.04
2016,8,15,17,0,57.0,150.0,3.2,18.0,172.0,216.21,176.16
2016,8,15,17,15,50.0,128.5,3.15,17.5,146.0,187.52,153.17
2016,8,15,17,30,43.0,107.0,3.1,17.0,120.0,158.49,129.26
2016,8,15,17,45,274.0,77.0,3.05,17.0,131.0,372.31,309.79
2016,8,15,18,0,505.0,47.0,3.0,17.0,142.0,520.99,424.27
2016,8,15,18,15,399.5,37.0,2.9,16.5,97.0,408.51,327.98
2016,8,15,18,30,294.0,27.0,2.8,16.0,52.0,302.09,210.55
2016,8,15,18,45,147.0,13.5,2.75,16.0,26.0,115.44,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,5,45,152.0,15.0,1.75,13.5,29.5,12.22,0.0
2016,8,16,6,0,304.0,30.0,1.7,14.0,59.0,24.72,14.31
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,32.87,23.06
2016,8,16,6,30,505.0,51.0,1.5,14.0,150.0,40.88,30.68
2016,8,16,6,45,567.5,58.0,1.4,14.5,201.5,45.67,35.18
2016,8,16,7,0,630.0,65.0,1.3,15.0,253.0,50.41,39.43
2016,8,16,7,15,673.5,70.5,1.3,15.5,306.5,53.77,42.3
2016,8,16,7,30,717.0,76.0,1.3,16.0,360.0,62.22,49.55
2016,8,16,7,45,747.5,80.5,1.3,16.5,412.5,64.79,51.53
2016,8,16,8,0,778.0,85.0,1.3,17.0,465.0,67.27,53.4
2016,8,16,8,15,530.0,162.0,1.4,17.0,433.0,107.34,87.75
2016,8,16,8,30,282.0,239.0,1.5,17.0,401.0,154.29,127.23
2016,8,16,8,45,230.0,268.5,1.6,17.5,408.0,178.27,146.55
2016,8,16,9,0,178.0,298.0,1.7,18.0,415.0,192.17,157.35
2016,8,16,9,15,530.5,200.0,1.8,18.0,580.0,124.72,100.82
2016,8,16,9,30,883.0,102.0,1.9,18.0,745.0,144.4,81.25
2016,8,16,9,45,884.5,108.0,2.05,18.5,779.5,202.02,119.08
2016,8,16,10,0,886.0,114.0,2.2,19.0,814.0,259.78,165.19
2016,8,16,10,15,568.0,256.0,2.3,19.0,711.5,314.82,223.76
2016,8,16,10,30,250.0,398.0,2.4,19.0,609.0,351.42,263.9
2016,8,16,10,45,334.5,378.5,2.5,19.5,668.0,393.65,295.54
2016,8,16,11,0,419.0,359.0,2.6,20.0,727.0,438.01,329.6
2016,8,16,11,15,321.0,401.0,2.7,20.0,686.0,456.83,346.3
2016,8,16,11,30,223.0,443.0,2.8,20.0,645.0,464.88,353.58
2016,8,16,11,45,230.0,445.5,2.9,20.5,655.5,491.01,373.31
2016,8,16,12,0,237.0,448.0,3.0,21.0,666.0,517.49,392.98
2016,8,16,12,15,580.0,284.5,3.1,21.0,815.5,642.87,490.53
2016,8,16,12,30,923.0,121.0,3.2,21.0,965.0,778.7,594.25
2016,8,16,12,45,634.5,266.5,3.3,21.0,844.5,737.58,560.73
2016,8,16,13,0,346.0,412.0,3.4,21.0,724.0,657.96,499.38
2016,8,16,13,15,622.0,269.0,3.45,21.0,817.0,793.56,603.75
2016,8,16,13,30,898.0,126.0,3.5,21.0,910.0,910.48,688.21
2016,8,16,13,45,892.0,125.0,3.55,21.0,886.0,933.63,704.12
2016,8,16,14,0,886.0,124.0,3.6,21.0,862.0,953.37,718.55
2016,8,16,14,15,696.0,199.0,3.7,21.0,766.0,893.78,679.09
2016,8,16,14,30,506.0,274.0,3.8,21.0,670.0,799.83,611.71
2016,8,16,14,45,503.0,259.5,3.9,21.0,637.5,795.61,611.35
2016,8,16,15,0,500.0,245.0,4.0,21.0,605.0,788.54,608.44
2016,8,16,15,15,464.0,243.5,4.1,20.5,562.0,760.16,590.47
2016,8,16,15,30,428.0,242.0,4.2,20.0,519.0,729.28,570.52
2016,8,16,15,45,413.5,224.5,4.3,20.0,476.0,699.99,551.27
2016,8,16,16,0,399.0,207.0,4.4,20.0,433.0,668.39,530.21
2016,8,16,16,15,303.0,201.5,4.4,19.5,364.0,547.46,439.98
2016,8,16,16,30,207.0,196.0,4.4,19.0,295.0,429.13,348.62
2016,8,16,16,45,200.0,173.0,4.45,19.0,259.5,396.4,324.47
2016,8,16,17,0,193.0,150.0,4.5,19.0,224.0,362.57,298.61
2016,8,16,17,15,172.0,130.5,4.5,18.5,189.0,320.15,265.08
2016,8,16,17,30,151.0,111.0,4.5,18.0,154.0,277.97,230.73
2016,8,16,17,45,284.0,82.5,4.55,17.5,142.5,388.68,323.35
2016,8,16,18,0,417.0,54.0,4.6,17.0,131.0,456.11,375.68
2016,8,16,18,15,313.5,41.0,4.5,16.5,88.0,344.51,278.76
2016,8,16,18,30,210.0,28.0,4.4,16.0,45.0,236.69,157.52
2016,8,16,18,45,105.0,14.0,4.35,16.0,22.5,85.97,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,98.5,15.5,1.65,14.5,25.0,12.08,0.0
2016,8,17,6,0,197.0,31.0,1.7,15.0,50.0,23.98,13.4
2016,8,17,6,15,290.0,45.0,1.65,15.5,92.0,34.55,24.31
2016,8,17,6,30,383.0,59.0,1.6,16.0,134.0,44.94,33.95
2016,8,17,6,45,448.5,69.0,1.55,16.5,182.5,53.85,42.06
2016,8,17,7,0,514.0,79.0,1.5,17.0,231.0,60.47,47.93
2016,8,17,7,15,304.0,118.5,1.45,17.0,213.0,86.39,70.6
2016,8,17,7,30,94.0,158.0,1.4,17.0,195.0,116.16,96.2
2016,8,17,7,45,63.0,171.0,1.4,17.5,197.5,125.29,103.49
2016,8,17,8,0,32.0,184.0,1.4,18.0,200.0,134.07,110.39
2016,8,17,8,15,25.5,194.5,1.4,18.0,208.0,149.18,122.76
2016,8,17,8,30,19.0,205.0,1.4,18.0,216.0,157.35,129.17
2016,8,17,8,45,27.5,232.0,1.4,18.5,249.0,165.13,134.99
2016,8,17,9,0,36.0,259.0,1.4,19.0,282.0,181.15,147.56
2016,8,17,9,15,26.5,256.0,1.4,19.0,274.0,180.53,146.62
2016,8,17,9,30,17.0,253.0,1.4,19.0,266.0,196.06,151.53
2016,8,17,9,45,16.0,256.5,1.45,19.5,269.0,201.71,155.2
2016,8,17,10,0,15.0,260.0,1.5,20.0,272.0,207.01,158.82
2016,8,17,10,15,18.0,282.0,1.5,20.0,297.0,226.38,173.49
2016,8,17,10,30,21.0,304.0,1.5,20.0,322.0,246.41,188.61
2016,8,17,10,45,265.5,316.0,1.55,20.5,548.5,326.46,244.55
2016,8,17,11,0,510.0,328.0,1.6,21.0,775.0,455.69,338.42
2016,8,17,11,15,276.5,357.5,1.65,21.0,600.5,404.59,304.51
2016,8,17,11,30,43.0,387.0,1.7,21.0,426.0,330.65,250.74
2016,8,17,11,45,47.5,397.0,1.75,21.0,440.0,348.56,264.67
2016,8,17,12,0,52.0,407.0,1.8,21.0,454.0,367.26,278.74
2016,8,17,12,15,90.0,429.0,1.85,21.0,511.0,419.25,317.83
2016,8,17,12,30,128.0,451.0,1.9,21.0,568.0,480.63,363.26
2016,8,17,12,45,135.0,447.5,2.0,21.0,570.0,497.34,375.88
2016,8,17,13,0,142.0,444.0,2.1,21.0,572.0,513.97,388.74
2016,8,17,13,15,94.5,411.0,2.2,21.0,495.5,446.17,339.27
2016,8,17,13,30,47.0,378.0,2.3,21.0,419.0,382.82,292.24
2016,8,17,13,45,52.0,373.0,2.4,21.0,417.5,389.18,298.0
2016,8,17,14,0,57.0,368.0,2.5,21.0,416.0,395.62,303.57
2016,8,17,14,15,81.0,366.5,2.65,21.0,431.5,423.65,326.04
2016,8,17,14,30,105.0,365.0,2.8,21.0,447.0,452.74,349.27
2016,8,17,14,45,146.5,348.5,2.95,21.0,457.0,503.43,389.1
2016,8,17,15,0,188.0,332.0,3.1,21.0,467.0,534.94,414.85
2016,8,17,15,15,152.5,310.5,3.2,20.5,416.0,483.91,377.88
2016,8,17,15,30,117.0,289.0,3.3,20.0,365.0,431.29,339.26
2016,8,17,15,45,122.5,267.0,3.4,20.0,341.5,417.67,330.63
2016,8,17,16,0,128.0,245.0,3.5,20.0,318.0,402.97,320.94
2016,8,17,16,15,407.0,172.0,3.55,19.5,371.0,635.74,508.87
2016,8,17,16,30,686.0,99.0,3.6,19.0,424.0,824.73,652.18
2016,8,17,16,45,343.0,110.5,3.65,19.0,273.0,493.46,402.41
2016,8,17,17,0,0.0,122.0,3.7,19.0,122.0,112.84,88.35
2016,8,17,17,15,0.0,102.5,3.7,18.5,102.5,94.8,74.09
2016,8,17,17,30,0.0,83.0,3.7,18.0,83.0,76.4,58.83
2016,8,17,17,45,189.5,68.5,3.7,17.5,102.5,266.5,222.42
2016,8,17,18,0,379.0,54.0,3.7,17.0,122.0,424.01,348.75
2016,8,17,18,15,277.0,40.0,3.6,16.5,81.0,312.0,250.89
2016,8,17,18,30,175.0,26.0,3.5,16.0,40.0,204.66,126.56
2016,8,17,18,45,87.5,13.0,3.45,16.0,20.0,72.61,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,78.5,15.5,0.9,14.5,22.5,13.23,0.0
2016,8,18,6,0,157.0,31.0,0.9,15.0,45.0,23.89,13.07
2016,8,18,6,15,246.0,46.5,0.9,15.0,86.0,35.5,25.17
2016,8,18,6,30,335.0,62.0,0.9,15.0,127.0,46.87,35.79
2016,8,18,6,45,396.5,74.0,0.95,15.5,174.0,55.32,43.54
2016,8,18,7,0,458.0,86.0,1.0,16.0,221.0,63.55,50.85
2016,8,18,7,15,241.5,114.0,1.05,16.0,186.5,82.89,67.8
2016,8,18,7,30,25.0,142.0,1.1,16.0,152.0,105.9,87.66
2016,8,18,7,45,26.5,161.5,1.15,16.5,173.0,119.19,98.64
2016,8,18,8,0,28.0,181.0,1.2,17.0,194.0,132.2,109.2
2016,8,18,8,15,21.0,189.0,1.3,17.5,199.5,145.48,119.86
2016,8,18,8,30,14.0,197.0,1.4,18.0,205.0,151.98,124.7
2016,8,18,8,45,22.5,225.0,1.5,18.5,239.0,171.6,140.46
2016,8,18,9,0,31.0,253.0,1.6,19.0,273.0,177.73,144.85
2016,8,18,9,15,93.5,295.5,1.65,19.0,362.5,203.01,165.26
2016,8,18,9,30,156.0,338.0,1.7,19.0,452.0,229.32,172.88
2016,8,18,9,45,96.0,328.0,1.8,19.0,399.0,244.28,185.27
2016,8,18,10,0,36.0,318.0,1.9,19.0,346.0,237.55,182.38
2016,8,18,10,15,46.5,344.0,1.95,19.0,382.0,263.63,202.11
2016,8,18,10,30,57.0,370.0,2.0,19.0,418.0,291.69,223.36
2016,8,18,10,45,385.5,291.0,2.1,19.5,626.5,347.56,259.94
2016,8,18,11,0,714.0,212.0,2.2,20.0,835.0,458.57,341.75
2016,8,18,11,15,507.5,317.5,2.25,20.0,764.0,483.25,364.33
2016,8,18,11,30,301.0,423.0,2.3,20.0,693.0,487.95,369.53
2016,8,18,11,45,316.0,413.0,2.35,20.0,699.0,514.74,390.73
2016,8,18,12,0,331.0,403.0,2.4,20.0,705.0,541.9,411.92
2016,8,18,12,15,529.5,309.0,2.4,20.0,791.5,629.05,478.86
2016,8,18,12,30,728.0,215.0,2.4,20.0,878.0,725.96,551.82
2016,8,18,12,45,507.5,320.0,2.4,20.0,780.0,685.4,519.67
2016,8,18,13,0,287.0,425.0,2.4,20.0,682.0,622.11,470.98
2016,8,18,13,15,494.5,321.0,2.35,20.0,754.0,731.51,554.41
2016,8,18,13,30,702.0,217.0,2.3,20.0,826.0,842.65,636.08
2016,8,18,13,45,518.0,293.5,2.3,20.0,736.5,774.19,584.8
2016,8,18,14,0,334.0,370.0,2.3,20.0,647.0,685.83,519.87
2016,8,18,14,15,327.5,356.5,2.25,20.0,620.0,681.54,518.29
2016,8,18,14,30,321.0,343.0,2.2,20.0,593.0,675.08,514.56
2016,8,18,14,45,284.0,333.0,2.15,20.0,546.0,640.68,490.22
2016,8,18,15,0,247.0,323.0,2.1,20.0,499.0,603.91,464.13
2016,8,18,15,15,252.5,301.0,2.1,19.5,471.5,593.63,459.52
2016,8,18,15,30,258.0,279.0,2.1,19.0,444.0,581.52,453.39
2016,8,18,15,45,208.0,261.5,2.15,19.0,388.0,496.12,390.92
2016,8,18,16,0,158.0,244.0,2.2,19.0,332.0,431.67,342.71
2016,8,18,16,15,130.0,220.0,2.25,19.0,288.0,380.24,304.06
2016,8,18,16,30,102.0,196.0,2.3,19.0,244.0,308.07,248.35
2016,8,18,16,45,102.5,172.5,2.4,19.0,216.0,303.75,246.13
2016,8,18,17,0,103.0,149.0,2.5,19.0,188.0,278.2,226.7
2016,8,18,17,15,83.0,128.0,2.6,18.5,156.5,219.02,179.26
2016,8,18,17,30,63.0,107.0,2.7,18.0,125.0,178.81,146.04
2016,8,18,17,45,133.0,85.0,2.8,17.5,112.0,229.35,189.43
2016,8,18,18,0,203.0,63.0,2.9,17.0,99.0,273.16,224.51
2016,8,18,18,15,137.5,42.0,2.85,16.5,62.5,188.79,149.95
2016,8,18,18,30,72.0,21.0,2.8,16.0,26.0,98.58,52.6
2016,8,18,18,45,36.0,10.5,2.8,16.0,13.0,34.2,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,30.0,10.5,2.45,15.5,13.0,8.96,0.0
2016,8,19,6,0,60.0,21.0,2.6,16.0,26.0,16.78,7.2
2016,8,19,6,15,107.0,44.0,2.6,16.0,61.0,33.96,23.64
2016,8,19,6,30,154.0,67.0,2.6,16.0,96.0,50.53,38.77
2016,8,19,6,45,202.5,89.5,2.65,16.5,140.5,66.27,52.93
2016,8,19,7,0,251.0,112.0,2.7,17.0,185.0,81.54,66.41
2016,8,19,7,15,125.5,101.5,2.65,17.0,138.0,77.27,62.65
2016,8,19,7,30,0.0,91.0,2.6,17.0,91.0,74.13,59.78
2016,8,19,7,45,0.0,117.5,2.55,17.5,117.5,94.12,76.85
2016,8,19,8,0,0.0,144.0,2.5,18.0,144.0,113.67,93.23
2016,8,19,8,15,1.0,156.5,2.4,18.0,157.5,123.33,101.12
2016,8,19,8,30,2.0,169.0,2.3,18.0,171.0,132.89,108.88
2016,8,19,8,45,9.0,198.0,2.2,18.5,204.5,153.64,125.75
2016,8,19,9,0,16.0,227.0,2.1,19.0,238.0,173.95,141.98
2016,8,19,9,15,12.5,224.5,1.95,19.0,233.5,173.28,140.96
2016,8,19,9,30,9.0,222.0,1.8,19.0,229.0,174.16,134.85
2016,8,19,9,45,16.5,257.0,1.65,19.5,270.0,201.92,155.59
2016,8,19,10,0,24.0,292.0,1.5,20.0,311.0,230.92,176.96
2016,8,19,10,15,42.5,332.5,1.45,20.0,367.5,255.22,194.6
2016,8,19,10,30,61.0,373.0,1.4,20.0,424.0,294.72,223.98
2016,8,19,10,45,170.5,392.5,1.35,20.0,539.5,349.56,263.08
2016,8,19,11,0,280.0,412.0,1.3,20.0,655.0,419.2,313.9
2016,8,19,11,15,336.5,397.5,1.3,20.0,695.5,461.07,345.47
2016,8,19,11,30,393.0,383.0,1.3,20.0,736.0,507.66,380.66
2016,8,19,11,45,360.0,402.0,1.3,20.5,727.0,531.9,398.3
2016,8,19,12,0,327.0,421.0,1.3,21.0,718.0,553.23,413.3
2016,8,19,12,15,463.0,356.5,1.35,21.0,776.5,621.65,464.71
2016,8,19,12,30,599.0,292.0,1.4,21.0,835.0,696.27,519.79
2016,8,19,12,45,592.0,293.0,1.45,21.0,825.5,725.89,540.98
2016,8,19,13,0,585.0,294.0,1.5,21.0,816.0,752.81,560.53
2016,8,19,13,15,579.5,291.0,1.6,21.0,800.5,774.73,577.12
2016,8,19,13,30,574.0,288.0,1.7,21.0,785.0,794.06,591.95
2016,8,19,13,45,570.5,281.0,1.8,21.0,763.5,808.68,603.71
2016,8,19,14,0,567.0,274.0,1.9,21.0,742.0,820.54,613.69
2016,8,19,14,15,556.0,268.5,1.95,20.5,713.0,824.11,618.71
2016,8,19,14,30,545.0,263.0,2.0,20.0,684.0,824.72,621.87
2016,8,19,14,45,536.5,252.5,2.15,20.0,650.5,819.6,621.07
2016,8,19,15,0,528.0,242.0,2.3,20.0,617.0,811.59,618.29
2016,8,19,15,15,509.5,233.5,2.35,20.0,577.0,793.09,607.25
2016,8,19,15,30,491.0,225.0,2.4,20.0,537.0,771.94,594.39
2016,8,19,15,45,408.0,222.0,2.5,20.0,468.5,690.64,537.32
2016,8,19,16,0,325.0,219.0,2.6,20.0,400.0,587.22,463.0
2016,8,19,16,15,360.5,196.5,2.65,19.5,379.0,597.2,474.97
2016,8,19,16,30,396.0,174.0,2.7,19.0,358.0,625.6,499.5
2016,8,19,16,45,360.0,158.0,2.8,19.0,310.5,549.02,443.45
2016,8,19,17,0,324.0,142.0,2.9,19.0,263.0,493.63,402.13
2016,8,19,17,15,283.5,122.5,2.95,18.5,216.0,429.41,352.93
2016,8,19,17,30,243.0,103.0,3.0,18.0,169.0,365.85,302.38
2016,8,19,17,45,193.0,80.5,3.05,17.5,125.5,290.27,239.93
2016,8,19,18,0,143.0,58.0,3.1,17.0,82.0,215.72,176.29
2016,8,19,18,15,95.0,36.0,3.05,17.0,50.0,143.94,112.54
2016,8,19,18,30,47.0,14.0,3.0,17.0,18.0,63.65,26.78
2016,8,19,18,45,23.5,7.0,2.95,17.0,9.0,22.4,0.0
2016,8,19,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
