Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,32.0,10.5,1.4,15.5,13.5,8.96,0.0
2016,8,20,6,0,64.0,21.0,1.5,16.0,27.0,16.77,6.94
2016,8,20,6,15,114.5,43.5,1.45,16.0,62.0,33.62,23.32
2016,8,20,6,30,165.0,66.0,1.4,16.0,97.0,49.88,38.2
2016,8,20,6,45,215.5,88.0,1.4,16.5,141.5,65.35,52.12
2016,8,20,7,0,266.0,110.0,1.4,17.0,186.0,80.38,65.36
2016,8,20,7,15,133.0,100.5,1.35,17.0,138.5,76.66,62.09
2016,8,20,7,30,0.0,91.0,1.3,17.0,91.0,74.1,59.73
2016,8,20,7,45,0.0,114.5,1.3,17.5,114.5,91.93,74.91
2016,8,20,8,0,0.0,138.0,1.3,18.0,138.0,109.45,89.51
2016,8,20,8,15,0.0,151.0,1.3,18.0,151.5,119.45,97.68
2016,8,20,8,30,0.0,164.0,1.3,18.0,165.0,129.36,105.72
2016,8,20,8,45,4.0,183.5,1.35,18.5,186.5,143.7,117.22
2016,8,20,9,0,8.0,203.0,1.4,19.0,208.0,157.86,128.42
2016,8,20,9,15,8.0,209.5,1.4,19.0,215.5,163.04,132.33
2016,8,20,9,30,8.0,216.0,1.4,19.0,223.0,169.84,131.36
2016,8,20,9,45,11.0,235.5,1.45,19.5,245.0,186.14,143.42
2016,8,20,10,0,14.0,255.0,1.5,20.0,267.0,203.03,155.88
2016,8,20,10,15,18.5,280.5,1.55,20.0,296.0,225.19,172.67
2016,8,20,10,30,23.0,306.0,1.6,20.0,325.0,248.23,190.11
2016,8,20,10,45,30.5,334.0,1.65,20.0,360.5,266.06,203.5
2016,8,20,11,0,38.0,362.0,1.7,20.0,396.0,295.21,225.57
2016,8,20,11,15,40.5,372.5,1.85,20.0,409.0,311.11,237.74
2016,8,20,11,30,43.0,383.0,2.0,20.0,422.0,327.6,250.41
2016,8,20,11,45,51.5,397.5,2.15,20.5,444.5,351.25,267.98
2016,8,20,12,0,60.0,412.0,2.3,21.0,467.0,376.29,286.5
2016,8,20,12,15,91.0,428.5,2.4,21.0,511.5,419.51,319.27
2016,8,20,12,30,122.0,445.0,2.5,21.0,556.0,471.41,358.2
2016,8,20,12,45,424.0,324.5,2.7,21.0,703.0,625.2,477.06
2016,8,20,13,0,726.0,204.0,2.9,21.0,850.0,786.53,598.1
2016,8,20,13,15,501.0,305.5,2.95,20.5,748.0,722.24,549.31
2016,8,20,13,30,276.0,407.0,3.0,20.0,646.0,635.41,484.22
2016,8,20,13,45,321.0,382.0,3.15,20.0,652.0,668.75,511.4
2016,8,20,14,0,366.0,357.0,3.3,20.0,658.0,701.9,537.78
2016,8,20,14,15,532.0,269.5,3.3,20.0,688.5,802.14,614.44
2016,8,20,14,30,698.0,182.0,3.3,20.0,719.0,893.94,682.21
2016,8,20,14,45,559.5,228.0,3.35,20.0,645.0,815.26,626.61
2016,8,20,15,0,421.0,274.0,3.4,20.0,571.0,740.08,571.58
2016,8,20,15,15,383.0,265.0,3.45,19.5,523.0,681.36,532.13
2016,8,20,15,30,345.0,256.0,3.5,19.0,475.0,640.72,504.52
2016,8,20,15,45,475.5,201.0,3.6,19.0,477.5,733.23,578.35
2016,8,20,16,0,606.0,146.0,3.7,19.0,480.0,808.79,636.8
2016,8,20,16,15,577.0,138.5,3.7,18.5,432.0,769.2,610.54
2016,8,20,16,30,548.0,131.0,3.7,18.0,384.0,718.42,576.22
2016,8,20,16,45,511.5,121.5,3.75,18.0,335.0,666.72,539.48
2016,8,20,17,0,475.0,112.0,3.8,18.0,286.0,614.34,501.15
2016,8,20,17,15,426.0,100.0,3.8,17.5,237.5,547.11,450.6
2016,8,20,17,30,377.0,88.0,3.8,17.0,189.0,480.84,398.66
2016,8,20,17,45,312.0,72.5,3.8,17.0,143.5,397.67,329.48
2016,8,20,18,0,247.0,57.0,3.8,17.0,98.0,317.75,260.42
2016,8,20,18,15,168.0,38.0,3.7,16.5,61.5,225.13,177.36
2016,8,20,18,30,89.0,19.0,3.6,16.0,25.0,121.23,42.27
2016,8,20,18,45,44.5,9.5,3.55,16.0,12.5,39.12,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,39.0,11.5,2.15,15.5,15.0,9.82,0.0
2016,8,21,6,0,78.0,23.0,2.2,16.0,30.0,18.28,7.7
2016,8,21,6,15,138.0,44.5,2.2,16.0,66.5,34.38,23.9
2016,8,21,6,30,198.0,66.0,2.2,16.0,103.0,50.03,38.29
2016,8,21,6,45,251.5,85.0,2.2,16.0,147.5,63.61,50.67
2016,8,21,7,0,305.0,104.0,2.2,16.0,192.0,76.85,62.53
2016,8,21,7,15,152.5,111.0,2.15,16.0,155.0,83.52,68.39
2016,8,21,7,30,0.0,118.0,2.1,16.0,118.0,93.31,76.82
2016,8,21,7,45,50.5,159.0,2.05,16.5,183.5,117.78,97.63
2016,8,21,8,0,101.0,200.0,2.0,17.0,249.0,143.68,119.25
2016,8,21,8,15,123.0,224.0,2.0,17.0,289.5,152.03,125.88
2016,8,21,8,30,145.0,248.0,2.0,17.0,330.0,165.64,136.94
2016,8,21,8,45,228.5,259.5,2.0,17.5,401.5,173.56,142.86
2016,8,21,9,0,312.0,271.0,2.0,18.0,473.0,169.44,138.73
2016,8,21,9,15,315.5,290.5,2.05,18.0,506.0,177.82,145.36
2016,8,21,9,30,319.0,310.0,2.1,18.0,539.0,213.35,156.37
2016,8,21,9,45,475.5,263.5,2.15,18.5,624.5,223.36,153.51
2016,8,21,10,0,632.0,217.0,2.2,19.0,710.0,256.74,172.85
2016,8,21,10,15,643.0,221.0,2.25,19.0,738.5,304.65,212.99
2016,8,21,10,30,654.0,225.0,2.3,19.0,767.0,353.84,255.1
2016,8,21,10,45,664.5,226.0,2.4,19.5,789.5,401.88,295.84
2016,8,21,11,0,675.0,227.0,2.5,20.0,812.0,450.68,336.46
2016,8,21,11,15,680.0,228.5,2.55,20.0,827.0,497.79,375.52
2016,8,21,11,30,685.0,230.0,2.6,20.0,842.0,544.67,413.51
2016,8,21,11,45,691.0,229.0,2.7,20.0,850.0,589.77,449.53
2016,8,21,12,0,697.0,228.0,2.8,20.0,858.0,634.21,484.35
2016,8,21,12,15,697.0,228.0,2.9,20.0,857.5,674.51,515.53
2016,8,21,12,30,697.0,228.0,3.0,20.0,857.0,713.15,545.04
2016,8,21,12,45,711.0,217.0,3.2,20.0,853.5,750.91,574.36
2016,8,21,13,0,725.0,206.0,3.4,20.0,850.0,787.0,602.3
2016,8,21,13,15,720.0,204.5,3.5,20.0,833.5,814.33,623.02
2016,8,21,13,30,715.0,203.0,3.6,20.0,817.0,838.78,641.66
2016,8,21,13,45,710.0,199.0,3.7,20.0,795.0,857.78,656.24
2016,8,21,14,0,705.0,195.0,3.8,20.0,773.0,873.61,668.51
2016,8,21,14,15,694.5,191.5,3.85,19.5,743.0,881.62,676.51
2016,8,21,14,30,684.0,188.0,3.9,19.0,713.0,886.22,682.37
2016,8,21,14,45,672.0,182.5,3.95,19.0,677.5,883.89,682.24
2016,8,21,15,0,660.0,177.0,4.0,19.0,642.0,878.19,679.93
2016,8,21,15,15,642.0,172.0,4.05,18.5,601.0,863.85,672.9
2016,8,21,15,30,624.0,167.0,4.1,18.0,560.0,846.31,663.67
2016,8,21,15,45,603.0,159.5,4.2,18.0,515.5,820.05,647.08
2016,8,21,16,0,582.0,152.0,4.3,18.0,471.0,790.96,628.31
2016,8,21,16,15,552.0,144.0,4.35,18.0,423.5,740.95,593.69
2016,8,21,16,30,522.0,136.0,4.4,18.0,376.0,699.16,564.7
2016,8,21,16,45,485.5,125.5,4.45,18.0,327.0,646.76,526.82
2016,8,21,17,0,449.0,115.0,4.5,18.0,278.0,593.72,487.41
2016,8,21,17,15,399.5,102.5,4.55,17.5,230.0,526.17,435.92
2016,8,21,17,30,350.0,90.0,4.6,17.0,182.0,459.69,382.72
2016,8,21,17,45,286.5,73.5,4.65,17.0,137.5,377.5,313.63
2016,8,21,18,0,223.0,57.0,4.7,17.0,93.0,298.49,244.74
2016,8,21,18,15,148.0,37.5,4.6,16.5,57.5,190.94,149.38
2016,8,21,18,30,73.0,18.0,4.5,16.0,22.0,91.59,16.2
2016,8,21,18,45,36.5,9.0,4.45,16.0,11.0,33.04,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,11.0,3.5,15.0,11.0,9.39,0.0
2016,8,22,6,0,0.0,22.0,3.5,15.0,22.0,18.11,7.2
2016,8,22,6,15,24.0,44.0,3.4,15.0,48.5,34.84,24.32
2016,8,22,6,30,48.0,66.0,3.3,15.0,75.0,51.13,39.36
2016,8,22,6,45,70.5,89.0,3.2,15.5,106.5,67.76,54.41
2016,8,22,7,0,93.0,112.0,3.1,16.0,138.0,82.2,67.24
2016,8,22,7,15,115.0,132.5,3.0,16.0,172.0,96.11,79.45
2016,8,22,7,30,137.0,153.0,2.9,16.0,206.0,109.68,91.13
2016,8,22,7,45,328.0,148.0,2.85,16.5,298.0,104.85,86.49
2016,8,22,8,0,519.0,143.0,2.8,17.0,390.0,97.63,79.8
2016,8,22,8,15,378.0,191.5,2.75,17.0,382.0,130.42,107.7
2016,8,22,8,30,237.0,240.0,2.7,17.0,374.0,154.45,127.73
2016,8,22,8,45,261.5,258.0,2.7,17.5,417.0,163.26,134.46
2016,8,22,9,0,286.0,276.0,2.7,18.0,460.0,171.64,140.82
2016,8,22,9,15,474.5,226.5,2.75,18.0,556.0,135.02,109.77
2016,8,22,9,30,663.0,177.0,2.8,18.0,652.0,148.27,94.03
2016,8,22,9,45,639.5,200.5,2.85,18.5,677.5,203.86,131.65
2016,8,22,10,0,616.0,224.0,2.9,19.0,703.0,257.47,174.48
2016,8,22,10,15,626.5,228.0,2.95,19.0,731.0,304.43,213.87
2016,8,22,10,30,637.0,232.0,3.0,19.0,759.0,352.64,255.33
2016,8,22,10,45,648.5,233.0,3.15,19.5,781.5,400.21,295.86
2016,8,22,11,0,660.0,234.0,3.3,20.0,804.0,448.7,336.47
2016,8,22,11,15,665.0,235.5,3.4,20.0,818.5,495.16,375.39
2016,8,22,11,30,670.0,237.0,3.5,20.0,833.0,541.43,413.33
2016,8,22,11,45,676.5,235.0,3.6,20.0,841.0,585.47,448.88
2016,8,22,12,0,683.0,233.0,3.7,20.0,849.0,628.88,483.28
2016,8,22,12,15,683.0,233.0,3.75,20.0,848.0,668.67,514.22
2016,8,22,12,30,683.0,233.0,3.8,20.0,847.0,706.82,543.47
2016,8,22,12,45,667.0,239.5,3.9,20.0,835.0,736.65,566.23
2016,8,22,13,0,651.0,246.0,4.0,20.0,823.0,763.45,586.56
2016,8,22,13,15,646.0,244.0,4.05,20.0,807.0,788.66,605.72
2016,8,22,13,30,641.0,242.0,4.1,20.0,791.0,811.13,622.82
2016,8,22,13,45,639.0,235.5,4.2,20.0,770.0,829.19,637.14
2016,8,22,14,0,637.0,229.0,4.3,20.0,749.0,844.32,649.45
2016,8,22,14,15,626.0,225.0,4.35,20.0,719.5,850.45,655.02
2016,8,22,14,30,615.0,221.0,4.4,20.0,690.0,853.28,658.57
2016,8,22,14,45,512.0,248.0,4.45,20.0,625.5,789.64,612.6
2016,8,22,15,0,409.0,275.0,4.5,20.0,561.0,728.61,567.77
2016,8,22,15,15,400.0,258.0,4.5,19.5,523.5,689.63,542.71
2016,8,22,15,30,391.0,241.0,4.5,19.0,486.0,668.18,529.73
2016,8,22,15,45,346.5,229.5,4.5,19.0,434.5,616.26,491.67
2016,8,22,16,0,302.0,218.0,4.5,19.0,383.0,563.13,452.19
2016,8,22,16,15,377.0,186.5,4.45,18.5,371.5,599.99,485.33
2016,8,22,16,30,452.0,155.0,4.4,18.0,360.0,655.12,531.36
2016,8,22,16,45,414.5,142.0,4.35,18.0,312.5,600.21,489.86
2016,8,22,17,0,377.0,129.0,4.3,18.0,265.0,544.85,447.54
2016,8,22,17,15,330.5,113.0,4.2,17.5,218.0,477.61,395.08
2016,8,22,17,30,284.0,97.0,4.1,17.0,171.0,393.18,327.35
2016,8,22,17,45,228.5,77.0,4.05,17.0,127.5,316.01,262.15
2016,8,22,18,0,173.0,57.0,4.0,17.0,84.0,240.93,196.68
2016,8,22,18,15,110.5,35.5,3.8,16.5,50.5,158.85,121.93
2016,8,22,18,30,48.0,14.0,3.6,16.0,17.0,63.88,0.0
2016,8,22,18,45,24.0,7.0,3.45,16.0,8.5,22.6,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,12.5,2.2,15.5,16.5,10.67,0.0
2016,8,23,6,0,107.0,25.0,2.2,16.0,33.0,19.27,7.45
2016,8,23,6,15,186.0,43.5,2.1,16.0,71.5,33.13,22.7
2016,8,23,6,30,265.0,62.0,2.0,16.0,110.0,46.63,35.26
2016,8,23,6,45,327.0,76.5,1.95,16.5,155.5,56.79,44.56
2016,8,23,7,0,389.0,91.0,1.9,17.0,201.0,66.67,53.35
2016,8,23,7,15,209.5,115.5,1.8,17.0,176.5,83.54,68.14
2016,8,23,7,30,30.0,140.0,1.7,17.0,152.0,104.34,86.08
2016,8,23,7,45,43.5,165.0,1.6,17.5,184.5,121.04,100.0
2016,8,23,8,0,57.0,190.0,1.5,18.0,217.0,137.33,113.31
2016,8,23,8,15,65.0,213.5,1.45,18.0,247.5,152.31,125.53
2016,8,23,8,30,73.0,237.0,1.4,18.0,278.0,166.9,137.29
2016,8,23,8,45,109.0,263.5,1.35,18.5,330.5,183.12,150.01
2016,8,23,9,0,145.0,290.0,1.3,19.0,383.0,187.56,152.86
2016,8,23,9,15,214.5,303.0,1.3,19.0,451.0,195.4,158.88
2016,8,23,9,30,284.0,316.0,1.3,19.0,519.0,212.75,156.2
2016,8,23,9,45,473.5,259.0,1.3,19.5,617.0,219.07,149.27
2016,8,23,10,0,663.0,202.0,1.3,20.0,715.0,251.29,165.92
2016,8,23,10,15,673.5,205.0,1.35,20.0,743.5,300.13,206.49
2016,8,23,10,30,684.0,208.0,1.4,20.0,772.0,350.12,248.93
2016,8,23,10,45,693.5,209.5,1.45,20.5,794.5,399.65,290.42
2016,8,23,11,0,703.0,211.0,1.5,21.0,817.0,449.76,331.53
2016,8,23,11,15,708.0,212.5,1.5,21.0,831.5,498.13,370.85
2016,8,23,11,30,713.0,214.0,1.5,21.0,846.0,546.19,408.88
2016,8,23,11,45,716.5,214.0,1.55,21.0,853.5,591.71,444.39
2016,8,23,12,0,720.0,214.0,1.6,21.0,861.0,636.26,478.41
2016,8,23,12,15,720.0,214.0,1.7,21.0,860.5,677.28,509.58
2016,8,23,12,30,720.0,214.0,1.8,21.0,860.0,716.57,539.06
2016,8,23,12,45,735.5,202.5,1.9,21.0,856.5,755.41,568.21
2016,8,23,13,0,751.0,191.0,2.0,21.0,853.0,792.57,595.95
2016,8,23,13,15,746.0,189.5,2.15,21.0,837.0,820.39,617.1
2016,8,23,13,30,741.0,188.0,2.3,21.0,821.0,845.26,635.84
2016,8,23,13,45,736.0,184.5,2.5,21.0,798.0,865.07,651.36
2016,8,23,14,0,731.0,181.0,2.7,21.0,775.0,881.67,664.86
2016,8,23,14,15,523.0,258.5,2.9,21.0,675.0,781.14,594.36
2016,8,23,14,30,315.0,336.0,3.1,21.0,575.0,661.45,506.81
2016,8,23,14,45,501.5,250.5,3.3,21.0,609.5,781.63,600.71
2016,8,23,15,0,688.0,165.0,3.5,21.0,644.0,890.85,681.98
2016,8,23,15,15,670.0,160.0,3.65,20.5,602.5,876.52,674.89
2016,8,23,15,30,652.0,155.0,3.8,20.0,561.0,858.95,666.43
2016,8,23,15,45,631.5,148.0,4.0,20.0,516.0,833.58,651.3
2016,8,23,16,0,611.0,141.0,4.2,20.0,471.0,805.36,633.91
2016,8,23,16,15,581.5,133.5,4.3,19.5,423.0,765.2,608.21
2016,8,23,16,30,552.0,126.0,4.4,19.0,375.0,722.84,580.47
2016,8,23,16,45,325.5,133.0,4.5,19.0,275.5,481.92,395.43
2016,8,23,17,0,99.0,140.0,4.6,19.0,176.0,264.43,216.58
2016,8,23,17,15,238.0,111.5,4.6,18.5,178.0,372.79,309.92
2016,8,23,17,30,377.0,83.0,4.6,18.0,180.0,472.7,392.57
2016,8,23,17,45,311.0,68.0,4.65,17.5,135.0,389.75,322.89
2016,8,23,18,0,245.0,53.0,4.7,17.0,90.0,310.35,253.75
2016,8,23,18,15,160.0,34.5,4.55,16.5,54.5,214.91,164.22
2016,8,23,18,30,75.0,16.0,4.4,16.0,19.0,100.79,0.0
2016,8,23,18,45,37.5,8.0,4.3,16.0,9.5,32.73,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,67.0,12.5,1.7,15.5,17.5,10.67,0.0
2016,8,24,6,0,134.0,25.0,1.7,16.0,35.0,19.34,6.86
2016,8,24,6,15,221.5,42.0,1.65,16.0,74.5,32.16,21.82
2016,8,24,6,30,309.0,59.0,1.6,16.0,114.0,44.69,33.54
2016,8,24,6,45,375.0,72.0,1.6,16.0,161.0,53.93,42.12
2016,8,24,7,0,441.0,85.0,1.6,16.0,208.0,62.93,50.27
2016,8,24,7,15,220.5,85.5,1.6,16.0,147.0,63.99,51.23
2016,8,24,7,30,0.0,86.0,1.6,16.0,86.0,70.27,56.67
2016,8,24,7,45,0.0,109.5,1.6,16.5,109.5,88.18,72.01
2016,8,24,8,0,0.0,133.0,1.6,17.0,133.0,105.76,86.79
2016,8,24,8,15,9.5,167.0,1.65,17.0,172.5,130.33,107.5
2016,8,24,8,30,19.0,201.0,1.7,17.0,212.0,154.24,127.36
2016,8,24,8,45,87.5,245.0,1.75,17.5,300.5,172.9,142.32
2016,8,24,9,0,156.0,289.0,1.8,18.0,389.0,187.26,153.54
2016,8,24,9,15,232.5,299.0,1.9,18.0,458.5,193.82,158.58
2016,8,24,9,30,309.0,309.0,2.0,18.0,528.0,210.35,154.78
2016,8,24,9,45,268.0,335.5,2.1,18.5,532.5,245.31,179.6
2016,8,24,10,0,227.0,362.0,2.2,19.0,537.0,287.7,213.41
2016,8,24,10,15,235.5,375.5,2.3,19.0,563.5,318.78,237.82
2016,8,24,10,30,244.0,389.0,2.4,19.0,590.0,341.76,256.64
2016,8,24,10,45,274.5,393.5,2.5,19.5,625.0,378.79,285.34
2016,8,24,11,0,305.0,398.0,2.6,20.0,660.0,419.19,316.57
2016,8,24,11,15,333.0,397.0,2.7,20.0,687.5,457.79,347.05
2016,8,24,11,30,361.0,396.0,2.8,20.0,715.0,498.87,379.22
2016,8,24,11,45,594.5,276.5,2.95,20.0,806.5,568.82,434.49
2016,8,24,12,0,828.0,157.0,3.1,20.0,898.0,655.76,502.87
2016,8,24,12,15,622.5,264.0,3.25,20.0,821.0,652.16,499.59
2016,8,24,12,30,417.0,371.0,3.4,20.0,744.0,630.0,481.79
2016,8,24,12,45,387.5,383.0,3.55,20.0,727.0,639.62,489.87
2016,8,24,13,0,358.0,395.0,3.7,20.0,710.0,651.16,498.84
2016,8,24,13,15,580.0,277.5,3.85,20.0,776.0,762.39,585.52
2016,8,24,13,30,802.0,160.0,4.0,20.0,842.0,864.28,662.47
2016,8,24,13,45,795.5,157.5,4.2,20.0,818.0,884.25,677.42
2016,8,24,14,0,789.0,155.0,4.4,20.0,794.0,900.85,690.76
2016,8,24,14,15,779.5,152.5,4.55,20.0,763.5,911.22,700.07
2016,8,24,14,30,770.0,150.0,4.7,20.0,733.0,918.06,707.1
2016,8,24,14,45,757.5,146.5,4.85,20.0,696.5,917.43,709.05
2016,8,24,15,0,745.0,143.0,5.0,20.0,660.0,920.54,713.84
2016,8,24,15,15,727.5,139.5,5.1,19.5,618.0,908.48,708.99
2016,8,24,15,30,710.0,136.0,5.2,19.0,576.0,893.1,701.86
2016,8,24,15,45,688.0,131.0,5.3,19.0,529.5,868.35,686.55
2016,8,24,16,0,666.0,126.0,5.4,19.0,483.0,840.66,668.98
2016,8,24,16,15,636.5,120.0,5.45,18.5,434.0,801.82,643.86
2016,8,24,16,30,607.0,114.0,5.5,18.0,385.0,760.69,616.47
2016,8,24,16,45,567.0,106.0,5.55,18.0,334.5,705.38,576.26
2016,8,24,17,0,527.0,98.0,5.6,18.0,284.0,648.84,533.95
2016,8,24,17,15,474.0,88.0,5.55,17.5,234.0,571.32,474.14
2016,8,24,17,30,421.0,78.0,5.5,17.0,184.0,503.26,419.53
2016,8,24,17,45,346.5,64.5,5.45,17.0,137.5,414.0,344.36
2016,8,24,18,0,272.0,51.0,5.4,17.0,91.0,329.01,269.16
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,225.63,170.01
2016,8,24,18,30,81.0,15.0,5.2,16.0,19.0,101.86,0.0
2016,8,24,18,45,40.5,7.5,5.1,16.0,9.5,34.29,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,97.0,12.0,2.6,15.0,19.0,10.24,0.0
2016,8,25,6,0,194.0,24.0,2.6,15.0,38.0,18.71,5.74
2016,8,25,6,15,297.5,36.5,2.5,15.0,78.5,29.64,19.69
2016,8,25,6,30,401.0,49.0,2.4,15.0,119.0,39.3,28.92
2016,8,25,6,45,474.0,57.5,2.35,15.5,168.0,45.24,34.52
2016,8,25,7,0,547.0,66.0,2.3,16.0,217.0,51.08,39.81
2016,8,25,7,15,273.5,74.5,2.2,16.0,150.0,53.45,41.93
2016,8,25,7,30,0.0,83.0,2.1,16.0,83.0,68.01,54.7
2016,8,25,7,45,16.5,130.5,2.05,16.5,138.5,103.11,85.02
2016,8,25,8,0,33.0,178.0,2.0,17.0,194.0,129.98,107.64
2016,8,25,8,15,87.0,210.5,2.0,17.0,258.0,150.81,124.96
2016,8,25,8,30,141.0,243.0,2.0,17.0,322.0,162.85,134.69
2016,8,25,8,45,96.0,254.0,2.0,17.5,310.0,177.76,146.48
2016,8,25,9,0,51.0,265.0,2.0,18.0,298.0,184.14,151.05
2016,8,25,9,15,31.0,246.5,2.05,18.0,267.0,174.56,142.71
2016,8,25,9,30,11.0,228.0,2.1,18.0,236.0,177.88,138.52
2016,8,25,9,45,12.5,242.0,2.2,18.5,252.0,190.45,147.73
2016,8,25,10,0,14.0,256.0,2.3,19.0,268.0,203.32,157.22
2016,8,25,10,15,16.0,271.5,2.35,19.0,285.5,217.71,168.21
2016,8,25,10,30,18.0,287.0,2.4,19.0,303.0,232.53,179.57
2016,8,25,10,45,22.5,309.5,2.45,19.0,329.5,253.85,195.92
2016,8,25,11,0,27.0,332.0,2.5,19.0,356.0,269.11,207.57
2016,8,25,11,15,38.0,359.5,2.55,19.0,393.0,300.3,231.45
2016,8,25,11,30,49.0,387.0,2.6,19.0,430.0,333.65,256.89
2016,8,25,11,45,51.0,388.5,2.65,19.0,433.5,343.99,264.85
2016,8,25,12,0,53.0,390.0,2.7,19.0,437.0,354.43,272.99
2016,8,25,12,15,198.0,398.0,2.75,19.0,575.0,469.99,362.15
2016,8,25,12,30,343.0,406.0,2.8,19.0,713.0,601.68,460.92
2016,8,25,12,45,605.0,269.0,2.85,19.0,802.0,713.38,547.09
2016,8,25,13,0,867.0,132.0,2.9,19.0,891.0,816.62,625.19
2016,8,25,13,15,622.0,250.0,2.95,19.0,789.5,772.55,590.92
2016,8,25,13,30,377.0,368.0,3.0,19.0,688.0,684.63,524.14
2016,8,25,13,45,613.5,246.5,3.15,19.0,749.5,815.01,625.11
2016,8,25,14,0,850.0,125.0,3.3,19.0,811.0,913.99,697.11
2016,8,25,14,15,841.5,123.5,3.4,19.0,780.0,937.61,714.27
2016,8,25,14,30,833.0,122.0,3.5,19.0,749.0,947.02,722.44
2016,8,25,14,45,823.0,118.5,3.6,19.0,712.5,949.13,725.88
2016,8,25,15,0,813.0,115.0,3.7,19.0,676.0,947.58,727.01
2016,8,25,15,15,574.5,182.5,3.75,18.5,566.5,805.54,629.81
2016,8,25,15,30,336.0,250.0,3.8,18.0,457.0,623.99,494.7
2016,8,25,15,45,203.5,236.0,3.85,18.0,358.5,461.74,370.9
2016,8,25,16,0,71.0,222.0,3.9,18.0,260.0,300.47,241.88
2016,8,25,16,15,36.0,181.5,3.9,17.5,201.0,222.22,179.39
2016,8,25,16,30,1.0,141.0,3.9,17.0,142.0,129.6,102.94
2016,8,25,16,45,0.5,123.0,3.9,17.0,123.5,112.97,89.51
2016,8,25,17,0,0.0,105.0,3.9,17.0,105.0,96.17,75.65
2016,8,25,17,15,257.5,84.5,3.85,16.5,148.5,372.48,312.61
2016,8,25,17,30,515.0,64.0,3.8,16.0,192.0,571.53,472.14
2016,8,25,17,45,439.0,53.5,3.8,16.0,144.0,480.16,395.35
2016,8,25,18,0,363.0,43.0,3.8,16.0,96.0,392.1,318.84
2016,8,25,18,15,243.5,29.0,3.65,16.0,58.5,272.57,201.16
2016,8,25,18,30,124.0,15.0,3.5,16.0,21.0,102.54,0.0
2016,8,25,18,45,62.0,7.5,3.35,16.0,10.5,6.4,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,100.0,12.0,2.45,15.5,19.0,10.24,0.0
2016,8,26,6,0,200.0,24.0,2.5,16.0,38.0,19.83,5.42
2016,8,26,6,15,309.0,36.5,2.5,16.0,79.5,29.77,19.62
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,39.47,28.91
2016,8,26,6,45,489.0,57.5,2.55,16.5,170.0,45.41,34.5
2016,8,26,7,0,560.0,66.0,2.6,17.0,219.0,51.26,39.79
2016,8,26,7,15,280.0,67.0,2.6,17.0,143.5,48.41,37.32
2016,8,26,7,30,0.0,68.0,2.6,17.0,68.0,56.37,44.27
2016,8,26,7,45,0.0,81.5,2.65,17.5,81.5,67.36,53.66
2016,8,26,8,0,0.0,95.0,2.7,18.0,95.0,78.03,62.62
2016,8,26,8,15,0.0,119.5,2.65,18.0,119.5,96.73,78.52
2016,8,26,8,30,0.0,144.0,2.6,18.0,144.0,115.05,93.9
2016,8,26,8,45,1.5,162.0,2.6,18.5,163.0,128.49,104.8
2016,8,26,9,0,3.0,180.0,2.6,19.0,182.0,141.77,115.43
2016,8,26,9,15,33.0,243.5,2.55,19.0,267.0,172.87,141.03
2016,8,26,9,30,63.0,307.0,2.5,19.0,352.0,216.06,166.66
2016,8,26,9,45,49.5,309.0,2.5,19.5,345.5,225.16,172.78
2016,8,26,10,0,36.0,311.0,2.5,20.0,339.0,232.07,178.04
2016,8,26,10,15,38.5,327.0,2.5,20.0,358.0,249.81,191.58
2016,8,26,10,30,41.0,343.0,2.5,20.0,377.0,268.24,205.69
2016,8,26,10,45,40.5,351.5,2.5,20.0,386.0,281.23,215.72
2016,8,26,11,0,40.0,360.0,2.5,20.0,395.0,294.32,225.8
2016,8,26,11,15,39.5,364.5,2.45,20.0,399.0,304.62,233.69
2016,8,26,11,30,39.0,369.0,2.4,20.0,403.0,314.9,241.52
2016,8,26,11,45,42.0,377.0,2.4,20.0,414.0,329.91,252.98
2016,8,26,12,0,45.0,385.0,2.4,20.0,425.0,345.47,264.83
2016,8,26,12,15,41.5,378.5,2.4,20.0,416.0,345.26,264.75
2016,8,26,12,30,38.0,372.0,2.4,20.0,407.0,344.3,264.16
2016,8,26,12,45,32.5,355.0,2.4,20.0,384.5,331.93,254.97
2016,8,26,13,0,27.0,338.0,2.4,20.0,362.0,318.27,244.79
2016,8,26,13,15,23.0,317.5,2.4,20.0,338.0,290.58,223.97
2016,8,26,13,30,19.0,297.0,2.4,20.0,314.0,271.58,209.69
2016,8,26,13,45,29.5,315.0,2.4,20.0,340.0,314.21,242.94
2016,8,26,14,0,40.0,333.0,2.4,20.0,366.0,346.64,268.08
2016,8,26,14,15,35.5,314.5,2.4,20.0,343.0,329.42,255.23
2016,8,26,14,30,31.0,296.0,2.4,20.0,320.0,311.34,241.88
2016,8,26,14,45,52.5,299.0,2.4,20.0,336.5,340.59,265.68
2016,8,26,15,0,74.0,302.0,2.4,20.0,353.0,371.16,290.28
2016,8,26,15,15,46.5,260.5,2.35,19.5,292.0,303.77,238.79
2016,8,26,15,30,19.0,219.0,2.3,19.0,231.0,216.85,170.94
2016,8,26,15,45,17.0,202.0,2.3,19.0,212.0,200.46,158.6
2016,8,26,16,0,15.0,185.0,2.3,19.0,193.0,183.94,145.84
2016,8,26,16,15,7.5,137.0,2.25,19.0,141.0,128.88,101.41
2016,8,26,16,30,0.0,89.0,2.2,19.0,89.0,75.07,57.14
2016,8,26,16,45,0.0,77.5,2.2,19.0,77.5,64.83,48.84
2016,8,26,17,0,0.0,66.0,2.2,19.0,66.0,54.7,40.47
2016,8,26,17,15,240.5,66.0,2.1,18.5,124.5,329.48,274.33
2016,8,26,17,30,481.0,66.0,2.0,18.0,183.0,543.43,441.8
2016,8,26,17,45,403.5,54.5,1.95,18.0,136.0,450.67,364.83
2016,8,26,18,0,326.0,43.0,1.9,18.0,89.0,361.47,288.88
2016,8,26,18,15,210.5,28.0,1.85,17.5,53.0,243.2,171.53
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,79.61,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,71.5,11.0,2.8,15.5,16.0,9.39,0.0
2016,8,27,6,0,143.0,22.0,2.9,16.0,32.0,17.09,2.89
2016,8,27,6,15,240.0,38.0,2.9,16.0,72.0,29.28,19.12
2016,8,27,6,30,337.0,54.0,2.9,16.0,112.0,41.23,30.41
2016,8,27,6,45,407.5,66.0,2.9,16.0,160.0,49.92,38.52
2016,8,27,7,0,478.0,78.0,2.9,16.0,208.0,60.41,48.03
2016,8,27,7,15,239.0,71.5,2.85,16.0,136.5,51.15,39.89
2016,8,27,7,30,0.0,65.0,2.8,16.0,65.0,53.86,42.24
2016,8,27,7,45,0.0,78.0,2.8,16.5,78.0,64.66,51.52
2016,8,27,8,0,0.0,91.0,2.8,17.0,91.0,74.98,60.23
2016,8,27,8,15,0.0,109.0,2.8,17.0,109.0,88.95,72.13
2016,8,27,8,30,0.0,127.0,2.8,17.0,127.0,102.72,83.73
2016,8,27,8,45,0.0,142.5,2.85,17.5,142.5,114.51,93.36
2016,8,27,9,0,0.0,158.0,2.9,18.0,158.0,126.17,102.78
2016,8,27,9,15,0.0,160.0,2.9,18.0,160.0,128.05,104.07
2016,8,27,9,30,0.0,162.0,2.9,18.0,162.0,130.29,101.06
2016,8,27,9,45,2.0,174.0,2.95,18.5,176.0,140.23,108.54
2016,8,27,10,0,4.0,186.0,3.0,19.0,190.0,150.5,116.22
2016,8,27,10,15,8.0,218.5,3.05,19.0,225.5,176.95,136.88
2016,8,27,10,30,12.0,251.0,3.1,19.0,261.0,204.12,157.99
2016,8,27,10,45,13.5,263.0,3.15,19.0,274.5,215.87,167.04
2016,8,27,11,0,15.0,275.0,3.2,19.0,288.0,227.93,176.38
2016,8,27,11,15,21.5,308.5,3.25,19.0,327.5,259.26,200.65
2016,8,27,11,30,28.0,342.0,3.3,19.0,367.0,288.74,223.35
2016,8,27,11,45,84.0,390.5,3.35,19.5,465.0,364.42,281.08
2016,8,27,12,0,140.0,439.0,3.4,20.0,563.0,448.83,344.45
2016,8,27,12,15,208.5,431.0,3.4,20.0,615.5,503.55,386.26
2016,8,27,12,30,277.0,423.0,3.4,20.0,668.0,568.7,435.64
2016,8,27,12,45,290.0,414.5,3.4,20.0,669.0,593.08,454.18
2016,8,27,13,0,303.0,406.0,3.4,20.0,670.0,617.07,472.59
2016,8,27,13,15,364.0,373.0,3.35,20.0,684.0,657.32,503.86
2016,8,27,13,30,425.0,340.0,3.3,20.0,698.0,710.89,544.2
2016,8,27,13,45,418.5,332.5,3.25,20.0,676.5,719.29,550.6
2016,8,27,14,0,412.0,325.0,3.2,20.0,655.0,725.2,555.55
2016,8,27,14,15,359.0,328.0,3.1,19.5,607.0,680.08,524.04
2016,8,27,14,30,306.0,331.0,3.0,19.0,559.0,647.08,500.82
2016,8,27,14,45,310.5,311.5,2.95,19.0,533.0,642.14,498.83
2016,8,27,15,0,315.0,292.0,2.9,19.0,507.0,635.21,495.31
2016,8,27,15,15,311.0,273.5,2.8,19.0,474.5,619.16,484.76
2016,8,27,15,30,307.0,255.0,2.7,19.0,442.0,601.17,472.84
2016,8,27,15,45,233.5,240.5,2.65,19.0,376.0,496.87,394.87
2016,8,27,16,0,160.0,226.0,2.6,19.0,310.0,413.63,330.86
2016,8,27,16,15,136.5,202.5,2.6,18.5,269.0,367.21,296.31
2016,8,27,16,30,113.0,179.0,2.6,18.0,228.0,320.16,260.24
2016,8,27,16,45,364.0,128.0,2.6,18.0,256.5,532.65,435.01
2016,8,27,17,0,615.0,77.0,2.6,18.0,285.0,700.2,563.08
2016,8,27,17,15,561.0,69.5,2.65,17.5,233.5,629.81,510.06
2016,8,27,17,30,507.0,62.0,2.7,17.0,182.0,559.86,456.33
2016,8,27,17,45,427.0,51.5,2.8,17.0,135.0,465.72,379.65
2016,8,27,18,0,347.0,41.0,2.9,17.0,88.0,375.23,301.34
2016,8,27,18,15,226.5,26.5,2.95,16.5,51.5,252.88,171.94
2016,8,27,18,30,106.0,12.0,3.0,16.0,15.0,86.43,0.0
2016,8,27,18,45,53.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,11.0,1.9,15.0,16.5,9.39,0.0
2016,8,28,6,0,185.0,22.0,1.9,15.0,33.0,18.13,2.16
2016,8,28,6,15,293.0,35.0,1.8,15.0,74.5,28.55,18.52
2016,8,28,6,30,401.0,48.0,1.7,15.0,116.0,38.7,28.31
2016,8,28,6,45,477.0,57.0,1.65,15.5,165.5,45.08,34.34
2016,8,28,7,0,553.0,66.0,1.6,16.0,215.0,51.36,40.04
2016,8,28,7,15,280.5,96.0,1.6,16.0,172.0,68.4,55.14
2016,8,28,7,30,8.0,126.0,1.6,16.0,129.0,98.33,81.25
2016,8,28,7,45,21.5,151.0,1.6,16.5,161.0,116.65,96.69
2016,8,28,8,0,35.0,176.0,1.6,17.0,193.0,128.6,106.41
2016,8,28,8,15,52.0,203.0,1.65,17.0,230.5,145.85,120.73
2016,8,28,8,30,69.0,230.0,1.7,17.0,268.0,162.61,134.47
2016,8,28,8,45,444.5,165.5,1.8,17.5,443.0,105.34,85.36
2016,8,28,9,0,820.0,101.0,1.9,18.0,618.0,74.42,58.68
2016,8,28,9,15,834.0,103.5,2.0,18.0,659.5,74.83,58.91
2016,8,28,9,30,848.0,106.0,2.1,18.0,701.0,128.17,74.87
2016,8,28,9,45,852.0,111.0,2.25,18.5,735.0,184.37,107.78
2016,8,28,10,0,856.0,116.0,2.4,19.0,769.0,240.95,151.2
2016,8,28,10,15,864.0,118.0,2.5,19.0,798.5,296.76,198.75
2016,8,28,10,30,872.0,120.0,2.6,19.0,828.0,352.94,248.27
2016,8,28,10,45,878.0,120.5,2.75,19.5,850.0,407.54,296.19
2016,8,28,11,0,884.0,121.0,2.9,20.0,872.0,461.83,342.97
2016,8,28,11,15,887.5,122.0,2.95,20.0,886.5,514.79,388.08
2016,8,28,11,30,891.0,123.0,3.0,20.0,901.0,566.78,431.24
2016,8,28,11,45,892.0,123.5,3.15,20.5,907.5,615.78,470.51
2016,8,28,12,0,893.0,124.0,3.3,21.0,914.0,663.14,507.5
2016,8,28,12,15,892.5,123.5,3.3,21.0,912.5,706.85,541.44
2016,8,28,12,30,892.0,123.0,3.3,21.0,911.0,748.35,573.06
2016,8,28,12,45,904.5,114.5,3.35,21.0,906.0,790.18,604.08
2016,8,28,13,0,917.0,106.0,3.4,21.0,901.0,829.87,632.16
2016,8,28,13,15,913.0,105.0,3.35,20.5,883.5,860.78,654.77
2016,8,28,13,30,909.0,104.0,3.3,20.0,866.0,888.46,675.26
2016,8,28,13,45,903.0,103.0,3.3,20.0,841.5,911.07,691.35
2016,8,28,14,0,897.0,102.0,3.3,20.0,817.0,930.18,705.18
2016,8,28,14,15,888.5,100.5,3.25,20.0,785.5,942.9,714.45
2016,8,28,14,30,880.0,99.0,3.2,20.0,754.0,951.95,721.41
2016,8,28,14,45,868.0,98.0,3.2,20.0,715.5,954.58,724.55
2016,8,28,15,0,856.0,97.0,3.2,20.0,677.0,953.6,725.46
2016,8,28,15,15,841.0,94.5,3.15,19.5,633.5,944.4,721.93
2016,8,28,15,30,826.0,92.0,3.1,19.0,590.0,942.93,723.95
2016,8,28,15,45,804.5,89.5,3.05,19.0,542.0,920.59,710.17
2016,8,28,16,0,783.0,87.0,3.0,19.0,494.0,895.06,694.3
2016,8,28,16,15,756.0,83.0,3.0,18.5,443.5,859.4,672.75
2016,8,28,16,30,729.0,79.0,3.0,18.0,393.0,821.16,648.89
2016,8,28,16,45,689.5,74.5,3.0,18.0,340.0,774.48,616.89
2016,8,28,17,0,650.0,70.0,3.0,18.0,287.0,721.21,578.89
2016,8,28,17,15,595.5,63.5,3.1,17.5,235.0,651.08,527.83
2016,8,28,17,30,541.0,57.0,3.2,17.0,183.0,581.47,474.19
2016,8,28,17,45,455.0,47.5,3.3,17.0,135.0,482.97,393.57
2016,8,28,18,0,369.0,38.0,3.4,17.0,87.0,388.61,311.17
2016,8,28,18,15,236.5,24.5,3.45,16.5,50.5,254.78,162.43
2016,8,28,18,30,104.0,11.0,3.5,16.0,14.0,83.87,0.0
2016,8,28,18,45,52.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,88.0,11.0,4.65,14.5,16.5,9.39,0.0
2016,8,29,6,0,176.0,22.0,4.7,15.0,33.0,17.17,0.23
2016,8,29,6,15,290.0,35.0,4.65,15.0,73.5,28.62,18.44
2016,8,29,6,30,404.0,48.0,4.6,15.0,114.0,38.8,28.33
2016,8,29,6,45,477.0,57.0,4.55,15.5,163.0,45.16,34.36
2016,8,29,7,0,550.0,66.0,4.5,16.0,212.0,51.42,40.06
2016,8,29,7,15,599.0,72.5,4.45,16.0,264.0,55.39,43.64
2016,8,29,7,30,648.0,79.0,4.4,16.0,316.0,59.3,47.04
2016,8,29,7,45,684.5,83.0,4.4,16.0,367.5,61.18,48.57
2016,8,29,8,0,721.0,87.0,4.4,16.0,419.0,63.06,50.06
2016,8,29,8,15,746.5,91.0,4.45,16.0,468.5,70.75,56.61
2016,8,29,8,30,772.0,95.0,4.5,16.0,518.0,72.54,57.97
2016,8,29,8,45,795.5,96.0,4.55,16.5,564.5,72.17,57.35
2016,8,29,9,0,819.0,97.0,4.6,17.0,611.0,71.88,56.81
2016,8,29,9,15,833.0,99.5,4.6,17.5,652.5,72.39,56.98
2016,8,29,9,30,847.0,102.0,4.6,18.0,694.0,124.42,72.52
2016,8,29,9,45,874.0,95.5,4.6,18.5,734.0,176.19,100.83
2016,8,29,10,0,901.0,89.0,4.6,19.0,774.0,230.54,141.77
2016,8,29,10,15,908.0,90.0,4.6,19.0,803.0,287.61,191.13
2016,8,29,10,30,915.0,91.0,4.6,19.0,832.0,344.87,242.5
2016,8,29,10,45,921.5,91.5,4.65,19.5,854.5,401.56,293.02
2016,8,29,11,0,928.0,92.0,4.7,20.0,877.0,457.91,342.34
2016,8,29,11,15,931.0,92.5,4.8,20.0,892.0,512.07,389.59
2016,8,29,11,30,934.0,93.0,4.9,20.0,907.0,565.07,434.8
2016,8,29,11,45,937.0,92.5,5.0,20.0,914.0,615.9,477.29
2016,8,29,12,0,940.0,92.0,5.1,20.0,921.0,665.1,517.6
2016,8,29,12,15,940.0,92.0,5.25,20.0,919.5,710.9,554.76
2016,8,29,12,30,940.0,92.0,5.4,20.0,918.0,754.41,589.6
2016,8,29,12,45,927.5,98.0,5.6,20.0,906.0,791.58,618.0
2016,8,29,13,0,915.0,104.0,5.8,20.0,894.0,825.43,643.67
2016,8,29,13,15,911.0,103.5,5.95,20.0,877.0,856.66,667.31
2016,8,29,13,30,907.0,103.0,6.1,20.0,860.0,884.7,688.76
2016,8,29,13,45,902.5,101.0,6.25,20.0,835.5,907.49,706.57
2016,8,29,14,0,898.0,99.0,6.4,20.0,811.0,926.8,722.06
2016,8,29,14,15,889.5,98.0,6.45,20.0,779.5,939.96,732.81
2016,8,29,14,30,881.0,97.0,6.5,20.0,748.0,949.47,741.15
2016,8,29,14,45,872.5,94.0,6.6,20.0,711.0,953.1,745.71
2016,8,29,15,0,864.0,91.0,6.7,20.0,674.0,953.06,747.82
2016,8,29,15,15,849.5,88.5,6.7,19.5,630.5,944.18,744.66
2016,8,29,15,30,835.0,86.0,6.7,19.0,587.0,931.81,739.09
2016,8,29,15,45,817.0,83.0,6.75,19.0,539.5,923.04,735.07
2016,8,29,16,0,799.0,80.0,6.8,19.0,492.0,900.11,720.57
2016,8,29,16,15,772.5,76.5,6.75,18.5,441.5,865.37,698.05
2016,8,29,16,30,746.0,73.0,6.7,18.0,391.0,828.06,673.14
2016,8,29,16,45,708.0,69.0,6.7,18.0,338.5,777.15,635.97
2016,8,29,17,0,670.0,65.0,6.7,18.0,286.0,730.86,601.23
2016,8,29,17,15,616.0,59.0,6.65,17.5,234.0,661.53,547.64
2016,8,29,17,30,562.0,53.0,6.6,17.0,182.0,592.76,491.79
2016,8,29,17,45,472.5,44.5,6.55,17.0,133.5,492.42,406.44
2016,8,29,18,0,383.0,36.0,6.5,17.0,85.0,396.49,319.47
2016,8,29,18,15,191.5,24.5,6.4,16.5,49.0,215.15,124.11
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,11.1,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
