Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,116.0,10.0,4.6,16.0,16.5,8.54,0.0
2016,8,30,6,0,232.0,20.0,4.6,16.0,33.0,16.54,0.0
2016,8,30,6,15,352.0,30.0,4.65,16.0,75.0,24.5,14.8
2016,8,30,6,30,472.0,40.0,4.7,16.0,117.0,32.38,22.59
2016,8,30,6,45,544.5,47.0,4.8,16.5,167.0,37.49,27.45
2016,8,30,7,0,617.0,54.0,4.9,17.0,217.0,42.57,32.08
2016,8,30,7,15,663.5,59.0,4.9,17.0,269.0,49.9,38.61
2016,8,30,7,30,710.0,64.0,4.9,17.0,321.0,53.43,41.68
2016,8,30,7,45,744.0,67.0,4.9,17.5,373.5,55.23,43.07
2016,8,30,8,0,778.0,70.0,4.9,18.0,426.0,57.05,44.42
2016,8,30,8,15,801.5,73.0,4.95,18.0,476.0,58.7,45.7
2016,8,30,8,30,825.0,76.0,5.0,18.0,526.0,68.88,54.36
2016,8,30,8,45,843.5,77.5,5.05,18.5,572.5,70.06,55.09
2016,8,30,9,0,862.0,79.0,5.1,19.0,619.0,71.16,55.75
2016,8,30,9,15,875.0,81.0,5.1,19.0,660.0,72.39,56.65
2016,8,30,9,30,888.0,83.0,5.1,19.0,701.0,113.97,63.18
2016,8,30,9,45,902.5,81.5,5.2,19.5,738.0,169.36,94.01
2016,8,30,10,0,917.0,80.0,5.3,20.0,775.0,226.13,137.22
2016,8,30,10,15,923.5,81.0,5.35,20.0,804.0,283.9,187.18
2016,8,30,10,30,930.0,82.0,5.4,20.0,833.0,341.77,239.24
2016,8,30,10,45,936.0,82.0,5.5,20.0,855.0,398.61,290.74
2016,8,30,11,0,942.0,82.0,5.6,20.0,877.0,455.01,341.23
2016,8,30,11,15,944.5,82.5,5.6,20.0,891.5,509.5,389.07
2016,8,30,11,30,947.0,83.0,5.6,20.0,906.0,562.75,434.71
2016,8,30,11,45,949.5,82.5,5.7,20.5,912.5,613.72,476.78
2016,8,30,12,0,952.0,82.0,5.8,21.0,919.0,662.95,516.41
2016,8,30,12,15,951.5,82.0,5.85,21.0,917.0,708.71,553.38
2016,8,30,12,30,951.0,82.0,5.9,21.0,915.0,752.08,587.89
2016,8,30,12,45,947.5,82.5,6.0,21.0,905.0,791.11,617.0
2016,8,30,13,0,944.0,83.0,6.1,21.0,895.0,827.19,643.85
2016,8,30,13,15,940.5,82.5,6.1,21.0,877.5,859.2,667.34
2016,8,30,13,30,937.0,82.0,6.1,21.0,860.0,887.95,688.52
2016,8,30,13,45,931.0,81.0,6.2,21.0,835.0,910.61,705.92
2016,8,30,14,0,925.0,80.0,6.3,21.0,810.0,929.67,720.93
2016,8,30,14,15,917.5,79.0,6.3,20.5,778.5,943.71,733.44
2016,8,30,14,30,910.0,78.0,6.3,20.0,747.0,954.05,743.55
2016,8,30,14,45,899.0,77.0,6.3,20.0,709.0,957.37,747.37
2016,8,30,15,0,888.0,76.0,6.3,20.0,671.0,956.98,748.74
2016,8,30,15,15,874.5,74.0,6.25,20.0,628.0,949.31,744.79
2016,8,30,15,30,861.0,72.0,6.2,20.0,585.0,938.09,738.44
2016,8,30,15,45,842.0,70.0,6.2,20.0,537.5,918.16,726.11
2016,8,30,16,0,823.0,68.0,6.2,20.0,490.0,895.11,711.51
2016,8,30,16,15,798.0,65.5,6.15,19.5,439.0,873.27,698.8
2016,8,30,16,30,773.0,63.0,6.1,19.0,388.0,838.39,675.99
2016,8,30,16,45,736.5,59.5,6.05,19.0,335.5,789.19,640.38
2016,8,30,17,0,700.0,56.0,6.0,19.0,283.0,738.49,602.48
2016,8,30,17,15,647.5,51.0,5.95,18.5,231.5,670.54,550.52
2016,8,30,17,30,595.0,46.0,5.9,18.0,180.0,602.73,495.84
2016,8,30,17,45,508.5,39.0,5.9,18.0,131.5,513.02,419.53
2016,8,30,18,0,422.0,32.0,5.9,18.0,83.0,421.34,335.25
2016,8,30,18,15,211.0,22.0,5.8,17.5,47.5,225.85,110.2
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,116.5,9.5,5.4,15.5,16.0,8.11,0.0
2016,8,31,6,0,233.0,19.0,5.5,16.0,32.0,15.71,0.0
2016,8,31,6,15,358.5,29.5,5.55,16.0,74.5,24.15,14.38
2016,8,31,6,30,484.0,40.0,5.6,16.0,117.0,32.49,22.64
2016,8,31,6,45,557.0,46.5,5.7,16.5,167.0,37.21,27.18
2016,8,31,7,0,630.0,53.0,5.8,17.0,217.0,45.63,34.77
2016,8,31,7,15,676.5,57.5,5.85,17.0,270.0,48.83,37.67
2016,8,31,7,30,723.0,62.0,5.9,17.0,323.0,52.03,40.45
2016,8,31,7,45,754.0,66.0,6.0,17.5,375.0,54.64,42.55
2016,8,31,8,0,785.0,70.0,6.1,18.0,427.0,57.19,44.55
2016,8,31,8,15,808.5,73.0,6.1,18.0,477.0,58.84,45.84
2016,8,31,8,30,832.0,76.0,6.1,18.0,527.0,68.99,54.47
2016,8,31,8,45,848.0,78.5,6.15,18.0,573.5,70.8,55.85
2016,8,31,9,0,864.0,81.0,6.2,18.0,620.0,72.49,57.14
2016,8,31,9,15,877.0,83.0,6.25,18.0,661.5,73.7,58.02
2016,8,31,9,30,890.0,85.0,6.3,18.0,703.0,114.02,64.03
2016,8,31,9,45,894.0,89.0,6.35,18.5,737.0,171.94,97.08
2016,8,31,10,0,898.0,93.0,6.4,19.0,771.0,230.19,141.98
2016,8,31,10,15,905.0,94.5,6.35,19.0,800.0,287.6,191.74
2016,8,31,10,30,912.0,96.0,6.3,19.0,829.0,345.2,243.71
2016,8,31,10,45,918.0,96.0,6.25,19.0,851.0,401.34,294.8
2016,8,31,11,0,924.0,96.0,6.2,19.0,873.0,457.06,344.86
2016,8,31,11,15,927.0,96.5,6.1,19.0,887.5,511.14,392.5
2016,8,31,11,30,930.0,97.0,6.0,19.0,902.0,564.06,437.97
2016,8,31,11,45,932.5,96.5,5.95,19.0,908.5,614.52,480.47
2016,8,31,12,0,935.0,96.0,5.9,19.0,915.0,663.3,520.63
2016,8,31,12,15,934.5,96.0,5.85,19.0,913.5,708.63,557.25
2016,8,31,12,30,934.0,96.0,5.8,19.0,912.0,751.63,591.36
2016,8,31,12,45,930.0,96.5,5.8,19.5,901.5,789.96,619.08
2016,8,31,13,0,926.0,97.0,5.8,20.0,891.0,825.35,643.85
2016,8,31,13,15,922.0,96.0,5.75,20.0,873.0,856.22,666.29
2016,8,31,13,30,918.0,95.0,5.7,20.0,855.0,883.83,686.39
2016,8,31,13,45,914.5,92.5,5.7,20.0,830.5,906.96,703.61
2016,8,31,14,0,911.0,90.0,5.7,20.0,806.0,926.58,718.45
2016,8,31,14,15,902.5,89.0,5.7,19.5,774.0,939.67,730.23
2016,8,31,14,30,894.0,88.0,5.7,19.0,742.0,949.07,739.62
2016,8,31,14,45,885.5,85.0,5.75,19.0,704.0,952.49,743.82
2016,8,31,15,0,877.0,82.0,5.8,19.0,666.0,952.18,745.56
2016,8,31,15,15,862.5,80.0,5.85,19.0,622.5,943.64,741.56
2016,8,31,15,30,848.0,78.0,5.9,19.0,579.0,931.59,735.17
2016,8,31,15,45,830.5,74.5,5.95,19.0,531.5,911.36,722.89
2016,8,31,16,0,813.0,71.0,6.0,19.0,484.0,887.96,708.24
2016,8,31,16,15,787.0,68.0,6.0,18.5,433.0,864.7,694.64
2016,8,31,16,30,761.0,65.0,6.0,18.0,382.0,828.32,670.77
2016,8,31,16,45,725.0,61.0,6.0,18.0,330.0,779.1,635.11
2016,8,31,17,0,689.0,57.0,6.0,18.0,278.0,728.38,597.06
2016,8,31,17,15,634.5,52.0,5.95,17.5,226.0,658.94,543.44
2016,8,31,17,30,580.0,47.0,5.9,17.0,174.0,596.85,492.75
2016,8,31,17,45,490.5,39.0,5.9,17.0,126.0,497.3,407.94
2016,8,31,18,0,401.0,31.0,5.9,17.0,78.0,402.7,319.74
2016,8,31,18,15,200.5,15.5,5.8,17.0,39.0,205.15,74.34
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,121.0,9.0,4.9,15.5,15.5,7.68,0.0
2016,9,1,6,0,242.0,18.0,4.9,16.0,31.0,14.88,0.0
2016,9,1,6,15,370.0,28.5,4.9,16.0,74.0,23.37,13.62
2016,9,1,6,30,498.0,39.0,4.9,16.0,117.0,31.77,21.99
2016,9,1,6,45,570.5,45.5,4.95,16.5,168.0,36.54,26.58
2016,9,1,7,0,643.0,52.0,5.0,17.0,219.0,44.93,34.14
2016,9,1,7,15,341.5,93.5,5.0,17.0,184.0,67.46,54.09
2016,9,1,7,30,40.0,135.0,5.0,17.0,149.0,100.6,83.08
2016,9,1,7,45,418.5,103.0,5.05,17.0,290.0,72.55,58.35
2016,9,1,8,0,797.0,71.0,5.1,17.0,431.0,58.12,45.56
2016,9,1,8,15,820.5,73.5,5.1,17.0,481.5,59.42,46.54
2016,9,1,8,30,844.0,76.0,5.1,17.0,532.0,69.18,54.87
2016,9,1,8,45,858.5,79.5,5.15,17.5,578.5,71.64,56.7
2016,9,1,9,0,873.0,83.0,5.2,18.0,625.0,73.94,58.39
2016,9,1,9,15,886.0,85.0,5.25,18.0,667.0,75.13,59.25
2016,9,1,9,30,899.0,87.0,5.3,18.0,709.0,114.49,64.73
2016,9,1,9,45,904.0,91.0,5.35,18.5,744.0,173.15,97.71
2016,9,1,10,0,909.0,95.0,5.4,19.0,779.0,232.25,142.9
2016,9,1,10,15,916.5,96.5,5.5,19.0,808.5,290.51,193.15
2016,9,1,10,30,924.0,98.0,5.6,19.0,838.0,348.99,245.74
2016,9,1,10,45,926.5,100.0,5.75,19.0,859.5,406.09,297.69
2016,9,1,11,0,929.0,102.0,5.9,19.0,881.0,462.45,348.4
2016,9,1,11,15,932.0,102.5,6.1,19.0,895.5,516.94,396.72
2016,9,1,11,30,935.0,103.0,6.3,19.0,910.0,570.28,443.06
2016,9,1,11,45,932.5,105.5,6.5,19.0,915.0,620.72,486.15
2016,9,1,12,0,930.0,108.0,6.7,19.0,920.0,669.13,526.76
2016,9,1,12,15,929.0,108.0,6.8,19.0,918.0,714.21,563.89
2016,9,1,12,30,928.0,108.0,6.9,19.0,916.0,756.92,598.59
2016,9,1,12,45,926.5,107.5,7.05,19.0,906.0,796.27,629.56
2016,9,1,13,0,925.0,107.0,7.2,19.0,896.0,832.83,657.41
2016,9,1,13,15,921.0,106.0,7.1,19.0,878.5,863.93,680.39
2016,9,1,13,30,917.0,105.0,7.0,19.0,861.0,891.77,700.96
2016,9,1,13,45,911.0,103.5,6.95,19.0,835.5,913.98,717.69
2016,9,1,14,0,905.0,102.0,6.9,19.0,810.0,932.63,731.94
2016,9,1,14,15,896.5,100.5,6.8,18.5,777.5,945.37,743.25
2016,9,1,14,30,888.0,99.0,6.7,18.0,745.0,954.4,752.07
2016,9,1,14,45,876.0,97.0,6.65,18.0,706.5,955.87,754.36
2016,9,1,15,0,864.0,95.0,6.6,18.0,668.0,953.62,754.17
2016,9,1,15,15,848.0,93.0,6.65,18.0,623.5,954.87,757.24
2016,9,1,15,30,832.0,91.0,6.7,18.0,579.0,941.78,749.93
2016,9,1,15,45,809.0,88.5,6.75,18.0,530.0,917.84,734.7
2016,9,1,16,0,786.0,86.0,6.8,18.0,481.0,890.72,717.03
2016,9,1,16,15,757.0,82.0,6.8,17.5,429.5,853.04,692.29
2016,9,1,16,30,728.0,78.0,6.8,17.0,378.0,812.81,665.02
2016,9,1,16,45,684.5,73.5,6.8,17.0,324.5,762.91,628.13
2016,9,1,17,0,641.0,69.0,6.8,17.0,271.0,706.26,584.66
2016,9,1,17,15,580.5,62.0,6.75,16.5,219.0,630.7,525.13
2016,9,1,17,30,520.0,55.0,6.7,16.0,167.0,555.98,463.31
2016,9,1,17,45,421.0,45.5,6.65,16.0,119.5,448.17,370.44
2016,9,1,18,0,322.0,36.0,6.6,16.0,72.0,345.17,273.88
2016,9,1,18,15,161.0,18.0,6.55,15.5,36.0,177.42,31.57
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,9.5,5.5,15.5,12.5,8.11,0.0
2016,9,2,6,0,128.0,19.0,5.6,16.0,25.0,14.81,0.0
2016,9,2,6,15,249.0,32.5,5.65,16.0,64.0,25.23,14.99
2016,9,2,6,30,370.0,46.0,5.7,16.0,103.0,37.27,26.71
2016,9,2,6,45,447.0,55.5,5.8,16.5,151.0,44.06,33.16
2016,9,2,7,0,524.0,65.0,5.9,17.0,199.0,50.74,39.25
2016,9,2,7,15,575.5,71.5,5.9,17.0,250.0,54.72,42.86
2016,9,2,7,30,627.0,78.0,5.9,17.0,301.0,58.64,46.29
2016,9,2,7,45,666.0,82.5,5.9,17.5,352.5,60.91,48.06
2016,9,2,8,0,705.0,87.0,5.9,18.0,404.0,63.14,49.77
2016,9,2,8,15,731.0,91.0,5.85,18.0,453.0,70.86,56.31
2016,9,2,8,30,757.0,95.0,5.8,18.0,502.0,72.65,57.66
2016,9,2,8,45,777.5,97.5,5.8,18.5,547.5,73.25,57.87
2016,9,2,9,0,798.0,100.0,5.8,19.0,593.0,73.84,58.08
2016,9,2,9,15,812.5,102.0,5.85,19.0,634.0,73.97,58.04
2016,9,2,9,30,827.0,104.0,5.9,19.0,675.0,109.49,62.83
2016,9,2,9,45,846.5,102.0,5.95,19.0,712.0,172.05,99.26
2016,9,2,10,0,866.0,100.0,6.0,19.0,749.0,226.66,140.4
2016,9,2,10,15,874.0,101.0,6.15,19.0,778.0,282.29,188.43
2016,9,2,10,30,882.0,102.0,6.3,19.0,807.0,338.23,238.89
2016,9,2,10,45,886.5,103.5,6.45,19.5,828.5,393.39,288.66
2016,9,2,11,0,891.0,105.0,6.6,20.0,850.0,448.06,337.28
2016,9,2,11,15,894.5,105.5,6.65,20.0,864.0,500.81,383.94
2016,9,2,11,30,898.0,106.0,6.7,20.0,878.0,552.51,428.69
2016,9,2,11,45,899.5,106.0,6.75,20.0,884.0,601.41,470.27
2016,9,2,12,0,901.0,106.0,6.8,20.0,890.0,648.64,509.63
2016,9,2,12,15,901.0,106.0,6.8,20.0,888.5,692.98,545.9
2016,9,2,12,30,901.0,106.0,6.8,20.0,887.0,735.11,579.82
2016,9,2,12,45,890.0,110.5,6.85,20.0,875.0,770.74,607.73
2016,9,2,13,0,879.0,115.0,6.9,20.0,863.0,803.17,632.16
2016,9,2,13,15,875.0,114.0,6.95,20.0,845.5,832.88,654.62
2016,9,2,13,30,871.0,113.0,7.0,20.0,828.0,859.47,674.87
2016,9,2,13,45,866.5,111.0,7.1,20.0,804.0,881.41,692.02
2016,9,2,14,0,862.0,109.0,7.2,20.0,780.0,899.98,706.87
2016,9,2,14,15,853.0,107.0,7.3,19.5,748.0,910.99,717.78
2016,9,2,14,30,844.0,105.0,7.4,19.0,716.0,918.41,726.29
2016,9,2,14,45,832.0,103.0,7.55,19.0,678.5,930.18,737.03
2016,9,2,15,0,820.0,101.0,7.7,19.0,641.0,927.91,737.58
2016,9,2,15,15,803.5,98.5,7.75,18.5,598.0,917.14,733.05
2016,9,2,15,30,787.0,96.0,7.8,18.0,555.0,902.89,726.02
2016,9,2,15,45,765.0,93.0,7.9,18.0,507.5,879.4,710.82
2016,9,2,16,0,743.0,90.0,8.0,18.0,460.0,852.84,693.18
2016,9,2,16,15,713.5,86.0,7.95,17.5,410.5,820.83,671.96
2016,9,2,16,30,684.0,82.0,7.9,17.0,361.0,781.42,644.47
2016,9,2,16,45,641.5,76.5,7.9,17.0,309.5,726.14,602.58
2016,9,2,17,0,599.0,71.0,7.9,17.0,258.0,669.87,558.56
2016,9,2,17,15,536.5,64.0,7.8,16.5,207.5,593.6,497.29
2016,9,2,17,30,474.0,57.0,7.7,16.0,157.0,518.23,433.91
2016,9,2,17,45,375.0,46.5,7.6,16.0,111.0,410.61,340.17
2016,9,2,18,0,276.0,36.0,7.5,16.0,65.0,308.99,242.72
2016,9,2,18,15,138.0,18.0,7.35,15.5,32.5,153.98,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,7.5,15.0,11.5,9.82,0.0
2016,9,3,6,0,0.0,23.0,7.5,15.0,23.0,18.03,0.0
2016,9,3,6,15,162.0,37.0,7.4,15.0,61.5,28.39,17.44
2016,9,3,6,30,324.0,51.0,7.3,15.0,100.0,39.09,28.36
2016,9,3,6,45,400.0,62.5,7.2,15.5,147.5,47.51,36.3
2016,9,3,7,0,476.0,74.0,7.1,16.0,195.0,57.88,45.71
2016,9,3,7,15,238.0,88.5,7.0,16.0,149.0,66.18,53.18
2016,9,3,7,30,0.0,103.0,6.9,16.0,103.0,82.09,67.18
2016,9,3,7,45,12.0,134.0,6.85,16.5,139.0,104.79,86.78
2016,9,3,8,0,24.0,165.0,6.8,17.0,175.0,126.96,105.6
2016,9,3,8,15,12.0,160.0,6.75,17.0,165.0,124.98,103.53
2016,9,3,8,30,0.0,155.0,6.7,17.0,155.0,122.43,100.99
2016,9,3,8,45,6.0,181.5,6.65,17.0,185.0,141.61,117.13
2016,9,3,9,0,12.0,208.0,6.6,17.0,215.0,160.42,132.82
2016,9,3,9,15,6.0,185.5,6.55,17.0,189.5,145.94,120.13
2016,9,3,9,30,0.0,163.0,6.5,17.0,164.0,130.77,102.25
2016,9,3,9,45,7.5,207.5,6.5,17.5,213.5,164.88,129.17
2016,9,3,10,0,15.0,252.0,6.5,18.0,263.0,199.88,156.39
2016,9,3,10,15,15.5,261.0,6.55,18.0,273.5,209.34,163.72
2016,9,3,10,30,16.0,270.0,6.6,18.0,284.0,218.88,171.2
2016,9,3,10,45,13.5,259.5,6.65,18.0,271.5,212.88,166.44
2016,9,3,11,0,11.0,249.0,6.7,18.0,259.0,206.08,161.04
2016,9,3,11,15,9.5,233.0,6.8,18.0,242.0,194.7,151.98
2016,9,3,11,30,8.0,217.0,6.9,18.0,225.0,182.65,142.38
2016,9,3,11,45,12.5,255.5,7.0,18.0,267.0,217.53,170.21
2016,9,3,12,0,17.0,294.0,7.1,18.0,309.0,253.49,198.76
2016,9,3,12,15,193.0,338.5,7.2,18.0,506.0,416.92,329.95
2016,9,3,12,30,369.0,383.0,7.3,18.0,703.0,598.69,472.57
2016,9,3,12,45,197.0,353.0,7.4,18.0,524.0,461.49,365.41
2016,9,3,13,0,25.0,323.0,7.5,18.0,345.0,303.94,239.08
2016,9,3,13,15,21.5,303.5,7.55,18.0,322.0,277.32,218.48
2016,9,3,13,30,18.0,284.0,7.6,18.0,299.0,259.5,204.58
2016,9,3,13,45,46.5,318.5,7.65,18.0,355.0,333.64,264.49
2016,9,3,14,0,75.0,353.0,7.7,18.0,411.0,400.02,317.83
2016,9,3,14,15,156.0,342.0,7.65,17.5,456.5,488.49,390.81
2016,9,3,14,30,237.0,331.0,7.6,17.0,502.0,562.41,452.31
2016,9,3,14,45,237.5,312.0,7.6,17.0,476.0,552.42,445.73
2016,9,3,15,0,238.0,293.0,7.6,17.0,450.0,540.9,438.18
2016,9,3,15,15,204.0,274.5,7.65,17.0,402.5,495.26,402.79
2016,9,3,15,30,170.0,256.0,7.7,17.0,355.0,448.16,365.85
2016,9,3,15,45,464.0,173.0,7.75,17.0,410.0,680.27,559.56
2016,9,3,16,0,758.0,90.0,7.8,17.0,465.0,865.62,705.92
2016,9,3,16,15,728.0,86.0,7.85,16.5,414.5,833.09,683.87
2016,9,3,16,30,698.0,82.0,7.9,16.0,364.0,793.01,656.14
2016,9,3,16,45,648.0,78.0,8.0,16.0,310.5,732.7,610.37
2016,9,3,17,0,598.0,74.0,8.1,16.0,257.0,671.52,562.35
2016,9,3,17,15,532.5,66.5,8.05,15.5,206.0,591.92,497.99
2016,9,3,17,30,467.0,59.0,8.0,15.0,155.0,513.18,431.33
2016,9,3,17,45,352.0,48.0,7.95,15.0,108.5,392.03,325.7
2016,9,3,18,0,237.0,37.0,7.9,15.0,62.0,281.35,218.1
2016,9,3,18,15,118.5,18.5,7.85,15.0,31.0,139.08,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,21.5,8.5,7.95,15.0,9.5,7.26,0.0
2016,9,4,6,0,43.0,17.0,8.0,15.0,19.0,13.47,0.0
2016,9,4,6,15,139.5,37.0,7.95,15.0,55.5,28.63,17.39
2016,9,4,6,30,236.0,57.0,7.9,15.0,92.0,43.18,31.85
2016,9,4,6,45,317.0,72.0,7.9,15.5,139.5,53.94,41.93
2016,9,4,7,0,398.0,87.0,7.9,16.0,187.0,64.45,51.5
2016,9,4,7,15,279.0,112.5,7.8,16.0,190.5,82.17,67.3
2016,9,4,7,30,160.0,138.0,7.7,16.0,194.0,100.29,83.21
2016,9,4,7,45,387.5,129.0,7.6,16.0,294.0,89.55,73.59
2016,9,4,8,0,615.0,120.0,7.5,16.0,394.0,85.77,70.06
2016,9,4,8,15,388.5,175.5,7.4,16.0,356.0,115.76,95.98
2016,9,4,8,30,162.0,231.0,7.3,16.0,318.0,156.48,130.85
2016,9,4,8,45,453.5,182.0,7.25,16.5,453.5,116.25,95.57
2016,9,4,9,0,745.0,133.0,7.2,17.0,589.0,86.81,69.78
2016,9,4,9,15,762.0,136.5,7.2,17.0,631.0,87.03,69.78
2016,9,4,9,30,779.0,140.0,7.2,17.0,673.0,128.15,81.0
2016,9,4,9,45,826.0,125.0,7.2,17.5,716.5,173.34,102.14
2016,9,4,10,0,873.0,110.0,7.2,18.0,760.0,231.98,145.06
2016,9,4,10,15,881.5,111.5,7.15,18.0,789.5,288.75,194.06
2016,9,4,10,30,890.0,113.0,7.1,18.0,819.0,345.88,245.66
2016,9,4,10,45,896.0,114.0,7.1,18.0,841.5,401.93,296.9
2016,9,4,11,0,902.0,115.0,7.1,18.0,864.0,457.63,347.28
2016,9,4,11,15,905.5,115.5,7.1,18.0,878.0,511.22,395.06
2016,9,4,11,30,909.0,116.0,7.1,18.0,892.0,563.74,440.87
2016,9,4,11,45,911.5,116.0,7.1,18.0,898.5,614.01,483.86
2016,9,4,12,0,914.0,116.0,7.1,18.0,905.0,662.66,524.61
2016,9,4,12,15,914.0,115.5,7.15,18.0,903.0,707.42,561.69
2016,9,4,12,30,914.0,115.0,7.2,18.0,901.0,749.89,596.38
2016,9,4,12,45,920.5,109.5,7.25,18.0,893.5,790.22,628.46
2016,9,4,13,0,927.0,104.0,7.3,18.0,886.0,828.06,657.14
2016,9,4,13,15,923.0,103.0,7.35,18.0,868.0,859.04,680.73
2016,9,4,13,30,919.0,102.0,7.4,18.0,850.0,886.74,701.99
2016,9,4,13,45,909.5,102.5,7.5,18.0,823.5,907.79,718.65
2016,9,4,14,0,900.0,103.0,7.6,18.0,797.0,925.21,732.82
2016,9,4,14,15,891.0,101.5,7.6,18.0,764.5,937.29,742.84
2016,9,4,14,30,882.0,100.0,7.6,18.0,732.0,945.66,750.34
2016,9,4,14,45,865.5,100.0,7.6,18.0,692.0,944.97,751.35
2016,9,4,15,0,849.0,100.0,7.6,18.0,652.0,951.53,757.94
2016,9,4,15,15,832.5,97.5,7.6,17.5,608.0,940.82,753.35
2016,9,4,15,30,816.0,95.0,7.6,17.0,564.0,926.53,746.23
2016,9,4,15,45,789.5,93.0,7.6,17.0,514.5,899.82,728.35
2016,9,4,16,0,763.0,91.0,7.6,17.0,465.0,869.96,707.98
2016,9,4,16,15,732.0,86.5,7.5,16.5,413.5,836.0,685.18
2016,9,4,16,30,701.0,82.0,7.4,16.0,362.0,794.26,655.79
2016,9,4,16,45,652.0,77.5,7.35,16.0,308.5,734.18,609.99
2016,9,4,17,0,603.0,73.0,7.3,16.0,255.0,673.2,561.97
2016,9,4,17,15,536.0,65.0,7.25,15.5,203.0,591.68,496.26
2016,9,4,17,30,469.0,57.0,7.2,15.0,151.0,511.22,428.27
2016,9,4,17,45,354.5,46.0,7.15,15.0,105.0,390.87,323.34
2016,9,4,18,0,240.0,35.0,7.1,15.0,59.0,280.72,212.98
2016,9,4,18,15,120.0,17.5,7.05,14.5,29.5,136.53,0.0
2016,9,4,18,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,48.5,8.5,2.95,14.5,10.5,7.26,0.0
2016,9,5,6,0,97.0,17.0,2.9,15.0,21.0,13.24,0.0
2016,9,5,6,15,220.5,31.5,2.8,15.0,59.0,24.42,13.81
2016,9,5,6,30,344.0,46.0,2.7,15.0,97.0,37.45,26.88
2016,9,5,6,45,426.0,56.5,2.65,15.0,145.0,45.06,34.21
2016,9,5,7,0,508.0,67.0,2.6,15.0,193.0,52.52,41.15
2016,9,5,7,15,263.0,95.5,2.5,15.5,162.0,71.03,57.56
2016,9,5,7,30,18.0,124.0,2.4,16.0,131.0,96.39,79.66
2016,9,5,7,45,52.0,153.0,2.3,16.5,175.5,112.87,93.61
2016,9,5,8,0,86.0,182.0,2.2,17.0,220.0,131.84,109.46
2016,9,5,8,15,418.0,141.0,2.1,17.0,359.0,94.56,77.0
2016,9,5,8,30,750.0,100.0,2.0,17.0,498.0,76.44,61.15
2016,9,5,8,45,772.5,102.5,1.95,17.5,544.0,76.93,61.28
2016,9,5,9,0,795.0,105.0,1.9,18.0,590.0,77.44,61.4
2016,9,5,9,15,810.5,107.5,1.85,18.0,631.5,77.81,61.55
2016,9,5,9,30,826.0,110.0,1.8,18.0,673.0,109.68,64.86
2016,9,5,9,45,853.5,104.5,1.8,18.5,712.5,170.8,98.14
2016,9,5,10,0,881.0,99.0,1.8,19.0,752.0,225.04,137.21
2016,9,5,10,15,690.5,192.0,1.85,19.0,716.0,285.17,194.92
2016,9,5,10,30,500.0,285.0,1.9,19.0,680.0,340.31,247.54
2016,9,5,10,45,702.5,194.5,2.0,19.5,766.5,382.73,278.96
2016,9,5,11,0,905.0,104.0,2.1,20.0,853.0,449.72,331.46
2016,9,5,11,15,908.5,104.5,2.25,20.0,867.0,503.25,377.27
2016,9,5,11,30,912.0,105.0,2.4,20.0,881.0,555.67,421.16
2016,9,5,11,45,912.5,106.0,2.6,20.0,886.5,605.51,462.25
2016,9,5,12,0,913.0,107.0,2.8,20.0,892.0,653.56,501.1
2016,9,5,12,15,912.5,106.5,3.0,20.0,890.0,697.69,536.38
2016,9,5,12,30,912.0,106.0,3.2,20.0,888.0,739.48,569.38
2016,9,5,12,45,904.5,109.0,3.45,20.0,876.5,776.76,598.29
2016,9,5,13,0,897.0,112.0,3.7,20.0,865.0,811.0,623.82
2016,9,5,13,15,893.0,111.0,3.95,20.0,847.5,841.15,646.53
2016,9,5,13,30,889.0,110.0,4.2,20.0,830.0,868.09,667.1
2016,9,5,13,45,879.5,110.0,4.5,20.0,804.0,887.99,683.41
2016,9,5,14,0,870.0,110.0,4.8,20.0,778.0,904.31,697.87
2016,9,5,14,15,861.0,108.5,4.95,20.0,745.5,915.93,708.15
2016,9,5,14,30,852.0,107.0,5.1,20.0,713.0,923.95,716.09
2016,9,5,14,45,835.5,106.5,5.35,20.0,674.0,933.29,725.84
2016,9,5,15,0,819.0,106.0,5.6,20.0,635.0,928.46,725.57
2016,9,5,15,15,802.0,103.0,5.75,19.5,591.5,916.56,721.17
2016,9,5,15,30,785.0,100.0,5.9,19.0,548.0,901.15,714.22
2016,9,5,15,45,760.0,97.0,6.1,19.0,499.5,874.71,697.95
2016,9,5,16,0,735.0,94.0,6.3,19.0,451.0,851.23,683.64
2016,9,5,16,15,704.0,89.5,6.2,18.5,400.5,812.08,657.19
2016,9,5,16,30,673.0,85.0,6.1,18.0,350.0,770.73,628.47
2016,9,5,16,45,628.0,78.5,6.05,18.0,297.5,712.12,584.45
2016,9,5,17,0,583.0,72.0,6.0,18.0,245.0,652.6,538.22
2016,9,5,17,15,517.5,64.0,5.95,17.5,194.5,573.0,474.86
2016,9,5,17,30,452.0,56.0,5.9,17.0,144.0,494.43,409.18
2016,9,5,17,45,343.5,44.0,5.9,16.5,99.0,378.83,309.84
2016,9,5,18,0,235.0,32.0,5.9,16.0,54.0,271.87,199.27
2016,9,5,18,15,117.5,16.0,5.85,15.5,27.0,99.54,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,59.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,118.0,15.0,2.7,15.0,20.0,12.8,0.0
2016,9,6,6,15,249.0,28.5,2.55,15.0,58.0,23.36,12.7
2016,9,6,6,30,380.0,42.0,2.4,15.0,96.0,34.17,24.01
2016,9,6,6,45,464.0,50.5,2.25,15.5,145.0,40.3,29.94
2016,9,6,7,0,548.0,59.0,2.1,16.0,194.0,46.4,35.57
2016,9,6,7,15,601.0,65.5,1.9,16.5,245.5,50.61,39.34
2016,9,6,7,30,654.0,72.0,1.7,17.0,297.0,54.75,42.9
2016,9,6,7,45,693.0,76.0,1.5,17.5,349.0,56.87,44.57
2016,9,6,8,0,732.0,80.0,1.3,18.0,401.0,64.32,50.83
2016,9,6,8,15,758.0,83.5,1.25,18.5,451.0,66.04,52.03
2016,9,6,8,30,784.0,87.0,1.2,19.0,501.0,67.72,53.19
2016,9,6,8,45,804.5,89.5,1.15,19.5,547.0,68.57,53.63
2016,9,6,9,0,825.0,92.0,1.1,20.0,593.0,69.4,54.06
2016,9,6,9,15,839.5,94.5,1.2,20.0,634.5,80.22,63.09
2016,9,6,9,30,854.0,97.0,1.3,20.0,676.0,111.62,65.85
2016,9,6,9,45,859.5,101.0,1.45,20.5,710.0,168.06,95.05
2016,9,6,10,0,865.0,105.0,1.6,21.0,744.0,224.99,136.66
2016,9,6,10,15,873.0,106.5,1.7,21.0,773.0,281.13,183.38
2016,9,6,10,30,881.0,108.0,1.8,21.0,802.0,337.57,232.46
2016,9,6,10,45,888.5,108.5,1.9,21.5,824.5,393.22,280.66
2016,9,6,11,0,896.0,109.0,2.0,22.0,847.0,448.64,327.83
2016,9,6,11,15,899.5,109.5,2.1,22.0,861.0,501.8,372.85
2016,9,6,11,30,903.0,110.0,2.2,22.0,875.0,553.87,415.88
2016,9,6,11,45,906.0,109.5,2.3,22.0,881.5,603.57,456.1
2016,9,6,12,0,909.0,109.0,2.4,22.0,888.0,651.65,494.17
2016,9,6,12,15,909.0,109.0,2.6,22.0,886.0,696.39,529.51
2016,9,6,12,30,909.0,109.0,2.8,22.0,884.0,738.86,562.65
2016,9,6,12,45,904.0,110.0,3.05,22.0,873.5,776.1,591.45
2016,9,6,13,0,899.0,111.0,3.3,22.0,863.0,810.41,616.82
2016,9,6,13,15,895.0,110.0,3.6,22.0,845.0,840.55,639.62
2016,9,6,13,30,891.0,109.0,3.9,22.0,827.0,867.49,660.31
2016,9,6,13,45,885.0,107.5,4.2,22.0,801.5,888.89,677.27
2016,9,6,14,0,879.0,106.0,4.5,22.0,776.0,906.79,692.14
2016,9,6,14,15,870.0,104.0,4.7,21.5,743.5,917.9,703.77
2016,9,6,14,30,861.0,102.0,4.9,21.0,711.0,925.34,713.07
2016,9,6,14,45,849.5,99.5,5.1,21.0,673.0,926.25,716.54
2016,9,6,15,0,838.0,97.0,5.3,21.0,635.0,934.24,725.22
2016,9,6,15,15,821.5,94.5,5.35,21.0,591.0,923.35,719.6
2016,9,6,15,30,805.0,92.0,5.4,21.0,547.0,908.93,711.62
2016,9,6,15,45,784.5,88.0,5.5,21.0,499.0,885.45,697.41
2016,9,6,16,0,764.0,84.0,5.6,21.0,451.0,858.82,680.74
2016,9,6,16,15,733.5,80.0,5.5,20.5,400.0,819.88,654.93
2016,9,6,16,30,703.0,76.0,5.4,20.0,349.0,784.57,631.24
2016,9,6,16,45,663.5,69.5,5.35,20.0,297.0,730.44,591.39
2016,9,6,17,0,624.0,63.0,5.3,20.0,245.0,675.26,549.25
2016,9,6,17,15,558.5,56.0,5.15,19.5,194.0,596.44,487.23
2016,9,6,17,30,493.0,49.0,5.0,19.0,143.0,518.95,423.07
2016,9,6,17,45,391.0,38.5,4.9,18.5,98.0,409.95,329.83
2016,9,6,18,0,289.0,28.0,4.8,18.0,53.0,305.8,213.48
2016,9,6,18,15,144.5,14.0,4.7,17.5,26.5,117.14,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,122.0,14.0,1.7,16.0,18.0,11.95,0.0
2016,9,7,6,15,250.5,27.5,1.65,16.5,56.5,22.55,11.67
2016,9,7,6,30,379.0,41.0,1.6,17.0,95.0,33.38,23.08
2016,9,7,6,45,453.5,51.5,1.55,17.5,142.5,41.16,30.42
2016,9,7,7,0,528.0,62.0,1.5,18.0,190.0,48.76,37.33
2016,9,7,7,15,582.0,69.0,1.4,18.5,242.0,53.23,41.31
2016,9,7,7,30,636.0,76.0,1.3,19.0,294.0,57.63,45.06
2016,9,7,7,45,667.5,83.0,1.25,19.5,345.0,61.68,48.38
2016,9,7,8,0,699.0,90.0,1.2,20.0,396.0,65.56,51.48
2016,9,7,8,15,727.0,94.5,1.2,20.5,445.5,67.52,52.88
2016,9,7,8,30,755.0,99.0,1.2,21.0,495.0,75.99,59.82
2016,9,7,8,45,770.0,104.5,1.25,21.5,540.0,78.52,61.63
2016,9,7,9,0,785.0,110.0,1.3,22.0,585.0,80.9,63.32
2016,9,7,9,15,800.5,113.0,1.35,22.5,626.0,81.49,63.51
2016,9,7,9,30,816.0,116.0,1.4,23.0,667.0,110.71,65.76
2016,9,7,9,45,841.0,112.0,1.5,23.5,706.0,162.91,90.8
2016,9,7,10,0,866.0,108.0,1.6,24.0,745.0,225.9,135.71
2016,9,7,10,15,874.0,109.5,1.65,24.0,774.0,282.19,181.85
2016,9,7,10,30,882.0,111.0,1.7,24.0,803.0,338.77,230.34
2016,9,7,10,45,885.5,113.0,1.8,24.0,824.0,394.23,278.41
2016,9,7,11,0,889.0,115.0,1.9,24.0,845.0,449.08,325.3
2016,9,7,11,15,892.5,115.5,1.9,24.0,859.0,502.0,369.39
2016,9,7,11,30,896.0,116.0,1.9,24.0,873.0,553.84,411.4
2016,9,7,11,45,895.0,117.5,1.95,24.5,878.0,602.67,449.38
2016,9,7,12,0,894.0,119.0,2.0,25.0,883.0,649.62,484.84
2016,9,7,12,15,893.5,119.0,2.05,25.0,880.5,693.57,518.24
2016,9,7,12,30,893.0,119.0,2.1,25.0,878.0,735.26,549.38
2016,9,7,12,45,876.5,126.0,2.2,25.0,863.5,768.93,574.56
2016,9,7,13,0,860.0,133.0,2.3,25.0,849.0,799.07,596.08
2016,9,7,13,15,855.0,132.0,2.35,24.5,831.0,835.94,622.84
2016,9,7,13,30,850.0,131.0,2.4,24.0,813.0,862.21,642.48
2016,9,7,13,45,839.0,131.0,2.5,24.0,786.0,880.99,656.45
2016,9,7,14,0,828.0,131.0,2.6,24.0,759.0,896.11,668.18
2016,9,7,14,15,817.0,128.5,2.65,23.5,726.5,904.91,676.77
2016,9,7,14,30,806.0,126.0,2.7,23.0,694.0,909.98,683.1
2016,9,7,14,45,788.0,124.5,2.8,23.0,654.0,905.91,682.52
2016,9,7,15,0,770.0,123.0,2.9,23.0,614.0,898.12,679.59
2016,9,7,15,15,750.5,119.5,2.9,23.0,570.0,889.46,675.48
2016,9,7,15,30,731.0,116.0,2.9,23.0,526.0,871.57,665.1
2016,9,7,15,45,701.0,112.5,2.95,23.0,477.5,840.52,645.93
2016,9,7,16,0,671.0,109.0,3.0,23.0,429.0,806.65,624.57
2016,9,7,16,15,636.0,103.0,2.95,22.5,378.5,762.49,596.01
2016,9,7,16,30,601.0,97.0,2.9,22.0,328.0,716.26,565.18
2016,9,7,16,45,547.5,89.5,2.85,21.5,276.0,649.78,518.14
2016,9,7,17,0,494.0,82.0,2.8,21.0,224.0,582.63,468.68
2016,9,7,17,15,425.5,71.0,2.65,20.5,175.0,494.44,400.19
2016,9,7,17,30,357.0,60.0,2.5,20.0,126.0,415.57,335.85
2016,9,7,17,45,256.0,44.0,2.4,19.5,83.5,306.51,243.37
2016,9,7,18,0,155.0,28.0,2.3,19.0,41.0,199.24,128.32
2016,9,7,18,15,77.5,14.0,2.1,18.5,20.5,68.13,0.0
2016,9,7,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,10.24,0.0
2016,9,8,6,15,183.5,29.0,2.05,16.0,50.5,22.46,11.26
2016,9,8,6,30,296.0,46.0,2.1,16.0,86.0,35.35,24.82
2016,9,8,6,45,384.0,57.0,2.15,16.5,134.0,43.53,32.58
2016,9,8,7,0,472.0,68.0,2.2,17.0,182.0,53.4,41.55
2016,9,8,7,15,236.0,60.5,2.15,17.0,117.5,43.98,33.4
2016,9,8,7,30,0.0,53.0,2.1,17.0,53.0,43.85,33.29
2016,9,8,7,45,0.0,63.5,2.1,17.5,63.5,52.61,40.85
2016,9,8,8,0,0.0,74.0,2.1,18.0,74.0,61.39,48.3
2016,9,8,8,15,0.0,85.5,2.05,18.0,85.5,70.88,56.37
2016,9,8,8,30,0.0,97.0,2.0,18.0,97.0,80.0,64.04
2016,9,8,8,45,0.0,116.0,1.95,18.5,116.0,94.68,76.27
2016,9,8,9,0,0.0,135.0,1.9,19.0,135.0,109.14,88.13
2016,9,8,9,15,0.0,149.5,1.8,19.0,149.5,120.11,97.11
2016,9,8,9,30,0.0,164.0,1.7,19.0,164.0,131.29,101.53
2016,9,8,9,45,5.5,199.0,1.65,19.0,203.0,158.25,122.55
2016,9,8,10,0,11.0,234.0,1.6,19.0,242.0,186.04,143.91
2016,9,8,10,15,25.5,279.0,1.55,19.0,299.0,214.44,165.22
2016,9,8,10,30,40.0,324.0,1.5,19.0,356.0,254.06,195.22
2016,9,8,10,45,32.0,316.5,1.45,19.5,342.5,253.34,194.39
2016,9,8,11,0,24.0,309.0,1.4,20.0,329.0,256.64,196.69
2016,9,8,11,15,29.0,325.5,1.4,20.0,350.0,270.84,207.49
2016,9,8,11,30,34.0,342.0,1.4,20.0,371.0,291.82,223.41
2016,9,8,11,45,34.5,343.5,1.4,20.0,373.5,299.67,229.37
2016,9,8,12,0,35.0,345.0,1.4,20.0,376.0,307.51,235.38
2016,9,8,12,15,73.0,377.5,1.45,20.0,440.0,365.57,279.59
2016,9,8,12,30,111.0,410.0,1.5,20.0,504.0,428.51,326.73
2016,9,8,12,45,116.5,403.0,1.6,20.0,500.5,445.73,339.83
2016,9,8,13,0,122.0,396.0,1.7,20.0,497.0,456.21,348.38
2016,9,8,13,15,238.5,373.0,1.8,20.0,565.5,552.86,422.24
2016,9,8,13,30,355.0,350.0,1.9,20.0,634.0,644.71,491.12
2016,9,8,13,45,607.0,230.5,2.0,20.0,696.5,783.48,595.52
2016,9,8,14,0,859.0,111.0,2.1,20.0,759.0,891.34,672.06
2016,9,8,14,15,589.0,207.0,2.2,20.0,642.5,784.46,598.34
2016,9,8,14,30,319.0,303.0,2.3,20.0,526.0,626.49,482.52
2016,9,8,14,45,364.5,272.5,2.45,20.0,513.5,646.92,501.95
2016,9,8,15,0,410.0,242.0,2.6,20.0,501.0,685.25,532.76
2016,9,8,15,15,593.5,169.0,2.7,19.5,515.0,794.75,618.6
2016,9,8,15,30,777.0,96.0,2.8,19.0,529.0,883.65,684.2
2016,9,8,15,45,751.5,93.0,2.95,19.0,480.5,856.68,667.5
2016,9,8,16,0,726.0,90.0,3.1,19.0,432.0,832.46,653.45
2016,9,8,16,15,693.5,85.0,3.2,18.5,381.5,791.33,627.58
2016,9,8,16,30,661.0,80.0,3.3,18.0,331.0,748.12,599.34
2016,9,8,16,45,611.5,74.5,3.45,18.0,279.0,687.2,555.58
2016,9,8,17,0,562.0,69.0,3.6,18.0,227.0,625.61,509.32
2016,9,8,17,15,493.5,60.0,3.65,17.5,177.5,543.14,444.76
2016,9,8,17,30,425.0,51.0,3.7,17.0,128.0,462.21,377.86
2016,9,8,17,45,316.0,38.5,3.8,17.0,85.0,347.86,278.95
2016,9,8,18,0,207.0,26.0,3.9,17.0,42.0,232.28,138.83
2016,9,8,18,15,103.5,13.0,3.85,16.5,21.0,85.82,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
