Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,5,45,51.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,9,9,6,0,103.0,12.0,1.2,15.0,15.0,10.24,0.0
2016,9,9,6,15,231.0,26.0,1.2,15.0,51.5,21.31,10.06
2016,9,9,6,30,359.0,40.0,1.2,15.0,88.0,32.59,22.52
2016,9,9,6,45,443.5,49.0,1.25,15.5,136.0,39.17,28.89
2016,9,9,7,0,528.0,58.0,1.3,16.0,184.0,45.67,34.91
2016,9,9,7,15,582.0,64.5,1.25,16.0,235.0,49.88,38.78
2016,9,9,7,30,636.0,71.0,1.2,16.0,286.0,54.04,42.46
2016,9,9,7,45,675.5,75.5,1.2,16.5,337.5,56.51,44.47
2016,9,9,8,0,715.0,80.0,1.2,17.0,389.0,64.33,51.08
2016,9,9,8,15,365.5,132.5,1.2,17.0,291.5,88.84,72.17
2016,9,9,8,30,16.0,185.0,1.2,17.0,194.0,142.43,117.7
2016,9,9,8,45,138.5,221.5,1.2,17.5,304.5,151.52,124.61
2016,9,9,9,0,261.0,258.0,1.2,18.0,415.0,163.46,133.95
2016,9,9,9,15,164.0,275.0,1.2,18.0,376.0,180.48,147.68
2016,9,9,9,30,67.0,292.0,1.2,18.0,337.0,204.15,158.07
2016,9,9,9,45,39.5,264.0,1.25,18.5,290.5,194.9,149.96
2016,9,9,10,0,12.0,236.0,1.3,19.0,244.0,187.54,144.78
2016,9,9,10,15,16.5,261.0,1.35,19.0,273.5,209.03,161.26
2016,9,9,10,30,21.0,286.0,1.4,19.0,303.0,231.43,178.34
2016,9,9,10,45,189.5,322.5,1.5,19.5,477.0,305.77,231.15
2016,9,9,11,0,358.0,359.0,1.6,20.0,651.0,409.6,307.12
2016,9,9,11,15,188.5,328.5,1.65,20.0,482.5,342.91,260.78
2016,9,9,11,30,19.0,298.0,1.7,20.0,314.0,252.35,193.55
2016,9,9,11,45,229.5,318.5,1.8,20.5,513.0,389.8,298.88
2016,9,9,12,0,440.0,339.0,1.9,21.0,712.0,554.93,420.87
2016,9,9,12,15,253.5,362.5,2.05,21.0,578.0,479.35,365.05
2016,9,9,12,30,67.0,386.0,2.2,21.0,444.0,377.42,288.19
2016,9,9,12,45,51.5,363.0,2.35,21.0,407.0,354.17,271.59
2016,9,9,13,0,36.0,340.0,2.5,21.0,370.0,328.46,252.48
2016,9,9,13,15,39.0,337.0,2.65,21.0,369.0,334.08,257.39
2016,9,9,13,30,42.0,334.0,2.8,21.0,368.0,339.79,262.31
2016,9,9,13,45,52.5,333.5,2.95,21.0,374.0,354.58,274.42
2016,9,9,14,0,63.0,333.0,3.1,21.0,380.0,370.09,287.12
2016,9,9,14,15,79.5,325.0,3.2,21.0,382.0,383.83,298.79
2016,9,9,14,30,96.0,317.0,3.3,21.0,384.0,398.03,310.91
2016,9,9,14,45,125.0,301.0,3.45,21.0,383.5,434.56,340.49
2016,9,9,15,0,154.0,285.0,3.6,21.0,383.0,452.23,355.95
2016,9,9,15,15,141.0,263.5,3.65,20.5,348.0,422.89,335.05
2016,9,9,15,30,128.0,242.0,3.7,20.0,313.0,392.29,313.03
2016,9,9,15,45,116.0,219.0,3.75,20.0,279.0,359.68,288.54
2016,9,9,16,0,104.0,196.0,3.8,20.0,245.0,306.57,247.64
2016,9,9,16,15,82.5,171.5,3.75,19.5,207.5,261.73,212.46
2016,9,9,16,30,61.0,147.0,3.7,19.0,170.0,216.45,176.09
2016,9,9,16,45,52.0,125.5,3.7,18.5,143.0,186.54,152.0
2016,9,9,17,0,43.0,104.0,3.7,18.0,116.0,156.28,126.96
2016,9,9,17,15,234.0,76.5,3.6,17.5,119.5,318.51,265.2
2016,9,9,17,30,425.0,49.0,3.5,17.0,123.0,458.56,375.03
2016,9,9,17,45,311.0,36.5,3.45,17.0,80.5,340.77,271.51
2016,9,9,18,0,197.0,24.0,3.4,17.0,38.0,219.49,112.55
2016,9,9,18,15,98.5,12.0,3.25,16.5,19.0,81.07,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,20.0,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,40.0,10.0,2.1,15.0,11.0,8.54,0.0
2016,9,10,6,15,142.5,27.5,2.1,15.0,44.5,21.24,9.49
2016,9,10,6,30,245.0,45.0,2.1,15.0,78.0,34.44,24.02
2016,9,10,6,45,326.0,58.5,2.1,15.5,123.0,44.35,33.38
2016,9,10,7,0,407.0,72.0,2.1,16.0,168.0,54.07,42.28
2016,9,10,7,15,204.0,92.0,2.1,16.0,140.0,68.18,54.91
2016,9,10,7,30,1.0,112.0,2.1,16.0,112.0,87.78,72.13
2016,9,10,7,45,21.0,139.0,2.1,16.5,148.0,107.56,89.07
2016,9,10,8,0,41.0,166.0,2.1,17.0,184.0,121.62,100.76
2016,9,10,8,15,31.5,178.0,2.1,17.0,192.5,130.11,107.69
2016,9,10,8,30,22.0,190.0,2.1,17.0,201.0,145.66,120.59
2016,9,10,8,45,20.5,203.0,2.1,17.5,214.5,155.48,128.25
2016,9,10,9,0,19.0,216.0,2.1,18.0,228.0,165.16,135.74
2016,9,10,9,15,110.0,260.5,2.1,18.0,333.5,172.13,141.17
2016,9,10,9,30,201.0,305.0,2.1,18.0,439.0,205.29,156.95
2016,9,10,9,45,113.0,290.5,2.15,18.5,367.0,207.78,157.71
2016,9,10,10,0,25.0,276.0,2.2,19.0,295.0,217.33,168.06
2016,9,10,10,15,27.0,290.0,2.2,19.0,311.0,221.71,171.18
2016,9,10,10,30,29.0,304.0,2.2,19.0,327.0,237.5,183.37
2016,9,10,10,45,411.5,227.0,2.25,19.5,561.0,304.4,226.32
2016,9,10,11,0,794.0,150.0,2.3,20.0,795.0,431.22,319.44
2016,9,10,11,15,414.0,244.5,2.3,20.0,581.5,377.68,286.92
2016,9,10,11,30,34.0,339.0,2.3,20.0,368.0,289.53,222.43
2016,9,10,11,45,86.0,376.0,2.35,20.0,449.0,353.62,271.84
2016,9,10,12,0,138.0,413.0,2.4,20.0,530.0,426.76,327.15
2016,9,10,12,15,151.5,412.5,2.4,20.0,540.5,449.98,344.75
2016,9,10,12,30,165.0,412.0,2.4,20.0,551.0,473.95,363.14
2016,9,10,12,45,193.5,404.0,2.45,20.0,565.0,502.93,385.65
2016,9,10,13,0,222.0,396.0,2.5,20.0,579.0,533.09,409.03
2016,9,10,13,15,208.0,388.0,2.5,20.0,556.5,530.08,407.17
2016,9,10,13,30,194.0,380.0,2.5,20.0,534.0,525.12,404.04
2016,9,10,13,45,162.5,366.5,2.55,20.0,492.5,497.8,384.19
2016,9,10,14,0,131.0,353.0,2.6,20.0,451.0,467.73,362.15
2016,9,10,14,15,107.5,332.0,2.6,20.0,410.0,416.86,324.57
2016,9,10,14,30,84.0,311.0,2.6,20.0,369.0,380.67,297.51
2016,9,10,14,45,97.5,295.5,2.6,20.0,359.0,383.64,301.24
2016,9,10,15,0,111.0,280.0,2.6,20.0,349.0,386.37,304.71
2016,9,10,15,15,95.0,256.5,2.6,19.5,313.0,351.24,278.72
2016,9,10,15,30,79.0,233.0,2.6,19.0,277.0,315.07,251.61
2016,9,10,15,45,62.5,207.5,2.65,19.0,240.5,275.07,220.56
2016,9,10,16,0,46.0,182.0,2.7,19.0,204.0,234.29,188.34
2016,9,10,16,15,23.0,148.5,2.75,18.5,159.5,160.71,128.85
2016,9,10,16,30,0.0,115.0,2.8,18.0,115.0,105.52,82.97
2016,9,10,16,45,223.5,97.5,2.85,18.0,158.5,335.99,279.84
2016,9,10,17,0,447.0,80.0,2.9,18.0,202.0,529.09,434.51
2016,9,10,17,15,376.5,68.0,2.95,17.5,155.0,446.21,366.91
2016,9,10,17,30,306.0,56.0,3.0,17.0,108.0,366.4,299.72
2016,9,10,17,45,210.5,39.5,3.1,17.0,69.0,263.74,208.25
2016,9,10,18,0,115.0,23.0,3.2,17.0,30.0,152.13,57.86
2016,9,10,18,15,57.5,11.5,3.1,16.5,15.0,50.99,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,32.0,8.0,2.5,16.0,9.0,6.83,0.0
2016,9,11,6,15,123.5,26.5,2.45,16.0,41.0,20.45,8.29
2016,9,11,6,30,215.0,45.0,2.4,16.0,73.0,34.35,23.76
2016,9,11,6,45,295.5,60.0,2.35,16.0,117.5,45.32,34.12
2016,9,11,7,0,376.0,75.0,2.3,16.0,162.0,56.03,43.99
2016,9,11,7,15,188.0,81.5,2.15,16.0,125.0,61.04,48.61
2016,9,11,7,30,0.0,88.0,2.0,16.0,88.0,70.99,57.4
2016,9,11,7,45,0.0,86.5,1.9,16.5,86.5,70.67,56.89
2016,9,11,8,0,0.0,85.0,1.8,17.0,85.0,70.07,56.1
2016,9,11,8,15,0.0,113.0,1.7,17.0,113.0,91.43,74.45
2016,9,11,8,30,0.0,141.0,1.6,17.0,141.0,112.21,92.05
2016,9,11,8,45,2.5,163.5,1.55,17.5,165.0,128.77,105.61
2016,9,11,9,0,5.0,186.0,1.5,18.0,189.0,145.05,118.77
2016,9,11,9,15,4.0,186.0,1.5,18.0,188.5,145.83,119.06
2016,9,11,9,30,3.0,186.0,1.5,18.0,188.0,146.94,114.4
2016,9,11,9,45,11.0,223.0,1.55,18.5,231.0,175.47,136.24
2016,9,11,10,0,19.0,260.0,1.6,19.0,274.0,205.25,158.66
2016,9,11,10,15,17.0,259.5,1.6,19.0,272.5,207.88,160.52
2016,9,11,10,30,15.0,259.0,1.6,19.0,271.0,209.94,162.09
2016,9,11,10,45,19.0,280.5,1.65,19.5,296.0,229.95,177.15
2016,9,11,11,0,23.0,302.0,1.7,20.0,321.0,250.77,192.73
2016,9,11,11,15,28.5,320.0,1.75,20.0,343.5,266.48,204.72
2016,9,11,11,30,34.0,338.0,1.8,20.0,366.0,288.76,221.76
2016,9,11,11,45,34.5,341.5,1.9,20.0,370.5,298.13,229.05
2016,9,11,12,0,35.0,345.0,2.0,20.0,375.0,307.6,236.47
2016,9,11,12,15,64.0,371.0,2.05,20.0,425.0,354.36,272.38
2016,9,11,12,30,93.0,397.0,2.1,20.0,475.0,404.9,310.77
2016,9,11,12,45,110.5,396.5,2.2,20.0,488.0,427.14,328.05
2016,9,11,13,0,128.0,396.0,2.3,20.0,501.0,460.92,353.98
2016,9,11,13,15,229.0,373.5,2.4,20.0,556.0,533.14,410.27
2016,9,11,13,30,330.0,351.0,2.5,20.0,611.0,623.78,478.96
2016,9,11,13,45,291.5,347.0,2.7,20.0,571.0,604.42,465.31
2016,9,11,14,0,253.0,343.0,2.9,20.0,531.0,581.85,449.76
2016,9,11,14,15,283.0,320.0,3.05,19.5,521.5,598.24,465.31
2016,9,11,14,30,313.0,297.0,3.2,19.0,512.0,613.46,479.97
2016,9,11,14,45,189.0,281.0,3.35,19.0,408.5,472.02,372.97
2016,9,11,15,0,65.0,265.0,3.5,19.0,305.0,326.02,258.46
2016,9,11,15,15,35.0,219.0,3.6,18.5,240.5,250.82,199.88
2016,9,11,15,30,5.0,173.0,3.7,18.0,176.0,159.74,126.45
2016,9,11,15,45,2.5,155.0,3.8,18.0,156.5,141.43,111.93
2016,9,11,16,0,0.0,137.0,3.9,18.0,137.0,122.96,97.01
2016,9,11,16,15,0.0,109.0,4.0,17.5,109.0,96.01,75.13
2016,9,11,16,30,0.0,81.0,4.1,17.0,81.0,68.99,52.81
2016,9,11,16,45,236.0,78.0,4.2,17.0,141.0,341.26,286.76
2016,9,11,17,0,472.0,75.0,4.3,17.0,201.0,549.4,455.0
2016,9,11,17,15,400.0,64.0,4.35,16.5,154.0,459.34,380.78
2016,9,11,17,30,328.0,53.0,4.4,16.0,107.0,379.32,312.5
2016,9,11,17,45,223.5,37.5,4.45,16.0,68.0,270.85,213.72
2016,9,11,18,0,119.0,22.0,4.5,16.0,29.0,151.14,30.66
2016,9,11,18,15,59.5,11.0,4.4,15.5,14.5,51.82,0.0
2016,9,11,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,29.0,5.5,3.75,14.0,6.5,0.0,0.0
2016,9,12,6,0,58.0,11.0,3.8,14.0,13.0,9.39,0.0
2016,9,12,6,15,200.0,26.0,3.85,14.0,48.5,20.25,7.56
2016,9,12,6,30,342.0,41.0,3.9,14.0,84.0,33.69,23.32
2016,9,12,6,45,171.0,51.0,4.0,14.5,72.5,39.51,29.18
2016,9,12,7,0,0.0,61.0,4.1,15.0,61.0,49.49,38.35
2016,9,12,7,15,0.0,79.0,4.1,15.0,79.0,63.47,50.95
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,77.31,63.24
2016,9,12,7,45,0.0,116.5,4.2,15.5,116.5,92.07,75.98
2016,9,12,8,0,0.0,136.0,4.3,16.0,136.0,106.66,88.36
2016,9,12,8,15,2.5,151.0,4.35,16.0,152.5,118.11,98.01
2016,9,12,8,30,5.0,166.0,4.4,16.0,169.0,129.44,107.48
2016,9,12,8,45,11.5,189.0,4.45,16.5,196.0,146.03,121.15
2016,9,12,9,0,18.0,212.0,4.5,17.0,223.0,162.37,134.44
2016,9,12,9,15,50.5,253.5,4.55,17.0,286.5,177.67,146.99
2016,9,12,9,30,83.0,295.0,4.6,17.0,350.0,205.43,160.99
2016,9,12,9,45,78.5,309.5,4.65,17.5,363.5,224.41,173.88
2016,9,12,10,0,74.0,324.0,4.7,18.0,377.0,243.01,187.79
2016,9,12,10,15,65.0,330.5,4.7,18.0,378.5,255.39,197.87
2016,9,12,10,30,56.0,337.0,4.7,18.0,380.0,266.51,207.11
2016,9,12,10,45,158.5,358.5,4.75,18.0,485.5,318.26,245.45
2016,9,12,11,0,261.0,380.0,4.8,18.0,591.0,384.68,296.37
2016,9,12,11,15,287.5,380.5,4.85,18.0,616.0,420.59,325.43
2016,9,12,11,30,314.0,381.0,4.9,18.0,641.0,458.85,356.35
2016,9,12,11,45,337.5,378.5,5.0,18.0,659.5,495.31,385.89
2016,9,12,12,0,361.0,376.0,5.1,18.0,678.0,533.22,416.39
2016,9,12,12,15,347.0,377.0,5.25,18.0,666.5,551.05,431.32
2016,9,12,12,30,333.0,378.0,5.4,18.0,655.0,566.78,444.46
2016,9,12,12,45,346.5,365.5,5.55,18.0,650.5,588.49,462.56
2016,9,12,13,0,360.0,353.0,5.7,18.0,646.0,609.43,480.07
2016,9,12,13,15,254.0,365.0,5.8,17.5,570.0,557.13,440.22
2016,9,12,13,30,148.0,377.0,5.9,17.0,494.0,483.93,383.47
2016,9,12,13,45,327.0,317.0,6.05,17.0,562.5,604.46,482.26
2016,9,12,14,0,506.0,257.0,6.2,17.0,631.0,733.01,585.2
2016,9,12,14,15,395.5,279.0,6.15,17.0,563.5,655.71,525.07
2016,9,12,14,30,285.0,301.0,6.1,17.0,496.0,591.82,474.47
2016,9,12,14,45,570.5,196.5,6.1,17.0,557.0,772.56,621.66
2016,9,12,15,0,856.0,92.0,6.1,17.0,618.0,934.56,743.9
2016,9,12,15,15,684.0,129.5,6.05,16.5,530.5,830.7,668.94
2016,9,12,15,30,512.0,167.0,6.0,16.0,443.0,706.94,577.52
2016,9,12,15,45,424.5,167.5,5.95,16.0,382.0,628.37,516.87
2016,9,12,16,0,337.0,168.0,5.9,16.0,321.0,528.25,438.05
2016,9,12,16,15,168.5,130.5,5.9,15.5,207.0,306.39,256.92
2016,9,12,16,30,0.0,93.0,5.9,15.0,93.0,81.76,64.0
2016,9,12,16,45,0.0,78.0,5.9,15.0,78.0,68.19,52.64
2016,9,12,17,0,0.0,63.0,5.9,15.0,63.0,54.44,40.85
2016,9,12,17,15,0.0,48.0,5.8,15.0,48.0,40.43,28.69
2016,9,12,17,30,0.0,33.0,5.7,15.0,33.0,27.27,17.17
2016,9,12,17,45,0.0,21.0,5.65,15.0,21.0,17.32,8.11
2016,9,12,18,0,0.0,9.0,5.6,15.0,9.0,7.4,0.0
2016,9,12,18,15,0.0,4.5,5.5,14.5,4.5,3.84,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.0,2.8,16.0,3.0,0.0,0.0
2016,9,13,6,0,0.0,6.0,2.9,16.0,6.0,5.12,0.0
2016,9,13,6,15,18.0,24.5,2.95,16.0,27.0,19.8,6.35
2016,9,13,6,30,36.0,43.0,3.0,16.0,48.0,33.97,23.28
2016,9,13,6,45,58.0,65.5,3.05,16.0,77.0,49.78,37.93
2016,9,13,7,0,80.0,88.0,3.1,16.0,106.0,65.65,52.39
2016,9,13,7,15,104.5,108.0,3.1,16.0,138.0,79.67,65.0
2016,9,13,7,30,129.0,128.0,3.1,16.0,170.0,93.37,77.07
2016,9,13,7,45,118.0,150.5,3.1,16.5,194.5,107.79,89.36
2016,9,13,8,0,107.0,173.0,3.1,17.0,219.0,121.7,100.97
2016,9,13,8,15,53.5,133.5,3.1,17.0,156.5,102.78,84.31
2016,9,13,8,30,0.0,94.0,3.1,17.0,94.0,77.61,62.29
2016,9,13,8,45,6.5,148.0,3.15,17.5,152.0,117.89,96.63
2016,9,13,9,0,13.0,202.0,3.2,18.0,210.0,155.69,128.15
2016,9,13,9,15,9.5,200.5,3.2,18.0,207.0,155.62,127.69
2016,9,13,9,30,6.0,199.0,3.2,18.0,204.0,155.92,121.95
2016,9,13,9,45,64.0,267.5,3.2,18.0,314.0,198.73,153.45
2016,9,13,10,0,122.0,336.0,3.2,18.0,424.0,247.64,188.82
2016,9,13,10,15,213.0,341.5,3.2,18.0,502.0,285.97,215.23
2016,9,13,10,30,304.0,347.0,3.2,18.0,580.0,327.12,245.42
2016,9,13,10,45,187.0,356.5,3.2,18.5,501.5,326.31,249.24
2016,9,13,11,0,70.0,366.0,3.2,19.0,423.0,309.12,238.6
2016,9,13,11,15,70.0,372.5,3.25,19.0,430.0,323.38,250.02
2016,9,13,11,30,70.0,379.0,3.3,19.0,437.0,337.68,261.31
2016,9,13,11,45,200.0,379.5,3.35,19.0,546.0,419.74,324.75
2016,9,13,12,0,330.0,380.0,3.4,19.0,655.0,517.55,399.68
2016,9,13,12,15,331.0,378.0,3.35,19.0,653.0,541.26,417.98
2016,9,13,12,30,332.0,376.0,3.3,19.0,651.0,564.06,435.73
2016,9,13,12,45,221.5,382.5,3.3,19.0,565.0,503.95,390.39
2016,9,13,13,0,111.0,389.0,3.3,19.0,479.0,431.12,334.51
2016,9,13,13,15,450.5,274.5,3.15,19.0,626.5,640.7,498.67
2016,9,13,13,30,790.0,160.0,3.0,19.0,774.0,832.72,641.24
2016,9,13,13,45,781.0,158.0,2.95,19.0,748.0,849.82,652.15
2016,9,13,14,0,772.0,156.0,2.9,19.0,722.0,869.48,666.35
2016,9,13,14,15,759.0,153.0,2.85,19.0,689.0,875.54,671.19
2016,9,13,14,30,746.0,150.0,2.8,19.0,656.0,877.95,673.76
2016,9,13,14,45,729.0,146.5,2.75,19.0,617.0,872.5,671.06
2016,9,13,15,0,712.0,143.0,2.7,19.0,578.0,863.49,666.08
2016,9,13,15,15,689.5,138.5,2.65,19.0,533.5,844.74,654.39
2016,9,13,15,30,667.0,134.0,2.6,19.0,489.0,822.67,640.47
2016,9,13,15,45,638.5,127.5,2.6,19.0,441.5,789.6,618.95
2016,9,13,16,0,610.0,121.0,2.6,19.0,394.0,753.72,595.15
2016,9,13,16,15,569.5,113.5,2.55,18.5,344.0,703.15,560.8
2016,9,13,16,30,529.0,106.0,2.5,18.0,294.0,644.54,519.4
2016,9,13,16,45,475.0,95.5,2.5,18.0,243.5,577.54,469.28
2016,9,13,17,0,421.0,85.0,2.5,18.0,193.0,511.09,417.44
2016,9,13,17,15,342.5,71.5,2.5,17.5,146.0,421.19,344.9
2016,9,13,17,30,264.0,58.0,2.5,17.0,99.0,335.05,271.46
2016,9,13,17,45,163.5,39.0,2.55,17.0,61.0,228.46,173.01
2016,9,13,18,0,63.0,20.0,2.6,17.0,23.0,90.04,0.0
2016,9,13,18,15,31.5,10.0,2.65,16.5,11.5,30.81,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,100.0,22.5,1.95,15.0,34.5,17.38,4.07
2016,9,14,6,30,200.0,45.0,1.9,15.0,69.0,34.37,23.65
2016,9,14,6,45,285.5,60.5,1.9,15.5,114.5,45.72,34.44
2016,9,14,7,0,371.0,76.0,1.9,16.0,160.0,56.83,44.63
2016,9,14,7,15,429.5,88.0,1.8,16.5,209.0,65.02,51.99
2016,9,14,7,30,488.0,100.0,1.7,17.0,258.0,72.99,58.92
2016,9,14,7,45,538.5,107.0,1.6,17.5,309.0,79.22,64.14
2016,9,14,8,0,589.0,114.0,1.5,18.0,360.0,82.53,66.7
2016,9,14,8,15,620.5,120.5,1.4,18.0,408.0,85.17,68.77
2016,9,14,8,30,652.0,127.0,1.3,18.0,456.0,87.72,70.73
2016,9,14,8,45,682.5,129.5,1.25,18.5,502.5,87.46,70.14
2016,9,14,9,0,713.0,132.0,1.2,19.0,549.0,87.3,69.64
2016,9,14,9,15,731.0,135.5,1.15,19.0,589.5,87.62,69.72
2016,9,14,9,30,749.0,139.0,1.1,19.0,630.0,106.6,69.25
2016,9,14,9,45,811.5,118.5,1.05,19.5,676.0,156.11,89.5
2016,9,14,10,0,874.0,98.0,1.0,20.0,722.0,212.15,126.48
2016,9,14,10,15,882.0,99.0,1.05,20.0,750.5,268.47,172.59
2016,9,14,10,30,890.0,100.0,1.1,20.0,779.0,325.02,221.43
2016,9,14,10,45,897.0,100.5,1.15,20.5,800.5,380.87,269.66
2016,9,14,11,0,904.0,101.0,1.2,21.0,822.0,436.38,316.77
2016,9,14,11,15,907.0,101.5,1.3,21.0,835.5,489.54,361.81
2016,9,14,11,30,910.0,102.0,1.4,21.0,849.0,541.49,404.79
2016,9,14,11,45,912.5,101.5,1.55,21.0,854.5,590.9,445.12
2016,9,14,12,0,915.0,101.0,1.7,21.0,860.0,638.58,483.27
2016,9,14,12,15,914.5,101.0,1.9,21.0,857.0,682.83,518.5
2016,9,14,12,30,914.0,101.0,2.1,21.0,854.0,724.7,551.46
2016,9,14,12,45,906.5,103.0,2.3,21.0,842.0,760.8,579.74
2016,9,14,13,0,899.0,105.0,2.5,21.0,830.0,793.77,604.11
2016,9,14,13,15,894.5,104.0,2.65,21.0,811.0,822.96,625.62
2016,9,14,13,30,890.0,103.0,2.8,21.0,792.0,848.9,644.99
2016,9,14,13,45,883.5,101.5,2.95,21.0,766.0,869.26,660.67
2016,9,14,14,0,877.0,100.0,3.1,21.0,740.0,886.1,674.12
2016,9,14,14,15,867.5,98.5,3.15,21.0,707.0,896.7,682.8
2016,9,14,14,30,858.0,97.0,3.2,21.0,674.0,903.65,689.2
2016,9,14,14,45,844.5,94.5,3.3,21.0,634.5,902.17,690.29
2016,9,14,15,0,831.0,92.0,3.4,21.0,595.0,907.31,696.21
2016,9,14,15,15,813.0,89.0,3.4,20.5,550.5,893.97,690.05
2016,9,14,15,30,795.0,86.0,3.4,20.0,506.0,877.14,681.58
2016,9,14,15,45,770.5,82.5,3.45,20.0,457.5,850.3,664.93
2016,9,14,16,0,746.0,79.0,3.5,20.0,409.0,820.43,645.89
2016,9,14,16,15,711.5,74.5,3.55,19.5,358.0,777.37,617.91
2016,9,14,16,30,677.0,70.0,3.6,19.0,307.0,738.37,591.94
2016,9,14,16,45,627.0,64.0,3.65,19.0,255.0,676.59,546.27
2016,9,14,17,0,577.0,58.0,3.7,19.0,203.0,614.38,498.1
2016,9,14,17,15,499.0,50.0,3.75,18.5,153.5,526.15,427.63
2016,9,14,17,30,421.0,42.0,3.8,18.0,104.0,440.2,354.67
2016,9,14,17,45,291.0,29.5,3.85,18.0,64.0,312.89,233.58
2016,9,14,18,0,161.0,17.0,3.9,18.0,24.0,167.95,0.0
2016,9,14,18,15,80.5,8.5,3.8,17.5,12.0,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,193.0,17.0,1.95,15.0,40.0,13.68,1.15
2016,9,15,6,30,386.0,34.0,2.0,15.0,80.0,27.9,18.07
2016,9,15,6,45,478.5,42.5,2.05,15.5,128.5,34.32,24.46
2016,9,15,7,0,571.0,51.0,2.1,16.0,177.0,40.71,30.43
2016,9,15,7,15,626.5,56.5,2.15,16.0,229.0,44.43,33.91
2016,9,15,7,30,682.0,62.0,2.2,16.0,281.0,52.4,41.01
2016,9,15,7,45,721.0,66.0,2.25,16.5,333.5,55.02,43.18
2016,9,15,8,0,760.0,70.0,2.3,17.0,386.0,57.63,45.27
2016,9,15,8,15,786.5,73.5,2.35,17.5,435.5,59.69,46.82
2016,9,15,8,30,813.0,77.0,2.4,18.0,485.0,61.69,48.3
2016,9,15,8,45,832.5,79.5,2.5,18.5,531.5,62.84,49.04
2016,9,15,9,0,852.0,82.0,2.6,19.0,578.0,73.14,57.63
2016,9,15,9,15,866.5,84.0,2.7,19.0,619.0,74.47,58.59
2016,9,15,9,30,881.0,86.0,2.8,19.0,660.0,94.36,58.12
2016,9,15,9,45,893.0,86.5,2.9,19.0,695.5,150.86,82.97
2016,9,15,10,0,905.0,87.0,3.0,19.0,731.0,208.43,123.57
2016,9,15,10,15,912.5,88.5,3.1,19.0,759.5,266.59,172.08
2016,9,15,10,30,920.0,90.0,3.2,19.0,788.0,324.9,223.63
2016,9,15,10,45,925.5,90.5,3.3,19.5,809.5,381.73,274.19
2016,9,15,11,0,931.0,91.0,3.4,20.0,831.0,438.0,323.59
2016,9,15,11,15,934.0,91.5,3.55,20.0,844.5,492.38,371.13
2016,9,15,11,30,937.0,92.0,3.7,20.0,858.0,545.47,416.53
2016,9,15,11,45,938.5,92.5,3.85,20.5,863.0,596.25,458.19
2016,9,15,12,0,940.0,93.0,4.0,21.0,868.0,645.17,497.3
2016,9,15,12,15,939.5,93.0,4.2,21.0,865.5,690.3,533.82
2016,9,15,12,30,939.0,93.0,4.4,21.0,863.0,732.98,567.98
2016,9,15,12,45,924.5,99.0,4.6,21.0,848.5,768.56,596.39
2016,9,15,13,0,910.0,105.0,4.8,21.0,834.0,800.57,620.7
2016,9,15,13,15,905.5,104.0,4.95,21.0,815.0,830.09,643.07
2016,9,15,13,30,901.0,103.0,5.1,21.0,796.0,856.31,663.21
2016,9,15,13,45,893.0,102.0,5.25,21.0,769.5,876.16,678.98
2016,9,15,14,0,885.0,101.0,5.4,21.0,743.0,892.4,692.38
2016,9,15,14,15,874.5,99.5,5.5,20.5,709.0,902.25,702.51
2016,9,15,14,30,864.0,98.0,5.6,20.0,675.0,908.39,710.23
2016,9,15,14,45,848.5,96.5,5.7,20.0,635.0,916.35,718.1
2016,9,15,15,0,833.0,95.0,5.8,20.0,595.0,910.85,716.41
2016,9,15,15,15,814.0,92.0,5.85,19.5,550.0,896.61,709.65
2016,9,15,15,30,795.0,89.0,5.9,19.0,505.0,878.84,700.32
2016,9,15,15,45,767.0,86.0,5.95,19.0,455.5,849.35,680.83
2016,9,15,16,0,739.0,83.0,6.0,19.0,406.0,816.83,658.8
2016,9,15,16,15,702.5,78.0,6.0,18.5,354.5,777.56,632.14
2016,9,15,16,30,666.0,73.0,6.0,18.0,303.0,730.82,598.75
2016,9,15,16,45,609.5,67.5,6.0,18.0,250.5,664.27,547.28
2016,9,15,17,0,553.0,62.0,6.0,18.0,198.0,597.37,493.31
2016,9,15,17,15,469.5,52.5,5.9,17.5,148.5,503.19,415.32
2016,9,15,17,30,386.0,43.0,5.8,17.0,99.0,411.59,335.36
2016,9,15,17,45,251.0,29.5,5.7,16.5,60.0,281.0,205.75
2016,9,15,18,0,116.0,16.0,5.6,16.0,21.0,98.85,0.0
2016,9,15,18,15,58.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,6,15,183.0,17.0,2.2,14.5,38.0,13.71,0.14
2016,9,16,6,30,366.0,34.0,2.0,15.0,76.0,27.91,17.98
2016,9,16,6,45,461.5,42.5,1.85,15.5,124.5,34.3,24.42
2016,9,16,7,0,557.0,51.0,1.7,16.0,173.0,40.68,30.39
2016,9,16,7,15,614.5,57.0,1.6,16.0,225.0,44.78,34.23
2016,9,16,7,30,672.0,63.0,1.5,16.0,277.0,53.19,41.73
2016,9,16,7,45,712.0,67.5,1.4,16.5,329.5,56.18,44.21
2016,9,16,8,0,752.0,72.0,1.3,17.0,382.0,59.13,46.59
2016,9,16,8,15,779.0,75.0,1.25,17.0,431.5,60.75,47.86
2016,9,16,8,30,806.0,78.0,1.2,17.0,481.0,62.37,49.1
2016,9,16,8,45,827.0,80.5,1.2,17.5,527.5,63.51,49.83
2016,9,16,9,0,848.0,83.0,1.2,18.0,574.0,73.73,58.36
2016,9,16,9,15,862.5,85.0,1.2,18.5,615.5,75.05,59.19
2016,9,16,9,30,877.0,87.0,1.2,19.0,657.0,93.51,58.24
2016,9,16,9,45,887.0,89.0,1.2,19.5,692.0,150.58,82.85
2016,9,16,10,0,897.0,91.0,1.2,20.0,727.0,208.56,122.89
2016,9,16,10,15,904.5,92.5,1.3,20.0,755.5,266.33,170.2
2016,9,16,10,30,912.0,94.0,1.4,20.0,784.0,324.25,220.46
2016,9,16,10,45,918.0,94.5,1.5,20.5,805.0,380.88,269.81
2016,9,16,11,0,924.0,95.0,1.6,21.0,826.0,437.0,318.01
2016,9,16,11,15,927.0,95.5,1.85,21.0,839.5,491.07,364.7
2016,9,16,11,30,930.0,96.0,2.1,21.0,853.0,543.87,409.37
2016,9,16,11,45,931.5,96.5,2.4,21.0,858.0,594.36,451.52
2016,9,16,12,0,933.0,97.0,2.7,21.0,863.0,643.01,491.42
2016,9,16,12,15,932.0,96.5,2.95,21.0,859.5,687.13,527.11
2016,9,16,12,30,931.0,96.0,3.2,21.0,856.0,728.74,560.4
2016,9,16,12,45,928.5,95.5,3.45,21.0,845.0,766.58,590.29
2016,9,16,13,0,926.0,95.0,3.7,21.0,834.0,801.46,616.3
2016,9,16,13,15,921.5,94.5,3.75,21.0,814.5,831.67,638.17
2016,9,16,13,30,917.0,94.0,3.8,21.0,795.0,858.55,657.79
2016,9,16,13,45,908.5,93.0,3.9,21.0,768.0,878.09,672.65
2016,9,16,14,0,900.0,92.0,4.0,21.0,741.0,893.95,685.14
2016,9,16,14,15,890.0,90.5,3.95,21.0,707.0,904.22,693.14
2016,9,16,14,30,880.0,89.0,3.9,21.0,673.0,910.75,698.74
2016,9,16,14,45,864.5,88.0,3.85,21.0,633.0,909.14,698.85
2016,9,16,15,0,849.0,87.0,3.8,21.0,593.0,903.87,696.62
2016,9,16,15,15,830.5,84.0,3.7,20.5,547.5,899.98,696.58
2016,9,16,15,30,812.0,81.0,3.6,20.0,502.0,882.57,687.04
2016,9,16,15,45,784.5,78.5,3.55,20.0,452.5,854.1,668.63
2016,9,16,16,0,757.0,76.0,3.5,20.0,403.0,822.62,647.86
2016,9,16,16,15,721.5,71.5,3.45,19.5,351.5,778.58,618.62
2016,9,16,16,30,686.0,67.0,3.4,19.0,300.0,738.39,591.22
2016,9,16,16,45,631.5,61.5,3.35,19.0,247.5,673.42,542.65
2016,9,16,17,0,577.0,56.0,3.3,19.0,195.0,608.22,491.65
2016,9,16,17,15,495.0,47.5,3.25,18.5,145.5,516.48,417.93
2016,9,16,17,30,413.0,39.0,3.2,18.0,96.0,427.48,341.62
2016,9,16,17,45,272.0,26.0,3.2,17.5,57.0,291.15,202.26
2016,9,16,18,0,131.0,13.0,3.2,17.0,18.0,106.87,0.0
2016,9,16,18,15,65.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,174.5,17.0,2.0,15.0,36.5,13.74,0.0
2016,9,17,6,30,349.0,34.0,1.9,15.0,73.0,27.93,17.89
2016,9,17,6,45,444.5,43.0,1.8,15.5,120.5,34.71,24.74
2016,9,17,7,0,540.0,52.0,1.7,16.0,168.0,41.45,31.05
2016,9,17,7,15,598.0,58.0,1.55,16.0,219.5,45.49,34.85
2016,9,17,7,30,656.0,64.0,1.4,16.0,271.0,49.51,38.47
2016,9,17,7,45,697.5,68.0,1.3,16.5,322.5,56.49,44.49
2016,9,17,8,0,739.0,72.0,1.2,17.0,374.0,59.04,46.52
2016,9,17,8,15,766.0,75.5,1.1,17.5,423.5,61.02,48.0
2016,9,17,8,30,793.0,79.0,1.0,18.0,473.0,62.96,49.43
2016,9,17,8,45,814.0,81.0,0.95,18.5,518.5,63.72,49.82
2016,9,17,9,0,835.0,83.0,0.9,19.0,564.0,73.52,57.95
2016,9,17,9,15,849.0,85.5,1.0,19.0,604.5,75.14,59.16
2016,9,17,9,30,863.0,88.0,1.1,19.0,645.0,92.3,58.31
2016,9,17,9,45,876.5,88.0,1.2,19.5,680.5,147.6,81.17
2016,9,17,10,0,890.0,88.0,1.3,20.0,716.0,204.12,119.81
2016,9,17,10,15,897.5,89.5,1.55,20.5,744.0,261.41,166.53
2016,9,17,10,30,905.0,91.0,1.8,21.0,772.0,318.85,216.22
2016,9,17,10,45,910.0,91.5,2.05,21.5,792.5,374.67,265.29
2016,9,17,11,0,915.0,92.0,2.3,22.0,813.0,429.87,313.31
2016,9,17,11,15,918.0,92.5,2.6,22.0,826.0,483.37,359.79
2016,9,17,11,30,921.0,93.0,2.9,22.0,839.0,535.59,404.28
2016,9,17,11,45,922.0,93.5,3.2,22.0,843.5,585.26,445.89
2016,9,17,12,0,923.0,94.0,3.5,22.0,848.0,633.04,485.21
2016,9,17,12,15,922.0,93.5,3.7,22.0,845.0,676.58,520.4
2016,9,17,12,30,921.0,93.0,3.9,22.0,842.0,717.63,553.15
2016,9,17,12,45,913.5,95.5,4.1,22.0,829.0,754.18,581.98
2016,9,17,13,0,906.0,98.0,4.3,22.0,816.0,787.59,606.77
2016,9,17,13,15,901.0,97.0,4.35,22.0,797.0,816.27,627.69
2016,9,17,13,30,896.0,96.0,4.4,22.0,778.0,841.61,646.31
2016,9,17,13,45,888.0,95.0,4.5,22.0,751.0,861.02,661.36
2016,9,17,14,0,880.0,94.0,4.6,22.0,724.0,876.84,674.09
2016,9,17,14,15,870.0,92.5,4.6,22.0,690.5,886.73,682.15
2016,9,17,14,30,860.0,91.0,4.6,22.0,657.0,892.95,687.84
2016,9,17,14,45,845.0,89.0,4.7,22.0,617.5,890.4,688.25
2016,9,17,15,0,830.0,87.0,4.8,22.0,578.0,894.19,693.36
2016,9,17,15,15,811.0,84.5,4.8,21.5,533.0,880.37,686.71
2016,9,17,15,30,792.0,82.0,4.8,21.0,488.0,863.1,677.68
2016,9,17,15,45,764.5,79.0,4.8,21.0,439.5,834.06,658.69
2016,9,17,16,0,737.0,76.0,4.8,21.0,391.0,802.08,637.29
2016,9,17,16,15,700.5,71.5,4.75,20.5,340.0,757.38,606.82
2016,9,17,16,30,664.0,67.0,4.7,20.0,289.0,716.81,578.43
2016,9,17,16,45,607.0,61.5,4.7,20.0,237.5,650.19,527.74
2016,9,17,17,0,550.0,56.0,4.7,20.0,186.0,583.5,474.65
2016,9,17,17,15,465.5,47.0,4.65,19.5,137.5,489.94,398.15
2016,9,17,17,30,381.0,38.0,4.6,19.0,89.0,399.45,319.26
2016,9,17,17,45,239.5,25.0,4.55,18.5,52.0,260.88,169.9
2016,9,17,18,0,98.0,12.0,4.5,18.0,15.0,81.57,0.0
2016,9,17,18,15,49.0,6.0,4.4,17.5,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,174.0,16.0,0.85,16.5,35.5,12.91,0.0
2016,9,18,6,30,348.0,32.0,0.9,17.0,71.0,26.24,16.23
2016,9,18,6,45,441.0,41.5,1.0,17.5,118.0,33.5,23.46
2016,9,18,7,0,534.0,51.0,1.1,18.0,165.0,40.67,30.1
2016,9,18,7,15,593.0,57.5,1.05,18.0,216.5,45.12,34.23
2016,9,18,7,30,652.0,64.0,1.0,18.0,268.0,49.54,38.18
2016,9,18,7,45,690.5,69.0,0.95,18.5,319.0,57.28,44.83
2016,9,18,8,0,729.0,74.0,0.9,19.0,370.0,60.54,47.45
2016,9,18,8,15,757.0,77.5,0.9,19.5,419.5,62.46,48.86
2016,9,18,8,30,785.0,81.0,0.9,20.0,469.0,64.36,50.23
2016,9,18,8,45,805.5,84.0,0.9,21.0,515.0,65.76,51.04
2016,9,18,9,0,826.0,87.0,0.9,22.0,561.0,67.11,51.82
2016,9,18,9,15,841.0,89.5,1.0,22.5,601.5,68.01,52.32
2016,9,18,9,30,856.0,92.0,1.1,23.0,642.0,93.23,59.13
2016,9,18,9,45,874.5,90.5,1.2,23.5,679.0,147.72,80.33
2016,9,18,10,0,893.0,89.0,1.3,24.0,716.0,203.93,117.68
2016,9,18,10,15,901.0,90.0,1.5,24.0,744.0,261.17,163.8
2016,9,18,10,30,909.0,91.0,1.7,24.0,772.0,318.6,213.11
2016,9,18,10,45,914.0,92.5,1.95,24.5,793.0,375.37,262.32
2016,9,18,11,0,919.0,94.0,2.2,25.0,814.0,431.57,310.49
2016,9,18,11,15,922.0,94.5,2.4,25.0,827.0,485.3,356.37
2016,9,18,11,30,925.0,95.0,2.6,25.0,840.0,537.75,400.23
2016,9,18,11,45,925.5,95.5,2.85,25.0,844.5,587.36,441.12
2016,9,18,12,0,926.0,96.0,3.1,25.0,849.0,635.03,479.7
2016,9,18,12,15,925.0,96.0,3.25,25.0,845.5,679.16,514.63
2016,9,18,12,30,924.0,96.0,3.4,25.0,842.0,720.82,547.14
2016,9,18,12,45,915.0,98.5,3.6,25.0,829.0,756.45,575.0
2016,9,18,13,0,906.0,101.0,3.8,25.0,816.0,788.81,598.79
2016,9,18,13,15,901.0,100.0,3.85,25.0,796.5,817.52,619.39
2016,9,18,13,30,896.0,99.0,3.9,25.0,777.0,842.9,637.76
2016,9,18,13,45,887.5,98.0,3.95,25.0,750.0,861.92,651.86
2016,9,18,14,0,879.0,97.0,4.0,25.0,723.0,877.33,663.64
2016,9,18,14,15,868.5,95.5,4.05,25.0,689.0,886.79,671.51
2016,9,18,14,30,858.0,94.0,4.1,25.0,655.0,892.58,677.06
2016,9,18,14,45,843.0,92.0,4.15,25.0,615.5,899.85,683.84
2016,9,18,15,0,828.0,90.0,4.2,25.0,576.0,893.97,681.66
2016,9,18,15,15,808.5,87.0,4.2,24.5,531.0,879.07,674.46
2016,9,18,15,30,789.0,84.0,4.2,24.0,486.0,860.7,664.84
2016,9,18,15,45,761.0,81.0,4.2,24.0,437.0,831.22,645.92
2016,9,18,16,0,733.0,78.0,4.2,24.0,388.0,798.77,624.6
2016,9,18,16,15,696.0,73.0,4.15,23.5,336.5,758.8,598.2
2016,9,18,16,30,659.0,68.0,4.1,23.0,285.0,711.88,565.62
2016,9,18,16,45,599.5,62.0,4.1,22.5,233.0,642.58,514.72
2016,9,18,17,0,540.0,56.0,4.1,22.0,181.0,573.33,461.18
2016,9,18,17,15,454.0,47.0,4.1,21.5,133.0,479.0,384.88
2016,9,18,17,30,368.0,38.0,4.1,21.0,85.0,387.71,305.59
2016,9,18,17,45,223.5,24.0,4.15,20.5,48.5,243.43,142.09
2016,9,18,18,0,79.0,10.0,4.2,20.0,12.0,65.77,0.0
2016,9,18,18,15,39.5,5.0,4.1,19.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
