Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,116.0,18.0,1.5,19.0,30.5,14.01,0.0
2016,9,19,6,30,232.0,36.0,1.6,19.0,61.0,27.8,17.19
2016,9,19,6,45,326.0,49.0,1.7,19.5,105.5,37.58,26.68
2016,9,19,7,0,420.0,62.0,1.8,20.0,150.0,49.23,37.21
2016,9,19,7,15,481.5,71.5,1.85,20.0,199.5,55.58,43.01
2016,9,19,7,30,543.0,81.0,1.9,20.0,249.0,61.78,48.48
2016,9,19,7,45,589.0,87.0,2.0,20.5,299.0,64.98,51.11
2016,9,19,8,0,635.0,93.0,2.1,21.0,349.0,68.15,53.62
2016,9,19,8,15,666.0,98.5,2.15,21.0,397.5,70.72,55.66
2016,9,19,8,30,697.0,104.0,2.2,21.0,446.0,73.21,57.62
2016,9,19,8,45,723.0,107.0,2.3,21.5,491.5,73.9,57.91
2016,9,19,9,0,749.0,110.0,2.4,22.0,537.0,81.92,64.4
2016,9,19,9,15,766.0,113.0,2.45,22.0,577.0,82.59,64.79
2016,9,19,9,30,783.0,116.0,2.5,22.0,617.0,95.6,63.08
2016,9,19,9,45,811.5,111.5,2.6,22.5,655.5,145.58,81.78
2016,9,19,10,0,840.0,107.0,2.7,23.0,694.0,198.68,116.83
2016,9,19,10,15,848.5,108.5,2.75,23.0,722.0,261.41,167.43
2016,9,19,10,30,857.0,110.0,2.8,23.0,750.0,316.67,215.1
2016,9,19,10,45,867.0,109.5,2.85,23.5,771.5,371.08,262.32
2016,9,19,11,0,877.0,109.0,2.9,24.0,793.0,425.44,308.93
2016,9,19,11,15,880.5,109.5,2.95,24.0,806.0,477.45,353.46
2016,9,19,11,30,884.0,110.0,3.0,24.0,819.0,528.31,396.0
2016,9,19,11,45,887.0,109.5,3.1,24.0,824.0,576.73,435.79
2016,9,19,12,0,890.0,109.0,3.2,24.0,829.0,623.49,473.41
2016,9,19,12,15,889.0,109.0,3.3,24.0,826.0,666.29,507.36
2016,9,19,12,30,888.0,109.0,3.4,24.0,823.0,706.71,538.94
2016,9,19,12,45,884.0,109.0,3.5,24.0,811.5,742.43,566.66
2016,9,19,13,0,880.0,109.0,3.6,24.0,800.0,775.24,590.98
2016,9,19,13,15,874.5,108.0,3.7,24.0,780.5,802.86,611.13
2016,9,19,13,30,869.0,107.0,3.8,24.0,761.0,827.2,629.12
2016,9,19,13,45,862.5,105.0,3.95,24.0,734.5,846.33,643.84
2016,9,19,14,0,856.0,103.0,4.1,24.0,708.0,861.96,656.33
2016,9,19,14,15,845.0,101.0,4.15,24.0,674.5,870.12,663.33
2016,9,19,14,30,834.0,99.0,4.2,24.0,641.0,884.25,674.73
2016,9,19,14,45,817.5,97.0,4.3,24.0,601.0,880.51,674.02
2016,9,19,15,0,801.0,95.0,4.4,24.0,561.0,873.09,670.97
2016,9,19,15,15,780.0,92.0,4.4,23.5,516.5,856.74,662.58
2016,9,19,15,30,759.0,89.0,4.4,23.0,472.0,836.99,651.76
2016,9,19,15,45,725.5,86.5,4.4,23.0,422.5,803.13,629.36
2016,9,19,16,0,692.0,84.0,4.4,23.0,373.0,772.67,609.09
2016,9,19,16,15,652.0,78.5,4.35,22.5,322.5,724.76,576.37
2016,9,19,16,30,612.0,73.0,4.3,22.0,272.0,675.17,541.18
2016,9,19,16,45,544.5,67.0,4.25,21.5,220.5,599.81,484.57
2016,9,19,17,0,477.0,61.0,4.2,21.0,169.0,524.62,425.4
2016,9,19,17,15,389.0,50.0,4.2,20.5,122.5,427.72,345.98
2016,9,19,17,30,301.0,39.0,4.2,20.0,76.0,334.16,263.75
2016,9,19,17,45,171.5,23.5,4.2,19.5,42.5,197.62,97.58
2016,9,19,18,0,42.0,8.0,4.2,19.0,9.0,37.12,0.0
2016,9,19,18,15,21.0,4.0,4.15,18.5,4.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,13.5,2.55,16.0,13.5,11.13,0.0
2016,9,20,6,30,0.0,27.0,2.7,16.0,27.0,22.23,12.68
2016,9,20,6,45,0.0,48.0,2.9,16.5,48.0,38.51,27.79
2016,9,20,7,0,0.0,69.0,3.1,17.0,69.0,54.54,42.29
2016,9,20,7,15,8.5,89.5,3.25,17.0,92.5,70.14,56.31
2016,9,20,7,30,17.0,110.0,3.4,17.0,116.0,85.61,69.99
2016,9,20,7,45,24.5,130.5,3.55,17.5,140.0,97.59,80.24
2016,9,20,8,0,32.0,151.0,3.7,18.0,164.0,111.65,92.08
2016,9,20,8,15,30.5,168.0,3.85,18.0,181.5,123.25,101.81
2016,9,20,8,30,29.0,185.0,4.0,18.0,199.0,134.59,111.2
2016,9,20,8,45,59.0,216.0,4.15,18.5,248.0,153.95,127.11
2016,9,20,9,0,89.0,247.0,4.3,19.0,297.0,172.62,142.23
2016,9,20,9,15,100.0,268.0,4.4,19.0,328.0,185.23,152.42
2016,9,20,9,30,111.0,289.0,4.5,19.0,359.0,200.15,156.14
2016,9,20,9,45,210.5,297.0,4.6,19.5,440.0,217.13,162.43
2016,9,20,10,0,310.0,305.0,4.7,20.0,521.0,247.31,179.87
2016,9,20,10,15,268.0,327.0,4.8,20.0,519.5,278.11,206.25
2016,9,20,10,30,226.0,349.0,4.9,20.0,518.0,311.44,235.18
2016,9,20,10,45,165.0,358.5,5.0,20.0,484.0,318.38,243.72
2016,9,20,11,0,104.0,368.0,5.1,20.0,450.0,322.47,249.1
2016,9,20,11,15,183.0,372.5,5.25,20.0,518.5,369.47,285.47
2016,9,20,11,30,262.0,377.0,5.4,20.0,587.0,428.01,331.34
2016,9,20,11,45,303.0,369.0,5.55,20.5,612.5,466.59,361.7
2016,9,20,12,0,344.0,361.0,5.7,21.0,638.0,508.0,394.23
2016,9,20,12,15,338.5,361.0,5.85,21.0,632.5,529.3,411.8
2016,9,20,12,30,333.0,361.0,6.0,21.0,627.0,549.2,428.16
2016,9,20,12,45,366.0,345.0,6.15,21.0,633.5,580.78,453.97
2016,9,20,13,0,399.0,329.0,6.3,21.0,640.0,612.79,480.11
2016,9,20,13,15,625.5,220.0,6.45,21.0,694.0,725.8,571.11
2016,9,20,13,30,852.0,111.0,6.6,21.0,748.0,815.61,641.89
2016,9,20,13,45,843.0,110.0,6.8,21.0,721.0,833.28,656.16
2016,9,20,14,0,834.0,109.0,7.0,21.0,694.0,856.41,674.93
2016,9,20,14,15,823.0,107.0,7.05,20.5,661.0,864.76,683.74
2016,9,20,14,30,812.0,105.0,7.1,20.0,628.0,869.44,690.11
2016,9,20,14,45,794.5,103.0,7.2,20.0,588.5,864.59,688.45
2016,9,20,15,0,777.0,101.0,7.3,20.0,549.0,856.1,684.22
2016,9,20,15,15,756.0,97.5,7.3,19.5,505.0,839.1,674.65
2016,9,20,15,30,735.0,94.0,7.3,19.0,461.0,818.73,662.5
2016,9,20,15,45,705.5,90.0,7.3,19.0,413.0,792.73,644.63
2016,9,20,16,0,676.0,86.0,7.3,19.0,365.0,758.8,620.34
2016,9,20,16,15,635.5,80.5,7.25,18.5,315.0,710.69,585.39
2016,9,20,16,30,595.0,75.0,7.2,18.0,265.0,660.92,547.91
2016,9,20,16,45,532.5,68.0,7.2,18.0,215.0,588.96,490.06
2016,9,20,17,0,470.0,61.0,7.2,18.0,165.0,517.0,429.8
2016,9,20,17,15,379.0,50.0,7.15,17.5,119.0,417.99,345.32
2016,9,20,17,30,288.0,39.0,7.1,17.0,73.0,323.03,258.05
2016,9,20,17,45,144.0,19.5,7.05,17.0,36.5,165.96,60.72
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,27.0,17.5,5.65,15.0,20.5,14.18,0.0
2016,9,21,6,30,54.0,35.0,5.8,15.0,41.0,27.58,16.94
2016,9,21,6,45,92.0,56.0,5.95,15.5,72.5,43.13,31.83
2016,9,21,7,0,130.0,77.0,6.1,16.0,104.0,58.38,45.78
2016,9,21,7,15,150.5,98.5,6.2,16.0,138.0,73.51,59.5
2016,9,21,7,30,171.0,120.0,6.3,16.0,172.0,88.28,72.66
2016,9,21,7,45,191.0,139.5,6.4,16.0,207.5,101.5,84.24
2016,9,21,8,0,211.0,159.0,6.5,16.0,243.0,110.32,91.78
2016,9,21,8,15,253.0,175.5,6.65,16.0,289.0,120.34,100.27
2016,9,21,8,30,295.0,192.0,6.8,16.0,335.0,130.06,108.4
2016,9,21,8,45,186.5,217.5,7.0,16.5,311.0,149.58,124.7
2016,9,21,9,0,78.0,243.0,7.2,17.0,287.0,170.2,141.75
2016,9,21,9,15,75.0,260.0,7.35,17.0,304.5,180.54,150.17
2016,9,21,9,30,72.0,277.0,7.5,17.0,322.0,192.41,152.19
2016,9,21,9,45,466.0,188.5,7.65,17.0,508.0,157.29,106.82
2016,9,21,10,0,860.0,100.0,7.8,17.0,694.0,202.29,122.61
2016,9,21,10,15,868.5,101.5,7.8,17.0,722.5,258.26,169.52
2016,9,21,10,30,877.0,103.0,7.8,17.0,751.0,314.5,220.18
2016,9,21,10,45,883.5,104.0,7.85,17.0,771.5,369.79,271.22
2016,9,21,11,0,890.0,105.0,7.9,17.0,792.0,424.66,321.73
2016,9,21,11,15,894.5,105.5,7.9,17.0,805.5,477.66,369.94
2016,9,21,11,30,899.0,106.0,7.9,17.0,819.0,529.57,416.26
2016,9,21,11,45,900.5,106.5,7.9,17.0,824.5,578.57,459.27
2016,9,21,12,0,902.0,107.0,7.9,17.0,830.0,625.77,499.9
2016,9,21,12,15,903.0,107.0,8.0,17.0,828.0,670.23,537.75
2016,9,21,12,30,904.0,107.0,8.1,17.0,826.0,712.42,573.21
2016,9,21,12,45,903.0,106.0,8.2,17.0,815.5,749.83,604.52
2016,9,21,13,0,902.0,105.0,8.3,17.0,805.0,784.42,632.2
2016,9,21,13,15,899.0,104.5,8.35,17.0,787.0,815.0,656.12
2016,9,21,13,30,896.0,104.0,8.4,17.0,769.0,842.4,677.74
2016,9,21,13,45,891.5,102.0,8.45,17.0,743.5,863.71,694.88
2016,9,21,14,0,887.0,100.0,8.5,17.0,718.0,881.53,709.56
2016,9,21,14,15,877.5,98.5,8.5,17.0,685.0,891.97,718.7
2016,9,21,14,30,868.0,97.0,8.5,17.0,652.0,898.75,725.28
2016,9,21,14,45,855.0,94.5,8.5,17.0,613.0,907.34,733.44
2016,9,21,15,0,842.0,92.0,8.5,17.0,574.0,902.69,731.74
2016,9,21,15,15,822.5,89.0,8.45,17.0,528.5,887.81,722.24
2016,9,21,15,30,803.0,86.0,8.4,17.0,483.0,869.38,710.07
2016,9,21,15,45,778.0,82.0,8.35,17.0,433.5,841.33,690.38
2016,9,21,16,0,753.0,78.0,8.3,17.0,384.0,810.2,667.99
2016,9,21,16,15,713.0,73.0,8.2,16.5,331.5,767.91,637.32
2016,9,21,16,30,673.0,68.0,8.1,16.0,279.0,718.25,599.6
2016,9,21,16,45,611.0,62.0,8.05,16.0,226.5,646.92,541.65
2016,9,21,17,0,549.0,56.0,8.0,16.0,174.0,575.52,481.01
2016,9,21,17,15,448.5,46.5,8.0,15.5,125.0,469.1,389.43
2016,9,21,17,30,348.0,37.0,8.0,15.0,76.0,366.11,292.31
2016,9,21,17,45,174.0,18.5,8.0,15.0,38.0,188.75,33.81
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,122.5,18.0,8.65,15.0,30.0,14.04,0.0
2016,9,22,6,30,245.0,36.0,8.7,15.0,60.0,27.88,16.95
2016,9,22,6,45,346.0,48.5,8.8,15.0,105.5,37.35,26.82
2016,9,22,7,0,447.0,61.0,8.9,15.0,151.0,48.89,37.58
2016,9,22,7,15,514.5,69.0,8.75,15.0,201.5,54.11,42.54
2016,9,22,7,30,582.0,77.0,8.6,15.0,252.0,59.29,47.27
2016,9,22,7,45,631.0,82.5,8.5,15.5,304.0,62.32,49.84
2016,9,22,8,0,680.0,88.0,8.4,16.0,356.0,65.34,52.3
2016,9,22,8,15,712.0,92.5,8.3,16.0,405.5,67.42,53.98
2016,9,22,8,30,744.0,97.0,8.2,16.0,455.0,69.47,55.61
2016,9,22,8,45,772.0,98.5,8.1,16.5,502.0,76.01,61.03
2016,9,22,9,0,800.0,100.0,8.0,17.0,549.0,76.08,60.78
2016,9,22,9,15,816.5,102.5,8.0,17.0,589.5,76.71,61.15
2016,9,22,9,30,833.0,105.0,8.0,17.0,630.0,86.14,58.91
2016,9,22,9,45,854.5,103.0,8.0,17.0,667.0,139.98,78.8
2016,9,22,10,0,876.0,101.0,8.0,17.0,704.0,203.98,123.36
2016,9,22,10,15,675.5,186.0,7.9,17.0,662.0,263.35,181.39
2016,9,22,10,30,475.0,271.0,7.8,17.0,620.0,314.34,233.29
2016,9,22,10,45,690.5,188.0,7.75,17.5,710.5,359.53,267.11
2016,9,22,11,0,906.0,105.0,7.7,18.0,801.0,429.27,323.56
2016,9,22,11,15,616.5,231.0,7.6,18.0,708.0,449.24,348.11
2016,9,22,11,30,327.0,357.0,7.5,18.0,615.0,443.9,348.1
2016,9,22,11,45,234.5,372.5,7.4,18.0,558.0,430.64,339.23
2016,9,22,12,0,142.0,388.0,7.3,18.0,501.0,408.19,321.97
2016,9,22,12,15,143.0,385.0,7.3,18.0,498.5,420.85,332.58
2016,9,22,12,30,144.0,382.0,7.3,18.0,496.0,433.03,342.71
2016,9,22,12,45,143.5,376.0,7.3,18.0,488.5,440.99,349.54
2016,9,22,13,0,143.0,370.0,7.3,18.0,481.0,448.18,355.77
2016,9,22,13,15,517.0,237.0,7.3,18.0,621.5,650.06,521.36
2016,9,22,13,30,891.0,104.0,7.3,18.0,762.0,836.41,668.07
2016,9,22,13,45,880.0,104.0,7.35,18.0,734.0,854.2,681.78
2016,9,22,14,0,869.0,104.0,7.4,18.0,706.0,868.32,693.55
2016,9,22,14,15,857.5,102.0,7.45,18.0,671.5,885.33,707.68
2016,9,22,14,30,846.0,100.0,7.5,18.0,637.0,889.89,712.69
2016,9,22,14,45,826.5,99.0,7.55,18.0,596.0,884.68,710.59
2016,9,22,15,0,807.0,98.0,7.6,18.0,555.0,875.69,705.81
2016,9,22,15,15,785.5,94.5,7.6,17.5,510.0,858.27,695.92
2016,9,22,15,30,764.0,91.0,7.6,17.0,465.0,837.39,683.33
2016,9,22,15,45,730.0,88.0,7.65,17.0,415.0,808.33,663.11
2016,9,22,16,0,696.0,85.0,7.7,17.0,365.0,771.52,636.47
2016,9,22,16,15,653.0,79.5,7.65,16.5,314.0,721.07,599.25
2016,9,22,16,30,610.0,74.0,7.6,16.0,263.0,668.96,559.33
2016,9,22,16,45,545.5,67.0,7.55,16.0,211.5,595.24,499.07
2016,9,22,17,0,481.0,60.0,7.5,16.0,160.0,521.44,436.18
2016,9,22,17,15,379.5,48.5,7.35,15.5,113.5,413.56,342.94
2016,9,22,17,30,278.0,37.0,7.2,15.0,67.0,312.23,245.85
2016,9,22,17,45,139.0,18.5,7.1,15.0,33.5,156.45,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,149.0,15.0,3.8,14.0,29.5,12.24,0.0
2016,9,23,6,30,298.0,30.0,3.8,14.0,59.0,24.71,14.25
2016,9,23,6,45,402.0,40.0,3.85,14.5,104.5,32.41,22.58
2016,9,23,7,0,506.0,50.0,3.9,15.0,150.0,40.04,29.78
2016,9,23,7,15,568.5,56.5,3.9,15.0,200.5,44.48,34.02
2016,9,23,7,30,631.0,63.0,3.9,15.0,251.0,48.92,38.07
2016,9,23,7,45,676.0,67.0,3.9,15.5,302.0,51.29,40.08
2016,9,23,8,0,721.0,71.0,3.9,16.0,353.0,58.47,46.25
2016,9,23,8,15,553.0,121.5,3.9,16.5,355.0,86.67,70.71
2016,9,23,8,30,385.0,172.0,3.9,17.0,357.0,114.09,94.09
2016,9,23,8,45,604.0,126.5,3.9,17.5,448.5,85.87,69.27
2016,9,23,9,0,823.0,81.0,3.9,18.0,540.0,63.41,49.56
2016,9,23,9,15,837.5,83.0,3.95,18.0,579.5,73.48,58.12
2016,9,23,9,30,852.0,85.0,4.0,18.0,619.0,82.04,65.31
2016,9,23,9,45,865.5,85.5,4.05,18.5,653.5,136.9,75.63
2016,9,23,10,0,879.0,86.0,4.1,19.0,688.0,192.96,112.95
2016,9,23,10,15,886.5,87.0,4.1,19.0,714.5,249.14,159.06
2016,9,23,10,30,894.0,88.0,4.1,19.0,741.0,305.43,208.79
2016,9,23,10,45,898.5,88.5,4.1,19.5,760.5,360.27,257.95
2016,9,23,11,0,903.0,89.0,4.1,20.0,780.0,414.42,306.01
2016,9,23,11,15,905.5,89.5,4.1,20.0,792.0,466.8,352.28
2016,9,23,11,30,908.0,90.0,4.1,20.0,804.0,517.85,396.34
2016,9,23,11,45,908.5,90.0,4.2,20.0,808.0,565.86,437.15
2016,9,23,12,0,909.0,90.0,4.3,20.0,812.0,611.91,475.51
2016,9,23,12,15,907.5,90.0,4.45,20.0,807.5,654.56,510.8
2016,9,23,12,30,906.0,90.0,4.6,20.0,803.0,694.7,543.63
2016,9,23,12,45,901.0,90.5,4.75,20.0,790.5,730.19,572.53
2016,9,23,13,0,896.0,91.0,4.9,20.0,778.0,762.64,597.57
2016,9,23,13,15,890.0,90.0,5.15,20.0,758.0,789.66,618.89
2016,9,23,13,30,884.0,89.0,5.4,20.0,738.0,813.31,637.94
2016,9,23,13,45,873.0,89.0,5.65,20.0,710.5,830.45,652.42
2016,9,23,14,0,862.0,89.0,5.9,20.0,683.0,843.97,664.46
2016,9,23,14,15,851.0,87.5,6.1,19.5,649.5,852.2,673.89
2016,9,23,14,30,840.0,86.0,6.3,19.0,616.0,856.82,680.88
2016,9,23,14,45,824.0,84.5,6.5,19.0,576.0,853.4,680.77
2016,9,23,15,0,808.0,83.0,6.7,19.0,536.0,856.08,685.35
2016,9,23,15,15,788.0,80.0,6.75,18.5,492.0,840.42,676.98
2016,9,23,15,30,768.0,77.0,6.8,18.0,448.0,821.42,666.06
2016,9,23,15,45,740.5,73.5,6.85,18.0,400.5,791.83,645.59
2016,9,23,16,0,713.0,70.0,6.9,18.0,353.0,759.45,622.57
2016,9,23,16,15,674.0,65.5,6.8,17.5,303.5,713.08,588.6
2016,9,23,16,30,635.0,61.0,6.7,17.0,254.0,670.99,556.73
2016,9,23,16,45,574.5,55.0,6.65,17.0,204.0,602.14,500.79
2016,9,23,17,0,514.0,49.0,6.6,17.0,154.0,533.65,442.54
2016,9,23,17,15,416.5,39.5,6.45,16.5,108.5,431.76,354.59
2016,9,23,17,30,319.0,30.0,6.3,16.0,63.0,334.64,257.99
2016,9,23,17,45,159.5,15.0,6.2,16.0,31.5,167.0,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,177.5,13.0,2.75,15.0,29.5,11.1,0.0
2016,9,24,6,30,355.0,26.0,2.7,15.0,59.0,21.4,11.29
2016,9,24,6,45,456.5,34.5,2.65,15.5,105.5,28.05,18.67
2016,9,24,7,0,558.0,43.0,2.6,16.0,152.0,34.67,24.93
2016,9,24,7,15,618.0,48.5,2.5,16.0,202.5,41.99,31.67
2016,9,24,7,30,678.0,54.0,2.4,16.0,253.0,46.27,35.57
2016,9,24,7,45,717.5,57.5,2.3,16.5,304.0,48.72,37.66
2016,9,24,8,0,757.0,61.0,2.2,17.0,355.0,51.19,39.68
2016,9,24,8,15,784.5,64.0,2.1,17.5,404.0,53.14,41.19
2016,9,24,8,30,812.0,67.0,2.0,18.0,453.0,62.48,49.1
2016,9,24,8,45,832.5,69.5,1.95,18.5,498.5,64.61,50.68
2016,9,24,9,0,853.0,72.0,1.9,19.0,544.0,66.66,52.18
2016,9,24,9,15,867.5,73.5,1.95,19.5,584.5,67.85,52.94
2016,9,24,9,30,882.0,75.0,2.0,20.0,625.0,75.0,58.78
2016,9,24,9,45,895.5,75.5,2.05,20.5,660.0,131.37,69.79
2016,9,24,10,0,909.0,76.0,2.1,21.0,695.0,188.94,107.32
2016,9,24,10,15,916.5,77.0,2.15,21.0,722.5,246.64,153.86
2016,9,24,10,30,924.0,78.0,2.2,21.0,750.0,304.41,204.06
2016,9,24,10,45,929.5,78.5,2.3,21.5,770.5,361.01,253.91
2016,9,24,11,0,935.0,79.0,2.4,22.0,791.0,416.98,302.71
2016,9,24,11,15,938.0,79.5,2.45,22.0,803.5,471.01,349.49
2016,9,24,11,30,941.0,80.0,2.5,22.0,816.0,523.69,394.02
2016,9,24,11,45,942.0,80.5,2.65,22.5,820.5,573.74,434.88
2016,9,24,12,0,943.0,81.0,2.8,23.0,825.0,621.82,473.14
2016,9,24,12,15,942.0,81.0,2.9,23.0,821.0,666.01,508.39
2016,9,24,12,30,941.0,81.0,3.0,23.0,817.0,707.64,541.1
2016,9,24,12,45,932.0,83.5,3.15,23.5,803.5,743.35,568.08
2016,9,24,13,0,923.0,86.0,3.3,24.0,790.0,775.73,590.76
2016,9,24,13,15,918.0,85.5,3.45,24.0,770.5,804.72,612.12
2016,9,24,13,30,913.0,85.0,3.6,24.0,751.0,830.35,631.25
2016,9,24,13,45,903.5,84.5,3.75,24.0,723.0,848.8,645.55
2016,9,24,14,0,894.0,84.0,3.9,24.0,695.0,863.57,657.5
2016,9,24,14,15,883.5,82.5,4.05,23.5,661.0,872.65,666.98
2016,9,24,14,30,873.0,81.0,4.2,23.0,627.0,878.01,674.09
2016,9,24,14,45,856.5,80.0,4.35,23.0,586.5,874.94,674.17
2016,9,24,15,0,840.0,79.0,4.5,23.0,546.0,868.28,671.99
2016,9,24,15,15,820.0,76.0,4.6,22.5,501.0,862.08,671.48
2016,9,24,15,30,800.0,73.0,4.7,22.0,456.0,843.0,661.67
2016,9,24,15,45,771.0,70.0,4.85,22.0,407.0,812.57,642.38
2016,9,24,16,0,742.0,67.0,5.0,22.0,358.0,779.28,620.43
2016,9,24,16,15,701.5,63.0,5.1,21.5,307.0,731.97,588.01
2016,9,24,16,30,661.0,59.0,5.2,21.0,256.0,682.74,552.54
2016,9,24,16,45,599.5,53.0,5.3,21.0,205.0,618.65,502.37
2016,9,24,17,0,538.0,47.0,5.4,21.0,154.0,549.03,444.96
2016,9,24,17,15,436.5,38.0,5.4,20.0,107.5,444.42,357.49
2016,9,24,17,30,335.0,29.0,5.4,19.0,61.0,344.81,256.21
2016,9,24,17,45,167.5,14.5,5.45,18.5,30.5,169.34,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,178.5,13.0,2.6,17.5,29.0,11.1,0.0
2016,9,25,6,30,357.0,26.0,2.6,18.0,58.0,21.47,10.87
2016,9,25,6,45,461.5,34.5,2.6,18.5,105.0,28.12,18.43
2016,9,25,7,0,566.0,43.0,2.6,19.0,152.0,37.84,27.32
2016,9,25,7,15,626.5,49.0,2.45,19.5,203.5,42.54,31.66
2016,9,25,7,30,687.0,55.0,2.3,20.0,255.0,47.22,35.8
2016,9,25,7,45,725.5,59.0,2.2,20.5,306.5,50.04,38.18
2016,9,25,8,0,764.0,63.0,2.1,21.0,358.0,52.85,40.46
2016,9,25,8,15,791.0,66.5,2.0,21.5,407.0,55.12,42.21
2016,9,25,8,30,818.0,70.0,1.9,22.0,456.0,57.34,43.89
2016,9,25,8,45,834.5,73.5,1.8,23.0,500.5,67.35,52.08
2016,9,25,9,0,851.0,77.0,1.7,24.0,545.0,69.95,53.88
2016,9,25,9,15,865.5,78.5,1.65,24.5,585.5,71.09,54.57
2016,9,25,9,30,880.0,80.0,1.6,25.0,626.0,76.74,59.02
2016,9,25,9,45,898.0,78.5,1.55,26.0,662.0,132.14,69.1
2016,9,25,10,0,916.0,77.0,1.5,27.0,698.0,189.15,104.51
2016,9,25,10,15,923.0,78.0,1.35,27.0,725.0,247.16,149.75
2016,9,25,10,30,930.0,79.0,1.2,27.0,752.0,305.18,198.31
2016,9,25,10,45,930.0,82.0,1.1,27.5,771.0,362.29,246.54
2016,9,25,11,0,930.0,85.0,1.0,28.0,790.0,418.26,292.88
2016,9,25,11,15,932.5,85.5,0.95,28.0,802.0,471.92,336.83
2016,9,25,11,30,935.0,86.0,0.9,28.0,814.0,524.18,378.3
2016,9,25,11,45,928.5,89.5,0.9,28.5,816.0,572.66,415.25
2016,9,25,12,0,922.0,93.0,0.9,29.0,818.0,618.6,449.08
2016,9,25,12,15,921.0,93.0,1.0,29.0,813.5,662.12,482.12
2016,9,25,12,30,920.0,93.0,1.1,29.0,809.0,703.13,512.81
2016,9,25,12,45,909.0,96.5,1.25,29.0,794.5,737.81,539.17
2016,9,25,13,0,898.0,100.0,1.4,29.0,780.0,769.11,562.15
2016,9,25,13,15,892.0,99.0,1.45,28.5,760.0,796.34,582.02
2016,9,25,13,30,886.0,98.0,1.5,28.0,740.0,820.2,599.85
2016,9,25,13,45,873.0,98.5,1.6,28.0,711.5,836.44,612.2
2016,9,25,14,0,860.0,99.0,1.7,28.0,683.0,848.97,622.33
2016,9,25,14,15,848.0,97.0,1.7,27.5,648.5,864.77,635.03
2016,9,25,14,30,836.0,95.0,1.7,27.0,614.0,868.5,639.92
2016,9,25,14,45,815.5,94.0,1.75,27.0,573.0,862.13,637.71
2016,9,25,15,0,795.0,93.0,1.8,27.0,532.0,852.04,633.2
2016,9,25,15,15,772.5,90.0,1.8,26.5,487.0,834.18,624.28
2016,9,25,15,30,750.0,87.0,1.8,26.0,442.0,812.94,613.02
2016,9,25,15,45,716.5,83.0,1.85,26.0,392.5,782.89,594.75
2016,9,25,16,0,683.0,79.0,1.9,26.0,343.0,745.43,570.83
2016,9,25,16,15,639.5,73.5,1.9,25.5,292.5,694.95,537.49
2016,9,25,16,30,596.0,68.0,1.9,25.0,242.0,642.98,501.56
2016,9,25,16,45,529.0,60.0,1.9,24.5,192.0,566.81,445.6
2016,9,25,17,0,462.0,52.0,1.9,24.0,142.0,491.21,386.9
2016,9,25,17,15,361.5,40.5,1.85,23.0,97.5,386.29,302.28
2016,9,25,17,30,261.0,29.0,1.8,22.0,53.0,286.83,201.55
2016,9,25,17,45,130.5,14.5,1.8,21.5,26.5,107.97,0.0
2016,9,25,18,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,114.0,14.5,1.3,20.0,24.5,12.38,0.0
2016,9,26,6,30,228.0,29.0,1.3,20.0,49.0,22.57,11.24
2016,9,26,6,45,329.0,42.0,1.35,20.5,93.0,34.12,23.3
2016,9,26,7,0,430.0,55.0,1.4,21.0,137.0,44.1,32.45
2016,9,26,7,15,496.0,64.5,1.35,21.5,186.5,50.71,38.44
2016,9,26,7,30,562.0,74.0,1.3,22.0,236.0,57.18,44.1
2016,9,26,7,45,608.5,81.0,1.3,22.5,287.0,61.38,47.62
2016,9,26,8,0,655.0,88.0,1.3,23.0,338.0,65.5,50.96
2016,9,26,8,15,687.0,93.0,1.2,23.5,386.5,67.91,52.77
2016,9,26,8,30,719.0,98.0,1.1,24.0,435.0,70.28,54.49
2016,9,26,8,45,743.5,101.5,1.05,24.5,480.5,71.48,55.22
2016,9,26,9,0,768.0,105.0,1.0,25.0,526.0,79.67,61.78
2016,9,26,9,15,785.5,108.5,0.95,25.5,566.0,80.89,62.48
2016,9,26,9,30,803.0,112.0,0.9,26.0,606.0,85.09,65.66
2016,9,26,9,45,816.0,114.0,0.9,26.5,640.5,139.1,77.39
2016,9,26,10,0,829.0,116.0,0.9,27.0,675.0,194.49,111.97
2016,9,26,10,15,838.0,118.0,1.0,27.0,702.5,250.25,154.95
2016,9,26,10,30,847.0,120.0,1.1,27.0,730.0,306.46,201.6
2016,9,26,10,45,853.5,121.0,1.2,27.0,750.0,361.37,248.25
2016,9,26,11,0,860.0,122.0,1.3,27.0,770.0,415.95,294.34
2016,9,26,11,15,863.5,122.5,1.35,27.0,782.5,468.3,337.79
2016,9,26,11,30,867.0,123.0,1.4,27.0,795.0,519.98,379.61
2016,9,26,11,45,868.5,123.5,1.5,27.0,799.0,567.59,417.72
2016,9,26,12,0,870.0,124.0,1.6,27.0,803.0,613.45,453.67
2016,9,26,12,15,868.5,123.5,1.65,26.5,798.5,654.66,486.27
2016,9,26,12,30,867.0,123.0,1.7,26.0,794.0,693.44,516.64
2016,9,26,12,45,897.0,106.5,1.75,26.0,791.0,736.93,549.27
2016,9,26,13,0,927.0,90.0,1.8,26.0,788.0,778.6,579.1
2016,9,26,13,15,921.5,89.0,1.8,26.0,768.0,806.82,598.28
2016,9,26,13,30,916.0,88.0,1.8,26.0,748.0,831.6,615.3
2016,9,26,13,45,908.5,87.0,1.85,26.0,720.5,851.23,629.49
2016,9,26,14,0,901.0,86.0,1.9,26.0,693.0,867.21,641.46
2016,9,26,14,15,890.0,84.0,1.95,26.0,658.5,875.39,648.45
2016,9,26,14,30,879.0,82.0,2.0,26.0,624.0,879.78,653.16
2016,9,26,14,45,864.5,80.0,2.05,26.0,583.5,877.35,653.51
2016,9,26,15,0,850.0,78.0,2.1,26.0,543.0,871.26,651.61
2016,9,26,15,15,829.5,75.5,2.15,25.5,497.5,865.16,651.06
2016,9,26,15,30,809.0,73.0,2.2,25.0,452.0,846.25,641.76
2016,9,26,15,45,764.5,73.0,2.25,25.0,399.5,805.8,616.15
2016,9,26,16,0,720.0,73.0,2.3,25.0,347.0,762.51,587.96
2016,9,26,16,15,677.5,67.5,2.3,24.5,296.0,717.93,558.58
2016,9,26,16,30,635.0,62.0,2.3,24.0,245.0,666.42,522.57
2016,9,26,16,45,552.0,56.5,2.35,23.5,192.5,579.74,458.48
2016,9,26,17,0,469.0,51.0,2.4,23.0,140.0,494.03,391.51
2016,9,26,17,15,365.0,39.5,2.35,22.5,95.0,386.53,302.97
2016,9,26,17,30,261.0,28.0,2.3,22.0,50.0,282.27,189.98
2016,9,26,17,45,130.5,14.0,2.3,21.5,25.0,107.08,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,77.0,14.0,0.7,20.0,20.5,11.95,0.0
2016,9,27,6,30,154.0,28.0,0.7,20.0,41.0,21.63,10.13
2016,9,27,6,45,238.0,45.5,0.7,20.5,82.0,34.77,23.81
2016,9,27,7,0,322.0,63.0,0.7,21.0,123.0,47.59,35.43
2016,9,27,7,15,385.5,76.5,0.65,21.0,170.5,57.12,44.05
2016,9,27,7,30,449.0,90.0,0.6,21.0,218.0,66.4,52.24
2016,9,27,7,45,495.5,100.0,0.6,21.5,267.0,72.89,57.71
2016,9,27,8,0,542.0,110.0,0.6,22.0,316.0,81.19,64.58
2016,9,27,8,15,576.5,118.0,0.6,22.0,363.0,85.11,67.72
2016,9,27,8,30,611.0,126.0,0.6,22.0,410.0,88.91,70.73
2016,9,27,8,45,635.5,132.0,0.65,22.5,453.5,91.02,72.15
2016,9,27,9,0,660.0,138.0,0.7,23.0,497.0,93.08,73.52
2016,9,27,9,15,679.5,143.0,0.75,23.5,536.5,94.36,74.23
2016,9,27,9,30,699.0,148.0,0.8,24.0,576.0,97.08,76.15
2016,9,27,9,45,765.0,129.5,0.9,24.5,622.0,137.05,78.47
2016,9,27,10,0,831.0,111.0,1.0,25.0,668.0,189.92,109.44
2016,9,27,10,15,840.0,113.0,1.1,25.0,695.0,245.68,152.72
2016,9,27,10,30,849.0,115.0,1.2,25.0,722.0,301.88,199.79
2016,9,27,10,45,814.0,135.0,1.3,25.0,730.5,358.27,249.03
2016,9,27,11,0,779.0,155.0,1.4,25.0,739.0,410.41,294.12
2016,9,27,11,15,783.0,156.0,1.45,25.0,751.0,459.65,335.21
2016,9,27,11,30,787.0,157.0,1.5,25.0,763.0,508.01,374.67
2016,9,27,11,45,758.0,172.0,1.6,25.0,758.0,548.77,407.86
2016,9,27,12,0,729.0,187.0,1.7,25.0,753.0,587.57,438.6
2016,9,27,12,15,727.0,187.0,1.8,25.0,749.0,626.09,468.63
2016,9,27,12,30,725.0,187.0,1.9,25.0,745.0,662.45,496.59
2016,9,27,12,45,760.5,166.5,2.0,25.0,744.0,703.52,528.11
2016,9,27,13,0,796.0,146.0,2.1,25.0,743.0,740.79,556.84
2016,9,27,13,15,789.0,144.5,2.2,24.5,722.5,765.31,576.93
2016,9,27,13,30,782.0,143.0,2.3,24.0,702.0,786.57,594.14
2016,9,27,13,45,740.5,153.5,2.4,24.0,667.0,793.44,600.24
2016,9,27,14,0,699.0,164.0,2.5,24.0,632.0,791.73,600.67
2016,9,27,14,15,683.5,160.0,2.55,23.5,598.0,792.7,604.0
2016,9,27,14,30,668.0,156.0,2.6,23.0,564.0,790.13,604.98
2016,9,27,14,45,648.0,150.5,2.7,23.0,525.0,778.49,598.87
2016,9,27,15,0,628.0,145.0,2.8,23.0,486.0,763.44,590.42
2016,9,27,15,15,601.0,138.5,2.85,22.5,442.0,737.75,575.15
2016,9,27,15,30,574.0,132.0,2.9,22.0,398.0,708.98,557.44
2016,9,27,15,45,560.5,119.0,3.0,22.0,355.0,682.55,540.22
2016,9,27,16,0,547.0,106.0,3.1,22.0,312.0,653.43,520.45
2016,9,27,16,15,499.5,96.5,3.15,21.5,263.0,589.6,474.4
2016,9,27,16,30,452.0,87.0,3.2,21.0,214.0,533.07,432.21
2016,9,27,16,45,411.0,72.0,3.25,21.0,169.5,474.23,385.2
2016,9,27,17,0,370.0,57.0,3.3,21.0,125.0,415.5,335.73
2016,9,27,17,15,273.0,42.0,3.35,20.5,83.0,313.67,248.79
2016,9,27,17,30,176.0,27.0,3.4,20.0,41.0,211.67,133.84
2016,9,27,17,45,88.0,13.5,3.45,19.5,20.5,75.36,0.0
2016,9,27,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,92.5,14.5,1.2,16.0,22.0,12.38,0.0
2016,9,28,6,30,185.0,29.0,1.3,16.0,44.0,22.48,10.44
2016,9,28,6,45,289.0,42.5,1.4,16.5,86.5,32.75,22.43
2016,9,28,7,0,393.0,56.0,1.5,17.0,129.0,45.0,33.73
2016,9,28,7,15,461.5,66.0,1.55,17.0,177.0,51.95,40.24
2016,9,28,7,30,530.0,76.0,1.6,17.0,225.0,58.76,46.41
2016,9,28,7,45,316.5,114.5,1.7,17.5,208.5,83.92,68.35
2016,9,28,8,0,103.0,153.0,1.8,18.0,192.0,109.09,89.87
2016,9,28,8,15,137.0,174.5,1.85,18.0,233.5,122.87,101.45
2016,9,28,8,30,171.0,196.0,1.9,18.0,275.0,136.28,112.6
2016,9,28,8,45,199.0,214.5,2.0,18.5,315.5,147.65,121.67
2016,9,28,9,0,227.0,233.0,2.1,19.0,356.0,158.69,130.38
2016,9,28,9,15,187.0,255.0,2.2,19.0,361.5,170.05,139.53
2016,9,28,9,30,147.0,277.0,2.3,19.0,367.0,180.9,148.23
2016,9,28,9,45,151.5,294.0,2.45,19.5,391.0,206.72,156.57
2016,9,28,10,0,156.0,311.0,2.6,20.0,415.0,233.46,175.28
2016,9,28,10,15,106.0,310.5,2.8,20.0,382.5,247.3,188.11
2016,9,28,10,30,56.0,310.0,3.0,20.0,350.0,246.09,189.4
2016,9,28,10,45,172.0,326.0,3.25,20.5,453.5,296.83,225.63
2016,9,28,11,0,288.0,342.0,3.5,21.0,557.0,363.55,275.38
2016,9,28,11,15,297.0,346.0,3.75,21.0,570.5,394.44,300.81
2016,9,28,11,30,306.0,350.0,4.0,21.0,584.0,425.92,326.64
2016,9,28,11,45,299.5,353.0,4.25,21.0,583.5,449.04,345.95
2016,9,28,12,0,293.0,356.0,4.5,21.0,583.0,470.99,364.29
2016,9,28,12,15,232.5,363.0,4.75,21.0,543.0,456.47,354.4
2016,9,28,12,30,172.0,370.0,5.0,21.0,503.0,440.21,342.56
2016,9,28,12,45,201.5,361.0,5.25,21.0,513.5,467.11,364.73
2016,9,28,13,0,231.0,352.0,5.5,21.0,524.0,495.15,387.78
2016,9,28,13,15,500.0,250.5,5.65,20.5,609.5,643.28,507.36
2016,9,28,13,30,769.0,149.0,5.8,20.0,695.0,784.46,620.15
2016,9,28,13,45,741.0,154.0,6.0,20.0,664.0,792.49,627.15
2016,9,28,14,0,713.0,159.0,6.2,20.0,633.0,796.41,631.86
2016,9,28,14,15,697.5,155.5,6.2,19.5,599.0,798.06,635.51
2016,9,28,14,30,682.0,152.0,6.2,19.0,565.0,796.15,636.67
2016,9,28,14,45,593.5,162.0,6.25,19.0,504.0,740.37,596.23
2016,9,28,15,0,505.0,172.0,6.3,19.0,443.0,673.85,546.03
2016,9,28,15,15,546.5,150.5,6.25,18.5,420.5,692.54,564.32
2016,9,28,15,30,588.0,129.0,6.2,18.0,398.0,716.32,585.18
2016,9,28,15,45,568.5,117.0,6.2,18.0,353.5,685.51,562.73
2016,9,28,16,0,549.0,105.0,6.2,18.0,309.0,652.08,537.94
2016,9,28,16,15,498.0,96.0,6.15,17.5,260.0,586.19,487.38
2016,9,28,16,30,447.0,87.0,6.1,17.0,211.0,527.58,440.96
2016,9,28,16,45,397.5,73.0,6.05,17.0,166.0,463.46,387.14
2016,9,28,17,0,348.0,59.0,6.0,17.0,121.0,400.19,331.58
2016,9,28,17,15,244.5,43.5,5.9,16.5,79.5,294.11,237.11
2016,9,28,17,30,141.0,28.0,5.8,16.0,38.0,184.84,106.47
2016,9,28,17,45,70.5,14.0,5.75,16.0,19.0,62.85,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
