Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,86.5,14.5,4.4,14.0,21.5,12.38,0.0
2016,9,29,6,30,173.0,29.0,4.4,14.0,43.0,22.47,9.84
2016,9,29,6,45,282.5,43.0,4.45,14.5,85.0,33.11,22.83
2016,9,29,7,0,392.0,57.0,4.5,15.0,127.0,45.99,34.82
2016,9,29,7,15,462.5,66.5,4.45,15.0,175.5,52.5,41.01
2016,9,29,7,30,533.0,76.0,4.4,15.0,224.0,58.91,46.9
2016,9,29,7,45,585.0,81.5,4.35,15.5,274.5,61.89,49.48
2016,9,29,8,0,637.0,87.0,4.3,16.0,325.0,64.91,51.98
2016,9,29,8,15,670.5,92.0,4.3,16.0,372.5,67.35,53.99
2016,9,29,8,30,704.0,97.0,4.3,16.0,420.0,69.76,55.94
2016,9,29,8,45,730.5,100.0,4.35,16.5,465.0,70.67,56.46
2016,9,29,9,0,757.0,103.0,4.4,17.0,510.0,78.48,62.95
2016,9,29,9,15,775.0,106.0,4.45,17.0,549.5,79.42,63.58
2016,9,29,9,30,793.0,109.0,4.5,17.0,589.0,80.37,64.24
2016,9,29,9,45,821.0,104.5,4.6,17.5,626.0,129.01,73.61
2016,9,29,10,0,849.0,100.0,4.7,18.0,663.0,181.91,106.45
2016,9,29,10,15,857.5,101.5,4.8,18.0,690.0,244.76,157.2
2016,9,29,10,30,866.0,103.0,4.9,18.0,717.0,300.14,205.99
2016,9,29,10,45,872.5,104.0,5.05,18.5,736.5,354.55,255.01
2016,9,29,11,0,879.0,105.0,5.2,19.0,756.0,408.51,303.45
2016,9,29,11,15,882.0,105.5,5.3,19.0,768.0,459.96,349.73
2016,9,29,11,30,885.0,106.0,5.4,19.0,780.0,510.14,394.04
2016,9,29,11,45,886.5,106.0,5.55,19.0,783.5,557.65,435.42
2016,9,29,12,0,888.0,106.0,5.7,19.0,787.0,603.32,474.49
2016,9,29,12,15,886.5,105.5,5.8,19.0,783.0,644.69,509.42
2016,9,29,12,30,885.0,105.0,5.9,19.0,779.0,683.56,541.82
2016,9,29,12,45,883.5,103.5,6.0,19.5,767.0,718.84,569.95
2016,9,29,13,0,882.0,102.0,6.1,20.0,755.0,751.27,595.15
2016,9,29,13,15,876.0,101.0,6.2,19.5,734.5,777.81,616.92
2016,9,29,13,30,870.0,100.0,6.3,19.0,714.0,801.02,636.44
2016,9,29,13,45,859.5,99.5,6.45,19.0,686.0,817.73,650.27
2016,9,29,14,0,849.0,99.0,6.6,19.0,658.0,839.02,667.74
2016,9,29,14,15,836.5,97.0,6.65,19.0,624.0,845.71,674.12
2016,9,29,14,30,824.0,95.0,6.7,19.0,590.0,848.67,677.95
2016,9,29,14,45,806.0,92.5,6.8,19.0,549.5,842.52,675.34
2016,9,29,15,0,788.0,90.0,6.9,19.0,509.0,832.7,670.1
2016,9,29,15,15,765.0,87.0,6.95,18.5,464.5,814.32,659.5
2016,9,29,15,30,742.0,84.0,7.0,18.0,420.0,792.59,646.22
2016,9,29,15,45,709.0,80.0,7.1,18.0,371.5,763.2,625.63
2016,9,29,16,0,676.0,76.0,7.2,18.0,323.0,726.46,598.73
2016,9,29,16,15,629.0,70.0,7.2,17.5,272.5,672.73,558.27
2016,9,29,16,30,582.0,64.0,7.2,17.0,222.0,617.7,514.99
2016,9,29,16,45,506.5,56.5,7.2,16.5,173.0,536.19,447.92
2016,9,29,17,0,431.0,49.0,7.2,16.0,124.0,455.55,378.31
2016,9,29,17,15,316.5,37.0,7.05,15.5,81.5,341.5,275.99
2016,9,29,17,30,202.0,25.0,6.9,15.0,39.0,222.23,109.23
2016,9,29,17,45,101.0,12.5,6.75,15.0,19.5,83.24,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,13.0,5.2,13.0,21.5,11.1,0.0
2016,9,30,6,30,221.0,26.0,5.3,13.0,43.0,21.53,8.45
2016,9,30,6,45,333.5,38.0,5.4,13.5,86.0,31.01,21.03
2016,9,30,7,0,446.0,50.0,5.5,14.0,129.0,40.32,29.93
2016,9,30,7,15,515.5,58.0,5.5,14.0,178.5,45.89,35.29
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,51.42,40.41
2016,9,30,7,45,632.0,71.5,5.55,14.5,278.0,54.75,43.34
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,58.07,46.13
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.0,60.46,48.13
2016,9,30,8,30,743.0,86.0,5.6,15.0,424.0,68.58,55.15
2016,9,30,8,45,767.5,88.5,5.65,15.5,469.0,69.54,55.71
2016,9,30,9,0,792.0,91.0,5.7,16.0,514.0,70.52,56.29
2016,9,30,9,15,809.0,93.5,5.75,16.0,553.5,71.41,56.9
2016,9,30,9,30,826.0,96.0,5.8,16.0,593.0,72.3,57.53
2016,9,30,9,45,843.5,95.5,5.9,16.5,628.0,123.16,68.9
2016,9,30,10,0,861.0,95.0,6.0,17.0,663.0,186.41,110.31
2016,9,30,10,15,870.0,96.5,6.05,17.0,690.0,242.21,155.52
2016,9,30,10,30,879.0,98.0,6.1,17.0,717.0,298.28,205.27
2016,9,30,10,45,885.0,98.5,6.15,17.0,737.0,352.74,255.33
2016,9,30,11,0,891.0,99.0,6.2,17.0,757.0,406.65,304.93
2016,9,30,11,15,894.5,100.0,6.25,17.0,768.5,459.15,352.74
2016,9,30,11,30,898.0,101.0,6.3,17.0,780.0,510.43,398.57
2016,9,30,11,45,899.0,101.0,6.35,17.0,784.0,558.14,440.61
2016,9,30,12,0,900.0,101.0,6.4,17.0,788.0,603.93,480.19
2016,9,30,12,15,899.0,100.5,6.45,17.0,783.5,645.93,516.04
2016,9,30,12,30,898.0,100.0,6.5,17.0,779.0,685.45,549.3
2016,9,30,12,45,893.5,100.0,6.55,17.0,766.0,720.38,578.5
2016,9,30,13,0,889.0,100.0,6.6,17.0,753.0,752.3,604.69
2016,9,30,13,15,883.0,99.0,6.6,17.0,732.5,778.95,625.35
2016,9,30,13,30,877.0,98.0,6.6,17.0,712.0,802.26,643.6
2016,9,30,13,45,869.5,95.5,6.65,17.0,684.5,819.35,657.49
2016,9,30,14,0,862.0,93.0,6.7,17.0,657.0,832.85,668.89
2016,9,30,14,15,849.5,91.5,6.7,17.0,622.5,839.64,675.23
2016,9,30,14,30,837.0,90.0,6.7,17.0,588.0,851.63,685.7
2016,9,30,14,45,821.5,87.0,6.75,17.0,548.0,847.1,684.07
2016,9,30,15,0,806.0,84.0,6.8,17.0,508.0,838.9,679.84
2016,9,30,15,15,783.0,81.0,6.8,16.5,463.0,820.52,669.01
2016,9,30,15,30,760.0,78.0,6.8,16.0,418.0,798.79,655.49
2016,9,30,15,45,729.5,73.5,6.8,16.0,369.5,765.44,631.39
2016,9,30,16,0,699.0,69.0,6.8,16.0,321.0,729.34,604.56
2016,9,30,16,15,653.0,64.0,6.75,16.0,270.5,683.0,568.49
2016,9,30,16,30,607.0,59.0,6.7,16.0,220.0,630.06,525.59
2016,9,30,16,45,535.5,51.5,6.7,16.0,171.0,551.78,460.12
2016,9,30,17,0,464.0,44.0,6.7,16.0,122.0,474.52,392.28
2016,9,30,17,15,346.5,33.0,6.55,15.5,79.5,359.35,287.71
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,235.37,84.0
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,91.26,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.0,13.0,3.3,14.0,21.0,11.1,0.0
2016,10,1,6,30,232.0,26.0,3.3,14.0,42.0,21.65,7.51
2016,10,1,6,45,351.5,37.0,3.35,14.5,86.0,30.29,20.26
2016,10,1,7,0,471.0,48.0,3.4,15.0,130.0,38.83,28.48
2016,10,1,7,15,542.5,55.5,3.5,15.0,180.0,44.11,33.57
2016,10,1,7,30,614.0,63.0,3.6,15.0,230.0,49.37,38.43
2016,10,1,7,45,662.5,68.0,3.7,15.5,281.5,52.47,41.15
2016,10,1,8,0,711.0,73.0,3.8,16.0,333.0,55.58,43.76
2016,10,1,8,15,743.0,76.5,3.75,16.0,382.0,62.57,49.81
2016,10,1,8,30,775.0,80.0,3.7,16.0,431.0,64.56,51.41
2016,10,1,8,45,800.0,82.5,3.7,16.5,476.5,65.72,52.16
2016,10,1,9,0,825.0,85.0,3.7,17.0,522.0,66.89,52.92
2016,10,1,9,15,842.0,87.0,3.7,17.0,562.5,67.6,53.39
2016,10,1,9,30,859.0,89.0,3.7,17.0,603.0,77.63,61.91
2016,10,1,9,45,877.0,88.5,3.7,17.5,638.5,128.16,72.08
2016,10,1,10,0,895.0,88.0,3.7,18.0,674.0,184.64,106.79
2016,10,1,10,15,903.5,89.0,3.75,18.0,701.5,241.78,152.42
2016,10,1,10,30,912.0,90.0,3.8,18.0,729.0,299.08,202.6
2016,10,1,10,45,918.0,91.0,3.85,18.5,749.0,355.54,253.16
2016,10,1,11,0,924.0,92.0,3.9,19.0,769.0,411.42,302.93
2016,10,1,11,15,927.0,92.5,4.0,19.0,781.5,464.85,350.57
2016,10,1,11,30,930.0,93.0,4.1,19.0,794.0,516.92,396.05
2016,10,1,11,45,931.0,93.5,4.2,19.0,797.5,566.37,438.44
2016,10,1,12,0,932.0,94.0,4.3,19.0,801.0,613.84,478.33
2016,10,1,12,15,931.0,93.5,4.45,19.0,796.5,657.02,514.45
2016,10,1,12,30,930.0,93.0,4.6,19.0,792.0,697.61,548.01
2016,10,1,12,45,926.5,92.5,4.85,19.0,779.5,733.75,578.23
2016,10,1,13,0,923.0,92.0,5.1,19.0,767.0,766.8,605.26
2016,10,1,13,15,917.5,91.0,5.25,19.0,746.5,794.65,626.9
2016,10,1,13,30,912.0,90.0,5.4,19.0,726.0,819.06,646.19
2016,10,1,13,45,903.0,89.5,5.55,19.0,697.5,837.69,661.43
2016,10,1,14,0,894.0,89.0,5.7,19.0,669.0,852.67,674.2
2016,10,1,14,15,882.5,87.0,5.75,19.0,634.0,860.18,681.2
2016,10,1,14,30,871.0,85.0,5.8,19.0,599.0,863.93,685.65
2016,10,1,14,45,854.0,83.0,5.9,19.0,558.0,868.16,690.91
2016,10,1,15,0,837.0,81.0,6.0,19.0,517.0,860.02,687.13
2016,10,1,15,15,814.5,78.0,6.05,18.5,471.0,842.14,677.25
2016,10,1,15,30,792.0,75.0,6.1,18.0,425.0,820.82,664.65
2016,10,1,15,45,759.5,71.5,6.15,18.0,375.5,786.85,640.78
2016,10,1,16,0,727.0,68.0,6.2,18.0,326.0,750.05,614.08
2016,10,1,16,15,679.5,63.0,6.2,17.5,274.5,702.17,578.61
2016,10,1,16,30,632.0,58.0,6.2,17.0,223.0,647.67,536.05
2016,10,1,16,45,556.0,51.0,6.2,17.0,172.5,566.12,468.38
2016,10,1,17,0,480.0,44.0,6.2,17.0,122.0,485.58,398.08
2016,10,1,17,15,350.5,33.0,6.1,16.5,78.5,361.12,284.88
2016,10,1,17,30,221.0,22.0,6.0,16.0,35.0,225.04,35.08
2016,10,1,17,45,110.5,11.0,5.95,16.0,17.5,88.02,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.0,10.24,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,40.0,19.91,5.33
2016,10,2,6,45,352.5,35.0,3.5,14.5,83.5,28.62,18.75
2016,10,2,7,0,472.0,46.0,3.5,15.0,127.0,37.22,27.04
2016,10,2,7,15,542.5,53.0,3.45,15.0,176.0,42.16,31.82
2016,10,2,7,30,613.0,60.0,3.4,15.0,225.0,47.09,36.4
2016,10,2,7,45,338.0,101.5,3.35,15.5,196.0,72.77,59.12
2016,10,2,8,0,63.0,143.0,3.3,16.0,167.0,105.72,87.8
2016,10,2,8,15,415.0,110.0,3.3,16.0,294.0,77.11,62.56
2016,10,2,8,30,767.0,77.0,3.3,16.0,421.0,62.28,49.41
2016,10,2,8,45,790.0,79.5,3.3,16.5,465.5,63.48,50.22
2016,10,2,9,0,813.0,82.0,3.3,17.0,510.0,64.69,51.02
2016,10,2,9,15,828.5,84.0,3.35,17.0,549.0,65.43,51.52
2016,10,2,9,30,844.0,86.0,3.4,17.0,588.0,75.5,60.09
2016,10,2,9,45,858.5,86.0,3.5,17.5,621.5,123.66,69.53
2016,10,2,10,0,873.0,86.0,3.6,18.0,655.0,178.81,103.18
2016,10,2,10,15,881.0,87.5,3.7,18.0,681.5,234.84,147.78
2016,10,2,10,30,889.0,89.0,3.8,18.0,708.0,291.0,196.94
2016,10,2,10,45,893.5,90.0,3.9,18.0,727.0,345.63,246.51
2016,10,2,11,0,898.0,91.0,4.0,18.0,746.0,399.55,295.44
2016,10,2,11,15,902.0,91.5,4.1,18.0,758.0,451.93,342.41
2016,10,2,11,30,906.0,92.0,4.2,18.0,770.0,503.08,387.38
2016,10,2,11,45,906.5,92.5,4.3,18.0,774.0,551.01,428.91
2016,10,2,12,0,907.0,93.0,4.4,18.0,778.0,596.96,467.97
2016,10,2,12,15,907.0,93.0,4.5,18.0,774.5,640.0,504.01
2016,10,2,12,30,907.0,93.0,4.6,18.0,771.0,680.62,537.56
2016,10,2,12,45,685.0,183.5,4.75,18.0,690.5,659.14,520.89
2016,10,2,13,0,463.0,274.0,4.9,18.0,610.0,609.51,481.95
2016,10,2,13,15,303.0,300.0,5.05,18.0,517.5,525.18,417.11
2016,10,2,13,30,143.0,326.0,5.2,18.0,425.0,428.82,340.72
2016,10,2,13,45,251.0,296.0,5.4,18.0,461.5,511.14,408.58
2016,10,2,14,0,359.0,266.0,5.6,18.0,498.0,582.24,467.24
2016,10,2,14,15,602.5,177.0,5.7,17.5,540.5,731.52,589.07
2016,10,2,14,30,846.0,88.0,5.8,17.0,583.0,852.01,683.02
2016,10,2,14,45,827.0,86.5,5.95,17.0,542.5,846.26,680.48
2016,10,2,15,0,808.0,85.0,6.1,17.0,502.0,836.81,675.86
2016,10,2,15,15,784.5,82.0,6.1,17.0,457.0,818.01,663.52
2016,10,2,15,30,761.0,79.0,6.1,17.0,412.0,795.84,648.52
2016,10,2,15,45,723.5,76.0,6.15,17.0,362.5,758.23,621.52
2016,10,2,16,0,686.0,73.0,6.2,17.0,313.0,724.3,596.67
2016,10,2,16,15,636.0,67.0,6.2,16.5,262.5,668.24,554.23
2016,10,2,16,30,586.0,61.0,6.2,16.0,212.0,610.96,508.84
2016,10,2,16,45,499.5,54.0,6.2,16.0,162.0,521.72,434.21
2016,10,2,17,0,413.0,47.0,6.2,16.0,112.0,433.53,357.08
2016,10,2,17,15,284.0,34.5,6.15,15.5,71.0,309.66,242.33
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,174.22,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,64.28,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,36.5,12.0,2.0,14.0,14.0,10.24,0.0
2016,10,3,6,30,73.0,24.0,2.0,14.0,28.0,18.83,3.43
2016,10,3,6,45,137.5,41.5,2.05,14.5,60.5,32.07,21.59
2016,10,3,7,0,202.0,59.0,2.1,15.0,93.0,45.09,33.89
2016,10,3,7,15,236.0,77.0,2.1,15.0,130.5,58.01,45.79
2016,10,3,7,30,270.0,95.0,2.1,15.0,168.0,70.57,57.18
2016,10,3,7,45,294.5,112.0,2.1,15.5,205.5,82.06,67.26
2016,10,3,8,0,319.0,129.0,2.1,16.0,243.0,93.18,76.79
2016,10,3,8,15,172.0,148.0,2.1,16.0,210.5,107.69,89.25
2016,10,3,8,30,25.0,167.0,2.1,16.0,178.0,128.15,106.68
2016,10,3,8,45,19.5,176.0,2.15,16.5,185.0,135.4,112.35
2016,10,3,9,0,14.0,185.0,2.2,17.0,192.0,142.49,117.85
2016,10,3,9,15,60.0,224.5,2.2,17.0,259.5,159.73,132.14
2016,10,3,9,30,106.0,264.0,2.2,17.0,327.0,182.73,151.11
2016,10,3,9,45,63.5,252.0,2.2,17.5,291.0,184.16,143.06
2016,10,3,10,0,21.0,240.0,2.2,18.0,255.0,188.52,147.05
2016,10,3,10,15,21.5,249.0,2.25,18.0,264.5,198.58,154.79
2016,10,3,10,30,22.0,258.0,2.3,18.0,274.0,208.7,162.67
2016,10,3,10,45,26.0,272.5,2.4,18.0,291.5,223.97,174.6
2016,10,3,11,0,30.0,287.0,2.5,18.0,309.0,235.86,183.92
2016,10,3,11,15,17.5,244.0,2.55,18.0,257.0,205.49,160.32
2016,10,3,11,30,5.0,201.0,2.6,18.0,205.0,167.73,130.58
2016,10,3,11,45,9.5,227.5,2.7,18.0,235.0,192.6,150.46
2016,10,3,12,0,14.0,254.0,2.8,18.0,265.0,218.46,170.94
2016,10,3,12,15,68.5,304.0,2.8,18.0,355.5,300.12,235.56
2016,10,3,12,30,123.0,354.0,2.8,18.0,446.0,393.58,308.15
2016,10,3,12,45,93.0,337.0,2.85,18.0,406.0,360.82,282.93
2016,10,3,13,0,63.0,320.0,2.9,18.0,366.0,332.14,260.92
2016,10,3,13,15,104.5,321.5,2.95,18.0,394.5,371.98,293.29
2016,10,3,13,30,146.0,323.0,3.0,18.0,423.0,428.05,337.67
2016,10,3,13,45,81.5,276.5,3.05,18.0,332.0,324.61,257.21
2016,10,3,14,0,17.0,230.0,3.1,18.0,241.0,216.25,170.83
2016,10,3,14,15,8.5,186.5,3.1,18.0,192.0,169.75,133.91
2016,10,3,14,30,0.0,143.0,3.1,18.0,143.0,122.79,95.86
2016,10,3,14,45,0.0,122.0,3.15,18.0,122.0,104.0,80.77
2016,10,3,15,0,0.0,101.0,3.2,18.0,101.0,85.11,65.42
2016,10,3,15,15,0.0,108.5,3.25,17.5,108.5,92.88,72.23
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,101.78,79.99
2016,10,3,15,45,0.0,101.5,3.35,17.0,101.5,88.89,69.42
2016,10,3,16,0,0.0,87.0,3.4,17.0,87.0,75.88,58.65
2016,10,3,16,15,263.0,75.5,3.4,17.0,141.5,349.9,293.45
2016,10,3,16,30,526.0,64.0,3.4,17.0,196.0,562.55,462.71
2016,10,3,16,45,439.5,56.0,3.45,17.0,148.5,473.21,388.27
2016,10,3,17,0,353.0,48.0,3.5,17.0,101.0,384.89,312.73
2016,10,3,17,15,229.5,34.0,3.45,16.5,63.0,266.94,202.75
2016,10,3,17,30,106.0,20.0,3.4,16.0,25.0,132.18,0.0
2016,10,3,17,45,53.0,10.0,3.4,16.0,12.5,45.89,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,12.5,4.7,15.0,16.0,10.67,0.0
2016,10,4,6,30,120.0,25.0,4.7,15.0,32.0,19.36,1.93
2016,10,4,6,45,219.0,41.5,4.7,15.5,71.0,31.86,21.15
2016,10,4,7,0,318.0,58.0,4.7,16.0,110.0,44.13,32.83
2016,10,4,7,15,393.5,69.0,4.7,16.0,157.0,52.06,40.34
2016,10,4,7,30,469.0,80.0,4.7,16.0,204.0,59.86,47.51
2016,10,4,7,45,347.5,109.0,4.75,16.0,211.5,78.19,63.78
2016,10,4,8,0,226.0,138.0,4.8,16.0,219.0,97.8,80.95
2016,10,4,8,15,141.5,158.5,4.75,16.0,211.5,113.35,94.35
2016,10,4,8,30,57.0,179.0,4.7,16.0,204.0,129.74,108.32
2016,10,4,8,45,66.0,200.0,4.7,16.5,232.0,143.29,119.47
2016,10,4,9,0,75.0,221.0,4.7,17.0,260.0,156.5,130.19
2016,10,4,9,15,165.5,238.5,4.6,17.0,333.0,160.85,133.52
2016,10,4,9,30,256.0,256.0,4.5,17.0,406.0,162.75,134.79
2016,10,4,9,45,320.0,258.0,4.45,17.5,457.0,187.02,138.28
2016,10,4,10,0,384.0,260.0,4.4,18.0,508.0,222.41,159.29
2016,10,4,10,15,618.0,185.0,4.35,18.0,602.5,239.82,162.85
2016,10,4,10,30,852.0,110.0,4.3,18.0,697.0,288.44,196.16
2016,10,4,10,45,861.5,110.0,4.25,18.0,718.0,343.15,245.32
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,401.04,296.87
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,452.55,343.25
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,502.93,387.88
2016,10,4,11,45,887.0,108.5,4.8,18.5,768.0,550.75,428.85
2016,10,4,12,0,894.0,106.0,5.0,19.0,773.0,597.09,467.73
2016,10,4,12,15,893.0,106.0,5.25,19.0,768.5,639.17,503.6
2016,10,4,12,30,892.0,106.0,5.5,19.0,764.0,678.78,537.05
2016,10,4,12,45,895.5,102.0,5.75,19.0,753.0,715.05,567.68
2016,10,4,13,0,899.0,98.0,6.0,19.0,742.0,748.64,596.02
2016,10,4,13,15,893.0,97.0,6.15,18.5,721.5,775.33,618.23
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,798.64,638.14
2016,10,4,13,45,880.5,94.0,6.5,18.0,673.5,817.05,653.56
2016,10,4,14,0,874.0,92.0,6.7,18.0,646.0,831.92,666.54
2016,10,4,14,15,861.5,90.0,6.75,18.0,611.0,838.2,672.7
2016,10,4,14,30,849.0,88.0,6.8,18.0,576.0,849.4,682.77
2016,10,4,14,45,833.0,85.0,6.9,18.0,535.5,844.43,681.01
2016,10,4,15,0,817.0,82.0,7.0,18.0,495.0,835.75,676.6
2016,10,4,15,15,793.5,79.0,7.0,18.0,449.5,816.97,664.14
2016,10,4,15,30,770.0,76.0,7.0,18.0,404.0,794.8,648.96
2016,10,4,15,45,737.5,71.5,7.05,18.0,355.5,759.8,623.67
2016,10,4,16,0,705.0,67.0,7.1,18.0,307.0,722.04,595.47
2016,10,4,16,15,655.0,61.5,7.0,17.5,256.0,672.33,557.32
2016,10,4,16,30,605.0,56.0,6.9,17.0,205.0,615.85,511.8
2016,10,4,16,45,525.0,48.5,6.85,17.0,155.5,531.68,440.53
2016,10,4,17,0,445.0,41.0,6.8,17.0,106.0,448.88,366.69
2016,10,4,17,15,305.5,29.5,6.65,16.5,65.5,319.19,239.64
2016,10,4,17,30,166.0,18.0,6.5,16.0,25.0,170.12,0.0
2016,10,4,17,45,83.0,9.0,6.35,16.0,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,6,15,94.5,11.5,5.2,13.5,17.0,9.82,0.0
2016,10,5,6,30,189.0,23.0,5.2,14.0,34.0,17.96,0.0
2016,10,5,6,45,321.5,34.5,5.25,14.5,77.0,28.35,18.15
2016,10,5,7,0,454.0,46.0,5.3,15.0,120.0,37.41,27.06
2016,10,5,7,15,530.5,53.5,5.25,15.0,169.5,42.74,32.25
2016,10,5,7,30,607.0,61.0,5.2,15.0,219.0,48.07,37.23
2016,10,5,7,45,660.5,65.5,5.2,15.5,270.5,50.87,39.72
2016,10,5,8,0,714.0,70.0,5.2,16.0,322.0,58.53,46.39
2016,10,5,8,15,747.5,74.0,5.05,16.5,371.0,61.01,48.38
2016,10,5,8,30,781.0,78.0,4.9,17.0,420.0,63.48,50.31
2016,10,5,8,45,807.0,80.0,4.8,17.5,466.0,64.34,50.81
2016,10,5,9,0,833.0,82.0,4.7,18.0,512.0,65.26,51.35
2016,10,5,9,15,850.0,84.5,4.55,18.0,552.5,66.41,52.2
2016,10,5,9,30,867.0,87.0,4.4,18.0,593.0,76.59,60.85
2016,10,5,9,45,883.5,87.0,4.3,18.0,628.0,121.3,68.53
2016,10,5,10,0,900.0,87.0,4.2,18.0,663.0,178.06,102.0
2016,10,5,10,15,908.5,88.5,4.15,18.0,690.5,235.65,147.21
2016,10,5,10,30,917.0,90.0,4.1,18.0,718.0,293.39,197.44
2016,10,5,10,45,925.0,89.5,4.05,18.5,738.0,349.37,247.54
2016,10,5,11,0,933.0,89.0,4.0,19.0,758.0,404.89,297.1
2016,10,5,11,15,936.5,89.5,4.1,19.0,770.0,458.7,345.26
2016,10,5,11,30,940.0,90.0,4.2,19.0,782.0,511.16,391.29
2016,10,5,11,45,942.5,89.5,4.35,19.5,786.0,560.67,433.35
2016,10,5,12,0,945.0,89.0,4.5,20.0,790.0,608.24,472.86
2016,10,5,12,15,944.0,89.0,4.7,20.0,785.0,652.05,509.76
2016,10,5,12,30,943.0,89.0,4.9,20.0,780.0,693.26,544.08
2016,10,5,12,45,936.5,90.0,5.15,20.0,766.5,728.95,574.01
2016,10,5,13,0,930.0,91.0,5.4,20.0,753.0,761.4,601.02
2016,10,5,13,15,924.0,90.0,5.6,20.0,731.5,788.83,622.59
2016,10,5,13,30,918.0,89.0,5.8,20.0,710.0,812.77,641.78
2016,10,5,13,45,908.5,88.0,6.0,20.0,681.5,830.39,656.5
2016,10,5,14,0,899.0,87.0,6.2,20.0,653.0,844.29,668.7
2016,10,5,14,15,886.0,85.0,6.35,19.5,617.0,850.43,676.46
2016,10,5,14,30,873.0,83.0,6.5,19.0,581.0,852.76,681.63
2016,10,5,14,45,853.5,81.5,6.7,19.0,539.5,855.15,685.88
2016,10,5,15,0,834.0,80.0,6.9,19.0,498.0,845.37,681.08
2016,10,5,15,15,809.0,77.0,6.95,18.5,451.5,825.31,669.22
2016,10,5,15,30,784.0,74.0,7.0,18.0,405.0,801.84,654.54
2016,10,5,15,45,744.0,71.0,7.1,18.0,354.5,762.19,625.79
2016,10,5,16,0,704.0,68.0,7.2,18.0,304.0,725.79,598.72
2016,10,5,16,15,651.5,62.5,7.15,17.5,252.5,668.51,554.55
2016,10,5,16,30,599.0,57.0,7.1,17.0,201.0,610.1,507.32
2016,10,5,16,45,509.5,49.5,7.1,17.0,151.0,518.54,429.78
2016,10,5,17,0,420.0,42.0,7.1,17.0,101.0,428.47,349.57
2016,10,5,17,15,275.5,29.5,7.0,16.5,61.5,295.11,214.6
2016,10,5,17,30,131.0,17.0,6.9,16.0,22.0,109.66,0.0
2016,10,5,17,45,65.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,93.5,10.5,1.65,14.0,16.0,8.96,0.0
2016,10,6,6,30,187.0,21.0,1.7,14.0,32.0,17.43,0.0
2016,10,6,6,45,317.5,32.5,1.8,14.5,73.5,26.65,16.63
2016,10,6,7,0,448.0,44.0,1.9,15.0,115.0,35.75,25.62
2016,10,6,7,15,523.5,51.5,1.95,15.0,164.0,41.13,30.85
2016,10,6,7,30,599.0,59.0,2.0,15.0,213.0,46.5,35.86
2016,10,6,7,45,651.0,64.0,2.15,15.5,263.5,49.72,38.72
2016,10,6,8,0,703.0,69.0,2.3,16.0,314.0,57.69,45.66
2016,10,6,8,15,736.0,73.0,2.35,16.5,362.5,60.18,47.66
2016,10,6,8,30,769.0,77.0,2.4,17.0,411.0,62.65,49.6
2016,10,6,8,45,795.0,79.0,2.45,17.5,456.0,63.53,50.11
2016,10,6,9,0,821.0,81.0,2.5,18.0,501.0,64.46,50.67
2016,10,6,9,15,837.5,83.0,2.5,18.0,540.5,65.27,51.22
2016,10,6,9,30,854.0,85.0,2.5,18.0,580.0,75.12,59.58
2016,10,6,9,45,875.0,83.5,2.55,18.5,616.0,116.82,65.56
2016,10,6,10,0,896.0,82.0,2.6,19.0,652.0,172.43,97.22
2016,10,6,10,15,904.0,83.0,2.6,19.0,678.5,229.16,141.2
2016,10,6,10,30,912.0,84.0,2.6,19.0,705.0,285.95,190.15
2016,10,6,10,45,917.0,85.0,2.6,19.5,724.0,341.71,239.58
2016,10,6,11,0,922.0,86.0,2.6,20.0,743.0,396.75,288.22
2016,10,6,11,15,925.0,86.5,2.6,20.0,754.5,449.63,334.85
2016,10,6,11,30,928.0,87.0,2.6,20.0,766.0,501.13,379.25
2016,10,6,11,45,928.5,87.0,2.65,20.5,769.0,549.33,419.35
2016,10,6,12,0,929.0,87.0,2.7,21.0,772.0,595.45,456.69
2016,10,6,12,15,928.0,87.0,2.8,21.0,767.0,638.43,491.78
2016,10,6,12,30,927.0,87.0,2.9,21.0,762.0,678.85,524.3
2016,10,6,12,45,923.0,86.5,3.05,21.5,749.0,714.03,551.65
2016,10,6,13,0,919.0,86.0,3.2,22.0,736.0,746.11,576.11
2016,10,6,13,15,913.5,85.0,3.35,22.0,715.0,773.34,596.6
2016,10,6,13,30,908.0,84.0,3.5,22.0,694.0,797.16,614.82
2016,10,6,13,45,899.0,83.0,3.65,22.0,666.0,814.73,628.77
2016,10,6,14,0,890.0,82.0,3.8,22.0,638.0,828.64,640.34
2016,10,6,14,15,878.0,80.0,3.95,21.5,603.0,835.25,648.16
2016,10,6,14,30,866.0,78.0,4.1,21.0,568.0,838.14,653.55
2016,10,6,14,45,848.5,76.0,4.25,21.0,527.0,832.66,651.84
2016,10,6,15,0,831.0,74.0,4.4,21.0,486.0,832.42,654.04
2016,10,6,15,15,807.5,71.0,4.55,20.5,440.5,813.6,644.31
2016,10,6,15,30,784.0,68.0,4.7,20.0,395.0,791.43,631.88
2016,10,6,15,45,749.5,64.5,4.85,20.0,346.0,756.02,607.77
2016,10,6,16,0,715.0,61.0,5.0,20.0,297.0,717.95,580.69
2016,10,6,16,15,664.5,56.0,5.2,19.5,246.5,662.19,539.78
2016,10,6,16,30,614.0,51.0,5.4,19.0,196.0,611.93,500.62
2016,10,6,16,45,531.0,44.0,5.65,18.5,147.0,526.6,430.72
2016,10,6,17,0,448.0,37.0,5.9,18.0,98.0,443.05,357.19
2016,10,6,17,15,303.5,25.5,5.95,17.5,58.5,308.79,213.67
2016,10,6,17,30,159.0,14.0,6.0,17.0,19.0,126.85,0.0
2016,10,6,17,45,79.5,7.0,6.1,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.0,9.5,2.25,14.5,15.5,8.11,0.0
2016,10,7,6,30,214.0,19.0,2.3,15.0,31.0,15.73,0.0
2016,10,7,6,45,342.5,30.0,2.35,15.5,72.5,24.61,14.68
2016,10,7,7,0,471.0,41.0,2.4,16.0,114.0,33.38,23.39
2016,10,7,7,15,544.5,48.0,2.35,16.0,163.0,38.47,28.34
2016,10,7,7,30,618.0,55.0,2.3,16.0,212.0,43.57,33.09
2016,10,7,7,45,665.0,60.0,2.25,16.5,261.5,51.04,39.72
2016,10,7,8,0,712.0,65.0,2.2,17.0,311.0,54.61,42.77
2016,10,7,8,15,744.0,68.5,2.05,17.5,359.0,56.82,44.53
2016,10,7,8,30,776.0,72.0,1.9,18.0,407.0,59.03,46.25
2016,10,7,8,45,798.5,75.0,1.75,18.5,451.5,60.73,47.49
2016,10,7,9,0,821.0,78.0,1.6,19.0,496.0,62.41,48.71
2016,10,7,9,15,837.5,80.5,1.55,19.5,535.0,63.63,49.52
2016,10,7,9,30,854.0,83.0,1.5,20.0,574.0,73.85,58.01
2016,10,7,9,45,858.5,87.5,1.5,20.5,605.5,116.8,66.07
2016,10,7,10,0,863.0,92.0,1.5,21.0,637.0,173.6,98.72
2016,10,7,10,15,872.0,93.0,1.5,21.5,663.5,228.79,140.31
2016,10,7,10,30,881.0,94.0,1.5,22.0,690.0,284.18,186.61
2016,10,7,10,45,884.0,96.0,1.55,22.5,708.5,338.56,233.8
2016,10,7,11,0,887.0,98.0,1.6,23.0,727.0,392.08,280.1
2016,10,7,11,15,890.5,99.0,1.6,23.5,738.0,443.95,324.01
2016,10,7,11,30,894.0,100.0,1.6,24.0,749.0,494.57,365.68
2016,10,7,11,45,893.0,101.0,1.6,24.5,752.0,541.49,403.33
2016,10,7,12,0,892.0,102.0,1.6,25.0,755.0,586.32,438.23
2016,10,7,12,15,890.5,101.5,1.65,25.0,750.0,627.26,470.54
2016,10,7,12,30,889.0,101.0,1.7,25.0,745.0,665.68,500.37
2016,10,7,12,45,874.0,105.5,1.75,25.5,729.0,697.11,523.59
2016,10,7,13,0,859.0,110.0,1.8,26.0,713.0,730.34,547.4
2016,10,7,13,15,852.0,108.5,1.9,26.0,692.0,755.49,566.73
2016,10,7,13,30,845.0,107.0,2.0,26.0,671.0,777.24,582.89
2016,10,7,13,45,830.5,107.0,2.15,26.0,642.0,791.21,594.3
2016,10,7,14,0,816.0,107.0,2.3,26.0,613.0,801.43,603.33
2016,10,7,14,15,801.5,104.5,2.4,25.5,578.0,805.15,608.91
2016,10,7,14,30,787.0,102.0,2.5,25.0,543.0,805.15,612.13
2016,10,7,14,45,692.5,114.5,2.65,24.5,481.5,755.64,581.03
2016,10,7,15,0,598.0,127.0,2.8,24.0,420.0,696.97,542.8
2016,10,7,15,15,498.0,134.0,2.9,23.5,362.5,615.55,486.11
2016,10,7,15,30,398.0,141.0,3.0,23.0,305.0,541.81,432.04
2016,10,7,15,45,495.5,111.0,3.1,22.5,289.5,590.96,473.63
2016,10,7,16,0,593.0,81.0,3.2,22.0,274.0,643.46,514.68
2016,10,7,16,15,535.0,73.5,3.3,21.5,225.0,580.38,467.52
2016,10,7,16,30,477.0,66.0,3.4,21.0,176.0,516.28,417.77
2016,10,7,16,45,385.5,55.5,3.55,20.5,129.5,421.68,341.24
2016,10,7,17,0,294.0,45.0,3.7,20.0,83.0,331.08,262.94
2016,10,7,17,15,147.0,29.0,3.75,19.5,48.0,191.78,121.01
2016,10,7,17,30,0.0,13.0,3.8,19.0,13.0,11.1,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,9.5,1.3,17.0,13.0,8.11,0.0
2016,10,8,6,30,127.0,19.0,1.3,17.0,26.0,14.8,0.0
2016,10,8,6,45,255.0,33.0,1.35,17.5,65.5,25.63,15.2
2016,10,8,7,0,383.0,47.0,1.4,18.0,105.0,38.28,27.37
2016,10,8,7,15,463.0,56.0,1.4,18.5,153.0,44.72,33.46
2016,10,8,7,30,543.0,65.0,1.4,19.0,201.0,51.1,39.25
2016,10,8,7,45,596.5,71.0,1.45,19.5,250.5,54.83,42.53
2016,10,8,8,0,650.0,77.0,1.5,20.0,300.0,58.55,45.66
2016,10,8,8,15,686.0,81.5,1.45,20.5,347.5,60.96,47.57
2016,10,8,8,30,722.0,86.0,1.4,21.0,395.0,63.36,49.41
2016,10,8,8,45,748.0,89.5,1.4,21.5,439.5,70.94,55.66
2016,10,8,9,0,774.0,93.0,1.4,22.0,484.0,72.66,56.84
2016,10,8,9,15,792.5,96.0,1.3,22.5,523.5,73.91,57.61
2016,10,8,9,30,811.0,99.0,1.2,23.0,563.0,75.16,58.4
2016,10,8,9,45,859.0,88.0,1.1,23.5,604.5,115.53,64.86
2016,10,8,10,0,907.0,77.0,1.0,24.0,646.0,166.79,90.43
2016,10,8,10,15,915.0,78.0,0.8,24.0,672.5,223.92,132.8
2016,10,8,10,30,923.0,79.0,0.6,24.0,699.0,281.11,179.75
2016,10,8,10,45,927.5,80.0,0.4,24.5,718.0,337.09,226.49
2016,10,8,11,0,932.0,81.0,0.2,25.0,737.0,392.28,271.6
2016,10,8,11,15,935.0,81.5,0.35,25.0,748.5,445.44,316.57
2016,10,8,11,30,938.0,82.0,0.5,25.0,760.0,497.18,359.61
2016,10,8,11,45,938.0,82.5,0.7,25.5,762.5,545.79,399.11
2016,10,8,12,0,938.0,83.0,0.9,26.0,765.0,592.28,436.08
2016,10,8,12,15,936.5,83.0,1.05,25.5,760.0,635.12,471.01
2016,10,8,12,30,935.0,83.0,1.2,25.0,755.0,675.32,503.61
2016,10,8,12,45,930.0,83.0,1.4,25.0,741.5,710.39,531.7
2016,10,8,13,0,925.0,83.0,1.6,25.0,728.0,742.29,557.22
2016,10,8,13,15,919.0,82.0,1.7,24.5,707.0,769.14,577.85
2016,10,8,13,30,913.0,81.0,1.8,24.0,686.0,792.53,596.35
2016,10,8,13,45,903.5,80.0,1.9,24.0,657.0,809.65,609.61
2016,10,8,14,0,894.0,79.0,2.0,24.0,628.0,823.08,620.58
2016,10,8,14,15,881.0,77.5,2.05,24.0,593.0,829.37,626.43
2016,10,8,14,30,868.0,76.0,2.1,24.0,558.0,831.93,629.95
2016,10,8,14,45,850.0,74.0,2.15,24.0,517.0,825.99,627.79
2016,10,8,15,0,832.0,72.0,2.2,24.0,476.0,825.15,629.3
2016,10,8,15,15,808.0,69.0,2.2,23.5,430.5,805.91,618.78
2016,10,8,15,30,784.0,66.0,2.2,23.0,385.0,783.34,605.81
2016,10,8,15,45,748.5,62.5,2.25,23.0,335.5,747.21,581.9
2016,10,8,16,0,713.0,59.0,2.3,23.0,286.0,708.46,555.2
2016,10,8,16,15,661.0,54.0,2.3,22.0,236.0,651.76,515.58
2016,10,8,16,30,609.0,49.0,2.3,21.0,186.0,593.61,472.31
2016,10,8,16,45,523.5,41.5,2.35,20.5,137.5,513.39,408.26
2016,10,8,17,0,438.0,34.0,2.4,20.0,89.0,428.33,334.52
2016,10,8,17,15,287.5,22.5,2.4,19.5,51.5,284.95,164.2
2016,10,8,17,30,137.0,11.0,2.4,19.0,14.0,107.39,0.0
2016,10,8,17,45,68.5,5.5,2.45,19.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
