Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,7.26,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,14.03,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,23.39,13.25
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,32.61,22.56
2016,10,9,7,15,531.5,48.0,1.2,17.5,156.5,38.54,28.19
2016,10,9,7,30,608.0,56.0,1.2,18.0,205.0,44.42,33.56
2016,10,9,7,45,656.0,61.0,1.2,18.5,255.0,47.7,36.47
2016,10,9,8,0,704.0,66.0,1.2,19.0,305.0,55.5,43.21
2016,10,9,8,15,737.0,70.0,1.15,19.0,353.0,58.07,45.37
2016,10,9,8,30,770.0,74.0,1.1,19.0,401.0,60.63,47.47
2016,10,9,8,45,792.5,77.5,1.1,19.5,445.0,62.65,48.98
2016,10,9,9,0,815.0,81.0,1.1,20.0,489.0,64.64,50.44
2016,10,9,9,15,831.5,83.0,1.1,20.5,528.0,65.45,50.89
2016,10,9,9,30,848.0,85.0,1.1,21.0,567.0,66.29,51.36
2016,10,9,9,45,862.5,86.0,1.1,21.5,600.5,112.77,63.81
2016,10,9,10,0,877.0,87.0,1.1,22.0,634.0,168.47,94.0
2016,10,9,10,15,885.0,88.5,1.1,22.0,660.5,224.42,135.74
2016,10,9,10,30,893.0,90.0,1.1,22.0,687.0,280.45,182.52
2016,10,9,10,45,897.0,91.5,1.15,22.5,705.0,335.21,229.77
2016,10,9,11,0,901.0,93.0,1.2,23.0,723.0,389.18,276.25
2016,10,9,11,15,904.0,93.5,1.2,23.0,734.0,440.94,320.57
2016,10,9,11,30,907.0,94.0,1.2,23.0,745.0,491.34,362.7
2016,10,9,11,45,906.5,94.5,1.25,23.0,747.5,538.44,401.52
2016,10,9,12,0,906.0,95.0,1.3,23.0,750.0,583.44,437.79
2016,10,9,12,15,904.5,95.0,1.35,22.5,744.5,625.13,471.71
2016,10,9,12,30,903.0,95.0,1.4,22.0,739.0,664.27,503.22
2016,10,9,12,45,898.0,94.5,1.45,22.0,725.5,697.91,529.39
2016,10,9,13,0,893.0,94.0,1.5,22.0,712.0,728.45,553.01
2016,10,9,13,15,886.0,93.0,1.55,22.0,691.0,753.82,571.85
2016,10,9,13,30,879.0,92.0,1.6,22.0,670.0,775.77,587.95
2016,10,9,13,45,869.0,90.5,1.65,22.0,641.5,791.39,599.85
2016,10,9,14,0,859.0,89.0,1.7,22.0,613.0,803.4,609.49
2016,10,9,14,15,845.0,87.0,1.75,21.5,578.0,815.86,620.83
2016,10,9,14,30,831.0,85.0,1.8,21.0,543.0,817.14,624.65
2016,10,9,14,45,811.5,83.0,1.85,21.0,502.0,810.1,621.74
2016,10,9,15,0,792.0,81.0,1.9,21.0,461.0,799.43,616.42
2016,10,9,15,15,765.5,77.5,1.9,21.0,416.0,777.45,602.65
2016,10,9,15,30,739.0,74.0,1.9,21.0,371.0,752.19,586.4
2016,10,9,15,45,700.5,70.0,1.9,21.0,322.5,713.09,559.69
2016,10,9,16,0,662.0,66.0,1.9,21.0,274.0,677.78,534.85
2016,10,9,16,15,606.5,59.5,1.85,20.5,224.5,617.8,490.99
2016,10,9,16,30,551.0,53.0,1.8,20.0,175.0,557.02,444.21
2016,10,9,16,45,461.0,44.5,1.8,19.5,128.0,466.12,371.57
2016,10,9,17,0,371.0,36.0,1.8,19.0,81.0,377.46,294.38
2016,10,9,17,15,226.0,22.5,1.75,18.5,46.0,235.3,115.68
2016,10,9,17,30,81.0,9.0,1.7,18.0,11.0,65.34,0.0
2016,10,9,17,45,40.5,4.5,1.7,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,67.0,8.5,2.45,15.0,11.5,7.26,0.0
2016,10,10,6,30,134.0,17.0,2.5,15.0,23.0,13.28,0.0
2016,10,10,6,45,265.0,30.5,2.55,15.5,62.5,25.09,14.39
2016,10,10,7,0,396.0,44.0,2.6,16.0,102.0,35.93,25.44
2016,10,10,7,15,198.0,56.5,2.55,16.0,85.5,43.62,32.77
2016,10,10,7,30,0.0,69.0,2.5,16.0,69.0,55.51,43.59
2016,10,10,7,45,0.0,86.5,2.45,16.0,86.5,68.99,55.63
2016,10,10,8,0,0.0,104.0,2.4,16.0,104.0,82.32,67.36
2016,10,10,8,15,9.5,129.0,2.3,16.5,133.0,100.68,83.13
2016,10,10,8,30,19.0,154.0,2.2,17.0,162.0,118.71,98.33
2016,10,10,8,45,45.0,181.5,2.1,17.5,203.5,131.75,109.01
2016,10,10,9,0,71.0,209.0,2.0,18.0,245.0,148.96,123.08
2016,10,10,9,15,71.0,227.0,1.9,18.0,265.0,160.19,132.18
2016,10,10,9,30,71.0,245.0,1.8,18.0,285.0,171.12,140.96
2016,10,10,9,45,79.5,261.5,1.75,18.5,309.0,187.68,145.37
2016,10,10,10,0,88.0,278.0,1.7,19.0,333.0,208.75,159.77
2016,10,10,10,15,266.5,266.5,1.65,19.0,442.0,230.93,169.01
2016,10,10,10,30,445.0,255.0,1.6,19.0,551.0,282.72,203.49
2016,10,10,10,45,369.0,284.0,1.6,19.0,534.0,316.43,234.58
2016,10,10,11,0,293.0,313.0,1.6,19.0,517.0,338.61,255.77
2016,10,10,11,15,240.5,326.5,1.6,19.0,496.0,352.06,268.75
2016,10,10,11,30,188.0,340.0,1.6,19.0,475.0,358.07,275.16
2016,10,10,11,45,330.5,304.5,1.65,19.0,542.0,419.27,322.43
2016,10,10,12,0,473.0,269.0,1.7,19.0,609.0,494.64,380.5
2016,10,10,12,15,451.0,276.5,1.7,19.0,599.0,517.16,398.42
2016,10,10,12,30,429.0,284.0,1.7,19.0,589.0,536.81,414.12
2016,10,10,12,45,640.5,199.5,1.75,19.0,644.5,630.17,486.65
2016,10,10,13,0,852.0,115.0,1.8,19.0,700.0,723.37,558.04
2016,10,10,13,15,844.0,113.5,1.8,19.0,679.0,747.53,576.23
2016,10,10,13,30,836.0,112.0,1.8,19.0,658.0,768.24,591.53
2016,10,10,13,45,823.0,111.0,1.8,19.0,629.0,782.08,601.94
2016,10,10,14,0,810.0,110.0,1.8,19.0,600.0,792.21,609.96
2016,10,10,14,15,794.5,107.5,1.8,18.5,565.0,794.97,614.18
2016,10,10,14,30,779.0,105.0,1.8,18.0,530.0,793.99,616.0
2016,10,10,14,45,755.0,102.5,1.8,18.0,489.0,787.17,612.69
2016,10,10,15,0,731.0,100.0,1.8,18.0,448.0,772.53,603.93
2016,10,10,15,15,701.0,95.5,1.75,18.0,402.5,746.99,586.91
2016,10,10,15,30,671.0,91.0,1.7,18.0,357.0,718.37,567.48
2016,10,10,15,45,626.5,86.0,1.7,18.0,309.0,674.07,536.44
2016,10,10,16,0,582.0,81.0,1.7,18.0,261.0,627.46,502.68
2016,10,10,16,15,521.0,72.5,1.65,17.5,212.0,561.26,453.1
2016,10,10,16,30,460.0,64.0,1.6,17.0,163.0,494.14,400.37
2016,10,10,16,45,366.5,52.5,1.6,16.5,118.0,396.72,321.09
2016,10,10,17,0,273.0,41.0,1.6,16.0,73.0,307.82,241.54
2016,10,10,17,15,136.5,20.5,1.5,15.5,36.5,159.73,58.99
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.71,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.41,0.0
2016,10,11,6,45,0.0,12.5,1.9,15.0,12.5,10.28,2.45
2016,10,11,7,0,0.0,21.0,1.9,15.0,21.0,17.3,9.38
2016,10,11,7,15,0.0,31.5,1.85,15.0,31.5,26.0,17.37
2016,10,11,7,30,0.0,42.0,1.8,15.0,42.0,34.71,25.34
2016,10,11,7,45,0.0,52.5,1.8,15.5,52.5,43.45,33.15
2016,10,11,8,0,0.0,63.0,1.8,16.0,63.0,52.2,40.84
2016,10,11,8,15,0.0,85.5,1.75,16.0,85.5,69.86,56.33
2016,10,11,8,30,0.0,108.0,1.7,16.0,108.0,86.93,71.12
2016,10,11,8,45,0.0,117.5,1.7,16.5,117.5,94.44,77.28
2016,10,11,9,0,0.0,127.0,1.7,17.0,127.0,101.88,83.31
2016,10,11,9,15,3.5,156.0,1.65,17.0,158.0,123.0,101.16
2016,10,11,9,30,7.0,185.0,1.6,17.0,189.0,143.51,118.28
2016,10,11,9,45,9.0,196.5,1.55,17.0,202.0,153.27,120.45
2016,10,11,10,0,11.0,208.0,1.5,17.0,215.0,164.01,128.58
2016,10,11,10,15,10.5,212.0,1.45,17.0,219.0,169.3,132.54
2016,10,11,10,30,10.0,216.0,1.4,17.0,223.0,174.38,136.44
2016,10,11,10,45,17.5,240.5,1.35,17.5,252.5,196.86,153.63
2016,10,11,11,0,25.0,265.0,1.3,18.0,282.0,220.62,171.7
2016,10,11,11,15,127.5,299.0,1.3,18.0,389.5,287.38,222.06
2016,10,11,11,30,230.0,333.0,1.3,18.0,497.0,370.9,285.33
2016,10,11,11,45,264.0,328.0,1.3,18.0,516.5,404.61,311.49
2016,10,11,12,0,298.0,323.0,1.3,18.0,536.0,439.45,338.78
2016,10,11,12,15,309.0,318.0,1.4,18.0,537.5,462.93,357.87
2016,10,11,12,30,320.0,313.0,1.5,18.0,539.0,486.2,376.78
2016,10,11,12,45,416.5,274.0,1.65,18.0,562.5,543.49,422.17
2016,10,11,13,0,513.0,235.0,1.8,18.0,586.0,597.47,465.06
2016,10,11,13,15,509.0,228.5,1.95,18.0,568.0,611.82,477.42
2016,10,11,13,30,505.0,222.0,2.1,18.0,550.0,623.76,488.28
2016,10,11,13,45,444.5,230.0,2.25,18.0,509.0,603.75,474.54
2016,10,11,14,0,384.0,238.0,2.4,18.0,468.0,564.4,446.53
2016,10,11,14,15,493.0,191.0,2.55,18.0,469.0,632.9,502.11
2016,10,11,14,30,602.0,144.0,2.7,18.0,470.0,692.5,550.38
2016,10,11,14,45,573.5,139.5,2.85,18.0,431.0,673.82,538.15
2016,10,11,15,0,545.0,135.0,3.0,18.0,392.0,644.14,518.18
2016,10,11,15,15,605.0,107.0,3.05,17.5,365.5,676.63,545.37
2016,10,11,15,30,665.0,79.0,3.1,17.0,339.0,695.48,561.85
2016,10,11,15,45,601.5,81.0,3.15,17.0,293.0,644.46,524.22
2016,10,11,16,0,538.0,83.0,3.2,17.0,247.0,590.74,483.66
2016,10,11,16,15,479.5,74.0,3.2,16.5,200.0,526.63,433.9
2016,10,11,16,30,421.0,65.0,3.2,16.0,153.0,458.85,378.75
2016,10,11,16,45,333.5,52.0,3.25,16.0,110.0,369.34,302.5
2016,10,11,17,0,246.0,39.0,3.3,16.0,67.0,283.81,222.48
2016,10,11,17,15,123.0,19.5,3.35,16.0,33.5,145.89,28.67
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,49.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,98.0,16.0,2.5,14.0,19.0,13.66,0.0
2016,10,12,6,45,230.0,30.0,2.4,14.0,57.0,23.33,12.4
2016,10,12,7,0,362.0,44.0,2.3,14.0,95.0,36.02,25.63
2016,10,12,7,15,445.0,53.5,2.15,14.0,141.5,42.95,32.4
2016,10,12,7,30,528.0,63.0,2.0,14.0,188.0,49.81,38.86
2016,10,12,7,45,311.0,97.0,1.85,14.5,175.0,70.2,57.03
2016,10,12,8,0,94.0,131.0,1.7,15.0,162.0,94.84,78.61
2016,10,12,8,15,144.5,150.5,1.7,15.0,206.5,107.98,89.96
2016,10,12,8,30,195.0,170.0,1.7,15.0,251.0,120.85,100.92
2016,10,12,8,45,275.0,178.5,1.7,15.5,306.0,122.3,101.69
2016,10,12,9,0,355.0,187.0,1.7,16.0,361.0,127.95,106.07
2016,10,12,9,15,325.5,210.0,1.95,16.0,379.5,140.18,116.29
2016,10,12,9,30,296.0,233.0,2.2,16.0,398.0,151.84,125.97
2016,10,12,9,45,393.0,222.5,2.45,16.5,455.5,164.95,121.23
2016,10,12,10,0,490.0,212.0,2.7,17.0,513.0,191.94,131.73
2016,10,12,10,15,326.5,259.0,2.9,17.0,463.5,235.13,171.85
2016,10,12,10,30,163.0,306.0,3.1,17.0,414.0,258.97,198.27
2016,10,12,10,45,181.5,314.5,3.3,17.0,437.5,285.98,220.03
2016,10,12,11,0,200.0,323.0,3.5,17.0,461.0,314.98,243.71
2016,10,12,11,15,172.0,329.0,3.6,17.0,449.0,326.05,254.23
2016,10,12,11,30,144.0,335.0,3.7,17.0,437.0,334.09,261.9
2016,10,12,11,45,218.0,328.5,3.85,17.0,483.0,379.21,297.92
2016,10,12,12,0,292.0,322.0,4.0,17.0,529.0,434.74,342.28
2016,10,12,12,15,582.0,214.0,3.95,17.0,623.0,537.15,424.41
2016,10,12,12,30,872.0,106.0,3.9,17.0,717.0,648.14,513.02
2016,10,12,12,45,727.5,156.5,3.9,17.0,660.0,644.01,510.02
2016,10,12,13,0,583.0,207.0,3.9,17.0,603.0,618.01,490.45
2016,10,12,13,15,550.0,211.5,4.0,17.0,575.5,623.55,496.19
2016,10,12,13,30,517.0,216.0,4.1,17.0,548.0,625.32,498.72
2016,10,12,13,45,333.0,243.5,4.2,17.5,454.0,514.96,412.39
2016,10,12,14,0,149.0,271.0,4.3,18.0,360.0,396.02,317.01
2016,10,12,14,15,484.5,178.0,4.6,17.5,442.0,610.39,493.88
2016,10,12,14,30,820.0,85.0,4.9,17.0,524.0,799.74,642.6
2016,10,12,14,45,803.0,81.5,5.2,17.0,484.0,792.87,639.48
2016,10,12,15,0,786.0,78.0,5.5,17.0,444.0,782.41,634.65
2016,10,12,15,15,758.5,74.5,5.35,17.0,398.5,759.65,618.31
2016,10,12,15,30,731.0,71.0,5.2,17.0,353.0,733.68,599.28
2016,10,12,15,45,695.0,66.0,5.1,17.0,305.5,695.77,570.76
2016,10,12,16,0,659.0,61.0,5.0,17.0,258.0,661.23,543.89
2016,10,12,16,15,601.0,55.0,4.75,16.5,209.0,600.51,495.48
2016,10,12,16,30,543.0,49.0,4.5,16.0,160.0,539.18,444.26
2016,10,12,16,45,446.5,40.5,4.25,16.0,114.5,444.54,362.76
2016,10,12,17,0,350.0,32.0,4.0,16.0,69.0,352.85,274.1
2016,10,12,17,15,175.0,16.0,3.9,15.5,34.5,179.83,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,2.1,14.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,2.1,14.0,14.0,11.95,0.0
2016,10,13,6,45,81.5,30.5,2.15,14.5,41.5,23.74,12.22
2016,10,13,7,0,163.0,47.0,2.2,15.0,69.0,36.23,25.63
2016,10,13,7,15,193.5,66.0,2.2,15.0,103.0,50.0,38.41
2016,10,13,7,30,224.0,85.0,2.2,15.0,137.0,63.38,50.65
2016,10,13,7,45,242.5,103.5,2.25,15.0,172.0,75.96,61.98
2016,10,13,8,0,261.0,122.0,2.3,15.0,207.0,88.13,72.74
2016,10,13,8,15,273.5,140.0,2.15,15.0,241.0,99.53,82.63
2016,10,13,8,30,286.0,158.0,2.0,15.0,275.0,110.54,92.03
2016,10,13,8,45,376.5,159.5,1.95,15.5,331.5,107.42,88.88
2016,10,13,9,0,467.0,161.0,1.9,16.0,388.0,107.97,88.95
2016,10,13,9,15,516.5,161.0,1.8,16.0,430.5,107.19,88.04
2016,10,13,9,30,566.0,161.0,1.7,16.0,473.0,106.58,87.29
2016,10,13,9,45,585.5,165.0,1.65,16.5,505.0,131.13,89.68
2016,10,13,10,0,605.0,169.0,1.6,17.0,537.0,175.68,113.93
2016,10,13,10,15,577.5,188.5,1.5,17.0,551.5,225.04,152.34
2016,10,13,10,30,550.0,208.0,1.4,17.0,566.0,271.42,191.89
2016,10,13,10,45,405.5,260.0,1.3,17.5,528.5,305.17,225.59
2016,10,13,11,0,261.0,312.0,1.2,18.0,491.0,325.29,246.5
2016,10,13,11,15,358.0,290.5,1.2,18.0,539.0,368.73,279.87
2016,10,13,11,30,455.0,269.0,1.2,18.0,587.0,421.78,321.08
2016,10,13,11,45,463.5,264.0,1.2,18.5,589.5,452.37,345.53
2016,10,13,12,0,472.0,259.0,1.2,19.0,592.0,482.41,369.2
2016,10,13,12,15,494.5,249.5,1.2,19.0,596.0,515.93,395.77
2016,10,13,12,30,517.0,240.0,1.2,19.0,600.0,549.43,421.98
2016,10,13,12,45,483.0,249.0,1.2,19.0,580.5,562.41,432.36
2016,10,13,13,0,449.0,258.0,1.2,19.0,561.0,571.63,439.86
2016,10,13,13,15,479.0,237.5,1.2,19.0,551.5,595.76,459.21
2016,10,13,13,30,509.0,217.0,1.2,19.0,542.0,618.74,477.58
2016,10,13,13,45,510.0,206.5,1.25,19.0,519.5,627.99,485.98
2016,10,13,14,0,511.0,196.0,1.3,19.0,497.0,634.83,492.81
2016,10,13,14,15,495.0,187.5,1.3,19.0,465.0,627.57,488.88
2016,10,13,14,30,479.0,179.0,1.3,19.0,433.0,617.48,483.01
2016,10,13,14,45,418.0,175.5,1.35,19.0,385.0,572.75,451.28
2016,10,13,15,0,357.0,172.0,1.4,19.0,337.0,507.3,404.0
2016,10,13,15,15,341.0,155.5,1.45,19.0,300.0,480.43,385.63
2016,10,13,15,30,325.0,139.0,1.5,19.0,263.0,451.72,365.06
2016,10,13,15,45,304.0,122.5,1.55,19.0,226.5,417.25,339.3
2016,10,13,16,0,283.0,106.0,1.6,19.0,190.0,381.57,311.71
2016,10,13,16,15,255.0,88.5,1.6,18.5,153.0,337.78,276.84
2016,10,13,16,30,227.0,71.0,1.6,18.0,116.0,293.52,240.0
2016,10,13,16,45,176.5,53.0,1.65,18.0,82.0,230.71,185.67
2016,10,13,17,0,126.0,35.0,1.7,18.0,48.0,168.72,126.27
2016,10,13,17,15,63.0,17.5,1.75,17.5,24.0,82.35,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,6.65,17.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,6.7,17.0,5.0,4.27,0.0
2016,10,14,6,45,0.0,16.0,6.75,17.0,16.0,13.18,3.84
2016,10,14,7,0,0.0,27.0,6.8,17.0,27.0,22.29,13.39
2016,10,14,7,15,0.0,41.0,6.8,17.0,41.0,33.89,23.98
2016,10,14,7,30,0.0,55.0,6.8,17.0,55.0,45.08,34.14
2016,10,14,7,45,0.0,69.5,6.8,17.0,69.5,56.53,44.42
2016,10,14,8,0,0.0,84.0,6.8,17.0,84.0,67.89,54.47
2016,10,14,8,15,0.0,98.5,6.75,17.0,98.5,79.14,64.3
2016,10,14,8,30,0.0,113.0,6.7,17.0,113.0,90.28,73.91
2016,10,14,8,45,0.0,65.0,6.7,17.5,65.0,53.87,41.76
2016,10,14,9,0,0.0,17.0,6.7,18.0,17.0,14.03,6.67
2016,10,14,9,15,0.0,20.0,6.6,18.0,20.0,16.52,8.83
2016,10,14,9,30,0.0,23.0,6.5,18.0,23.0,19.02,10.98
2016,10,14,9,45,2.5,106.5,6.45,18.0,108.0,87.79,67.35
2016,10,14,10,0,5.0,190.0,6.4,18.0,193.0,150.36,118.3
2016,10,14,10,15,2.5,168.0,6.3,18.0,169.5,135.6,106.12
2016,10,14,10,30,0.0,146.0,6.2,18.0,146.0,119.24,92.74
2016,10,14,10,45,0.0,109.0,6.1,18.5,109.0,90.37,68.88
2016,10,14,11,0,0.0,72.0,6.0,19.0,72.0,59.88,43.74
2016,10,14,11,15,0.0,79.5,5.85,19.0,79.5,66.17,48.87
2016,10,14,11,30,0.0,87.0,5.7,19.0,87.0,72.45,53.98
2016,10,14,11,45,0.0,78.0,5.6,19.0,78.0,64.93,47.81
2016,10,14,12,0,0.0,69.0,5.5,19.0,69.0,57.4,41.64
2016,10,14,12,15,0.0,62.5,5.4,19.0,62.5,51.97,37.2
2016,10,14,12,30,0.0,56.0,5.3,19.0,56.0,46.54,32.76
2016,10,14,12,45,0.0,94.5,5.2,19.0,94.5,78.72,59.17
2016,10,14,13,0,0.0,133.0,5.1,19.0,133.0,111.56,85.99
2016,10,14,13,15,0.0,106.0,4.9,19.0,106.0,88.52,67.28
2016,10,14,13,30,0.0,79.0,4.7,19.0,79.0,65.69,48.66
2016,10,14,13,45,0.0,44.5,4.55,19.0,44.5,36.9,24.99
2016,10,14,14,0,0.0,10.0,4.4,19.0,10.0,8.27,1.23
2016,10,14,14,15,0.0,10.5,4.15,18.5,10.5,8.67,1.61
2016,10,14,14,30,0.0,11.0,3.9,18.0,11.0,9.08,1.98
2016,10,14,14,45,0.0,28.0,3.65,18.0,28.0,23.14,13.84
2016,10,14,15,0,0.0,45.0,3.4,18.0,45.0,37.23,25.75
2016,10,14,15,15,0.0,25.0,3.2,18.0,25.0,20.63,11.81
2016,10,14,15,30,0.0,5.0,3.0,18.0,5.0,4.11,0.0
2016,10,14,15,45,0.0,4.0,2.8,18.0,4.0,3.29,0.0
2016,10,14,16,0,0.0,3.0,2.6,18.0,3.0,2.46,0.0
2016,10,14,16,15,0.0,2.5,2.45,18.0,2.5,2.05,0.0
2016,10,14,16,30,0.0,2.0,2.3,18.0,2.0,1.64,0.0
2016,10,14,16,45,0.0,1.0,2.15,18.0,1.0,0.82,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,15.5,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,11.1,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,20.98,8.86
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,31.07,20.83
2016,10,15,7,15,455.0,46.5,3.95,17.0,131.5,37.38,27.0
2016,10,15,7,30,540.0,55.0,4.1,17.0,177.0,43.64,32.88
2016,10,15,7,45,590.5,61.0,4.3,17.0,224.0,47.63,36.57
2016,10,15,8,0,641.0,67.0,4.5,17.0,271.0,51.59,40.11
2016,10,15,8,15,320.5,85.0,4.85,17.0,187.0,60.44,47.87
2016,10,15,8,30,0.0,103.0,5.2,17.0,103.0,83.07,67.61
2016,10,15,8,45,0.0,115.5,5.55,17.5,115.5,92.74,75.72
2016,10,15,9,0,0.0,128.0,5.9,18.0,128.0,102.33,83.67
2016,10,15,9,15,3.0,153.5,6.15,18.0,155.5,120.91,99.47
2016,10,15,9,30,6.0,179.0,6.4,18.0,183.0,139.04,114.77
2016,10,15,9,45,3.0,156.0,6.65,18.5,158.0,124.35,97.2
2016,10,15,10,0,0.0,133.0,6.9,19.0,133.0,108.2,83.71
2016,10,15,10,15,12.0,189.0,7.0,19.0,197.0,152.49,119.11
2016,10,15,10,30,24.0,245.0,7.1,19.0,261.0,197.88,155.12
2016,10,15,10,45,20.0,242.0,7.25,19.0,255.5,198.12,155.44
2016,10,15,11,0,16.0,239.0,7.4,19.0,250.0,197.52,155.1
2016,10,15,11,15,29.0,264.0,7.45,19.0,284.0,222.69,175.1
2016,10,15,11,30,42.0,289.0,7.5,19.0,318.0,252.77,199.14
2016,10,15,11,45,42.5,289.5,7.6,19.0,319.0,259.63,204.85
2016,10,15,12,0,43.0,290.0,7.7,19.0,320.0,266.41,210.54
2016,10,15,12,15,118.0,307.5,7.7,19.0,388.5,336.19,266.91
2016,10,15,12,30,193.0,325.0,7.7,19.0,457.0,408.43,325.23
2016,10,15,12,45,96.5,232.5,7.75,19.0,298.5,275.62,219.86
2016,10,15,13,0,0.0,140.0,7.8,19.0,140.0,117.59,90.93
2016,10,15,13,15,0.0,113.5,7.75,19.0,113.5,94.97,72.63
2016,10,15,13,30,0.0,87.0,7.7,19.0,87.0,72.38,54.2
2016,10,15,13,45,0.0,71.5,7.65,19.0,71.5,59.4,43.59
2016,10,15,14,0,0.0,56.0,7.6,19.0,56.0,46.45,32.96
2016,10,15,14,15,0.0,52.5,7.5,19.0,52.5,43.51,30.61
2016,10,15,14,30,0.0,49.0,7.4,19.0,49.0,40.58,28.25
2016,10,15,14,45,0.0,73.0,7.35,19.0,73.0,60.57,45.0
2016,10,15,15,0,0.0,97.0,7.3,19.0,97.0,82.18,63.12
2016,10,15,15,15,0.0,85.0,7.2,18.5,85.0,71.52,54.5
2016,10,15,15,30,0.0,73.0,7.1,18.0,73.0,60.79,45.72
2016,10,15,15,45,0.0,62.0,7.05,18.0,62.0,51.36,37.83
2016,10,15,16,0,0.0,51.0,7.0,18.0,51.0,42.2,30.08
2016,10,15,16,15,0.0,40.5,6.85,18.0,40.5,33.46,22.6
2016,10,15,16,30,0.0,30.0,6.7,18.0,30.0,24.75,15.06
2016,10,15,16,45,0.0,20.5,6.6,18.0,20.5,16.88,8.2
2016,10,15,17,0,0.0,11.0,6.5,18.0,11.0,9.04,1.02
2016,10,15,17,15,0.0,5.5,6.55,18.0,5.5,4.69,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.85,0.0
2016,10,16,6,45,0.0,6.0,5.3,17.0,6.0,4.92,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,9.03,2.02
2016,10,16,7,15,0.0,17.0,5.3,17.0,17.0,13.98,6.56
2016,10,16,7,30,0.0,23.0,5.2,17.0,23.0,18.94,11.09
2016,10,16,7,45,0.0,29.0,5.15,17.5,29.0,23.91,15.54
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,28.89,19.93
2016,10,16,8,15,0.0,41.5,5.15,18.0,41.5,34.29,24.68
2016,10,16,8,30,0.0,48.0,5.2,18.0,48.0,39.7,29.38
2016,10,16,8,45,0.0,52.0,5.3,18.0,52.0,43.04,32.23
2016,10,16,9,0,0.0,56.0,5.4,18.0,56.0,46.38,35.06
2016,10,16,9,15,0.0,38.0,5.4,18.0,38.0,31.44,21.91
2016,10,16,9,30,0.0,20.0,5.4,18.0,20.0,16.53,8.82
2016,10,16,9,45,0.0,37.5,5.45,18.0,37.5,31.05,20.33
2016,10,16,10,0,0.0,55.0,5.5,18.0,55.0,45.62,32.4
2016,10,16,10,15,0.0,78.0,5.5,18.0,78.0,64.84,48.24
2016,10,16,10,30,0.0,101.0,5.5,18.0,101.0,83.84,63.8
2016,10,16,10,45,0.0,119.5,5.5,18.5,119.5,98.73,75.78
2016,10,16,11,0,0.0,138.0,5.5,19.0,138.0,113.73,87.75
2016,10,16,11,15,0.0,126.5,5.45,19.0,126.5,104.75,80.38
2016,10,16,11,30,0.0,115.0,5.4,19.0,115.0,95.55,72.85
2016,10,16,11,45,0.0,65.0,5.4,19.0,65.0,54.05,38.91
2016,10,16,12,0,0.0,15.0,5.4,19.0,15.0,12.43,4.63
2016,10,16,12,15,0.0,82.5,5.5,19.0,82.5,68.68,50.95
2016,10,16,12,30,0.0,150.0,5.6,19.0,150.0,125.48,97.24
2016,10,16,12,45,0.0,101.5,5.7,19.0,101.5,84.62,64.0
2016,10,16,13,0,0.0,53.0,5.8,19.0,53.0,44.01,30.74
2016,10,16,13,15,0.0,78.5,5.95,19.0,78.5,65.28,48.31
2016,10,16,13,30,0.0,104.0,6.1,19.0,104.0,86.87,66.12
2016,10,16,13,45,0.0,110.0,6.3,19.0,110.0,92.2,70.61
2016,10,16,14,0,0.0,116.0,6.5,19.0,116.0,97.74,75.3
2016,10,16,14,15,0.0,136.5,6.6,19.0,136.5,116.97,91.27
2016,10,16,14,30,0.0,157.0,6.7,19.0,157.0,137.85,108.63
2016,10,16,14,45,0.0,123.5,6.8,19.0,123.5,106.68,83.22
2016,10,16,15,0,0.0,90.0,6.9,19.0,90.0,75.67,57.7
2016,10,16,15,15,0.0,93.0,6.8,18.5,93.0,79.35,61.06
2016,10,16,15,30,0.0,96.0,6.7,18.0,96.0,83.95,65.17
2016,10,16,15,45,304.5,79.0,6.65,18.0,164.0,376.07,316.76
2016,10,16,16,0,609.0,62.0,6.6,18.0,232.0,612.36,508.73
2016,10,16,16,15,544.0,55.5,6.5,17.5,185.0,546.76,454.39
2016,10,16,16,30,479.0,49.0,6.4,17.0,138.0,480.8,398.01
2016,10,16,16,45,363.5,39.5,6.3,17.0,95.0,372.96,303.57
2016,10,16,17,0,248.0,30.0,6.2,17.0,52.0,268.02,189.52
2016,10,16,17,15,124.0,15.0,6.15,17.0,26.0,101.22,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,15.0,5.5,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,30.0,11.0,1.6,15.0,12.0,9.39,0.0
2016,10,17,6,45,162.5,27.0,1.6,15.5,45.5,20.94,7.1
2016,10,17,7,0,295.0,43.0,1.6,16.0,79.0,33.2,22.58
2016,10,17,7,15,387.0,53.5,1.6,16.0,124.0,43.28,32.23
2016,10,17,7,30,479.0,64.0,1.6,16.0,169.0,50.96,39.43
2016,10,17,7,45,544.0,69.5,1.65,16.5,217.0,54.25,42.48
2016,10,17,8,0,609.0,75.0,1.7,17.0,265.0,57.64,45.45
2016,10,17,8,15,648.5,80.0,1.65,17.0,311.0,60.45,47.89
2016,10,17,8,30,688.0,85.0,1.6,17.0,357.0,63.27,50.27
2016,10,17,8,45,719.5,88.0,1.6,17.5,400.5,64.56,51.16
2016,10,17,9,0,751.0,91.0,1.6,18.0,444.0,72.03,57.4
2016,10,17,9,15,770.5,93.5,1.6,18.0,482.0,72.99,58.07
2016,10,17,9,30,790.0,96.0,1.6,18.0,520.0,74.0,58.8
2016,10,17,9,45,806.0,97.5,1.65,18.0,552.5,96.31,59.36
2016,10,17,10,0,822.0,99.0,1.7,18.0,585.0,149.58,85.05
2016,10,17,10,15,831.5,100.5,1.75,18.0,610.0,203.18,123.74
2016,10,17,10,30,841.0,102.0,1.8,18.0,635.0,257.15,168.78
2016,10,17,10,45,850.5,101.5,1.85,18.5,653.5,309.69,214.72
2016,10,17,11,0,860.0,101.0,1.9,19.0,672.0,362.05,260.87
2016,10,17,11,15,863.0,101.5,1.95,19.0,682.5,414.76,307.33
2016,10,17,11,30,866.0,102.0,2.0,19.0,693.0,462.73,349.25
2016,10,17,11,45,868.5,101.5,2.15,19.0,695.5,508.11,388.57
2016,10,17,12,0,871.0,101.0,2.3,19.0,698.0,551.7,425.66
2016,10,17,12,15,869.0,100.5,2.4,19.0,692.5,590.77,458.44
2016,10,17,12,30,867.0,100.0,2.5,19.0,687.0,627.33,488.7
2016,10,17,12,45,869.5,96.5,2.7,19.0,675.0,661.21,517.01
2016,10,17,13,0,872.0,93.0,2.9,19.0,663.0,692.44,543.03
2016,10,17,13,15,864.5,91.5,3.05,19.0,642.0,715.87,562.8
2016,10,17,13,30,857.0,90.0,3.2,19.0,621.0,735.93,578.84
2016,10,17,13,45,847.5,88.0,3.35,19.0,593.0,756.98,595.65
2016,10,17,14,0,838.0,86.0,3.5,19.0,565.0,768.62,605.75
2016,10,17,14,15,608.5,140.0,3.6,18.5,476.5,668.04,533.38
2016,10,17,14,30,379.0,194.0,3.7,18.0,388.0,529.38,427.27
2016,10,17,14,45,573.0,135.5,3.8,18.0,401.5,656.31,530.38
2016,10,17,15,0,767.0,77.0,3.9,18.0,415.0,751.44,603.24
2016,10,17,15,15,670.0,83.0,4.0,18.0,356.0,687.97,556.65
2016,10,17,15,30,573.0,89.0,4.1,18.0,297.0,617.53,504.42
2016,10,17,15,45,529.0,83.0,4.25,18.0,254.0,573.7,471.54
2016,10,17,16,0,485.0,77.0,4.4,18.0,211.0,527.84,435.7
2016,10,17,16,15,486.5,62.5,4.35,17.5,173.5,507.43,418.5
2016,10,17,16,30,488.0,48.0,4.3,17.0,136.0,484.73,396.95
2016,10,17,16,45,377.0,38.0,4.3,17.0,93.0,380.08,305.91
2016,10,17,17,0,266.0,28.0,4.3,17.0,50.0,275.62,184.91
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.0,106.31,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,24.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,49.0,11.0,4.0,14.0,12.0,9.39,0.0
2016,10,18,6,45,191.0,25.0,4.05,14.5,45.5,19.48,5.05
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,32.16,21.65
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.0,39.24,28.75
2016,10,18,7,30,517.0,58.0,4.4,15.0,169.0,46.27,35.41
2016,10,18,7,45,580.0,63.0,4.55,15.5,217.5,49.41,38.34
2016,10,18,8,0,643.0,68.0,4.7,16.0,266.0,52.64,41.2
2016,10,18,8,15,681.0,72.5,4.75,16.0,312.0,55.3,43.54
2016,10,18,8,30,719.0,77.0,4.8,16.0,358.0,57.96,45.8
2016,10,18,8,45,751.5,78.5,4.9,16.5,402.0,63.72,50.66
2016,10,18,9,0,784.0,80.0,5.0,17.0,446.0,64.33,50.95
2016,10,18,9,15,803.0,82.5,5.05,17.0,484.0,65.56,51.89
2016,10,18,9,30,822.0,85.0,5.1,17.0,522.0,66.81,52.84
2016,10,18,9,45,843.5,84.0,5.15,17.5,556.0,86.58,51.88
2016,10,18,10,0,865.0,83.0,5.2,18.0,590.0,147.98,82.83
2016,10,18,10,15,874.0,84.0,5.2,18.0,615.5,202.36,122.1
2016,10,18,10,30,883.0,85.0,5.2,18.0,641.0,256.89,168.28
2016,10,18,10,45,889.0,86.0,5.2,18.0,659.5,310.54,216.73
2016,10,18,11,0,895.0,87.0,5.2,18.0,678.0,363.58,265.41
2016,10,18,11,15,898.0,87.5,5.2,18.0,688.5,414.25,311.93
2016,10,18,11,30,901.0,88.0,5.2,18.0,699.0,463.55,356.51
2016,10,18,11,45,902.0,88.0,5.2,18.0,701.5,509.88,397.8
2016,10,18,12,0,903.0,88.0,5.2,18.0,704.0,554.22,436.55
2016,10,18,12,15,901.0,88.0,5.25,18.0,698.0,594.72,471.6
2016,10,18,12,30,899.0,88.0,5.3,18.0,692.0,632.63,503.94
2016,10,18,12,45,896.5,86.5,5.35,18.0,678.5,666.02,532.31
2016,10,18,13,0,894.0,85.0,5.4,18.0,665.0,696.44,558.02
2016,10,18,13,15,887.5,84.0,5.5,18.0,644.0,721.51,579.45
2016,10,18,13,30,881.0,83.0,5.6,18.0,623.0,743.21,596.91
2016,10,18,13,45,873.0,80.5,5.7,18.0,595.5,758.72,609.86
2016,10,18,14,0,865.0,78.0,5.8,18.0,568.0,770.66,620.32
2016,10,18,14,15,851.0,76.0,5.85,18.0,533.0,774.9,624.94
2016,10,18,14,30,837.0,74.0,5.9,18.0,498.0,783.14,632.76
2016,10,18,14,45,815.5,72.0,6.0,18.0,457.5,774.44,628.02
2016,10,18,15,0,794.0,70.0,6.1,18.0,417.0,762.17,620.57
2016,10,18,15,15,765.5,67.0,6.15,18.0,372.0,739.48,604.74
2016,10,18,15,30,737.0,64.0,6.2,18.0,327.0,713.63,586.06
2016,10,18,15,45,691.5,60.5,6.3,18.0,279.0,670.36,553.1
2016,10,18,16,0,646.0,57.0,6.4,18.0,231.0,630.88,521.74
2016,10,18,16,15,581.0,50.5,6.35,17.5,183.0,565.32,468.24
2016,10,18,16,30,516.0,44.0,6.3,17.0,135.0,499.53,411.66
2016,10,18,16,45,401.5,35.0,6.3,17.0,91.5,393.66,317.58
2016,10,18,17,0,287.0,26.0,6.3,17.0,48.0,285.33,179.76
2016,10,18,17,15,143.5,13.0,6.4,16.5,24.0,112.39,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
