Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,210.5,15.5,3.3,14.5,40.0,12.45,0.23
2016,10,19,7,0,421.0,31.0,3.3,15.0,80.0,25.49,15.9
2016,10,19,7,15,507.5,38.5,3.3,15.0,126.0,31.26,21.75
2016,10,19,7,30,594.0,46.0,3.3,15.0,172.0,40.29,30.11
2016,10,19,7,45,647.5,51.0,3.35,15.5,220.0,44.13,33.67
2016,10,19,8,0,701.0,56.0,3.4,16.0,268.0,47.98,37.09
2016,10,19,8,15,736.0,59.5,3.35,16.5,314.5,50.44,39.17
2016,10,19,8,30,771.0,63.0,3.3,17.0,361.0,52.91,41.19
2016,10,19,8,45,796.0,65.5,3.25,17.5,404.0,54.51,42.4
2016,10,19,9,0,821.0,68.0,3.2,18.0,447.0,56.11,43.59
2016,10,19,9,15,838.0,70.0,3.1,18.0,485.0,64.98,51.19
2016,10,19,9,30,855.0,72.0,3.0,18.0,523.0,66.67,52.52
2016,10,19,9,45,868.5,73.0,2.95,18.5,555.5,86.47,52.26
2016,10,19,10,0,882.0,74.0,2.9,19.0,588.0,141.34,76.69
2016,10,19,10,15,891.0,75.0,2.9,19.0,613.5,196.38,115.7
2016,10,19,10,30,900.0,76.0,2.9,19.0,639.0,251.55,161.74
2016,10,19,10,45,905.5,76.5,2.9,19.5,657.0,305.31,209.25
2016,10,19,11,0,911.0,77.0,2.9,20.0,675.0,358.34,256.68
2016,10,19,11,15,914.0,77.5,2.9,20.0,685.0,409.51,302.66
2016,10,19,11,30,917.0,78.0,2.9,20.0,695.0,459.26,346.6
2016,10,19,11,45,916.5,78.5,2.95,20.5,697.0,505.76,386.38
2016,10,19,12,0,916.0,79.0,3.0,21.0,699.0,550.13,423.36
2016,10,19,12,15,914.0,79.0,3.05,21.0,693.5,590.87,457.49
2016,10,19,12,30,912.0,79.0,3.1,21.0,688.0,629.0,488.92
2016,10,19,12,45,905.0,79.5,3.2,21.0,673.5,661.7,515.92
2016,10,19,13,0,898.0,80.0,3.3,21.0,659.0,691.2,540.17
2016,10,19,13,15,891.0,79.0,3.4,21.0,638.0,715.84,560.51
2016,10,19,13,30,884.0,78.0,3.5,21.0,617.0,737.09,576.98
2016,10,19,13,45,873.5,77.0,3.6,21.0,588.5,752.28,589.21
2016,10,19,14,0,863.0,76.0,3.7,21.0,560.0,763.9,599.05
2016,10,19,14,15,848.5,74.0,3.75,21.0,525.5,767.64,603.13
2016,10,19,14,30,834.0,72.0,3.8,21.0,491.0,767.76,604.75
2016,10,19,14,45,814.5,70.0,3.9,21.0,450.5,768.19,606.89
2016,10,19,15,0,795.0,68.0,4.0,21.0,410.0,757.57,600.92
2016,10,19,15,15,767.0,64.5,4.05,20.5,366.0,734.69,586.69
2016,10,19,15,30,739.0,61.0,4.1,20.0,322.0,708.68,569.64
2016,10,19,15,45,697.0,57.0,4.2,20.0,274.5,667.81,539.55
2016,10,19,16,0,655.0,53.0,4.3,20.0,227.0,624.6,506.26
2016,10,19,16,15,591.0,47.0,4.35,19.5,179.5,559.61,454.92
2016,10,19,16,30,527.0,41.0,4.4,19.0,132.0,502.05,406.22
2016,10,19,16,45,418.0,32.0,4.45,18.5,89.0,400.78,317.59
2016,10,19,17,0,309.0,23.0,4.5,18.0,46.0,294.7,166.49
2016,10,19,17,15,154.5,11.5,4.55,17.5,23.0,118.32,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.0,12.91,0.0
2016,10,20,7,0,413.0,32.0,3.5,16.0,78.0,26.41,16.46
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.0,32.55,22.73
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,38.69,28.54
2016,10,20,7,45,647.5,53.5,3.55,16.5,220.5,46.34,35.47
2016,10,20,8,0,703.0,59.0,3.6,17.0,269.0,50.56,39.2
2016,10,20,8,15,739.0,62.5,3.4,17.0,316.0,52.94,41.29
2016,10,20,8,30,775.0,66.0,3.2,17.0,363.0,55.35,43.34
2016,10,20,8,45,801.5,69.0,3.0,17.5,407.0,57.27,44.83
2016,10,20,9,0,828.0,72.0,2.8,18.0,451.0,59.18,46.29
2016,10,20,9,15,846.0,74.0,2.8,18.5,489.5,60.26,47.0
2016,10,20,9,30,864.0,76.0,2.8,19.0,528.0,69.48,54.75
2016,10,20,9,45,883.5,75.0,2.8,19.5,562.0,86.42,52.93
2016,10,20,10,0,903.0,74.0,2.8,20.0,596.0,141.28,75.98
2016,10,20,10,15,911.5,75.5,2.85,20.5,622.0,197.74,115.26
2016,10,20,10,30,920.0,77.0,2.9,21.0,648.0,254.28,161.67
2016,10,20,10,45,925.0,77.5,3.0,21.5,666.0,308.96,209.64
2016,10,20,11,0,930.0,78.0,3.1,22.0,684.0,362.83,257.56
2016,10,20,11,15,932.5,78.5,3.15,22.0,694.0,414.76,304.02
2016,10,20,11,30,935.0,79.0,3.2,22.0,704.0,465.18,348.42
2016,10,20,11,45,935.0,79.5,3.3,22.0,706.0,512.74,389.71
2016,10,20,12,0,935.0,80.0,3.4,22.0,708.0,558.16,428.39
2016,10,20,12,15,933.0,79.5,3.45,22.0,702.5,599.21,462.81
2016,10,20,12,30,931.0,79.0,3.5,22.0,697.0,637.56,494.48
2016,10,20,12,45,925.5,79.5,3.6,22.5,682.5,671.87,521.7
2016,10,20,13,0,920.0,80.0,3.7,23.0,668.0,703.03,546.06
2016,10,20,13,15,913.0,79.0,3.75,23.0,646.5,728.32,566.69
2016,10,20,13,30,906.0,78.0,3.8,23.0,625.0,750.15,583.27
2016,10,20,13,45,894.0,77.0,3.85,23.0,596.0,764.73,594.79
2016,10,20,14,0,882.0,76.0,3.9,23.0,567.0,775.6,603.83
2016,10,20,14,15,867.5,74.0,3.9,22.5,531.5,779.68,609.1
2016,10,20,14,30,853.0,72.0,3.9,22.0,496.0,780.07,611.89
2016,10,20,14,45,832.0,70.0,3.95,22.0,455.0,779.45,613.08
2016,10,20,15,0,811.0,68.0,4.0,22.0,414.0,767.73,606.16
2016,10,20,15,15,782.0,65.0,4.0,21.5,369.0,744.78,591.79
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,718.63,574.57
2016,10,20,15,45,710.5,57.5,4.05,21.0,275.5,676.74,543.71
2016,10,20,16,0,668.0,53.0,4.1,21.0,227.0,632.45,509.59
2016,10,20,16,15,602.0,47.0,4.1,20.5,179.0,565.88,456.99
2016,10,20,16,30,536.0,41.0,4.1,20.0,131.0,507.11,407.23
2016,10,20,16,45,421.5,31.5,4.15,19.5,87.5,401.34,314.52
2016,10,20,17,0,307.0,22.0,4.2,19.0,44.0,288.41,138.91
2016,10,20,17,15,153.5,11.0,4.25,18.5,22.0,116.65,0.0
2016,10,20,17,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,15.5,37.0,12.51,0.0
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,25.55,15.6
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.0,31.7,21.94
2016,10,21,7,30,573.0,47.0,3.7,16.0,164.0,37.83,27.76
2016,10,21,7,45,628.5,52.0,3.65,16.5,212.0,44.98,34.25
2016,10,21,8,0,684.0,57.0,3.6,17.0,260.0,48.79,37.64
2016,10,21,8,15,720.0,61.0,3.5,17.0,306.0,51.61,40.13
2016,10,21,8,30,756.0,65.0,3.4,17.0,352.0,54.43,42.54
2016,10,21,8,45,782.0,67.5,3.3,17.5,394.5,55.97,43.7
2016,10,21,9,0,808.0,70.0,3.2,18.0,437.0,57.52,44.86
2016,10,21,9,15,825.5,72.5,3.2,18.5,475.0,58.97,45.9
2016,10,21,9,30,843.0,75.0,3.2,19.0,513.0,68.49,53.92
2016,10,21,9,45,853.5,77.5,3.2,19.5,544.5,85.15,53.61
2016,10,21,10,0,864.0,80.0,3.2,20.0,576.0,139.89,76.83
2016,10,21,10,15,873.0,81.0,3.25,20.0,601.0,193.91,114.24
2016,10,21,10,30,882.0,82.0,3.3,20.0,626.0,248.07,158.95
2016,10,21,10,45,886.5,83.5,3.35,20.5,643.5,301.37,205.82
2016,10,21,11,0,891.0,85.0,3.4,21.0,661.0,353.91,252.72
2016,10,21,11,15,894.0,85.5,3.5,21.0,671.5,404.1,297.97
2016,10,21,11,30,897.0,86.0,3.6,21.0,682.0,452.92,341.36
2016,10,21,11,45,896.0,86.5,3.75,21.0,683.5,498.31,381.31
2016,10,21,12,0,895.0,87.0,3.9,21.0,685.0,541.57,418.71
2016,10,21,12,15,893.5,87.0,4.15,21.0,679.5,581.79,453.21
2016,10,21,12,30,892.0,87.0,4.4,21.0,674.0,619.48,485.28
2016,10,21,12,45,884.5,87.5,4.7,21.0,659.5,651.25,512.83
2016,10,21,13,0,877.0,88.0,5.0,21.0,645.0,679.86,537.68
2016,10,21,13,15,636.0,162.5,5.25,21.0,559.5,626.02,496.55
2016,10,21,13,30,395.0,237.0,5.5,21.0,474.0,529.93,421.95
2016,10,21,13,45,616.0,160.5,5.75,21.0,509.5,653.11,522.27
2016,10,21,14,0,837.0,84.0,6.0,21.0,545.0,754.1,602.59
2016,10,21,14,15,821.0,82.0,6.15,20.5,510.5,756.95,607.26
2016,10,21,14,30,805.0,80.0,6.3,20.0,476.0,756.11,609.68
2016,10,21,14,45,721.5,88.0,6.45,20.0,420.5,713.2,578.78
2016,10,21,15,0,638.0,96.0,6.6,20.0,365.0,663.35,542.1
2016,10,21,15,15,667.0,82.0,6.6,19.5,336.0,674.5,553.15
2016,10,21,15,30,696.0,68.0,6.6,19.0,307.0,676.95,556.9
2016,10,21,15,45,649.0,63.5,6.65,19.0,260.0,637.73,526.32
2016,10,21,16,0,602.0,59.0,6.7,19.0,213.0,591.56,488.92
2016,10,21,16,15,531.5,52.0,6.65,18.5,166.5,522.24,431.65
2016,10,21,16,30,461.0,45.0,6.6,18.0,120.0,452.78,371.3
2016,10,21,16,45,343.5,34.0,6.6,17.5,79.0,344.67,273.44
2016,10,21,17,0,226.0,23.0,6.6,17.0,38.0,226.92,85.27
2016,10,21,17,15,113.0,11.5,6.5,16.5,19.0,88.39,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,14.5,27.0,14.73,0.0
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,28.35,17.81
2016,10,22,7,15,205.0,54.5,4.2,15.0,88.0,41.83,30.8
2016,10,22,7,30,248.0,72.0,4.2,15.0,122.0,54.54,42.57
2016,10,22,7,45,277.0,89.0,4.25,15.5,158.5,66.52,53.41
2016,10,22,8,0,306.0,106.0,4.3,16.0,195.0,78.18,63.73
2016,10,22,8,15,328.5,120.0,4.25,16.0,230.5,87.55,71.98
2016,10,22,8,30,351.0,134.0,4.2,16.0,266.0,93.27,76.89
2016,10,22,8,45,581.0,104.5,4.2,16.5,353.0,75.56,61.08
2016,10,22,9,0,811.0,75.0,4.2,17.0,440.0,61.34,48.38
2016,10,22,9,15,829.5,77.5,4.2,17.0,478.5,62.71,49.46
2016,10,22,9,30,848.0,80.0,4.2,17.0,517.0,64.08,50.53
2016,10,22,9,45,847.5,87.0,4.2,17.5,546.5,81.45,52.42
2016,10,22,10,0,847.0,94.0,4.2,18.0,576.0,139.03,77.91
2016,10,22,10,15,763.0,121.5,4.2,18.0,570.5,193.57,119.86
2016,10,22,10,30,679.0,149.0,4.2,18.0,565.0,244.78,165.97
2016,10,22,10,45,780.0,123.5,4.25,18.0,614.5,298.71,209.54
2016,10,22,11,0,881.0,98.0,4.3,18.0,664.0,358.77,260.09
2016,10,22,11,15,884.5,98.5,4.35,18.0,674.0,408.9,305.86
2016,10,22,11,30,888.0,99.0,4.4,18.0,684.0,457.72,349.86
2016,10,22,11,45,889.5,98.5,4.5,18.5,686.5,503.25,389.77
2016,10,22,12,0,891.0,98.0,4.6,19.0,689.0,546.84,427.15
2016,10,22,12,15,889.5,98.0,4.7,19.0,683.5,587.13,461.94
2016,10,22,12,30,888.0,98.0,4.8,19.0,678.0,624.9,494.15
2016,10,22,12,45,878.5,99.0,4.95,19.0,663.0,656.0,520.91
2016,10,22,13,0,869.0,100.0,5.1,19.0,648.0,688.31,548.07
2016,10,22,13,15,861.0,98.5,5.2,18.5,626.5,712.09,569.6
2016,10,22,13,30,853.0,97.0,5.3,18.0,605.0,732.41,588.4
2016,10,22,13,45,842.5,95.0,5.4,18.0,576.0,746.84,600.56
2016,10,22,14,0,832.0,93.0,5.5,18.0,547.0,757.66,610.18
2016,10,22,14,15,744.0,102.5,5.55,18.0,489.0,721.07,583.8
2016,10,22,14,30,656.0,112.0,5.6,18.0,431.0,676.49,551.22
2016,10,22,14,45,641.0,104.5,5.65,18.0,395.0,666.05,544.76
2016,10,22,15,0,626.0,97.0,5.7,18.0,359.0,652.49,535.64
2016,10,22,15,15,580.5,96.5,5.65,17.5,318.0,619.55,511.81
2016,10,22,15,30,535.0,96.0,5.6,17.0,277.0,583.45,484.87
2016,10,22,15,45,500.0,85.5,5.6,17.0,234.5,542.44,452.26
2016,10,22,16,0,465.0,75.0,5.6,17.0,192.0,499.44,416.73
2016,10,22,16,15,406.5,63.0,5.5,16.5,149.0,431.98,360.12
2016,10,22,16,30,348.0,51.0,5.4,16.0,106.0,369.76,304.95
2016,10,22,16,45,250.0,37.0,5.3,16.0,69.0,276.97,217.92
2016,10,22,17,0,152.0,23.0,5.2,16.0,32.0,171.19,37.88
2016,10,22,17,15,76.0,11.5,5.1,15.5,16.0,62.41,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,6,45,176.0,16.0,1.8,14.5,34.0,13.02,0.0
2016,10,23,7,0,352.0,32.0,1.9,15.0,68.0,26.49,16.09
2016,10,23,7,15,447.5,40.5,1.9,15.0,112.5,32.97,23.08
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,39.45,29.28
2016,10,23,7,45,601.0,55.5,1.95,15.5,204.0,44.04,33.55
2016,10,23,8,0,659.0,62.0,2.0,16.0,251.0,48.61,37.64
2016,10,23,8,15,697.5,66.0,2.0,16.0,297.5,55.63,43.86
2016,10,23,8,30,736.0,70.0,2.0,16.0,344.0,58.32,46.17
2016,10,23,8,45,762.5,73.5,2.05,16.5,386.5,60.48,47.88
2016,10,23,9,0,789.0,77.0,2.1,17.0,429.0,62.64,49.55
2016,10,23,9,15,808.5,79.5,2.05,17.0,467.0,63.96,50.57
2016,10,23,9,30,828.0,82.0,2.0,17.0,505.0,65.3,51.61
2016,10,23,9,45,561.5,161.5,2.0,17.5,456.5,115.6,84.76
2016,10,23,10,0,295.0,241.0,2.0,18.0,408.0,186.45,136.54
2016,10,23,10,15,342.0,242.5,2.1,18.0,444.0,217.97,157.13
2016,10,23,10,30,389.0,244.0,2.2,18.0,480.0,254.27,184.36
2016,10,23,10,45,381.5,254.0,2.35,18.5,491.5,287.22,212.34
2016,10,23,11,0,374.0,264.0,2.5,19.0,503.0,319.23,239.83
2016,10,23,11,15,225.5,279.5,2.6,19.0,424.5,303.77,233.47
2016,10,23,11,30,77.0,295.0,2.7,19.0,346.0,270.46,210.88
2016,10,23,11,45,77.0,296.0,2.8,19.0,347.0,279.59,218.68
2016,10,23,12,0,77.0,297.0,2.9,19.0,348.0,288.54,226.18
2016,10,23,12,15,76.5,294.5,2.95,19.0,344.5,294.07,230.98
2016,10,23,12,30,76.0,292.0,3.0,19.0,341.0,299.29,235.54
2016,10,23,12,45,62.5,278.5,3.1,19.0,319.0,286.01,225.52
2016,10,23,13,0,49.0,265.0,3.2,19.0,297.0,271.0,214.05
2016,10,23,13,15,48.5,256.5,3.25,19.0,286.5,268.3,212.41
2016,10,23,13,30,48.0,248.0,3.3,19.0,276.0,265.28,210.5
2016,10,23,13,45,64.5,242.5,3.4,19.0,278.5,277.74,221.34
2016,10,23,14,0,81.0,237.0,3.5,19.0,281.0,291.03,232.91
2016,10,23,14,15,80.5,221.5,3.6,18.5,263.0,280.53,225.7
2016,10,23,14,30,80.0,206.0,3.7,18.0,245.0,269.48,218.04
2016,10,23,14,45,76.5,189.0,3.8,18.0,223.5,253.72,205.99
2016,10,23,15,0,73.0,172.0,3.9,18.0,202.0,237.41,193.35
2016,10,23,15,15,69.0,153.0,4.0,17.5,179.0,217.58,177.98
2016,10,23,15,30,65.0,134.0,4.1,17.0,156.0,197.16,161.78
2016,10,23,15,45,56.5,114.0,4.2,17.0,131.0,171.14,140.11
2016,10,23,16,0,48.0,94.0,4.3,17.0,106.0,144.49,117.44
2016,10,23,16,15,37.0,74.0,4.25,16.5,82.0,115.18,92.17
2016,10,23,16,30,26.0,54.0,4.2,16.0,58.0,84.86,65.57
2016,10,23,16,45,13.0,35.0,4.2,16.0,37.0,53.13,36.62
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,13.21,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,6.83,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,7.05,15.5,9.0,7.4,0.0
2016,10,24,7,0,0.0,18.0,7.2,16.0,18.0,14.83,6.31
2016,10,24,7,15,0.0,31.0,7.25,16.0,31.0,25.61,16.51
2016,10,24,7,30,0.0,44.0,7.3,16.0,44.0,36.33,26.33
2016,10,24,7,45,0.0,57.5,7.35,16.0,57.5,47.1,36.12
2016,10,24,8,0,0.0,71.0,7.4,16.0,71.0,57.77,45.71
2016,10,24,8,15,0.0,84.5,7.35,16.0,84.5,68.36,55.1
2016,10,24,8,30,0.0,98.0,7.3,16.0,98.0,78.84,64.29
2016,10,24,8,45,24.5,138.0,7.3,16.5,149.0,103.88,85.98
2016,10,24,9,0,49.0,178.0,7.3,17.0,200.0,129.08,107.51
2016,10,24,9,15,29.5,178.0,7.3,17.0,191.5,130.12,108.13
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,137.32,114.1
2016,10,24,9,45,5.0,117.5,7.35,17.0,120.0,95.7,74.37
2016,10,24,10,0,0.0,57.0,7.4,17.0,57.0,47.27,33.98
2016,10,24,10,15,2.0,122.5,7.35,17.0,124.0,100.59,78.14
2016,10,24,10,30,4.0,188.0,7.3,17.0,191.0,151.15,119.5
2016,10,24,10,45,13.5,214.5,7.3,17.5,224.0,174.84,138.08
2016,10,24,11,0,23.0,241.0,7.3,18.0,257.0,200.03,157.92
2016,10,24,11,15,19.0,236.0,7.25,18.0,249.5,197.85,156.3
2016,10,24,11,30,15.0,231.0,7.2,18.0,242.0,194.89,154.03
2016,10,24,11,45,21.5,244.0,7.15,18.0,259.0,210.56,166.71
2016,10,24,12,0,28.0,257.0,7.1,18.0,276.0,230.58,182.96
2016,10,24,12,15,26.5,252.5,7.05,18.0,270.0,225.71,179.21
2016,10,24,12,30,25.0,248.0,7.0,18.0,264.0,223.91,177.97
2016,10,24,12,45,34.5,253.5,7.0,18.0,275.0,245.58,195.81
2016,10,24,13,0,44.0,259.0,7.0,18.0,286.0,262.02,209.5
2016,10,24,13,15,22.0,172.5,7.0,18.0,186.0,169.3,134.49
2016,10,24,13,30,0.0,86.0,7.0,18.0,86.0,71.5,53.84
2016,10,24,13,45,0.0,82.5,7.0,18.0,82.5,68.55,51.53
2016,10,24,14,0,0.0,79.0,7.0,18.0,79.0,65.61,49.19
2016,10,24,14,15,0.0,89.5,6.95,18.0,89.5,74.56,56.75
2016,10,24,14,30,0.0,100.0,6.9,18.0,100.0,84.36,65.05
2016,10,24,14,45,0.0,112.5,6.9,18.0,112.5,97.0,75.75
2016,10,24,15,0,0.0,125.0,6.9,18.0,125.0,111.44,87.97
2016,10,24,15,15,0.0,110.0,6.85,17.5,110.0,98.24,77.27
2016,10,24,15,30,0.0,95.0,6.8,17.0,95.0,84.9,66.3
2016,10,24,15,45,0.0,79.5,6.75,17.0,79.5,70.83,54.42
2016,10,24,16,0,0.0,64.0,6.7,17.0,64.0,56.51,42.18
2016,10,24,16,15,0.0,49.0,6.55,16.5,49.0,42.44,30.09
2016,10,24,16,30,0.0,34.0,6.4,16.0,34.0,28.11,17.68
2016,10,24,16,45,0.0,21.5,6.3,16.0,21.5,17.74,8.16
2016,10,24,17,0,0.0,9.0,6.2,16.0,9.0,7.4,0.0
2016,10,24,17,15,0.0,4.5,6.15,16.0,4.5,3.84,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,6.0,16.5,8.5,6.99,0.0
2016,10,25,7,0,0.0,17.0,6.0,17.0,17.0,14.01,5.43
2016,10,25,7,15,0.0,29.5,6.0,17.0,29.5,24.36,15.32
2016,10,25,7,30,0.0,42.0,6.0,17.0,42.0,34.75,24.81
2016,10,25,7,45,0.0,55.5,6.05,17.0,55.5,45.56,34.6
2016,10,25,8,0,0.0,69.0,6.1,17.0,69.0,56.24,44.17
2016,10,25,8,15,0.0,82.0,6.25,17.0,82.0,66.47,53.22
2016,10,25,8,30,0.0,95.0,6.4,17.0,95.0,76.61,62.08
2016,10,25,8,45,0.0,92.5,6.55,17.0,92.5,75.4,60.89
2016,10,25,9,0,0.0,90.0,6.7,17.0,90.0,73.96,59.49
2016,10,25,9,15,11.5,140.0,6.65,17.0,146.0,110.78,91.4
2016,10,25,9,30,23.0,190.0,6.6,17.0,202.0,145.1,120.81
2016,10,25,9,45,11.5,145.0,6.6,17.5,151.0,115.7,95.02
2016,10,25,10,0,0.0,100.0,6.6,18.0,100.0,82.61,63.18
2016,10,25,10,15,0.0,115.0,6.55,18.0,115.0,94.49,72.89
2016,10,25,10,30,0.0,130.0,6.5,18.0,130.0,106.47,82.62
2016,10,25,10,45,2.0,160.5,6.45,18.5,162.0,131.08,102.39
2016,10,25,11,0,4.0,191.0,6.4,19.0,194.0,156.16,122.39
2016,10,25,11,15,2.0,177.0,6.25,19.0,178.5,145.65,113.84
2016,10,25,11,30,0.0,163.0,6.1,19.0,163.0,134.43,104.72
2016,10,25,11,45,0.0,134.5,6.0,19.0,134.5,111.62,86.16
2016,10,25,12,0,0.0,106.0,5.9,19.0,106.0,88.23,67.07
2016,10,25,12,15,0.0,126.0,5.8,19.0,126.0,105.02,80.81
2016,10,25,12,30,0.0,146.0,5.7,19.0,146.0,122.13,94.78
2016,10,25,12,45,0.0,133.0,5.65,19.0,133.0,111.38,86.08
2016,10,25,13,0,0.0,120.0,5.6,19.0,120.0,100.47,77.25
2016,10,25,13,15,9.0,167.0,5.55,19.0,172.5,148.17,116.49
2016,10,25,13,30,18.0,214.0,5.5,19.0,225.0,199.18,158.15
2016,10,25,13,45,9.0,188.0,5.45,19.0,193.5,170.4,134.85
2016,10,25,14,0,0.0,162.0,5.4,19.0,162.0,140.75,110.71
2016,10,25,14,15,17.5,174.0,5.35,19.0,182.5,167.77,133.65
2016,10,25,14,30,35.0,186.0,5.3,19.0,203.0,211.26,169.92
2016,10,25,14,45,37.5,172.0,5.25,19.0,189.0,202.7,163.44
2016,10,25,15,0,40.0,158.0,5.2,19.0,175.0,194.02,156.86
2016,10,25,15,15,36.0,140.5,5.1,18.5,154.5,175.5,142.15
2016,10,25,15,30,32.0,123.0,5.0,18.0,134.0,156.59,126.85
2016,10,25,15,45,25.5,104.5,4.95,18.0,112.5,133.93,107.79
2016,10,25,16,0,19.0,86.0,4.9,18.0,91.0,99.77,78.82
2016,10,25,16,15,9.5,67.0,4.85,17.5,69.5,74.42,56.92
2016,10,25,16,30,0.0,48.0,4.8,17.0,48.0,48.41,34.26
2016,10,25,16,45,0.0,30.0,4.8,17.0,30.0,29.54,16.92
2016,10,25,17,0,0.0,12.0,4.8,17.0,12.0,9.89,0.0
2016,10,25,17,15,0.0,6.0,4.8,16.5,6.0,5.12,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.5,13.5,4.1,15.5,30.5,11.52,0.0
2016,10,26,7,0,365.0,27.0,4.2,16.0,61.0,22.34,11.78
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.5,28.59,19.0
2016,10,26,7,30,560.0,43.0,4.3,16.0,148.0,34.83,24.98
2016,10,26,7,45,619.0,48.0,4.35,16.5,194.5,41.81,31.36
2016,10,26,8,0,678.0,53.0,4.4,17.0,241.0,45.74,34.91
2016,10,26,8,15,402.5,100.5,4.35,17.0,217.5,72.64,58.65
2016,10,26,8,30,127.0,148.0,4.3,17.0,194.0,105.98,87.74
2016,10,26,8,45,466.5,107.0,4.25,17.5,305.0,75.95,61.22
2016,10,26,9,0,806.0,66.0,4.2,18.0,416.0,54.87,42.59
2016,10,26,9,15,824.5,68.0,4.15,18.0,453.5,56.07,43.54
2016,10,26,9,30,843.0,70.0,4.1,18.0,491.0,65.06,51.26
2016,10,26,9,45,854.0,72.5,4.05,18.5,522.0,71.81,56.87
2016,10,26,10,0,865.0,75.0,4.0,19.0,553.0,126.1,68.68
2016,10,26,10,15,875.0,76.5,4.0,19.0,578.5,180.16,104.17
2016,10,26,10,30,885.0,78.0,4.0,19.0,604.0,234.47,148.2
2016,10,26,10,45,889.0,80.0,4.05,19.0,622.0,287.74,195.38
2016,10,26,11,0,893.0,82.0,4.1,19.0,640.0,340.2,243.11
2016,10,26,11,15,897.5,82.5,4.1,19.0,650.5,390.58,289.05
2016,10,26,11,30,902.0,83.0,4.1,19.0,661.0,439.73,333.3
2016,10,26,11,45,901.5,84.0,4.2,19.5,663.5,485.64,373.57
2016,10,26,12,0,901.0,85.0,4.3,20.0,666.0,529.47,411.17
2016,10,26,12,15,899.5,85.0,4.2,20.0,660.5,569.59,445.37
2016,10,26,12,30,898.0,85.0,4.1,20.0,655.0,607.19,476.85
2016,10,26,12,45,893.5,84.5,4.0,20.0,641.0,639.79,503.9
2016,10,26,13,0,889.0,84.0,3.9,20.0,627.0,669.37,528.15
2016,10,26,13,15,881.0,82.5,3.75,19.5,606.0,692.42,548.03
2016,10,26,13,30,873.0,81.0,3.6,19.0,585.0,712.05,564.86
2016,10,26,13,45,863.0,79.5,3.5,19.0,556.5,726.79,576.14
2016,10,26,14,0,853.0,78.0,3.4,19.0,528.0,738.03,584.95
2016,10,26,14,15,837.0,76.0,3.25,19.0,493.5,747.5,592.33
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,746.86,592.36
2016,10,26,14,45,799.5,71.0,3.0,19.0,419.0,737.09,585.99
2016,10,26,15,0,778.0,68.0,2.9,19.0,379.0,723.8,577.0
2016,10,26,15,15,746.0,64.5,2.75,18.5,334.5,698.23,559.46
2016,10,26,15,30,714.0,61.0,2.6,18.0,290.0,669.57,539.04
2016,10,26,15,45,666.5,56.5,2.5,18.0,243.5,624.7,504.59
2016,10,26,16,0,619.0,52.0,2.4,18.0,197.0,584.27,471.95
2016,10,26,16,15,543.0,45.0,2.2,17.5,150.5,511.99,413.08
2016,10,26,16,30,467.0,38.0,2.0,17.0,104.0,440.07,350.94
2016,10,26,16,45,331.5,27.5,1.85,17.0,65.0,322.56,235.55
2016,10,26,17,0,196.0,17.0,1.7,17.0,26.0,184.95,0.0
2016,10,26,17,15,98.0,8.5,1.65,16.5,13.0,7.26,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.0,4.95,15.5,2.0,1.71,0.0
2016,10,27,7,0,0.0,4.0,5.1,16.0,4.0,3.28,0.0
2016,10,27,7,15,0.0,7.5,5.0,16.0,7.5,6.15,0.0
2016,10,27,7,30,0.0,11.0,4.9,16.0,11.0,9.03,2.29
2016,10,27,7,45,0.0,14.5,4.8,16.5,14.5,11.92,4.92
2016,10,27,8,0,0.0,18.0,4.7,17.0,18.0,14.81,7.51
2016,10,27,8,15,0.0,21.5,4.75,17.0,21.5,17.71,10.1
2016,10,27,8,30,0.0,25.0,4.8,17.0,25.0,20.61,12.67
2016,10,27,8,45,19.0,97.5,4.85,17.5,105.5,77.1,62.3
2016,10,27,9,0,38.0,170.0,4.9,18.0,186.0,123.89,102.58
2016,10,27,9,15,46.0,187.5,4.75,18.0,209.0,135.3,112.09
2016,10,27,9,30,54.0,205.0,4.6,18.0,232.0,146.42,121.33
2016,10,27,9,45,33.0,199.5,4.5,18.0,216.5,144.4,119.32
2016,10,27,10,0,12.0,194.0,4.4,18.0,201.0,151.64,119.36
2016,10,27,10,15,7.5,188.0,4.4,18.0,192.5,149.53,117.51
2016,10,27,10,30,3.0,182.0,4.4,18.0,184.0,146.24,114.87
2016,10,27,10,45,1.5,171.0,4.45,18.5,172.0,138.88,108.63
2016,10,27,11,0,0.0,160.0,4.5,19.0,160.0,130.79,101.83
2016,10,27,11,15,0.0,143.0,4.7,18.5,143.0,117.84,91.45
2016,10,27,11,30,0.0,126.0,4.9,18.0,126.0,104.41,80.64
2016,10,27,11,45,0.0,126.0,5.1,18.0,126.0,104.62,80.81
2016,10,27,12,0,0.0,126.0,5.3,18.0,126.0,104.82,80.98
2016,10,27,12,15,0.0,137.0,5.3,18.0,137.0,114.22,88.69
2016,10,27,12,30,0.0,148.0,5.3,18.0,148.0,123.84,96.58
2016,10,27,12,45,0.0,145.5,5.3,18.0,145.5,122.11,95.23
2016,10,27,13,0,0.0,143.0,5.3,18.0,143.0,120.37,93.91
2016,10,27,13,15,0.0,95.5,5.2,18.0,95.5,79.54,60.45
2016,10,27,13,30,0.0,48.0,5.1,18.0,48.0,39.78,27.59
2016,10,27,13,45,0.0,82.5,5.1,18.0,82.5,68.54,51.59
2016,10,27,14,0,0.0,117.0,5.1,18.0,117.0,99.06,76.97
2016,10,27,14,15,0.0,75.5,5.05,18.0,75.5,62.66,46.88
2016,10,27,14,30,0.0,34.0,5.0,18.0,34.0,28.1,18.03
2016,10,27,14,45,0.0,40.0,4.95,18.0,40.0,33.06,22.27
2016,10,27,15,0,0.0,46.0,4.9,18.0,46.0,38.04,26.53
2016,10,27,15,15,0.0,40.5,4.7,18.0,40.5,33.46,22.71
2016,10,27,15,30,0.0,35.0,4.5,18.0,35.0,28.89,18.86
2016,10,27,15,45,0.0,29.0,4.35,18.0,29.0,23.91,14.63
2016,10,27,16,0,0.0,23.0,4.2,18.0,23.0,18.94,10.35
2016,10,27,16,15,0.0,17.0,4.15,17.5,17.0,13.98,6.07
2016,10,27,16,30,0.0,11.0,4.1,17.0,11.0,9.03,1.78
2016,10,27,16,45,0.0,6.5,4.05,17.0,6.5,5.33,0.0
2016,10,27,17,0,0.0,2.0,4.0,17.0,2.0,1.71,0.0
2016,10,27,17,15,0.0,1.0,3.95,17.0,1.0,0.85,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,12.35,3.49
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,22.71,13.86
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,33.09,23.41
2016,10,28,7,45,0.0,54.5,2.1,16.5,54.5,44.64,33.84
2016,10,28,8,0,0.0,69.0,2.0,17.0,69.0,56.04,43.99
2016,10,28,8,15,0.0,82.5,1.9,17.0,82.5,66.62,53.35
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,77.1,62.48
2016,10,28,8,45,0.0,111.0,1.75,17.0,111.0,88.54,72.33
2016,10,28,9,0,0.0,126.0,1.7,17.0,126.0,99.84,81.96
2016,10,28,9,15,0.0,110.0,1.7,17.0,110.0,89.06,72.43
2016,10,28,9,30,0.0,94.0,1.7,17.0,94.0,77.47,62.23
2016,10,28,9,45,11.5,150.0,1.7,17.5,156.5,118.78,97.5
2016,10,28,10,0,23.0,206.0,1.7,18.0,219.0,160.26,125.6
2016,10,28,10,15,22.5,214.0,1.85,18.0,227.5,169.47,132.52
2016,10,28,10,30,22.0,222.0,2.0,18.0,236.0,178.55,139.68
2016,10,28,10,45,11.0,182.5,2.15,18.0,189.5,149.81,117.0
2016,10,28,11,0,0.0,143.0,2.3,18.0,143.0,117.4,91.15
2016,10,28,11,15,0.0,136.0,2.4,18.0,136.0,112.21,86.93
2016,10,28,11,30,0.0,129.0,2.5,18.0,129.0,106.84,82.53
2016,10,28,11,45,7.0,176.5,2.7,18.5,181.0,149.04,116.5
2016,10,28,12,0,14.0,224.0,2.9,19.0,233.0,192.76,151.26
2016,10,28,12,15,17.5,229.5,2.95,18.5,241.0,201.27,158.4
2016,10,28,12,30,21.0,235.0,3.0,18.0,249.0,210.26,166.09
2016,10,28,12,45,67.5,255.5,3.05,18.0,297.0,267.36,212.35
2016,10,28,13,0,114.0,276.0,3.1,18.0,345.0,323.14,257.27
2016,10,28,13,15,86.0,259.0,3.0,18.0,310.0,296.1,235.93
2016,10,28,13,30,58.0,242.0,2.9,18.0,275.0,266.51,212.52
2016,10,28,13,45,118.5,236.0,2.85,18.0,299.5,323.35,259.46
2016,10,28,14,0,179.0,230.0,2.8,18.0,324.0,370.3,298.21
2016,10,28,14,15,226.5,209.0,2.65,18.0,319.0,392.07,317.0
2016,10,28,14,30,274.0,188.0,2.5,18.0,314.0,429.14,347.53
2016,10,28,14,45,315.0,164.5,2.45,18.0,297.0,442.07,359.5
2016,10,28,15,0,356.0,141.0,2.4,18.0,280.0,453.19,370.11
2016,10,28,15,15,522.0,101.5,2.35,18.0,278.5,558.64,455.22
2016,10,28,15,30,688.0,62.0,2.3,18.0,277.0,645.02,520.22
2016,10,28,15,45,641.0,57.0,2.25,18.0,231.5,606.14,489.37
2016,10,28,16,0,594.0,52.0,2.2,18.0,186.0,560.63,452.73
2016,10,28,16,15,513.5,44.5,2.1,17.5,140.5,485.17,391.34
2016,10,28,16,30,433.0,37.0,2.0,17.0,95.0,410.31,326.33
2016,10,28,16,45,291.0,26.0,1.9,16.5,57.5,287.66,198.53
2016,10,28,17,0,149.0,15.0,1.8,16.0,20.0,116.32,0.0
2016,10,28,17,15,74.5,7.5,1.7,16.0,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,129.5,14.0,3.6,16.0,24.5,11.95,0.0
2016,10,29,7,0,259.0,28.0,3.8,16.0,49.0,23.26,10.88
2016,10,29,7,15,365.5,38.0,3.9,16.0,90.0,31.06,20.91
2016,10,29,7,30,472.0,48.0,4.0,16.0,131.0,38.8,28.34
