Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,236.0,42.0,4.15,16.5,83.5,31.59,22.3
2016,10,29,8,0,0.0,36.0,4.3,17.0,36.0,29.72,20.72
2016,10,29,8,15,0.0,43.0,4.35,17.0,43.0,35.53,25.92
2016,10,29,8,30,0.0,50.0,4.4,17.0,50.0,41.35,31.05
2016,10,29,8,45,0.0,59.5,4.45,17.5,59.5,49.27,37.9
2016,10,29,9,0,0.0,69.0,4.5,18.0,69.0,57.21,44.68
2016,10,29,9,15,113.5,138.5,4.45,18.0,194.0,101.97,83.47
2016,10,29,9,30,227.0,208.0,4.4,18.0,319.0,144.15,119.48
2016,10,29,9,45,136.5,215.5,4.4,18.0,283.5,147.52,122.05
2016,10,29,10,0,46.0,223.0,4.4,18.0,248.0,164.77,129.0
2016,10,29,10,15,36.0,224.0,4.3,18.0,244.5,171.31,133.98
2016,10,29,10,30,26.0,225.0,4.2,18.0,241.0,181.18,142.19
2016,10,29,10,45,52.0,249.0,4.15,18.5,281.0,203.95,159.16
2016,10,29,11,0,78.0,273.0,4.1,19.0,321.0,235.39,183.31
2016,10,29,11,15,135.5,282.5,4.0,19.0,367.5,270.71,210.44
2016,10,29,11,30,193.0,292.0,3.9,19.0,414.0,313.22,243.85
2016,10,29,11,45,114.5,274.5,3.85,19.0,347.0,280.34,219.83
2016,10,29,12,0,36.0,257.0,3.8,19.0,280.0,234.04,184.09
2016,10,29,12,15,52.0,265.5,3.75,19.0,298.5,254.99,201.09
2016,10,29,12,30,68.0,274.0,3.7,19.0,317.0,277.72,219.45
2016,10,29,12,45,163.0,270.5,3.65,19.0,369.0,347.39,275.67
2016,10,29,13,0,258.0,267.0,3.6,19.0,421.0,426.14,338.49
2016,10,29,13,15,251.5,257.5,3.55,19.0,403.5,427.49,340.22
2016,10,29,13,30,245.0,248.0,3.5,19.0,386.0,427.21,340.94
2016,10,29,13,45,196.0,238.5,3.5,19.0,345.5,381.4,305.66
2016,10,29,14,0,147.0,229.0,3.5,19.0,305.0,345.24,277.33
2016,10,29,14,15,203.0,208.5,3.5,19.0,305.5,373.28,301.83
2016,10,29,14,30,259.0,188.0,3.5,19.0,306.0,416.88,338.11
2016,10,29,14,45,507.0,128.0,3.5,19.0,333.0,564.32,458.63
2016,10,29,15,0,755.0,68.0,3.5,19.0,360.0,697.27,561.43
2016,10,29,15,15,721.0,64.5,3.5,18.5,316.0,670.37,542.15
2016,10,29,15,30,687.0,61.0,3.5,18.0,272.0,640.46,520.81
2016,10,29,15,45,633.5,56.5,3.5,18.0,226.0,597.36,487.16
2016,10,29,16,0,580.0,52.0,3.5,18.0,180.0,547.8,446.74
2016,10,29,16,15,499.0,44.5,3.5,17.5,135.5,472.44,384.46
2016,10,29,16,30,418.0,37.0,3.5,17.0,91.0,397.67,318.16
2016,10,29,16,45,209.0,27.5,3.55,17.0,54.5,225.96,149.27
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,15.36,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.05,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.28,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,4.51,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,5.75,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,6.99,0.55
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,8.23,1.65
2016,10,30,8,45,0.0,29.0,8.0,17.0,29.0,23.93,15.57
2016,10,30,9,0,0.0,48.0,8.0,17.0,48.0,39.71,29.46
2016,10,30,9,15,0.0,98.5,7.9,17.0,98.5,80.47,65.15
2016,10,30,9,30,0.0,149.0,7.8,17.0,149.0,117.06,96.82
2016,10,30,9,45,0.0,141.5,7.7,17.5,141.5,112.48,92.45
2016,10,30,10,0,0.0,134.0,7.6,18.0,134.0,108.06,84.36
2016,10,30,10,15,0.0,148.0,7.4,18.0,148.0,119.23,93.41
2016,10,30,10,30,0.0,162.0,7.2,18.0,162.0,130.57,102.57
2016,10,30,10,45,178.0,207.5,7.05,18.0,315.5,202.32,154.18
2016,10,30,11,0,356.0,253.0,6.9,18.0,469.0,298.47,227.28
2016,10,30,11,15,585.5,183.0,6.7,18.0,545.0,348.74,264.99
2016,10,30,11,30,815.0,113.0,6.5,18.0,621.0,419.67,322.09
2016,10,30,11,45,607.0,183.0,6.35,18.5,562.0,430.06,336.25
2016,10,30,12,0,399.0,253.0,6.2,19.0,503.0,414.02,326.72
2016,10,30,12,15,346.0,262.5,6.1,19.0,478.0,417.98,331.74
2016,10,30,12,30,293.0,272.0,6.0,19.0,453.0,417.23,332.31
2016,10,30,12,45,164.5,256.5,5.9,19.0,357.5,334.87,267.55
2016,10,30,13,0,36.0,241.0,5.8,19.0,262.0,239.77,190.59
2016,10,30,13,15,27.0,223.0,5.7,18.5,239.0,211.29,168.31
2016,10,30,13,30,18.0,205.0,5.6,18.0,216.0,191.08,152.38
2016,10,30,13,45,88.5,216.0,5.6,18.0,262.0,267.29,216.28
2016,10,30,14,0,159.0,227.0,5.6,18.0,308.0,351.58,286.0
2016,10,30,14,15,447.5,159.5,5.55,18.0,366.0,532.28,436.27
2016,10,30,14,30,736.0,92.0,5.5,18.0,424.0,695.03,567.34
2016,10,30,14,45,705.0,89.0,5.45,18.0,384.0,678.2,554.64
2016,10,30,15,0,674.0,86.0,5.4,18.0,344.0,658.03,539.96
2016,10,30,15,15,635.0,81.5,5.35,17.5,301.0,626.73,517.19
2016,10,30,15,30,596.0,77.0,5.3,17.0,258.0,592.65,491.43
2016,10,30,15,45,534.0,71.0,5.3,17.0,213.0,536.56,446.14
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,478.55,397.56
2016,10,30,16,15,382.0,55.0,5.2,16.5,124.5,394.17,325.57
2016,10,30,16,30,292.0,45.0,5.1,16.0,81.0,313.77,252.74
2016,10,30,16,45,146.0,30.0,5.0,16.0,48.0,184.0,114.44
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,12.8,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,6,45,105.5,14.0,2.25,14.5,22.0,11.95,0.0
2016,10,31,7,0,211.0,28.0,2.3,15.0,44.0,21.8,8.12
2016,10,31,7,15,325.0,39.0,2.3,15.0,84.5,32.03,21.66
2016,10,31,7,30,439.0,50.0,2.3,15.0,125.0,40.58,29.96
2016,10,31,7,45,517.0,56.5,2.35,15.5,170.5,45.07,34.28
2016,10,31,8,0,595.0,63.0,2.4,16.0,216.0,49.63,38.47
2016,10,31,8,15,639.5,67.5,2.45,16.0,260.5,52.4,41.0
2016,10,31,8,30,684.0,72.0,2.5,16.0,305.0,55.2,43.47
2016,10,31,8,45,718.0,75.0,2.6,16.5,347.5,56.82,44.74
2016,10,31,9,0,752.0,78.0,2.7,17.0,390.0,63.75,50.63
2016,10,31,9,15,731.0,86.5,2.75,17.0,412.5,63.24,50.07
2016,10,31,9,30,710.0,95.0,2.8,17.0,435.0,67.79,53.91
2016,10,31,9,45,761.0,93.5,2.9,17.0,479.5,72.79,58.14
2016,10,31,10,0,812.0,92.0,3.0,17.0,524.0,116.79,66.78
2016,10,31,10,15,629.5,151.5,3.05,17.0,496.0,182.04,117.81
2016,10,31,10,30,447.0,211.0,3.1,17.0,468.0,230.66,164.24
2016,10,31,10,45,423.0,225.0,3.15,17.5,474.0,266.2,195.13
2016,10,31,11,0,399.0,239.0,3.2,18.0,480.0,299.53,224.65
2016,10,31,11,15,366.0,251.5,3.25,18.0,475.5,324.53,247.94
2016,10,31,11,30,333.0,264.0,3.3,18.0,471.0,346.15,267.93
2016,10,31,11,45,596.0,179.5,3.4,18.0,550.5,420.52,325.99
2016,10,31,12,0,859.0,95.0,3.5,18.0,630.0,504.98,393.66
2016,10,31,12,15,492.0,189.0,3.6,18.0,495.0,435.46,343.74
2016,10,31,12,30,125.0,283.0,3.7,18.0,360.0,324.61,257.24
2016,10,31,12,45,89.0,267.0,3.8,18.0,321.5,290.46,231.08
2016,10,31,13,0,53.0,251.0,3.9,18.0,283.0,260.03,207.06
2016,10,31,13,15,54.0,242.5,4.0,18.0,274.0,258.3,206.26
2016,10,31,13,30,55.0,234.0,4.1,18.0,265.0,256.33,205.23
2016,10,31,13,45,58.0,223.5,4.25,18.0,254.5,253.5,203.63
2016,10,31,14,0,61.0,213.0,4.4,18.0,244.0,250.53,201.94
2016,10,31,14,15,58.5,198.0,4.5,18.0,226.5,238.24,192.57
2016,10,31,14,30,56.0,183.0,4.6,18.0,209.0,225.43,182.7
2016,10,31,14,45,388.0,129.0,4.75,18.0,278.0,470.4,388.52
2016,10,31,15,0,720.0,75.0,4.9,18.0,347.0,672.95,550.83
2016,10,31,15,15,682.5,70.5,5.0,17.5,303.5,647.38,532.15
2016,10,31,15,30,645.0,66.0,5.1,17.0,260.0,614.65,508.08
2016,10,31,15,45,586.0,61.0,5.2,17.0,214.5,562.41,466.27
2016,10,31,16,0,527.0,56.0,5.3,17.0,169.0,508.5,421.19
2016,10,31,16,15,438.0,47.5,5.25,16.5,125.0,426.93,351.88
2016,10,31,16,30,349.0,39.0,5.2,16.0,81.0,345.92,277.94
2016,10,31,16,45,204.5,25.5,5.2,16.0,47.5,214.81,124.82
2016,10,31,17,0,60.0,12.0,5.2,16.0,14.0,51.33,0.0
2016,10,31,17,15,30.0,6.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,1,6,45,104.5,13.5,4.5,14.5,21.0,11.52,0.0
2016,11,1,7,0,209.0,27.0,4.4,15.0,42.0,21.04,6.39
2016,11,1,7,15,326.0,38.0,4.3,15.0,82.0,31.27,20.86
2016,11,1,7,30,443.0,49.0,4.2,15.0,122.0,39.86,29.25
2016,11,1,7,45,519.0,55.5,4.1,15.5,167.5,44.36,33.61
2016,11,1,8,0,595.0,62.0,4.0,16.0,213.0,48.93,37.82
2016,11,1,8,15,641.0,66.5,3.9,16.0,257.5,51.73,40.4
2016,11,1,8,30,687.0,71.0,3.8,16.0,302.0,54.58,42.91
2016,11,1,8,45,721.5,74.0,3.7,16.0,344.5,61.29,48.79
2016,11,1,9,0,756.0,77.0,3.6,16.0,387.0,63.12,50.3
2016,11,1,9,15,778.0,79.5,3.5,16.0,424.0,64.46,51.36
2016,11,1,9,30,800.0,82.0,3.4,16.0,461.0,65.83,52.44
2016,11,1,9,45,820.0,82.5,3.3,16.5,493.5,65.76,52.16
2016,11,1,10,0,840.0,83.0,3.2,17.0,526.0,109.84,61.02
2016,11,1,10,15,850.5,84.5,3.15,17.0,551.0,162.99,93.13
2016,11,1,10,30,861.0,86.0,3.1,17.0,576.0,216.54,135.14
2016,11,1,10,45,584.0,172.0,3.1,17.0,509.0,263.86,187.52
2016,11,1,11,0,307.0,258.0,3.1,17.0,442.0,286.01,217.46
2016,11,1,11,15,594.0,173.5,3.15,17.0,536.5,343.1,258.34
2016,11,1,11,30,881.0,89.0,3.2,17.0,631.0,420.84,318.91
2016,11,1,11,45,879.5,90.0,3.25,17.0,632.5,465.13,358.71
2016,11,1,12,0,878.0,91.0,3.3,17.0,634.0,507.32,396.05
2016,11,1,12,15,876.0,91.0,3.35,17.0,628.0,546.07,429.9
2016,11,1,12,30,874.0,91.0,3.4,17.0,622.0,582.33,461.09
2016,11,1,12,45,868.0,90.5,3.45,17.0,608.5,616.09,489.71
2016,11,1,13,0,862.0,90.0,3.5,17.0,595.0,644.67,513.97
2016,11,1,13,15,853.5,89.0,3.45,17.0,573.5,667.93,533.56
2016,11,1,13,30,845.0,88.0,3.4,17.0,552.0,687.82,550.33
2016,11,1,13,45,832.0,86.0,3.35,17.0,524.0,700.01,561.16
2016,11,1,14,0,819.0,84.0,3.3,17.0,496.0,708.57,568.32
2016,11,1,14,15,801.5,82.0,3.3,17.0,461.5,710.22,570.61
2016,11,1,14,30,784.0,80.0,3.3,17.0,427.0,708.23,570.29
2016,11,1,14,45,756.5,77.5,3.3,17.0,387.0,694.49,561.14
2016,11,1,15,0,729.0,75.0,3.3,17.0,347.0,677.22,549.18
2016,11,1,15,15,691.5,70.5,3.35,17.0,303.5,651.89,530.87
2016,11,1,15,30,654.0,66.0,3.4,17.0,260.0,619.28,506.2
2016,11,1,15,45,595.5,60.5,3.5,17.0,214.0,566.92,465.06
2016,11,1,16,0,537.0,55.0,3.6,17.0,168.0,512.89,420.61
2016,11,1,16,15,446.5,46.5,3.65,16.5,124.0,430.43,351.65
2016,11,1,16,30,356.0,38.0,3.7,16.0,80.0,348.58,277.24
2016,11,1,16,45,210.0,24.5,3.8,15.5,46.5,215.6,112.53
2016,11,1,17,0,64.0,11.0,3.9,15.0,13.0,53.02,0.0
2016,11,1,17,15,32.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,2,6,45,125.0,12.0,2.8,12.5,20.5,10.24,0.0
2016,11,2,7,0,250.0,24.0,2.9,13.0,41.0,20.01,4.39
2016,11,2,7,15,366.5,34.5,2.95,13.0,82.0,28.39,18.49
2016,11,2,7,30,483.0,45.0,3.0,13.0,123.0,36.7,26.7
2016,11,2,7,45,551.5,51.5,3.1,13.5,168.5,41.34,31.2
2016,11,2,8,0,620.0,58.0,3.2,14.0,214.0,46.02,35.53
2016,11,2,8,15,664.5,63.0,3.15,14.5,259.0,49.33,38.51
2016,11,2,8,30,709.0,68.0,3.1,15.0,304.0,57.35,45.56
2016,11,2,8,45,740.5,71.5,3.05,15.5,346.5,59.59,47.39
2016,11,2,9,0,772.0,75.0,3.0,16.0,389.0,61.85,49.19
2016,11,2,9,15,793.5,77.5,2.85,16.0,426.0,63.24,50.3
2016,11,2,9,30,815.0,80.0,2.7,16.0,463.0,64.66,51.43
2016,11,2,9,45,839.5,79.0,2.6,16.5,496.5,63.63,50.31
2016,11,2,10,0,864.0,78.0,2.5,17.0,530.0,112.63,63.51
2016,11,2,10,15,874.0,79.0,2.25,17.0,555.0,165.78,94.57
2016,11,2,10,30,884.0,80.0,2.0,17.0,580.0,219.12,135.8
2016,11,2,10,45,890.0,81.0,1.75,17.5,597.5,271.55,180.67
2016,11,2,11,0,896.0,82.0,1.5,18.0,615.0,323.33,226.27
2016,11,2,11,15,899.5,82.5,1.4,18.0,625.0,373.02,270.75
2016,11,2,11,30,903.0,83.0,1.3,18.0,635.0,421.36,313.33
2016,11,2,11,45,903.0,83.5,1.25,18.5,637.0,466.68,352.03
2016,11,2,12,0,903.0,84.0,1.2,19.0,639.0,509.95,387.89
2016,11,2,12,15,901.5,83.5,1.25,19.0,633.0,549.29,421.08
2016,11,2,12,30,900.0,83.0,1.3,19.0,627.0,586.1,451.64
2016,11,2,12,45,898.0,81.0,1.4,19.0,613.5,618.43,478.72
2016,11,2,13,0,896.0,79.0,1.5,19.0,600.0,647.84,503.26
2016,11,2,13,15,888.0,78.0,1.65,19.0,579.0,671.38,523.58
2016,11,2,13,30,880.0,77.0,1.8,19.0,558.0,691.54,541.26
2016,11,2,13,45,867.5,76.0,1.95,19.0,529.0,705.16,553.54
2016,11,2,14,0,855.0,75.0,2.1,19.0,500.0,721.27,567.11
2016,11,2,14,15,838.0,73.0,2.25,19.0,465.5,723.76,570.88
2016,11,2,14,30,821.0,71.0,2.4,19.0,431.0,722.56,572.08
2016,11,2,14,45,796.0,68.0,2.6,19.0,391.0,710.48,565.52
2016,11,2,15,0,771.0,65.0,2.8,19.0,351.0,694.88,556.06
2016,11,2,15,15,736.0,61.5,2.95,18.5,307.0,667.68,538.16
2016,11,2,15,30,701.0,58.0,3.1,18.0,263.0,637.43,516.98
2016,11,2,15,45,647.0,53.0,3.3,18.0,216.5,588.18,478.91
2016,11,2,16,0,593.0,48.0,3.5,18.0,170.0,544.02,442.59
2016,11,2,16,15,507.0,40.5,3.55,17.5,125.5,466.13,377.49
2016,11,2,16,30,421.0,33.0,3.6,17.0,81.0,389.23,306.14
2016,11,2,16,45,266.0,21.5,3.65,16.5,46.5,249.44,112.11
2016,11,2,17,0,111.0,10.0,3.7,16.0,12.0,83.85,0.0
2016,11,2,17,15,55.5,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,13.5,19.5,9.39,0.0
2016,11,3,7,0,254.0,22.0,3.8,14.0,39.0,18.29,1.72
2016,11,3,7,15,371.5,32.5,3.9,14.0,79.5,26.74,16.85
2016,11,3,7,30,489.0,43.0,4.0,14.0,120.0,35.11,25.13
2016,11,3,7,45,559.5,49.5,4.1,14.5,166.0,39.83,29.69
2016,11,3,8,0,630.0,56.0,4.2,15.0,212.0,44.58,34.09
2016,11,3,8,15,675.0,60.5,4.1,15.5,257.0,47.58,36.79
2016,11,3,8,30,720.0,65.0,4.0,16.0,302.0,55.07,43.36
2016,11,3,8,45,752.0,68.5,3.9,16.5,344.5,57.4,45.27
2016,11,3,9,0,784.0,72.0,3.8,17.0,387.0,59.75,47.16
2016,11,3,9,15,805.0,74.5,3.5,17.0,424.5,61.21,48.33
2016,11,3,9,30,826.0,77.0,3.2,17.0,462.0,62.69,49.51
2016,11,3,9,45,849.5,76.0,2.95,17.5,495.0,61.71,48.45
2016,11,3,10,0,873.0,75.0,2.7,18.0,528.0,108.77,60.77
2016,11,3,10,15,883.0,76.5,2.4,18.5,553.0,162.61,91.4
2016,11,3,10,30,893.0,78.0,2.1,19.0,578.0,216.67,132.41
2016,11,3,10,45,898.5,79.0,1.85,19.5,595.5,269.34,177.1
2016,11,3,11,0,904.0,80.0,1.6,20.0,613.0,321.31,222.61
2016,11,3,11,15,907.5,80.5,1.4,20.0,623.0,371.27,266.89
2016,11,3,11,30,911.0,81.0,1.2,20.0,633.0,419.89,309.1
2016,11,3,11,45,910.0,81.5,1.05,20.5,634.5,465.04,346.93
2016,11,3,12,0,909.0,82.0,0.9,21.0,636.0,508.05,381.58
2016,11,3,12,15,907.0,81.5,0.8,21.0,630.0,547.29,413.17
2016,11,3,12,30,905.0,81.0,0.7,21.0,624.0,583.94,441.77
2016,11,3,12,45,899.5,80.5,0.65,21.5,610.0,615.82,465.69
2016,11,3,13,0,894.0,80.0,0.6,22.0,596.0,644.62,486.72
2016,11,3,13,15,886.0,79.0,0.75,21.5,575.0,668.13,507.93
2016,11,3,13,30,878.0,78.0,0.9,21.0,554.0,688.27,526.67
2016,11,3,13,45,863.5,77.0,1.05,21.0,525.0,700.49,538.42
2016,11,3,14,0,849.0,76.0,1.2,21.0,496.0,715.12,551.13
2016,11,3,14,15,800.5,75.0,1.3,21.0,448.5,695.57,539.23
2016,11,3,14,30,752.0,74.0,1.4,21.0,401.0,671.57,524.26
2016,11,3,14,45,757.0,70.5,1.55,21.0,373.5,681.12,533.63
2016,11,3,15,0,762.0,67.0,1.7,21.0,346.0,687.69,540.34
2016,11,3,15,15,726.0,63.0,1.75,20.5,302.0,659.2,521.45
2016,11,3,15,30,690.0,59.0,1.8,20.0,258.0,627.66,499.62
2016,11,3,15,45,633.5,54.0,1.9,20.0,212.0,582.86,465.74
2016,11,3,16,0,577.0,49.0,2.0,20.0,166.0,531.37,424.68
2016,11,3,16,15,488.0,41.0,2.0,19.5,121.5,451.11,359.13
2016,11,3,16,30,399.0,33.0,2.0,19.0,77.0,371.94,286.64
2016,11,3,16,45,199.5,16.5,2.05,18.5,38.5,193.51,67.44
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,106.5,11.0,2.6,15.0,17.5,9.39,0.0
2016,11,4,7,0,213.0,22.0,2.4,15.0,35.0,18.31,0.0
2016,11,4,7,15,334.0,33.5,2.2,15.0,75.0,27.61,17.35
2016,11,4,7,30,455.0,45.0,2.0,15.0,115.0,36.79,26.45
2016,11,4,7,45,529.0,52.0,1.85,15.5,160.5,41.82,31.31
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,46.88,35.99
2016,11,4,8,15,649.5,64.0,1.55,16.0,251.0,50.15,39.01
2016,11,4,8,30,696.0,69.0,1.4,16.0,296.0,53.44,41.94
2016,11,4,8,45,728.5,73.0,1.25,16.5,338.0,60.87,48.35
2016,11,4,9,0,761.0,77.0,1.1,17.0,380.0,63.5,50.46
2016,11,4,9,15,783.0,79.5,0.9,17.5,417.0,64.84,51.41
2016,11,4,9,30,805.0,82.0,0.7,18.0,454.0,66.22,52.38
2016,11,4,9,45,821.5,84.0,0.55,18.5,486.0,67.19,53.0
2016,11,4,10,0,838.0,86.0,0.4,19.0,518.0,105.37,59.43
2016,11,4,10,15,849.0,87.5,0.45,19.0,543.0,158.24,88.82
2016,11,4,10,30,860.0,89.0,0.5,19.0,568.0,211.57,128.61
2016,11,4,10,45,867.5,90.0,0.55,19.5,585.5,263.97,172.18
2016,11,4,11,0,875.0,91.0,0.6,20.0,603.0,315.97,217.02
2016,11,4,11,15,878.5,91.5,0.75,20.0,613.0,365.62,261.07
2016,11,4,11,30,882.0,92.0,0.9,20.0,623.0,415.69,304.96
2016,11,4,11,45,882.0,92.5,1.05,20.0,625.0,460.16,343.98
2016,11,4,12,0,882.0,93.0,1.2,20.0,627.0,502.89,380.89
2016,11,4,12,15,880.0,92.5,1.3,20.0,621.0,542.19,414.23
2016,11,4,12,30,878.0,92.0,1.4,20.0,615.0,578.95,445.0
2016,11,4,12,45,876.5,89.5,1.55,20.0,601.5,611.29,472.35
2016,11,4,13,0,875.0,87.0,1.7,20.0,588.0,640.74,497.2
2016,11,4,13,15,866.5,86.0,1.75,20.0,567.0,664.29,516.77
2016,11,4,13,30,858.0,85.0,1.8,20.0,546.0,684.44,533.66
2016,11,4,13,45,846.0,83.0,1.9,20.0,517.5,697.62,545.74
2016,11,4,14,0,834.0,81.0,2.0,20.0,489.0,707.18,554.51
2016,11,4,14,15,816.0,78.5,2.0,20.0,454.5,708.2,556.23
2016,11,4,14,30,798.0,76.0,2.0,20.0,420.0,705.55,555.41
2016,11,4,14,45,773.5,72.5,2.05,20.0,380.5,693.25,547.88
2016,11,4,15,0,749.0,69.0,2.1,20.0,341.0,677.47,537.62
2016,11,4,15,15,712.0,65.0,2.1,19.5,297.0,648.28,517.68
2016,11,4,15,30,675.0,61.0,2.1,19.0,253.0,621.7,498.8
2016,11,4,15,45,620.5,55.0,2.1,19.0,207.5,572.26,460.35
2016,11,4,16,0,566.0,49.0,2.1,19.0,162.0,521.21,418.7
2016,11,4,16,15,475.0,41.0,2.1,18.5,118.0,439.94,351.7
2016,11,4,16,30,384.0,33.0,2.1,18.0,74.0,359.76,276.68
2016,11,4,16,45,192.0,16.5,2.1,17.5,37.0,186.37,44.17
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.0,16.5,8.54,0.0
2016,11,5,7,0,224.0,20.0,1.7,15.0,33.0,16.59,0.0
2016,11,5,7,15,342.5,31.0,1.7,15.0,72.0,25.51,15.42
2016,11,5,7,30,461.0,42.0,1.7,15.0,111.0,34.32,24.26
2016,11,5,7,45,529.5,49.5,1.75,15.5,155.5,39.84,29.54
2016,11,5,8,0,598.0,57.0,1.8,16.0,200.0,45.33,34.6
2016,11,5,8,15,643.0,62.0,1.75,16.0,243.5,48.64,37.66
2016,11,5,8,30,688.0,67.0,1.7,16.0,287.0,51.95,40.62
2016,11,5,8,45,719.5,70.0,1.7,16.5,328.5,58.45,46.22
2016,11,5,9,0,751.0,73.0,1.7,17.0,370.0,60.33,47.69
2016,11,5,9,15,772.0,76.0,1.65,17.0,406.0,62.12,49.15
2016,11,5,9,30,793.0,79.0,1.6,17.0,442.0,63.92,50.62
2016,11,5,9,45,814.0,79.0,1.6,17.5,473.5,63.54,50.08
2016,11,5,10,0,835.0,79.0,1.6,18.0,505.0,97.83,54.68
2016,11,5,10,15,713.0,118.0,1.6,18.0,494.0,158.22,95.52
2016,11,5,10,30,591.0,157.0,1.6,18.0,483.0,211.74,141.73
2016,11,5,10,45,464.0,200.0,1.65,18.5,461.0,251.03,179.56
2016,11,5,11,0,337.0,243.0,1.7,19.0,439.0,279.35,208.31
2016,11,5,11,15,450.0,214.0,1.75,19.0,480.0,318.33,238.3
2016,11,5,11,30,563.0,185.0,1.8,19.0,521.0,366.03,276.36
2016,11,5,11,45,559.0,187.0,1.9,19.0,522.0,398.51,304.96
2016,11,5,12,0,555.0,189.0,2.0,19.0,523.0,429.41,331.88
2016,11,5,12,15,546.0,190.5,2.05,19.0,516.0,455.7,354.66
2016,11,5,12,30,537.0,192.0,2.1,19.0,509.0,479.84,375.35
2016,11,5,12,45,509.0,197.0,2.2,19.0,492.0,494.02,388.17
2016,11,5,13,0,481.0,202.0,2.3,19.0,475.0,504.84,398.14
2016,11,5,13,15,501.5,187.0,2.25,19.0,462.5,524.36,414.69
2016,11,5,13,30,522.0,172.0,2.2,19.0,450.0,542.47,430.05
2016,11,5,13,45,551.0,153.5,2.2,19.0,433.5,561.11,446.13
2016,11,5,14,0,580.0,135.0,2.2,19.0,417.0,585.02,465.97
2016,11,5,14,15,555.0,130.0,2.15,19.0,384.5,568.37,454.6
2016,11,5,14,30,530.0,125.0,2.1,19.0,352.0,555.96,446.31
2016,11,5,14,45,508.0,115.5,2.05,19.0,316.0,537.81,433.57
2016,11,5,15,0,486.0,106.0,2.0,19.0,280.0,517.1,418.55
2016,11,5,15,15,455.0,97.0,2.0,18.5,243.5,487.94,397.34
2016,11,5,15,30,424.0,88.0,2.0,18.0,207.0,456.97,373.82
2016,11,5,15,45,385.5,75.5,2.0,18.0,169.0,414.29,339.23
2016,11,5,16,0,347.0,63.0,2.0,18.0,131.0,370.64,302.31
2016,11,5,16,15,284.5,49.0,1.95,17.5,94.5,306.99,247.66
2016,11,5,16,30,222.0,35.0,1.9,17.0,58.0,244.7,187.38
2016,11,5,16,45,111.0,17.5,1.85,16.5,29.0,125.33,10.64
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,16.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.8,16.0,13.0,10.72,0.0
2016,11,6,7,15,0.0,30.0,0.85,16.0,30.0,24.35,14.2
2016,11,6,7,30,0.0,47.0,0.9,16.0,47.0,37.55,26.91
2016,11,6,7,45,4.5,65.5,0.95,16.5,66.5,51.67,39.74
2016,11,6,8,0,9.0,84.0,1.0,17.0,86.0,65.66,52.25
2016,11,6,8,15,15.0,101.0,1.0,17.0,105.5,78.52,63.68
2016,11,6,8,30,21.0,118.0,1.0,17.0,125.0,91.27,74.83
2016,11,6,8,45,25.5,134.0,1.0,17.5,143.5,99.69,81.89
2016,11,6,9,0,30.0,150.0,1.0,18.0,162.0,110.6,90.97
2016,11,6,9,15,81.5,173.5,1.0,18.0,209.5,126.1,104.02
2016,11,6,9,30,133.0,197.0,1.0,18.0,257.0,136.05,112.22
2016,11,6,9,45,167.5,209.5,1.0,18.0,291.0,143.98,118.67
2016,11,6,10,0,202.0,222.0,1.0,18.0,325.0,162.84,123.56
2016,11,6,10,15,257.0,226.0,1.05,18.0,363.0,184.03,134.69
2016,11,6,10,30,312.0,230.0,1.1,18.0,401.0,216.3,156.95
2016,11,6,10,45,280.0,243.5,1.15,18.5,401.0,241.97,179.01
2016,11,6,11,0,248.0,257.0,1.2,19.0,401.0,264.44,198.89
2016,11,6,11,15,341.0,241.5,1.2,19.0,442.5,302.0,227.37
2016,11,6,11,30,434.0,226.0,1.2,19.0,484.0,349.31,264.3
2016,11,6,11,45,385.5,239.0,1.2,19.0,468.5,363.61,278.33
2016,11,6,12,0,337.0,252.0,1.2,19.0,453.0,375.64,289.9
2016,11,6,12,15,345.0,247.5,1.15,19.0,451.5,396.42,307.24
2016,11,6,12,30,353.0,243.0,1.1,19.0,450.0,416.67,323.89
2016,11,6,12,45,366.5,233.5,1.05,19.5,444.5,434.78,338.19
2016,11,6,13,0,380.0,224.0,1.0,20.0,439.0,452.24,351.82
2016,11,6,13,15,242.5,229.5,0.95,20.0,365.0,387.43,302.78
2016,11,6,13,30,105.0,235.0,0.9,20.0,291.0,290.82,228.3
2016,11,6,13,45,106.0,222.5,0.85,20.0,276.5,285.88,225.64
2016,11,6,14,0,107.0,210.0,0.8,20.0,262.0,280.43,222.03
2016,11,6,14,15,332.5,163.5,0.8,19.5,308.0,426.5,339.9
2016,11,6,14,30,558.0,117.0,0.8,19.0,354.0,572.89,452.68
2016,11,6,14,45,439.5,123.5,0.85,19.0,299.0,494.33,393.15
2016,11,6,15,0,321.0,130.0,0.9,19.0,244.0,403.79,324.75
2016,11,6,15,15,303.0,115.0,0.9,18.5,211.5,377.69,306.25
2016,11,6,15,30,285.0,100.0,0.9,18.0,179.0,350.1,285.28
2016,11,6,15,45,260.5,83.5,0.9,18.0,146.0,314.21,256.19
2016,11,6,16,0,236.0,67.0,0.9,18.0,113.0,277.23,225.03
2016,11,6,16,15,190.5,51.0,0.8,17.5,81.0,225.12,180.13
2016,11,6,16,30,145.0,35.0,0.7,17.0,49.0,190.25,142.55
2016,11,6,16,45,72.5,17.5,0.65,17.0,24.5,85.26,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,8.96,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,16.73,0.0
2016,11,7,7,15,88.5,35.5,2.05,16.0,48.0,27.43,16.37
2016,11,7,7,30,177.0,50.0,2.0,16.0,75.0,38.47,27.59
2016,11,7,7,45,207.5,67.0,1.95,16.5,107.0,50.79,38.9
2016,11,7,8,0,238.0,84.0,1.9,17.0,139.0,62.8,49.72
2016,11,7,8,15,257.0,100.0,1.85,17.0,171.0,73.77,59.54
2016,11,7,8,30,276.0,116.0,1.8,17.0,203.0,84.43,68.92
2016,11,7,8,45,287.0,132.0,1.75,17.5,233.0,94.71,77.67
2016,11,7,9,0,298.0,148.0,1.7,18.0,263.0,104.69,86.0
2016,11,7,9,15,294.0,164.5,1.65,18.0,287.5,114.49,94.25
2016,11,7,9,30,290.0,181.0,1.6,18.0,312.0,123.99,102.16
2016,11,7,9,45,297.0,194.0,1.55,18.5,336.0,131.34,107.98
2016,11,7,10,0,304.0,207.0,1.5,19.0,360.0,152.75,113.19
2016,11,7,10,15,332.5,212.5,1.4,19.5,387.0,182.51,130.08
2016,11,7,10,30,361.0,218.0,1.3,20.0,414.0,215.12,152.92
2016,11,7,10,45,423.0,210.5,1.25,20.5,447.5,246.98,176.05
2016,11,7,11,0,485.0,203.0,1.2,21.0,481.0,286.85,206.94
2016,11,7,11,15,433.0,220.5,1.1,21.0,471.5,315.02,232.9
2016,11,7,11,30,381.0,238.0,1.0,21.0,462.0,335.68,252.17
2016,11,7,11,45,395.0,235.0,0.9,21.0,468.5,362.97,274.7
2016,11,7,12,0,409.0,232.0,0.8,21.0,475.0,390.39,296.92
2016,11,7,12,15,393.0,233.5,0.75,21.0,465.0,406.86,310.9
2016,11,7,12,30,377.0,235.0,0.7,21.0,455.0,421.1,322.85
2016,11,7,12,45,588.0,165.0,0.65,21.0,499.0,510.9,391.17
2016,11,7,13,0,799.0,95.0,0.6,21.0,543.0,594.13,453.51
2016,11,7,13,15,618.5,143.0,0.65,21.0,482.0,557.96,427.67
2016,11,7,13,30,438.0,191.0,0.7,21.0,421.0,502.04,387.56
2016,11,7,13,45,353.5,195.0,0.75,21.0,374.5,451.37,351.81
2016,11,7,14,0,269.0,199.0,0.8,21.0,328.0,409.17,320.88
2016,11,7,14,15,285.5,181.5,0.85,21.0,309.5,412.09,325.15
2016,11,7,14,30,302.0,164.0,0.9,21.0,291.0,413.67,328.04
2016,11,7,14,45,236.5,153.5,1.0,21.0,247.0,361.36,288.35
2016,11,7,15,0,171.0,143.0,1.1,21.0,203.0,292.25,234.82
2016,11,7,15,15,157.5,126.0,1.1,20.5,176.0,267.57,216.29
2016,11,7,15,30,144.0,109.0,1.1,20.0,149.0,242.01,196.19
2016,11,7,15,45,127.0,90.0,1.1,19.5,120.5,210.01,170.12
2016,11,7,16,0,110.0,71.0,1.1,19.0,92.0,177.03,142.38
2016,11,7,16,15,80.5,52.5,1.1,19.0,65.5,134.88,105.74
2016,11,7,16,30,51.0,34.0,1.1,19.0,39.0,91.43,65.06
2016,11,7,16,45,25.5,17.0,1.1,19.0,19.5,42.84,0.0
2016,11,7,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,19.25,0.0
2016,11,8,7,15,201.0,32.5,0.8,16.0,61.0,25.13,14.22
2016,11,8,7,30,402.0,40.0,0.8,16.0,97.0,32.64,22.55
2016,11,8,7,45,480.0,47.5,0.85,16.5,139.5,38.18,27.89
2016,11,8,8,0,558.0,55.0,0.9,17.0,182.0,43.72,33.0
2016,11,8,8,15,606.0,60.0,0.95,17.0,224.5,47.04,36.09
2016,11,8,8,30,654.0,65.0,1.0,17.0,267.0,50.39,39.09
2016,11,8,8,45,688.5,68.0,1.05,17.5,307.5,56.79,44.6
2016,11,8,9,0,723.0,71.0,1.1,18.0,348.0,58.71,46.12
2016,11,8,9,15,745.5,74.0,1.1,18.0,383.5,60.54,47.62
2016,11,8,9,30,768.0,77.0,1.1,18.0,419.0,62.38,49.11
2016,11,8,9,45,797.0,75.0,1.15,18.5,452.0,60.66,47.42
2016,11,8,10,0,826.0,73.0,1.2,19.0,485.0,86.3,48.42
2016,11,8,10,15,836.0,74.0,1.2,19.0,509.0,143.81,79.55
2016,11,8,10,30,846.0,75.0,1.2,19.0,533.0,194.41,116.24
2016,11,8,10,45,852.0,76.5,1.25,19.5,549.5,244.61,158.01
2016,11,8,11,0,858.0,78.0,1.3,20.0,566.0,294.25,201.42
2016,11,8,11,15,861.5,78.5,1.3,20.0,576.0,341.51,243.75
