Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,865.0,79.0,1.3,20.0,586.0,387.51,284.67
2016,11,8,11,45,864.5,79.5,1.35,20.5,587.5,430.44,322.04
2016,11,8,12,0,864.0,80.0,1.4,21.0,589.0,471.38,356.88
2016,11,8,12,15,862.5,80.0,1.4,21.0,583.5,509.22,388.96
2016,11,8,12,30,861.0,80.0,1.4,21.0,578.0,544.67,418.46
2016,11,8,12,45,648.5,143.5,1.45,21.0,514.0,523.37,404.62
2016,11,8,13,0,436.0,207.0,1.5,21.0,450.0,477.24,371.1
2016,11,8,13,15,632.0,143.0,1.5,21.0,480.0,564.27,439.63
2016,11,8,13,30,828.0,79.0,1.5,21.0,510.0,646.17,502.94
2016,11,8,13,45,815.5,77.0,1.5,21.0,483.0,658.24,512.88
2016,11,8,14,0,803.0,75.0,1.5,21.0,456.0,666.82,520.66
2016,11,8,14,15,785.0,73.0,1.55,21.0,423.0,668.02,522.8
2016,11,8,14,30,767.0,71.0,1.6,21.0,390.0,665.72,522.49
2016,11,8,14,45,740.5,68.0,1.65,21.0,352.0,652.54,514.2
2016,11,8,15,0,714.0,65.0,1.7,21.0,314.0,636.01,503.25
2016,11,8,15,15,676.5,61.0,1.9,20.5,272.0,606.94,484.27
2016,11,8,15,30,639.0,57.0,2.1,20.0,230.0,580.3,465.88
2016,11,8,15,45,579.5,51.5,2.35,20.0,186.5,528.87,426.2
2016,11,8,16,0,520.0,46.0,2.6,20.0,143.0,476.11,383.08
2016,11,8,16,15,426.5,37.5,3.0,19.5,102.0,394.45,314.99
2016,11,8,16,30,333.0,29.0,3.4,19.0,61.0,314.66,232.79
2016,11,8,16,45,166.5,14.5,3.85,18.5,30.5,158.61,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.0,11.0,7.26,0.0
2016,11,9,7,0,123.0,17.0,2.6,15.0,22.0,13.27,0.0
2016,11,9,7,15,237.5,30.5,2.5,15.0,57.0,23.72,12.75
2016,11,9,7,30,352.0,44.0,2.4,15.0,92.0,36.1,25.51
2016,11,9,7,45,429.0,53.5,2.35,15.5,134.0,43.13,32.27
2016,11,9,8,0,506.0,63.0,2.3,16.0,176.0,50.09,38.7
2016,11,9,8,15,556.0,69.5,2.15,16.0,218.5,54.33,42.64
2016,11,9,8,30,606.0,76.0,2.0,16.0,261.0,58.56,46.45
2016,11,9,8,45,642.0,80.5,1.85,16.5,301.5,61.1,48.58
2016,11,9,9,0,678.0,85.0,1.7,17.0,342.0,63.68,50.67
2016,11,9,9,15,702.5,88.5,1.55,17.5,378.0,65.42,51.98
2016,11,9,9,30,727.0,92.0,1.4,18.0,414.0,67.19,53.31
2016,11,9,9,45,766.5,88.0,1.3,18.5,448.5,69.98,55.51
2016,11,9,10,0,806.0,84.0,1.2,19.0,483.0,91.31,54.12
2016,11,9,10,15,635.5,137.0,1.15,19.0,461.0,156.73,98.26
2016,11,9,10,30,465.0,190.0,1.1,19.0,439.0,207.02,142.63
2016,11,9,10,45,653.0,140.0,1.1,19.5,502.0,241.94,163.4
2016,11,9,11,0,841.0,90.0,1.1,20.0,565.0,293.35,200.67
2016,11,9,11,15,844.5,90.5,1.1,20.5,575.0,340.92,242.47
2016,11,9,11,30,848.0,91.0,1.1,21.0,585.0,387.29,282.76
2016,11,9,11,45,847.0,92.0,1.1,21.5,586.5,430.9,320.06
2016,11,9,12,0,846.0,93.0,1.1,22.0,588.0,472.56,354.78
2016,11,9,12,15,843.5,92.5,1.2,22.0,582.0,509.92,386.63
2016,11,9,12,30,841.0,92.0,1.3,22.0,576.0,544.81,416.01
2016,11,9,12,45,841.5,89.0,1.4,22.0,563.5,576.27,442.39
2016,11,9,13,0,842.0,86.0,1.5,22.0,551.0,605.09,466.43
2016,11,9,13,15,832.5,85.0,1.6,22.0,530.5,627.0,485.11
2016,11,9,13,30,823.0,84.0,1.7,22.0,510.0,645.59,501.18
2016,11,9,13,45,807.0,82.5,1.85,22.0,482.0,655.88,511.4
2016,11,9,14,0,791.0,81.0,2.0,22.0,454.0,662.57,518.89
2016,11,9,14,15,772.0,78.5,2.0,21.5,420.5,662.43,520.97
2016,11,9,14,30,753.0,76.0,2.0,21.0,387.0,658.75,520.25
2016,11,9,14,45,724.0,73.0,2.05,21.0,348.5,643.71,510.4
2016,11,9,15,0,695.0,70.0,2.1,21.0,310.0,629.7,501.07
2016,11,9,15,15,656.0,65.5,2.05,20.5,268.0,599.76,479.73
2016,11,9,15,30,617.0,61.0,2.0,20.0,226.0,567.21,455.5
2016,11,9,15,45,558.5,54.5,1.95,20.0,183.0,515.5,414.41
2016,11,9,16,0,500.0,48.0,1.9,20.0,140.0,462.38,370.29
2016,11,9,16,15,406.0,39.0,1.85,19.5,99.0,380.22,301.14
2016,11,9,16,30,312.0,30.0,1.8,19.0,58.0,299.76,216.85
2016,11,9,16,45,156.0,15.0,1.8,19.0,29.0,150.58,0.0
2016,11,9,17,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,8.54,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,17.07,0.0
2016,11,10,7,15,178.5,30.5,1.95,16.5,54.5,23.59,12.07
2016,11,10,7,30,357.0,41.0,2.0,17.0,89.0,33.57,23.05
2016,11,10,7,45,434.5,50.0,2.1,17.5,130.5,40.27,29.47
2016,11,10,8,0,512.0,59.0,2.2,18.0,172.0,46.92,35.58
2016,11,10,8,15,463.0,78.5,2.15,18.0,197.5,58.78,46.17
2016,11,10,8,30,414.0,98.0,2.1,18.0,223.0,71.38,57.28
2016,11,10,8,45,444.5,106.5,2.05,18.5,258.0,76.7,61.78
2016,11,10,9,0,475.0,115.0,2.0,19.0,293.0,81.92,66.1
2016,11,10,9,15,400.5,142.5,1.8,19.0,303.0,98.32,80.11
2016,11,10,9,30,326.0,170.0,1.6,19.0,313.0,118.06,96.82
2016,11,10,9,45,416.0,164.0,1.45,19.5,360.0,110.06,89.57
2016,11,10,10,0,506.0,158.0,1.3,20.0,407.0,122.25,85.78
2016,11,10,10,15,354.0,197.5,1.1,20.0,376.0,171.79,121.01
2016,11,10,10,30,202.0,237.0,0.9,20.0,345.0,203.21,150.2
2016,11,10,10,45,325.0,222.0,0.7,20.5,401.5,232.5,167.83
2016,11,10,11,0,448.0,207.0,0.5,21.0,458.0,275.73,197.88
2016,11,10,11,15,463.0,207.0,0.8,21.0,470.5,309.7,227.06
2016,11,10,11,30,478.0,207.0,1.1,21.0,483.0,344.26,256.91
2016,11,10,11,45,478.0,207.5,1.45,21.0,484.5,373.61,283.06
2016,11,10,12,0,478.0,208.0,1.8,21.0,486.0,401.86,308.04
2016,11,10,12,15,330.5,234.5,1.9,21.0,426.0,373.33,289.31
2016,11,10,12,30,183.0,261.0,2.0,21.0,366.0,331.35,258.61
2016,11,10,12,45,264.0,242.5,2.15,21.0,390.0,380.62,298.41
2016,11,10,13,0,345.0,224.0,2.3,21.0,414.0,426.28,335.33
2016,11,10,13,15,571.5,154.5,2.25,21.0,454.5,527.1,415.17
2016,11,10,13,30,798.0,85.0,2.2,21.0,495.0,627.57,493.44
2016,11,10,13,45,751.5,90.0,2.15,21.0,459.5,623.86,491.32
2016,11,10,14,0,705.0,95.0,2.1,21.0,424.0,618.49,488.39
2016,11,10,14,15,458.5,132.5,2.0,21.0,340.5,492.86,392.6
2016,11,10,14,30,212.0,170.0,1.9,21.0,257.0,338.59,271.46
2016,11,10,14,45,204.5,154.0,1.85,21.0,231.0,322.06,259.85
2016,11,10,15,0,197.0,138.0,1.8,21.0,205.0,304.31,246.36
2016,11,10,15,15,186.0,120.5,1.75,21.0,177.0,280.83,227.9
2016,11,10,15,30,175.0,103.0,1.7,21.0,149.0,270.82,219.47
2016,11,10,15,45,327.5,75.0,1.7,21.0,141.5,365.47,295.92
2016,11,10,16,0,480.0,47.0,1.7,21.0,134.0,445.03,355.63
2016,11,10,16,15,385.5,38.0,1.65,20.5,94.0,363.15,285.81
2016,11,10,16,30,291.0,29.0,1.6,20.0,54.0,283.22,200.27
2016,11,10,16,45,145.5,14.5,1.55,19.5,27.0,141.25,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,6.0,1.1,16.0,6.0,0.0,0.0
2016,11,11,7,0,0.0,12.0,1.2,16.0,12.0,10.24,0.0
2016,11,11,7,15,40.0,29.0,1.25,16.0,34.0,22.96,11.07
2016,11,11,7,30,80.0,46.0,1.3,16.0,56.0,35.78,24.97
2016,11,11,7,45,102.5,64.5,1.4,16.5,83.0,49.28,37.4
2016,11,11,8,0,125.0,83.0,1.5,17.0,110.0,62.5,49.33
2016,11,11,8,15,138.5,101.5,1.5,17.0,137.5,75.35,60.85
2016,11,11,8,30,152.0,120.0,1.5,17.0,165.0,87.89,71.91
2016,11,11,8,45,162.5,136.5,1.5,17.5,191.0,98.92,81.33
2016,11,11,9,0,173.0,153.0,1.5,18.0,217.0,109.67,90.34
2016,11,11,9,15,217.0,165.0,1.55,18.0,254.0,113.95,93.85
2016,11,11,9,30,261.0,177.0,1.6,18.0,291.0,121.4,100.06
2016,11,11,9,45,225.5,195.0,1.65,18.5,298.5,136.45,112.48
2016,11,11,10,0,190.0,213.0,1.7,19.0,306.0,153.0,117.25
2016,11,11,10,15,256.5,215.5,1.7,19.0,347.0,172.88,126.46
2016,11,11,10,30,323.0,218.0,1.7,19.0,388.0,204.75,147.4
2016,11,11,10,45,321.0,226.0,1.7,19.5,400.0,233.34,170.34
2016,11,11,11,0,319.0,234.0,1.7,20.0,412.0,261.54,193.89
2016,11,11,11,15,212.0,247.0,1.65,20.0,366.5,260.83,198.32
2016,11,11,11,30,105.0,260.0,1.6,20.0,321.0,247.21,191.23
2016,11,11,11,45,139.5,262.5,1.6,20.0,343.5,274.97,213.2
2016,11,11,12,0,174.0,265.0,1.6,20.0,366.0,304.06,236.3
2016,11,11,12,15,281.5,245.0,1.55,20.0,406.0,357.65,278.21
2016,11,11,12,30,389.0,225.0,1.5,20.0,446.0,413.19,321.78
2016,11,11,12,45,318.0,232.5,1.5,20.0,410.0,400.54,313.19
2016,11,11,13,0,247.0,240.0,1.5,20.0,374.0,382.58,300.27
2016,11,11,13,15,142.5,223.0,1.45,20.0,299.5,303.96,239.86
2016,11,11,13,30,38.0,206.0,1.4,20.0,225.0,216.51,170.59
2016,11,11,13,45,360.0,153.0,1.4,20.0,320.5,420.62,335.93
2016,11,11,14,0,682.0,100.0,1.4,20.0,416.0,605.84,478.35
2016,11,11,14,15,374.0,133.5,1.4,19.5,305.0,432.54,345.66
2016,11,11,14,30,66.0,167.0,1.4,19.0,194.0,215.57,172.44
2016,11,11,14,45,61.0,151.0,1.4,19.0,174.0,199.24,160.42
2016,11,11,15,0,56.0,135.0,1.4,19.0,154.0,182.4,147.01
2016,11,11,15,15,49.5,117.5,1.3,18.5,132.5,161.99,130.6
2016,11,11,15,30,43.0,100.0,1.2,18.0,111.0,141.06,113.38
2016,11,11,15,45,33.5,81.5,1.2,18.0,89.5,115.86,91.98
2016,11,11,16,0,24.0,63.0,1.2,18.0,68.0,89.89,69.57
2016,11,11,16,15,12.0,45.0,1.1,18.0,47.5,61.89,45.08
2016,11,11,16,30,0.0,27.0,1.0,18.0,27.0,26.23,13.22
2016,11,11,16,45,0.0,13.5,0.95,18.0,13.5,11.52,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,66.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,132.0,14.0,3.0,16.0,18.0,11.95,0.0
2016,11,12,7,15,264.5,25.0,2.9,16.0,52.0,20.61,8.67
2016,11,12,7,30,397.0,36.0,2.8,16.0,86.0,29.53,19.52
2016,11,12,7,45,476.5,43.0,2.75,16.5,127.5,34.75,24.7
2016,11,12,8,0,556.0,50.0,2.7,17.0,169.0,39.99,29.6
2016,11,12,8,15,606.0,55.5,2.5,17.0,211.5,43.85,33.2
2016,11,12,8,30,656.0,61.0,2.3,17.0,254.0,47.69,36.67
2016,11,12,8,45,690.5,64.0,2.15,17.5,293.5,53.9,42.07
2016,11,12,9,0,725.0,67.0,2.0,18.0,333.0,55.91,43.69
2016,11,12,9,15,748.5,70.0,1.85,18.0,369.0,57.83,45.29
2016,11,12,9,30,772.0,73.0,1.7,18.0,405.0,59.76,46.89
2016,11,12,9,45,795.0,72.5,1.55,18.5,436.5,59.12,46.14
2016,11,12,10,0,818.0,72.0,1.4,19.0,468.0,76.22,45.29
2016,11,12,10,15,829.5,73.5,1.4,19.0,492.0,126.98,68.06
2016,11,12,10,30,841.0,75.0,1.4,19.0,516.0,183.88,108.34
2016,11,12,10,45,848.5,76.0,1.45,19.5,533.0,233.45,148.84
2016,11,12,11,0,856.0,77.0,1.5,20.0,550.0,282.6,191.61
2016,11,12,11,15,860.0,77.5,1.6,20.0,560.0,329.65,234.04
2016,11,12,11,30,864.0,78.0,1.7,20.0,570.0,375.51,275.37
2016,11,12,11,45,864.0,78.5,1.85,20.0,572.0,418.4,314.0
2016,11,12,12,0,864.0,79.0,2.0,20.0,574.0,459.38,350.39
2016,11,12,12,15,528.5,167.5,2.3,20.0,469.5,414.01,321.8
2016,11,12,12,30,193.0,256.0,2.6,20.0,365.0,330.82,259.9
2016,11,12,12,45,345.0,220.0,2.9,20.0,409.5,402.76,318.43
2016,11,12,13,0,497.0,184.0,3.2,20.0,454.0,485.3,384.72
2016,11,12,13,15,662.0,130.0,3.45,20.0,475.0,561.13,446.19
2016,11,12,13,30,827.0,76.0,3.7,20.0,496.0,630.92,503.37
2016,11,12,13,45,813.0,75.0,4.0,20.0,469.0,643.18,515.13
2016,11,12,14,0,799.0,74.0,4.3,20.0,442.0,651.96,524.36
2016,11,12,14,15,681.0,91.5,4.45,20.0,389.0,608.44,492.07
2016,11,12,14,30,563.0,109.0,4.6,20.0,336.0,555.81,452.02
2016,11,12,14,45,635.5,86.0,4.75,20.0,318.5,591.66,482.91
2016,11,12,15,0,708.0,63.0,4.9,20.0,301.0,619.54,505.63
2016,11,12,15,15,669.0,59.0,5.05,19.5,259.5,589.9,483.88
2016,11,12,15,30,630.0,55.0,5.2,19.0,218.0,562.76,463.13
2016,11,12,15,45,568.0,49.5,5.4,18.5,175.0,510.44,420.83
2016,11,12,16,0,506.0,44.0,5.6,18.0,132.0,456.88,375.12
2016,11,12,16,15,406.0,35.5,5.7,17.5,92.0,372.21,300.27
2016,11,12,16,30,306.0,27.0,5.8,17.0,52.0,287.72,199.79
2016,11,12,16,45,153.0,13.5,5.9,17.0,26.0,113.89,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,71.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,142.0,13.0,0.7,15.0,17.0,11.1,0.0
2016,11,13,7,15,279.5,24.0,0.6,15.0,51.5,19.83,7.44
2016,11,13,7,30,417.0,35.0,0.5,15.0,86.0,28.81,18.99
2016,11,13,7,45,493.5,42.5,0.45,15.5,127.5,34.49,24.63
2016,11,13,8,0,570.0,50.0,0.4,16.0,169.0,40.16,29.93
2016,11,13,8,15,620.5,55.0,0.65,16.0,212.0,43.63,33.19
2016,11,13,8,30,671.0,60.0,0.9,16.0,255.0,51.31,40.06
2016,11,13,8,45,417.0,105.0,1.2,16.5,232.0,75.67,61.4
2016,11,13,9,0,163.0,150.0,1.5,17.0,209.0,107.61,88.98
2016,11,13,9,15,472.5,112.0,1.65,17.0,308.0,79.37,64.28
2016,11,13,9,30,782.0,74.0,1.8,17.0,407.0,60.73,47.92
2016,11,13,9,45,587.5,126.0,2.0,17.5,387.0,89.35,72.63
2016,11,13,10,0,393.0,178.0,2.2,18.0,367.0,127.14,94.71
2016,11,13,10,15,260.5,205.5,2.25,18.0,333.5,165.16,121.17
2016,11,13,10,30,128.0,233.0,2.3,18.0,300.0,187.71,143.17
2016,11,13,10,45,128.0,241.5,2.35,18.5,310.0,205.98,157.57
2016,11,13,11,0,128.0,250.0,2.4,19.0,320.0,224.26,172.39
2016,11,13,11,15,128.5,254.5,2.5,19.0,326.0,239.85,185.58
2016,11,13,11,30,129.0,259.0,2.6,19.0,332.0,255.32,198.72
2016,11,13,11,45,501.0,170.5,2.75,19.0,455.5,347.38,267.08
2016,11,13,12,0,873.0,82.0,2.9,19.0,579.0,463.29,356.72
2016,11,13,12,15,870.5,81.5,2.95,19.0,573.5,500.48,389.36
2016,11,13,12,30,868.0,81.0,3.0,19.0,568.0,535.17,419.7
2016,11,13,12,45,865.5,79.5,3.1,19.0,555.0,566.25,446.83
2016,11,13,13,0,863.0,78.0,3.2,19.0,542.0,594.55,471.38
2016,11,13,13,15,854.0,77.0,3.2,19.0,521.5,616.53,490.45
2016,11,13,13,30,845.0,76.0,3.2,19.0,501.0,639.71,509.97
2016,11,13,13,45,832.0,74.0,3.2,19.0,473.5,651.95,521.16
2016,11,13,14,0,819.0,72.0,3.2,19.0,446.0,660.66,529.55
2016,11,13,14,15,800.0,70.0,3.1,19.0,413.0,661.68,531.22
2016,11,13,14,30,781.0,68.0,3.0,19.0,380.0,659.15,529.84
2016,11,13,14,45,754.0,65.0,2.95,19.0,341.5,646.2,520.72
2016,11,13,15,0,727.0,62.0,2.9,19.0,303.0,629.88,508.78
2016,11,13,15,15,688.0,58.0,2.85,18.5,261.0,600.42,487.2
2016,11,13,15,30,649.0,54.0,2.8,18.0,219.0,568.06,462.34
2016,11,13,15,45,588.0,48.5,2.8,18.0,176.0,521.82,424.45
2016,11,13,16,0,527.0,43.0,2.8,18.0,133.0,469.05,379.3
2016,11,13,16,15,426.5,34.0,2.8,17.5,92.5,383.53,305.12
2016,11,13,16,30,326.0,25.0,2.8,17.0,52.0,297.01,198.97
2016,11,13,16,45,163.0,12.5,2.8,17.0,26.0,119.29,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,70.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,140.0,12.0,3.0,15.0,15.0,10.24,0.0
2016,11,14,7,15,282.0,23.0,2.95,15.0,49.5,19.02,5.91
2016,11,14,7,30,424.0,34.0,2.9,15.0,84.0,28.05,18.16
2016,11,14,7,45,506.5,41.0,2.85,15.5,126.5,33.37,23.53
2016,11,14,8,0,589.0,48.0,2.8,16.0,169.0,38.72,28.56
2016,11,14,8,15,639.5,52.5,2.65,16.0,212.0,45.57,34.84
2016,11,14,8,30,690.0,57.0,2.5,16.0,255.0,49.01,37.99
2016,11,14,8,45,449.5,101.0,2.4,16.0,237.5,73.31,59.47
2016,11,14,9,0,209.0,145.0,2.3,16.0,220.0,101.91,84.45
2016,11,14,9,15,210.5,161.0,2.15,16.0,243.0,115.32,95.93
2016,11,14,9,30,212.0,177.0,2.0,16.0,266.0,125.24,104.29
2016,11,14,9,45,199.0,192.0,1.9,16.5,281.0,134.13,111.5
2016,11,14,10,0,186.0,207.0,1.8,17.0,296.0,146.99,114.44
2016,11,14,10,15,134.5,216.5,1.65,17.0,282.5,164.6,125.79
2016,11,14,10,30,83.0,226.0,1.5,17.0,269.0,179.83,139.08
2016,11,14,10,45,83.0,233.5,1.4,17.5,277.5,193.71,149.8
2016,11,14,11,0,83.0,241.0,1.3,18.0,286.0,207.52,160.73
2016,11,14,11,15,238.5,231.5,1.3,18.0,364.5,255.14,194.36
2016,11,14,11,30,394.0,222.0,1.3,18.0,443.0,318.61,242.05
2016,11,14,11,45,394.5,222.5,1.3,18.5,444.5,343.26,262.97
2016,11,14,12,0,395.0,223.0,1.3,19.0,446.0,367.06,283.02
2016,11,14,12,15,361.5,228.0,1.45,19.0,430.5,377.78,293.81
2016,11,14,12,30,328.0,233.0,1.6,19.0,415.0,385.18,301.58
2016,11,14,12,45,200.0,232.5,1.75,19.0,343.0,324.2,255.89
2016,11,14,13,0,72.0,232.0,1.9,19.0,271.0,251.83,199.32
2016,11,14,13,15,62.5,220.0,2.15,19.0,253.0,240.56,191.23
2016,11,14,13,30,53.0,208.0,2.4,19.0,235.0,228.19,181.87
2016,11,14,13,45,53.0,197.5,2.65,19.0,223.0,222.78,178.16
2016,11,14,14,0,53.0,187.0,2.9,19.0,211.0,217.11,174.17
2016,11,14,14,15,417.5,128.0,3.05,19.0,295.0,452.96,369.3
2016,11,14,14,30,782.0,69.0,3.2,19.0,379.0,658.5,531.6
2016,11,14,14,45,755.5,66.0,3.4,19.0,340.5,646.03,522.31
2016,11,14,15,0,729.0,63.0,3.6,19.0,302.0,630.17,511.43
2016,11,14,15,15,689.0,58.5,3.7,18.5,260.0,599.52,489.14
2016,11,14,15,30,649.0,54.0,3.8,18.0,218.0,565.96,463.4
2016,11,14,15,45,588.0,48.5,3.9,17.5,175.0,520.06,426.24
2016,11,14,16,0,527.0,43.0,4.0,17.0,132.0,467.48,381.37
2016,11,14,16,15,423.5,34.0,4.0,16.5,91.0,380.21,304.3
2016,11,14,16,30,320.0,25.0,4.0,16.0,50.0,290.56,189.9
2016,11,14,16,45,160.0,12.5,4.0,16.0,25.0,116.88,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,15,6,45,85.0,5.5,1.1,14.5,7.5,0.0,0.0
2016,11,15,7,0,170.0,11.0,1.1,15.0,15.0,9.39,0.0
2016,11,15,7,15,313.5,20.5,1.2,15.0,48.5,16.93,3.58
2016,11,15,7,30,457.0,30.0,1.3,15.0,82.0,26.98,17.16
2016,11,15,7,45,532.5,36.0,1.45,15.5,123.5,31.98,22.3
2016,11,15,8,0,608.0,42.0,1.6,16.0,165.0,37.01,27.05
2016,11,15,8,15,655.0,46.0,1.65,16.0,207.0,40.16,30.06
2016,11,15,8,30,702.0,50.0,1.7,16.0,249.0,43.34,32.97
2016,11,15,8,45,364.0,92.5,1.75,16.5,197.0,66.75,53.59
2016,11,15,9,0,26.0,135.0,1.8,17.0,145.0,100.33,82.73
2016,11,15,9,15,414.0,98.5,1.85,17.0,271.5,69.93,56.07
2016,11,15,9,30,802.0,62.0,1.9,17.0,398.0,52.07,40.36
2016,11,15,9,45,796.5,70.0,1.95,17.5,424.5,57.51,44.97
2016,11,15,10,0,791.0,78.0,2.0,18.0,451.0,73.12,47.84
2016,11,15,10,15,562.5,143.0,2.1,18.0,415.0,143.0,92.87
2016,11,15,10,30,334.0,208.0,2.2,18.0,379.0,195.21,140.41
2016,11,15,10,45,241.0,227.0,2.3,18.0,352.5,214.46,159.9
2016,11,15,11,0,148.0,246.0,2.4,18.0,326.0,225.1,172.98
2016,11,15,11,15,205.5,245.5,2.6,18.0,359.0,254.55,195.78
2016,11,15,11,30,263.0,245.0,2.8,18.0,392.0,290.77,224.72
2016,11,15,11,45,201.0,251.0,3.05,18.0,363.5,287.28,224.8
2016,11,15,12,0,139.0,257.0,3.3,18.0,335.0,279.84,220.9
2016,11,15,12,15,186.5,251.5,3.7,18.0,355.5,308.8,244.9
2016,11,15,12,30,234.0,246.0,4.1,18.0,376.0,340.76,271.55
2016,11,15,12,45,145.5,235.5,4.6,18.0,316.0,296.6,237.57
2016,11,15,13,0,57.0,225.0,5.1,18.0,256.0,236.24,189.28
2016,11,15,13,15,100.0,223.0,5.45,18.0,274.0,266.28,214.89
2016,11,15,13,30,143.0,221.0,5.8,18.0,292.0,309.87,251.44
2016,11,15,13,45,92.0,201.0,6.15,18.0,245.5,252.23,204.76
2016,11,15,14,0,41.0,181.0,6.5,18.0,199.0,202.34,163.57
2016,11,15,14,15,20.5,141.0,6.5,17.5,150.0,139.07,111.53
2016,11,15,14,30,0.0,101.0,6.5,17.0,101.0,86.82,67.72
2016,11,15,14,45,0.0,91.0,6.55,17.0,91.0,78.23,60.62
2016,11,15,15,0,0.0,81.0,6.6,17.0,81.0,69.6,53.41
2016,11,15,15,15,0.0,69.5,6.55,16.5,69.5,59.4,44.87
2016,11,15,15,30,0.0,58.0,6.5,16.0,58.0,49.09,36.11
2016,11,15,15,45,0.0,46.5,6.45,16.0,46.5,38.65,27.07
2016,11,15,16,0,0.0,35.0,6.4,16.0,35.0,28.93,18.56
2016,11,15,16,15,0.0,24.0,6.25,15.5,24.0,19.8,10.5
2016,11,15,16,30,0.0,13.0,6.1,15.0,13.0,10.7,1.25
2016,11,15,16,45,0.0,6.5,6.0,15.0,6.5,5.55,0.0
2016,11,15,17,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,6.5,6.3,13.0,6.5,0.0,0.0
2016,11,16,7,0,0.0,13.0,6.4,13.0,13.0,11.1,0.0
2016,11,16,7,15,217.5,23.0,6.45,13.0,47.0,19.07,3.24
2016,11,16,7,30,435.0,33.0,6.5,13.0,81.0,27.38,17.46
2016,11,16,7,45,520.0,40.0,6.6,13.5,124.0,32.74,23.06
2016,11,16,8,0,605.0,47.0,6.7,14.0,167.0,38.14,28.2
2016,11,16,8,15,657.0,51.5,6.75,14.0,211.0,44.97,34.53
2016,11,16,8,30,709.0,56.0,6.8,14.0,255.0,48.46,37.77
2016,11,16,8,45,740.5,60.0,6.85,14.5,295.5,51.38,40.33
2016,11,16,9,0,772.0,64.0,6.9,15.0,336.0,54.29,42.81
2016,11,16,9,15,795.0,66.5,6.95,15.0,372.5,55.93,44.19
2016,11,16,9,30,818.0,69.0,7.0,15.0,409.0,57.58,45.58
2016,11,16,9,45,833.5,71.0,7.05,15.5,439.5,58.79,46.46
2016,11,16,10,0,849.0,73.0,7.1,16.0,470.0,68.53,45.52
2016,11,16,10,15,571.5,143.0,7.2,16.0,416.5,142.0,93.31
2016,11,16,10,30,294.0,213.0,7.3,16.0,363.0,192.02,141.72
2016,11,16,10,45,588.0,146.0,7.4,16.0,458.5,220.92,152.97
2016,11,16,11,0,882.0,79.0,7.5,16.0,554.0,280.0,193.46
2016,11,16,11,15,885.5,79.5,7.6,15.5,563.5,328.07,239.16
2016,11,16,11,30,889.0,80.0,7.7,15.0,573.0,374.85,284.18
2016,11,16,11,45,886.0,81.5,7.8,15.0,574.5,418.58,325.94
2016,11,16,12,0,883.0,83.0,7.9,15.0,576.0,460.12,365.2
2016,11,16,12,15,880.5,82.5,7.9,15.0,570.0,497.71,400.41
2016,11,16,12,30,878.0,82.0,7.9,15.0,564.0,532.79,432.88
2016,11,16,12,45,870.5,82.0,7.9,15.0,550.5,565.33,462.62
2016,11,16,13,0,863.0,82.0,7.9,15.0,537.0,593.34,488.2
2016,11,16,13,15,853.5,81.0,7.85,15.0,516.5,615.92,508.96
2016,11,16,13,30,844.0,80.0,7.8,15.0,496.0,635.16,526.7
2016,11,16,13,45,828.5,78.5,7.8,15.0,468.5,646.55,537.99
2016,11,16,14,0,813.0,77.0,7.8,15.0,441.0,654.32,546.18
2016,11,16,14,15,793.5,74.5,7.75,15.0,407.5,654.62,548.1
2016,11,16,14,30,774.0,72.0,7.7,15.0,374.0,651.34,546.5
2016,11,16,14,45,744.0,69.0,7.7,15.0,335.5,636.5,535.31
2016,11,16,15,0,714.0,66.0,7.7,15.0,297.0,618.2,520.96
2016,11,16,15,15,672.0,62.0,7.65,14.5,255.0,592.1,500.47
2016,11,16,15,30,630.0,58.0,7.6,14.0,213.0,559.04,473.15
2016,11,16,15,45,563.5,51.5,7.55,14.0,170.0,503.01,424.46
2016,11,16,16,0,497.0,45.0,7.5,14.0,127.0,445.63,372.48
2016,11,16,16,15,386.0,36.0,7.4,13.5,87.0,353.98,287.98
2016,11,16,16,30,275.0,27.0,7.3,13.0,47.0,256.88,157.65
2016,11,16,16,45,137.5,13.5,7.2,13.0,23.5,102.12,0.0
2016,11,16,17,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,16.0,2.15,11.0,38.5,12.92,0.0
2016,11,17,7,30,417.0,32.0,2.1,11.0,77.0,26.52,16.79
2016,11,17,7,45,504.0,39.0,2.05,11.5,119.0,31.89,22.53
2016,11,17,8,0,591.0,46.0,2.0,12.0,161.0,37.3,27.73
2016,11,17,8,15,643.0,50.5,2.0,12.0,204.0,44.08,34.05
2016,11,17,8,30,695.0,55.0,2.0,12.0,247.0,47.57,37.32
2016,11,17,8,45,732.0,58.0,2.0,12.5,288.0,49.73,39.22
2016,11,17,9,0,769.0,61.0,2.0,13.0,329.0,51.93,41.08
2016,11,17,9,15,793.0,63.5,1.95,13.0,365.5,53.63,42.54
2016,11,17,9,30,817.0,66.0,1.9,13.0,402.0,55.35,44.0
2016,11,17,9,45,836.5,67.5,1.9,13.5,434.0,56.29,44.66
2016,11,17,10,0,856.0,69.0,1.9,14.0,466.0,70.37,56.91
2016,11,17,10,15,867.5,70.0,1.85,14.0,490.5,121.71,67.0
2016,11,17,10,30,879.0,71.0,1.8,14.0,515.0,173.43,101.01
2016,11,17,10,45,887.0,71.5,1.75,14.5,533.0,224.27,142.16
2016,11,17,11,0,895.0,72.0,1.7,15.0,551.0,274.68,186.41
2016,11,17,11,15,899.0,72.5,1.65,15.0,561.0,323.29,230.83
2016,11,17,11,30,903.0,73.0,1.6,15.0,571.0,370.65,274.13
2016,11,17,11,45,905.0,72.5,1.55,15.5,573.5,414.9,313.73
2016,11,17,12,0,907.0,72.0,1.5,16.0,576.0,457.28,350.77
2016,11,17,12,15,905.0,72.0,1.5,16.0,570.5,496.24,385.02
2016,11,17,12,30,903.0,72.0,1.5,16.0,565.0,532.71,416.49
2016,11,17,12,45,898.5,71.0,1.55,16.0,552.0,564.19,443.78
2016,11,17,13,0,894.0,70.0,1.6,16.0,539.0,592.7,468.31
2016,11,17,13,15,885.5,69.0,1.75,16.0,518.5,615.78,488.98
2016,11,17,13,30,877.0,68.0,1.9,16.0,498.0,635.55,506.9
2016,11,17,13,45,863.5,66.5,2.05,16.0,470.5,648.17,519.26
2016,11,17,14,0,850.0,65.0,2.2,16.0,443.0,657.27,528.81
2016,11,17,14,15,831.5,63.0,2.25,16.0,409.5,664.6,535.87
2016,11,17,14,30,813.0,61.0,2.3,16.0,376.0,663.05,535.79
2016,11,17,14,45,787.0,58.5,2.4,16.0,338.0,652.08,528.78
2016,11,17,15,0,761.0,56.0,2.5,16.0,300.0,637.72,518.84
2016,11,17,15,15,722.0,52.5,2.45,15.5,258.0,609.58,497.94
2016,11,17,15,30,683.0,49.0,2.4,15.0,216.0,578.52,473.66
2016,11,17,15,45,623.0,43.5,2.35,15.0,172.5,527.52,431.35
2016,11,17,16,0,563.0,38.0,2.3,15.0,129.0,474.67,385.26
2016,11,17,16,15,459.5,30.0,2.25,14.5,88.5,388.14,308.03
2016,11,17,16,30,356.0,22.0,2.2,14.0,48.0,296.25,170.88
2016,11,17,16,45,178.0,11.0,2.2,14.0,24.0,126.25,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,18,7,15,194.0,16.0,4.2,11.5,36.0,12.94,0.0
2016,11,18,7,30,388.0,32.0,4.2,12.0,72.0,26.52,16.5
2016,11,18,7,45,477.5,40.0,4.25,12.5,114.5,32.71,23.06
2016,11,18,8,0,567.0,48.0,4.3,13.0,157.0,38.89,28.95
2016,11,18,8,15,621.5,53.5,4.3,13.5,200.0,42.82,32.66
2016,11,18,8,30,676.0,59.0,4.3,14.0,243.0,46.75,36.25
2016,11,18,8,45,713.0,63.0,4.35,14.5,284.5,53.77,42.47
2016,11,18,9,0,750.0,67.0,4.4,15.0,326.0,56.64,44.91
2016,11,18,9,15,774.0,70.0,4.55,15.5,362.0,58.59,46.48
2016,11,18,9,30,798.0,73.0,4.7,16.0,398.0,60.56,48.04
2016,11,18,9,45,820.0,74.0,4.85,16.5,430.0,61.01,48.25
2016,11,18,10,0,842.0,75.0,5.0,17.0,462.0,65.11,51.65
2016,11,18,10,15,852.0,76.5,5.05,17.0,486.0,116.63,63.42
2016,11,18,10,30,862.0,78.0,5.1,17.0,510.0,168.51,97.21
2016,11,18,10,45,868.5,79.0,5.2,17.0,527.0,219.48,138.64
2016,11,18,11,0,875.0,80.0,5.3,17.0,544.0,273.83,186.74
2016,11,18,11,15,877.5,80.5,5.4,17.0,553.5,321.21,230.83
2016,11,18,11,30,880.0,81.0,5.5,17.0,563.0,367.23,274.04
2016,11,18,11,45,879.5,81.0,5.65,17.5,564.5,410.13,313.88
2016,11,18,12,0,879.0,81.0,5.8,18.0,566.0,451.03,351.3
2016,11,18,12,15,876.0,81.0,5.9,18.0,560.5,488.62,385.92
2016,11,18,12,30,873.0,81.0,6.0,18.0,555.0,523.72,417.87
2016,11,18,12,45,870.5,79.0,6.1,18.0,542.5,554.47,445.84
2016,11,18,13,0,868.0,77.0,6.2,18.0,530.0,582.42,471.13
