Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,860.0,76.0,6.25,17.5,510.0,608.87,495.56
2016,11,18,13,30,852.0,75.0,6.3,17.0,490.0,629.18,514.99
2016,11,18,13,45,838.5,73.5,6.35,17.0,463.0,642.07,527.41
2016,11,18,14,0,825.0,72.0,6.4,17.0,436.0,651.42,536.85
2016,11,18,14,15,806.5,69.5,6.4,17.0,403.5,652.69,539.61
2016,11,18,14,30,788.0,67.0,6.4,17.0,371.0,650.39,538.9
2016,11,18,14,45,760.0,64.5,6.4,17.0,333.0,637.92,529.74
2016,11,18,15,0,732.0,62.0,6.4,17.0,295.0,622.03,517.5
2016,11,18,15,15,691.0,57.5,6.3,16.5,253.0,591.26,493.43
2016,11,18,15,30,650.0,53.0,6.2,16.0,211.0,557.54,465.82
2016,11,18,15,45,585.0,47.5,6.15,16.0,168.0,509.84,424.48
2016,11,18,16,0,520.0,42.0,6.1,16.0,125.0,455.29,375.34
2016,11,18,16,15,410.0,33.0,6.05,15.5,85.0,365.02,292.17
2016,11,18,16,30,300.0,24.0,6.0,15.0,45.0,267.56,146.45
2016,11,18,16,45,150.0,12.0,6.0,14.5,22.5,108.37,0.0
2016,11,18,17,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,9.9,15.0,5.0,4.1,0.0
2016,11,19,7,30,0.0,10.0,9.8,15.0,10.0,8.21,1.05
2016,11,19,7,45,0.0,16.5,9.7,15.0,16.5,13.57,6.12
2016,11,19,8,0,0.0,23.0,9.6,15.0,23.0,18.94,11.07
2016,11,19,8,15,0.0,30.0,9.5,15.0,30.0,24.74,16.36
2016,11,19,8,30,0.0,37.0,9.4,15.0,37.0,30.55,21.63
2016,11,19,8,45,0.0,44.0,9.35,15.5,44.0,36.36,26.79
2016,11,19,9,0,0.0,51.0,9.3,16.0,51.0,42.19,31.9
2016,11,19,9,15,0.0,67.0,9.25,16.0,67.0,55.53,43.69
2016,11,19,9,30,0.0,83.0,9.2,16.0,83.0,68.33,54.91
2016,11,19,9,45,0.0,57.0,9.15,16.0,57.0,47.2,36.17
2016,11,19,10,0,0.0,31.0,9.1,16.0,31.0,25.61,17.03
2016,11,19,10,15,0.0,33.5,8.95,16.0,33.5,27.69,17.82
2016,11,19,10,30,0.0,36.0,8.8,16.0,36.0,29.77,19.54
2016,11,19,10,45,0.0,42.5,8.75,16.5,42.5,35.18,24.02
2016,11,19,11,0,0.0,49.0,8.7,17.0,49.0,40.59,28.48
2016,11,19,11,15,0.0,35.0,8.45,17.0,35.0,28.96,18.7
2016,11,19,11,30,0.0,21.0,8.2,17.0,21.0,17.36,8.94
2016,11,19,11,45,0.0,73.5,8.0,17.0,73.5,61.02,45.53
2016,11,19,12,0,0.0,126.0,7.8,17.0,126.0,104.62,81.79
2016,11,19,12,15,0.0,109.0,7.65,17.0,109.0,90.69,70.22
2016,11,19,12,30,0.0,92.0,7.5,17.0,92.0,76.5,58.45
2016,11,19,12,45,0.0,71.5,7.35,17.0,71.5,59.34,44.17
2016,11,19,13,0,0.0,51.0,7.2,17.0,51.0,42.25,29.9
2016,11,19,13,15,0.0,37.5,7.15,17.0,37.5,31.02,20.5
2016,11,19,13,30,0.0,24.0,7.1,17.0,24.0,19.82,11.09
2016,11,19,13,45,0.0,17.5,7.05,17.0,17.5,14.44,6.56
2016,11,19,14,0,0.0,11.0,7.0,17.0,11.0,9.07,2.03
2016,11,19,14,15,0.0,8.0,6.9,16.5,8.0,6.59,0.0
2016,11,19,14,30,0.0,5.0,6.8,16.0,5.0,4.11,0.0
2016,11,19,14,45,0.0,4.5,6.75,16.0,4.5,3.7,0.0
2016,11,19,15,0,0.0,4.0,6.7,16.0,4.0,3.29,0.0
2016,11,19,15,15,0.0,3.5,6.6,16.0,3.5,2.87,0.0
2016,11,19,15,30,0.0,3.0,6.5,16.0,3.0,2.46,0.0
2016,11,19,15,45,0.0,2.0,6.4,16.0,2.0,1.64,0.0
2016,11,19,16,0,0.0,1.0,6.3,16.0,1.0,0.82,0.0
2016,11,19,16,15,0.0,0.5,6.2,16.0,0.5,0.41,0.0
2016,11,19,16,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,16,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,18.5,17.0,3.35,15.0,19.0,13.84,0.0
2016,11,20,7,30,37.0,34.0,3.3,15.0,38.0,26.74,15.96
2016,11,20,7,45,56.5,52.0,3.25,15.5,61.0,40.01,28.94
2016,11,20,8,0,76.0,70.0,3.2,16.0,84.0,53.0,40.85
2016,11,20,8,15,87.5,88.0,3.1,16.0,108.5,65.66,52.38
2016,11,20,8,30,99.0,106.0,3.0,16.0,133.0,78.0,63.48
2016,11,20,8,45,108.0,122.5,2.9,16.0,155.5,89.14,73.35
2016,11,20,9,0,117.0,139.0,2.8,16.0,178.0,100.0,82.83
2016,11,20,9,15,66.0,143.5,2.75,16.0,166.0,106.38,88.29
2016,11,20,9,30,15.0,148.0,2.7,16.0,154.0,114.02,94.79
2016,11,20,9,45,19.0,160.5,2.7,16.0,168.5,123.23,102.6
2016,11,20,10,0,23.0,173.0,2.7,16.0,183.0,132.29,110.23
2016,11,20,10,15,11.5,134.5,2.7,16.0,139.5,108.35,85.04
2016,11,20,10,30,0.0,96.0,2.7,16.0,96.0,79.23,61.1
2016,11,20,10,45,0.0,119.0,2.75,16.0,119.0,97.38,76.15
2016,11,20,11,0,0.0,142.0,2.8,16.0,142.0,115.68,91.21
2016,11,20,11,15,14.5,177.5,2.75,16.0,185.5,147.96,117.18
2016,11,20,11,30,29.0,213.0,2.7,16.0,229.0,182.56,145.03
2016,11,20,11,45,22.0,206.0,2.65,16.0,218.0,177.19,140.88
2016,11,20,12,0,15.0,199.0,2.6,16.0,207.0,171.03,136.1
2016,11,20,12,15,7.5,130.5,2.55,16.0,134.5,112.09,87.99
2016,11,20,12,30,0.0,62.0,2.5,16.0,62.0,51.42,37.67
2016,11,20,12,45,0.0,61.5,2.45,16.0,61.5,51.0,37.39
2016,11,20,13,0,0.0,61.0,2.4,16.0,61.0,50.57,37.07
2016,11,20,13,15,6.0,117.0,2.3,16.0,120.0,102.02,80.21
2016,11,20,13,30,12.0,173.0,2.2,16.0,179.0,157.99,126.55
2016,11,20,13,45,8.0,161.5,2.1,16.0,165.5,146.58,117.18
2016,11,20,14,0,4.0,150.0,2.0,16.0,152.0,134.85,107.63
2016,11,20,14,15,13.5,147.0,1.9,16.0,152.5,140.74,112.96
2016,11,20,14,30,23.0,144.0,1.8,16.0,153.0,147.51,118.99
2016,11,20,14,45,19.5,130.0,1.7,16.0,137.0,133.76,107.66
2016,11,20,15,0,16.0,116.0,1.6,16.0,121.0,119.86,96.11
2016,11,20,15,15,11.0,100.5,1.55,15.5,103.5,103.0,82.02
2016,11,20,15,30,6.0,85.0,1.5,15.0,86.0,85.97,67.52
2016,11,20,15,45,3.0,68.0,1.45,15.0,68.5,68.15,52.04
2016,11,20,16,0,0.0,51.0,1.4,15.0,51.0,49.75,35.93
2016,11,20,16,15,0.0,34.0,1.4,15.0,34.0,32.32,20.42
2016,11,20,16,30,0.0,17.0,1.4,15.0,17.0,14.03,1.22
2016,11,20,16,45,0.0,8.5,1.45,15.0,8.5,7.26,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,14.5,5.3,13.0,31.5,11.76,0.0
2016,11,21,7,30,358.0,29.0,5.3,13.0,63.0,24.03,13.61
2016,11,21,7,45,454.0,37.0,5.3,13.5,103.5,30.28,20.66
2016,11,21,8,0,550.0,45.0,5.3,14.0,144.0,36.53,26.64
2016,11,21,8,15,606.5,50.0,5.25,14.0,186.5,40.12,30.13
2016,11,21,8,30,663.0,55.0,5.2,14.0,229.0,47.6,36.97
2016,11,21,8,45,702.5,58.0,5.2,14.5,269.0,49.72,38.85
2016,11,21,9,0,742.0,61.0,5.2,15.0,309.0,51.9,40.71
2016,11,21,9,15,767.0,63.5,5.2,15.0,345.0,53.58,42.15
2016,11,21,9,30,792.0,66.0,5.2,15.0,381.0,55.29,43.6
2016,11,21,9,45,808.0,68.5,5.25,15.5,411.5,56.91,44.86
2016,11,21,10,0,824.0,71.0,5.3,16.0,442.0,58.54,46.13
2016,11,21,10,15,836.0,72.5,5.35,16.0,466.5,105.22,57.18
2016,11,21,10,30,848.0,74.0,5.4,16.0,491.0,156.15,88.7
2016,11,21,10,45,603.5,141.0,5.45,16.0,443.0,210.77,143.36
2016,11,21,11,0,359.0,208.0,5.5,16.0,395.0,240.64,179.79
2016,11,21,11,15,614.0,143.5,5.5,16.0,470.5,287.53,212.03
2016,11,21,11,30,869.0,79.0,5.5,16.0,546.0,353.85,263.71
2016,11,21,11,45,868.5,79.5,5.55,16.0,548.5,396.59,304.06
2016,11,21,12,0,868.0,80.0,5.6,16.0,551.0,437.38,342.21
2016,11,21,12,15,866.5,80.0,5.6,16.0,546.0,475.16,377.16
2016,11,21,12,30,865.0,80.0,5.6,16.0,541.0,510.61,409.5
2016,11,21,12,45,863.0,78.5,5.7,16.0,529.0,541.84,438.08
2016,11,21,13,0,861.0,77.0,5.8,16.0,517.0,573.16,466.15
2016,11,21,13,15,852.0,75.5,5.8,16.0,497.5,595.49,486.54
2016,11,21,13,30,843.0,74.0,5.8,16.0,478.0,614.52,503.99
2016,11,21,13,45,828.5,73.0,5.85,16.0,451.5,627.28,516.34
2016,11,21,14,0,814.0,72.0,5.9,16.0,425.0,636.54,525.69
2016,11,21,14,15,794.0,69.5,5.9,16.0,392.0,636.86,527.68
2016,11,21,14,30,774.0,67.0,5.9,16.0,359.0,633.62,526.58
2016,11,21,14,45,743.5,64.5,5.9,16.0,321.5,619.61,516.11
2016,11,21,15,0,713.0,62.0,5.9,16.0,284.0,602.18,502.5
2016,11,21,15,15,670.5,58.0,5.8,15.5,243.0,571.31,478.11
2016,11,21,15,30,628.0,54.0,5.7,15.0,202.0,543.53,455.01
2016,11,21,15,45,557.5,48.0,5.65,15.0,159.5,486.52,405.87
2016,11,21,16,0,487.0,42.0,5.6,15.0,117.0,428.26,353.15
2016,11,21,16,15,372.0,32.5,5.5,14.5,78.5,335.38,266.49
2016,11,21,16,30,257.0,23.0,5.4,14.0,40.0,232.73,101.67
2016,11,21,16,45,128.5,11.5,5.3,13.5,20.0,93.06,0.0
2016,11,21,17,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,15.5,0.95,13.0,29.5,12.67,0.0
2016,11,22,7,30,312.0,31.0,1.0,13.0,59.0,25.8,14.73
2016,11,22,7,45,406.5,40.0,1.1,13.5,98.5,32.78,22.84
2016,11,22,8,0,501.0,49.0,1.2,14.0,138.0,39.73,29.48
2016,11,22,8,15,560.5,55.0,1.25,14.0,179.5,43.95,33.57
2016,11,22,8,30,620.0,61.0,1.3,14.0,221.0,48.2,37.54
2016,11,22,8,45,629.5,66.0,1.4,14.0,252.0,51.26,40.34
2016,11,22,9,0,639.0,71.0,1.5,14.0,283.0,54.25,43.0
2016,11,22,9,15,503.5,106.5,1.55,14.0,285.0,76.77,62.93
2016,11,22,9,30,368.0,142.0,1.6,14.0,287.0,98.11,81.58
2016,11,22,9,45,541.5,115.0,1.65,14.5,347.0,82.51,67.59
2016,11,22,10,0,715.0,88.0,1.7,15.0,407.0,64.08,51.2
2016,11,22,10,15,653.5,111.5,1.7,15.0,415.0,115.25,72.01
2016,11,22,10,30,592.0,135.0,1.7,15.0,423.0,165.96,107.85
2016,11,22,10,45,594.5,139.5,1.75,15.5,438.0,206.26,139.27
2016,11,22,11,0,597.0,144.0,1.8,16.0,453.0,246.24,173.38
2016,11,22,11,15,590.5,149.5,1.8,16.0,460.0,284.15,207.53
2016,11,22,11,30,584.0,155.0,1.8,16.0,467.0,320.59,240.58
2016,11,22,11,45,505.0,178.5,1.8,16.0,449.5,340.4,261.48
2016,11,22,12,0,426.0,202.0,1.8,16.0,432.0,355.99,277.73
2016,11,22,12,15,497.5,180.0,1.8,16.0,446.0,393.28,308.88
2016,11,22,12,30,569.0,158.0,1.8,16.0,460.0,433.49,342.36
2016,11,22,12,45,557.0,157.5,1.8,16.0,447.5,452.62,359.44
2016,11,22,13,0,545.0,157.0,1.8,16.0,435.0,469.25,374.33
2016,11,22,13,15,574.0,142.0,1.8,16.0,424.5,498.69,399.01
2016,11,22,13,30,603.0,127.0,1.8,16.0,414.0,522.25,419.09
2016,11,22,13,45,579.0,125.0,1.8,16.0,388.0,523.69,421.64
2016,11,22,14,0,555.0,123.0,1.8,16.0,362.0,521.75,421.55
2016,11,22,14,15,535.0,116.0,1.85,15.5,332.0,507.98,413.48
2016,11,22,14,30,515.0,109.0,1.9,15.0,302.0,497.8,407.75
2016,11,22,14,45,484.0,103.5,2.0,15.0,270.0,479.23,394.33
2016,11,22,15,0,453.0,98.0,2.1,15.0,238.0,458.37,378.54
2016,11,22,15,15,421.5,87.5,2.15,15.0,203.0,428.98,355.22
2016,11,22,15,30,390.0,77.0,2.2,15.0,168.0,397.84,329.46
2016,11,22,15,45,348.5,63.5,2.3,15.0,132.5,354.31,292.46
2016,11,22,16,0,307.0,50.0,2.4,15.0,97.0,309.9,252.88
2016,11,22,16,15,226.5,36.5,2.5,14.5,64.5,239.05,187.15
2016,11,22,16,30,146.0,23.0,2.6,14.0,32.0,156.77,60.14
2016,11,22,16,45,73.0,11.5,2.75,14.0,16.0,56.96,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,116.5,17.0,3.65,13.0,27.5,13.26,0.0
2016,11,23,7,30,233.0,34.0,3.6,13.0,55.0,26.38,14.67
2016,11,23,7,45,324.0,46.0,3.55,13.5,93.0,35.5,25.06
2016,11,23,8,0,415.0,58.0,3.5,14.0,131.0,47.25,36.01
2016,11,23,8,15,481.0,65.5,3.5,14.0,172.0,52.38,40.97
2016,11,23,8,30,547.0,73.0,3.5,14.0,213.0,57.53,45.79
2016,11,23,8,45,587.0,79.5,3.55,14.5,252.0,61.66,49.47
2016,11,23,9,0,627.0,86.0,3.6,15.0,291.0,65.78,53.03
2016,11,23,9,15,658.0,90.0,3.55,15.0,327.0,67.88,54.84
2016,11,23,9,30,689.0,94.0,3.5,15.0,363.0,70.03,56.66
2016,11,23,9,45,524.5,130.5,3.45,15.0,345.0,91.56,75.49
2016,11,23,10,0,360.0,167.0,3.4,15.0,327.0,116.67,97.28
2016,11,23,10,15,574.0,131.5,3.4,15.0,402.5,123.66,82.1
2016,11,23,10,30,788.0,96.0,3.4,15.0,478.0,161.87,96.71
2016,11,23,10,45,565.5,151.5,3.45,15.0,431.0,206.48,141.51
2016,11,23,11,0,343.0,207.0,3.5,15.0,384.0,234.0,174.84
2016,11,23,11,15,421.0,193.5,3.55,15.0,414.5,268.27,202.14
2016,11,23,11,30,499.0,180.0,3.6,15.0,445.0,308.8,235.75
2016,11,23,11,45,663.5,138.5,3.65,15.0,493.0,365.97,281.91
2016,11,23,12,0,828.0,97.0,3.7,15.0,541.0,431.23,335.85
2016,11,23,12,15,656.0,139.5,3.8,15.0,489.0,430.85,341.37
2016,11,23,12,30,484.0,182.0,3.9,15.0,437.0,412.12,330.41
2016,11,23,12,45,642.0,140.5,4.05,15.0,470.5,484.28,390.26
2016,11,23,13,0,800.0,99.0,4.2,15.0,504.0,556.63,450.29
2016,11,23,13,15,789.5,97.5,4.35,15.0,484.5,576.81,468.93
2016,11,23,13,30,779.0,96.0,4.5,15.0,465.0,593.76,484.96
2016,11,23,13,45,765.0,93.5,4.7,15.0,438.5,606.69,497.75
2016,11,23,14,0,751.0,91.0,4.9,15.0,412.0,614.36,506.27
2016,11,23,14,15,728.5,87.5,5.05,15.0,380.0,611.89,506.41
2016,11,23,14,30,706.0,84.0,5.2,15.0,348.0,605.94,503.53
2016,11,23,14,45,678.0,79.5,5.35,15.0,311.0,591.71,493.64
2016,11,23,15,0,650.0,75.0,5.5,15.0,274.0,574.29,480.57
2016,11,23,15,15,603.0,69.5,5.45,14.5,233.5,539.4,452.86
2016,11,23,15,30,556.0,64.0,5.4,14.0,193.0,501.79,421.61
2016,11,23,15,45,486.5,56.0,5.35,14.0,151.5,443.45,370.91
2016,11,23,16,0,417.0,48.0,5.3,14.0,110.0,383.58,316.77
2016,11,23,16,15,300.5,36.0,5.15,13.5,73.0,288.13,227.77
2016,11,23,16,30,184.0,24.0,5.0,13.0,36.0,183.06,64.08
2016,11,23,16,45,92.0,12.0,4.9,13.0,18.0,69.48,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,24,7,15,122.0,16.5,2.55,10.0,26.5,14.08,0.0
2016,11,24,7,30,244.0,33.0,2.5,10.0,53.0,25.66,13.81
2016,11,24,7,45,352.5,43.5,2.45,10.5,93.0,35.93,25.69
2016,11,24,8,0,461.0,54.0,2.4,11.0,133.0,44.08,33.61
2016,11,24,8,15,526.5,61.5,2.35,11.0,175.5,49.37,38.78
2016,11,24,8,30,592.0,69.0,2.3,11.0,218.0,54.67,43.78
2016,11,24,8,45,642.0,73.0,2.3,11.5,259.5,57.04,45.92
2016,11,24,9,0,692.0,77.0,2.3,12.0,301.0,59.51,48.06
2016,11,24,9,15,722.0,80.5,2.15,12.0,338.0,61.47,49.77
2016,11,24,9,30,752.0,84.0,2.0,12.0,375.0,63.48,51.5
2016,11,24,9,45,776.0,86.0,1.95,12.5,407.5,70.3,57.38
2016,11,24,10,0,800.0,88.0,1.9,13.0,440.0,71.36,58.1
2016,11,24,10,15,814.0,90.0,1.65,13.0,465.0,110.3,65.52
2016,11,24,10,30,828.0,92.0,1.4,13.0,490.0,160.77,94.85
2016,11,24,10,45,837.5,93.0,1.15,13.5,508.5,210.36,132.61
2016,11,24,11,0,847.0,94.0,0.9,14.0,527.0,259.87,174.42
2016,11,24,11,15,851.5,94.5,0.85,14.0,537.5,307.33,216.86
2016,11,24,11,30,856.0,95.0,0.8,14.0,548.0,353.75,258.62
2016,11,24,11,45,858.0,95.0,0.75,14.5,551.0,397.57,297.26
2016,11,24,12,0,860.0,95.0,0.7,15.0,554.0,439.69,333.51
2016,11,24,12,15,857.5,95.0,1.05,15.0,548.5,477.94,368.9
2016,11,24,12,30,855.0,95.0,1.4,15.0,543.0,513.79,401.78
2016,11,24,12,45,849.5,94.0,1.75,15.0,530.5,544.56,430.22
2016,11,24,13,0,844.0,93.0,2.1,15.0,518.0,572.43,455.93
2016,11,24,13,15,833.5,91.5,2.2,15.0,498.0,593.88,475.29
2016,11,24,13,30,823.0,90.0,2.3,15.0,478.0,611.98,491.81
2016,11,24,13,45,808.0,87.5,2.45,15.0,451.0,622.81,502.81
2016,11,24,14,0,793.0,85.0,2.6,15.0,424.0,630.06,510.87
2016,11,24,14,15,771.0,82.5,2.55,15.0,390.5,629.09,511.56
2016,11,24,14,30,749.0,80.0,2.5,15.0,357.0,628.54,512.18
2016,11,24,14,45,716.5,76.0,2.5,15.0,319.0,612.29,500.71
2016,11,24,15,0,684.0,72.0,2.5,15.0,281.0,592.69,486.13
2016,11,24,15,15,637.5,67.0,2.45,14.5,239.5,559.02,460.37
2016,11,24,15,30,591.0,62.0,2.4,14.0,198.0,522.56,431.05
2016,11,24,15,45,521.5,54.0,2.4,14.0,155.5,464.36,382.11
2016,11,24,16,0,452.0,46.0,2.4,14.0,113.0,404.69,329.51
2016,11,24,16,15,333.0,35.0,2.4,13.5,74.5,308.47,240.89
2016,11,24,16,30,214.0,24.0,2.4,13.0,36.0,200.46,61.84
2016,11,24,16,45,107.0,12.0,2.45,13.0,18.0,78.94,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,7,15,53.5,15.0,3.85,11.0,19.5,12.8,0.0
2016,11,25,7,30,107.0,30.0,3.9,11.0,39.0,23.39,11.41
2016,11,25,7,45,166.0,46.0,3.95,11.5,69.5,35.41,25.01
2016,11,25,8,0,225.0,62.0,4.0,12.0,100.0,47.23,36.19
2016,11,25,8,15,257.5,77.0,4.05,12.0,132.5,58.03,46.28
2016,11,25,8,30,290.0,92.0,4.1,12.0,165.0,68.59,56.01
2016,11,25,8,45,313.0,105.5,4.15,12.5,196.0,77.87,64.33
2016,11,25,9,0,336.0,119.0,4.2,13.0,227.0,86.92,72.28
2016,11,25,9,15,362.5,127.0,4.2,13.0,255.5,89.39,74.42
2016,11,25,9,30,389.0,135.0,4.2,13.0,284.0,94.04,78.44
2016,11,25,9,45,398.5,145.5,4.25,13.5,309.0,100.09,83.5
2016,11,25,10,0,408.0,156.0,4.3,14.0,334.0,106.06,88.43
2016,11,25,10,15,376.0,172.5,4.35,14.0,343.5,139.29,102.21
2016,11,25,10,30,344.0,189.0,4.4,14.0,353.0,172.24,124.93
2016,11,25,10,45,368.5,191.5,4.45,14.5,373.5,201.57,146.65
2016,11,25,11,0,393.0,194.0,4.5,15.0,394.0,232.86,172.13
2016,11,25,11,15,385.0,203.0,4.5,15.0,402.0,262.4,198.79
2016,11,25,11,30,377.0,212.0,4.5,15.0,410.0,290.87,224.74
2016,11,25,11,45,299.5,224.0,4.5,15.5,382.0,296.06,232.66
2016,11,25,12,0,222.0,236.0,4.5,16.0,354.0,290.1,230.45
2016,11,25,12,15,214.0,234.5,4.45,16.0,347.5,299.58,239.55
2016,11,25,12,30,206.0,233.0,4.4,16.0,341.0,307.82,247.4
2016,11,25,12,45,137.5,224.5,4.4,16.0,296.0,277.33,223.8
2016,11,25,13,0,69.0,216.0,4.4,16.0,251.0,232.77,187.98
2016,11,25,13,15,58.0,204.0,4.4,15.5,233.0,220.63,178.87
2016,11,25,13,30,47.0,192.0,4.4,15.0,215.0,207.3,168.57
2016,11,25,13,45,96.5,187.0,4.4,15.0,230.0,238.48,195.55
2016,11,25,14,0,146.0,182.0,4.4,15.0,245.0,283.71,233.96
2016,11,25,14,15,138.0,170.0,4.4,15.0,225.5,273.05,225.67
2016,11,25,14,30,130.0,158.0,4.4,15.0,206.0,261.56,216.67
2016,11,25,14,45,126.0,141.5,4.45,15.0,184.0,246.39,204.61
2016,11,25,15,0,122.0,125.0,4.5,15.0,162.0,230.27,191.5
2016,11,25,15,15,111.5,107.5,4.55,14.5,138.0,207.33,172.52
2016,11,25,15,30,101.0,90.0,4.6,14.0,114.0,183.44,152.2
2016,11,25,15,45,87.5,72.0,4.65,14.0,89.5,155.74,127.74
2016,11,25,16,0,74.0,54.0,4.7,14.0,65.0,126.92,101.74
2016,11,25,16,15,37.0,37.0,4.75,13.5,42.5,82.74,61.01
2016,11,25,16,30,0.0,20.0,4.8,13.0,20.0,18.61,0.0
2016,11,25,16,45,0.0,10.0,4.85,13.0,10.0,8.54,0.0
2016,11,25,17,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,7.35,12.5,2.5,2.13,0.0
2016,11,26,7,30,0.0,5.0,7.0,12.0,5.0,4.1,0.0
2016,11,26,7,45,0.0,9.5,6.65,12.0,9.5,7.8,1.06
2016,11,26,8,0,0.0,14.0,6.3,12.0,14.0,11.51,4.54
2016,11,26,8,15,0.0,19.5,5.85,12.0,19.5,16.05,8.74
2016,11,26,8,30,0.0,25.0,5.4,12.0,25.0,20.6,12.93
2016,11,26,8,45,0.0,30.0,5.0,12.0,30.0,24.74,16.73
2016,11,26,9,0,0.0,35.0,4.6,12.0,35.0,28.89,20.5
2016,11,26,9,15,0.0,39.5,4.6,12.0,39.5,32.63,23.85
2016,11,26,9,30,0.0,44.0,4.6,12.0,44.0,36.37,27.19
2016,11,26,9,45,0.0,70.5,4.65,12.0,70.5,58.46,46.95
2016,11,26,10,0,0.0,97.0,4.7,12.0,97.0,79.15,65.31
2016,11,26,10,15,66.5,153.5,4.9,12.0,185.0,119.48,94.73
2016,11,26,10,30,133.0,210.0,5.1,12.0,273.0,165.54,129.38
2016,11,26,10,45,152.5,218.0,5.3,12.0,293.0,186.31,145.23
2016,11,26,11,0,172.0,226.0,5.5,12.0,313.0,209.03,163.71
2016,11,26,11,15,177.0,230.5,5.55,12.0,322.0,227.43,179.77
2016,11,26,11,30,182.0,235.0,5.6,12.0,331.0,246.05,196.27
2016,11,26,11,45,191.5,236.0,5.7,12.5,337.0,263.74,211.63
2016,11,26,12,0,201.0,237.0,5.8,13.0,343.0,281.83,227.32
2016,11,26,12,15,119.0,223.5,5.75,13.0,286.5,247.96,201.4
2016,11,26,12,30,37.0,210.0,5.7,13.0,230.0,200.02,162.65
2016,11,26,12,45,32.5,203.0,5.7,13.0,220.0,195.86,159.54
2016,11,26,13,0,28.0,196.0,5.7,13.0,210.0,183.69,149.68
2016,11,26,13,15,14.0,102.5,5.65,13.0,109.5,93.85,74.48
2016,11,26,13,30,0.0,9.0,5.6,13.0,9.0,7.42,0.71
2016,11,26,13,45,0.0,8.5,5.6,13.0,8.5,7.0,0.37
2016,11,26,14,0,0.0,8.0,5.6,13.0,8.0,6.59,0.02
2016,11,26,14,15,43.0,80.0,5.75,13.0,96.0,100.19,81.39
2016,11,26,14,30,86.0,152.0,5.9,13.0,184.0,211.63,176.59
2016,11,26,14,45,72.5,137.5,6.1,13.5,162.5,191.58,159.31
2016,11,26,15,0,59.0,123.0,6.3,14.0,141.0,170.97,141.53
2016,11,26,15,15,49.5,105.5,6.6,14.0,119.5,148.54,122.31
2016,11,26,15,30,40.0,88.0,6.9,14.0,98.0,125.47,102.21
2016,11,26,15,45,25.0,69.5,7.25,14.0,75.5,96.3,76.49
2016,11,26,16,0,10.0,51.0,7.6,14.0,53.0,58.35,43.3
2016,11,26,16,15,5.0,33.0,7.75,13.5,34.0,35.8,22.9
2016,11,26,16,30,0.0,15.0,7.9,13.0,15.0,12.37,0.0
2016,11,26,16,45,0.0,7.5,8.1,13.0,7.5,6.4,0.0
2016,11,26,17,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,37.0,17.0,8.4,13.0,19.5,14.51,0.0
2016,11,27,7,30,74.0,34.0,8.3,13.0,39.0,26.07,11.42
2016,11,27,7,45,201.5,47.5,8.2,13.0,76.5,36.27,25.33
2016,11,27,8,0,329.0,61.0,8.1,13.0,114.0,46.42,35.19
2016,11,27,8,15,400.0,70.5,8.05,13.0,154.0,53.31,41.82
2016,11,27,8,30,471.0,80.0,8.0,13.0,194.0,60.13,48.22
2016,11,27,8,45,551.5,80.0,7.95,13.5,236.5,62.31,50.22
2016,11,27,9,0,632.0,80.0,7.9,14.0,279.0,61.6,49.53
2016,11,27,9,15,663.5,84.0,7.8,14.0,314.5,63.83,51.48
2016,11,27,9,30,695.0,88.0,7.7,14.0,350.0,66.1,53.44
2016,11,27,9,45,671.5,94.0,7.6,14.0,364.5,69.23,56.14
2016,11,27,10,0,648.0,100.0,7.5,14.0,379.0,72.29,58.75
2016,11,27,10,15,566.0,128.5,7.35,14.0,382.5,114.39,77.98
2016,11,27,10,30,484.0,157.0,7.2,14.0,386.0,159.75,109.49
2016,11,27,10,45,653.0,123.5,7.05,14.5,444.5,193.83,128.13
2016,11,27,11,0,822.0,90.0,6.9,15.0,503.0,243.93,164.17
2016,11,27,11,15,827.0,90.5,6.75,15.0,513.5,290.09,206.78
2016,11,27,11,30,832.0,91.0,6.6,15.0,524.0,335.31,249.33
2016,11,27,11,45,834.5,91.0,6.5,15.0,527.0,378.06,289.82
2016,11,27,12,0,837.0,91.0,6.4,15.0,530.0,419.23,328.45
2016,11,27,12,15,834.5,90.5,6.25,15.0,525.0,456.0,362.83
2016,11,27,12,30,832.0,90.0,6.1,15.0,520.0,490.41,394.54
2016,11,27,12,45,750.5,103.0,6.0,15.0,484.0,495.53,402.32
2016,11,27,13,0,669.0,116.0,5.9,15.0,448.0,493.87,403.7
2016,11,27,13,15,578.5,134.5,5.7,15.0,413.5,485.08,398.23
2016,11,27,13,30,488.0,153.0,5.5,15.0,379.0,464.32,382.51
2016,11,27,13,45,409.5,157.0,5.35,15.0,340.0,436.26,360.63
2016,11,27,14,0,331.0,161.0,5.2,15.0,301.0,390.93,324.36
2016,11,27,14,15,521.0,119.5,5.1,14.5,319.0,495.08,412.9
2016,11,27,14,30,711.0,78.0,5.0,14.0,337.0,594.52,496.24
2016,11,27,14,45,674.5,74.5,4.9,14.0,300.0,576.13,481.71
2016,11,27,15,0,638.0,71.0,4.8,14.0,263.0,554.49,464.44
2016,11,27,15,15,590.0,66.0,4.65,14.0,223.0,520.14,435.96
2016,11,27,15,30,542.0,61.0,4.5,14.0,183.0,483.15,404.15
2016,11,27,15,45,466.0,53.5,4.35,14.0,142.5,421.87,351.01
2016,11,27,16,0,390.0,46.0,4.2,14.0,102.0,359.19,294.65
2016,11,27,16,15,274.5,34.5,4.05,13.5,67.0,266.46,207.11
2016,11,27,16,30,159.0,23.0,3.9,13.0,32.0,161.92,28.94
2016,11,27,16,45,79.5,11.5,3.8,13.0,16.0,60.46,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,13.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,28,7,15,25.5,14.0,8.8,13.0,16.0,11.95,0.0
2016,11,28,7,30,51.0,28.0,9.0,13.0,32.0,22.02,7.77
2016,11,28,7,45,108.5,45.5,9.25,13.5,60.5,34.71,23.81
2016,11,28,8,0,166.0,63.0,9.5,14.0,89.0,47.47,35.9
2016,11,28,8,15,204.5,78.5,9.55,14.0,121.0,58.57,46.26
2016,11,28,8,30,243.0,94.0,9.6,14.0,153.0,69.44,56.27
2016,11,28,8,45,273.5,108.0,9.65,14.0,184.5,79.06,65.01
2016,11,28,9,0,304.0,122.0,9.7,14.0,216.0,88.46,73.43
2016,11,28,9,15,341.0,127.0,9.7,14.0,245.0,92.12,76.65
2016,11,28,9,30,378.0,132.0,9.7,14.0,274.0,92.23,76.66
2016,11,28,9,45,490.0,121.5,9.7,14.0,321.0,85.67,70.74
2016,11,28,10,0,602.0,111.0,9.7,14.0,368.0,79.91,65.53
2016,11,28,10,15,486.5,145.0,9.65,14.0,361.0,118.64,84.18
2016,11,28,10,30,371.0,179.0,9.6,14.0,354.0,164.86,118.75
2016,11,28,10,45,344.5,192.0,9.55,14.5,359.0,194.57,142.73
2016,11,28,11,0,318.0,205.0,9.5,15.0,364.0,221.63,166.82
2016,11,28,11,15,375.0,198.0,9.45,15.0,389.0,252.32,191.98
2016,11,28,11,30,432.0,191.0,9.4,15.0,414.0,289.26,223.45
2016,11,28,11,45,378.0,203.5,9.35,15.0,400.0,303.63,239.49
2016,11,28,12,0,324.0,216.0,9.3,15.0,386.0,314.98,252.15
2016,11,28,12,15,531.0,169.5,9.2,15.0,444.5,388.91,313.08
2016,11,28,12,30,738.0,123.0,9.1,15.0,503.0,474.82,385.08
2016,11,28,12,45,707.0,118.5,9.05,15.0,475.5,486.48,398.1
2016,11,28,13,0,676.0,114.0,9.0,15.0,448.0,493.7,407.0
2016,11,28,13,15,621.5,132.0,8.85,15.0,429.5,505.45,418.45
2016,11,28,13,30,567.0,150.0,8.7,15.0,411.0,506.99,421.12
2016,11,28,13,45,486.0,149.0,8.6,15.0,364.5,474.34,395.65
2016,11,28,14,0,405.0,148.0,8.5,15.0,318.0,436.39,365.2
2016,11,28,14,15,306.0,148.0,8.35,15.0,270.5,369.96,310.46
2016,11,28,14,30,207.0,148.0,8.2,15.0,223.0,300.32,251.91
2016,11,28,14,45,182.0,137.5,8.1,15.0,198.5,278.84,234.08
2016,11,28,15,0,157.0,127.0,8.0,15.0,174.0,256.67,215.24
2016,11,28,15,15,139.5,110.0,7.8,14.5,147.0,230.08,192.85
2016,11,28,15,30,122.0,93.0,7.6,14.0,120.0,202.61,169.12
2016,11,28,15,45,101.0,74.0,7.4,14.0,93.5,168.62,138.94
