Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,0,80.0,55.0,7.2,14.0,67.0,133.35,107.1
2016,11,28,16,15,40.0,37.5,7.0,13.5,43.5,86.77,63.67
2016,11,28,16,30,0.0,20.0,6.8,13.0,20.0,19.1,0.0
2016,11,28,16,45,0.0,10.0,6.65,13.0,10.0,8.54,0.0
2016,11,28,17,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,10.5,6.15,11.0,24.0,8.96,0.0
2016,11,29,7,30,388.0,21.0,6.0,11.0,48.0,19.1,5.04
2016,11,29,7,45,491.5,28.5,5.9,11.5,88.0,25.7,16.25
2016,11,29,8,0,595.0,36.0,5.8,12.0,128.0,32.32,22.85
2016,11,29,8,15,654.0,40.5,5.7,12.0,170.5,36.04,26.56
2016,11,29,8,30,713.0,45.0,5.6,12.0,213.0,39.8,30.18
2016,11,29,8,45,750.5,48.0,5.5,12.5,253.5,42.19,32.37
2016,11,29,9,0,788.0,51.0,5.4,13.0,294.0,44.61,34.51
2016,11,29,9,15,812.5,53.5,5.2,13.0,330.5,51.62,40.79
2016,11,29,9,30,837.0,56.0,5.0,13.0,367.0,54.1,42.96
2016,11,29,9,45,854.0,57.5,4.8,13.5,398.0,55.71,44.24
2016,11,29,10,0,871.0,59.0,4.6,14.0,429.0,57.25,45.45
2016,11,29,10,15,882.0,60.0,4.4,14.0,453.5,85.23,48.28
2016,11,29,10,30,893.0,61.0,4.2,14.0,478.0,136.58,74.1
2016,11,29,10,45,899.5,62.5,4.05,14.0,495.5,187.81,112.03
2016,11,29,11,0,906.0,64.0,3.9,14.0,513.0,238.54,155.64
2016,11,29,11,15,909.5,64.5,3.85,14.0,523.5,286.94,200.18
2016,11,29,11,30,913.0,65.0,3.8,14.0,534.0,334.09,244.47
2016,11,29,11,45,912.0,65.5,3.8,14.5,537.0,378.25,285.78
2016,11,29,12,0,911.0,66.0,3.8,15.0,540.0,420.37,324.63
2016,11,29,12,15,909.0,66.0,3.9,15.0,535.5,459.39,360.89
2016,11,29,12,30,907.0,66.0,4.0,15.0,531.0,495.98,394.45
2016,11,29,12,45,893.0,68.5,4.1,15.0,517.5,526.55,422.59
2016,11,29,13,0,879.0,71.0,4.2,15.0,504.0,553.77,447.52
2016,11,29,13,15,870.0,70.0,4.3,15.0,485.0,576.72,468.75
2016,11,29,13,30,861.0,69.0,4.4,15.0,466.0,596.46,487.09
2016,11,29,13,45,846.0,68.0,4.5,15.0,439.5,613.6,502.97
2016,11,29,14,0,831.0,67.0,4.6,15.0,413.0,623.44,512.99
2016,11,29,14,15,811.5,65.0,4.6,15.0,381.0,625.67,516.46
2016,11,29,14,30,792.0,63.0,4.6,15.0,349.0,624.34,516.83
2016,11,29,14,45,764.0,60.0,4.7,15.0,312.0,612.62,508.95
2016,11,29,15,0,736.0,57.0,4.8,15.0,275.0,597.48,497.57
2016,11,29,15,15,693.5,53.0,4.7,14.5,234.5,567.99,474.07
2016,11,29,15,30,651.0,49.0,4.6,14.0,194.0,535.52,446.95
2016,11,29,15,45,583.0,43.0,4.6,14.0,152.5,480.78,399.61
2016,11,29,16,0,515.0,37.0,4.6,14.0,111.0,432.31,354.2
2016,11,29,16,15,397.0,28.5,4.5,13.5,73.0,341.01,264.38
2016,11,29,16,30,279.0,20.0,4.4,13.0,35.0,235.23,27.35
2016,11,29,16,45,139.5,10.0,4.35,12.5,17.5,97.0,0.0
2016,11,29,17,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,15.5,12.0,2.2,12.0,13.0,10.24,0.0
2016,11,30,7,30,31.0,24.0,2.1,12.0,26.0,19.1,3.74
2016,11,30,7,45,71.5,40.5,2.05,12.0,50.0,31.55,21.08
2016,11,30,8,0,112.0,57.0,2.0,12.0,74.0,43.84,32.97
2016,11,30,8,15,131.5,74.0,2.0,12.0,100.5,56.14,44.44
2016,11,30,8,30,151.0,91.0,2.0,12.0,127.0,68.18,55.53
2016,11,30,8,45,165.5,107.5,2.0,12.5,153.0,79.61,65.8
2016,11,30,9,0,180.0,124.0,2.0,13.0,179.0,90.77,75.63
2016,11,30,9,15,192.0,137.5,2.1,13.0,202.5,99.91,83.68
2016,11,30,9,30,204.0,151.0,2.2,13.0,226.0,108.82,91.44
2016,11,30,9,45,494.0,112.5,2.35,13.5,315.5,79.92,65.68
2016,11,30,10,0,784.0,74.0,2.5,14.0,405.0,60.84,48.62
2016,11,30,10,15,565.5,127.5,2.65,14.0,373.5,108.79,75.59
2016,11,30,10,30,347.0,181.0,2.8,14.0,342.0,161.48,116.67
2016,11,30,10,45,277.5,199.0,2.95,14.0,331.0,187.24,138.98
2016,11,30,11,0,208.0,217.0,3.1,14.0,320.0,207.13,158.7
2016,11,30,11,15,283.5,210.5,3.35,14.0,354.0,236.59,181.19
2016,11,30,11,30,359.0,204.0,3.6,14.0,388.0,273.17,210.73
2016,11,30,11,45,292.0,216.5,3.9,14.0,366.5,282.39,222.29
2016,11,30,12,0,225.0,229.0,4.2,14.0,345.0,281.64,224.86
2016,11,30,12,15,232.5,226.0,4.6,14.0,345.0,296.54,238.69
2016,11,30,12,30,240.0,223.0,5.0,14.0,345.0,311.3,252.33
2016,11,30,12,45,120.0,189.5,5.4,14.0,250.5,233.97,190.58
2016,11,30,13,0,0.0,156.0,5.8,14.0,156.0,132.47,106.27
2016,11,30,13,15,21.5,171.0,6.0,14.0,181.0,159.47,129.34
2016,11,30,13,30,43.0,186.0,6.2,14.0,206.0,198.3,162.27
2016,11,30,13,45,21.5,159.0,6.45,14.0,169.0,152.82,124.26
2016,11,30,14,0,0.0,132.0,6.7,14.0,132.0,115.13,92.36
2016,11,30,14,15,0.0,122.0,6.65,13.5,122.0,106.98,85.8
2016,11,30,14,30,0.0,112.0,6.6,13.0,112.0,98.81,79.13
2016,11,30,14,45,0.0,99.5,6.6,13.0,99.5,88.02,70.01
2016,11,30,15,0,0.0,87.0,6.6,13.0,87.0,77.12,60.7
2016,11,30,15,15,276.5,73.5,6.5,13.0,135.0,303.2,258.3
2016,11,30,15,30,553.0,60.0,6.4,13.0,183.0,485.97,411.62
2016,11,30,15,45,469.0,53.5,6.35,13.0,142.0,420.86,353.8
2016,11,30,16,0,385.0,47.0,6.3,13.0,101.0,353.99,292.93
2016,11,30,16,15,267.5,35.0,6.2,12.5,66.0,261.44,203.29
2016,11,30,16,30,150.0,23.0,6.1,12.0,31.0,154.52,11.4
2016,11,30,16,45,75.0,11.5,6.1,12.0,15.5,57.28,0.0
2016,11,30,17,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,1,7,15,150.0,11.0,5.5,11.0,20.5,9.39,0.0
2016,12,1,7,30,300.0,22.0,5.4,11.0,41.0,18.37,1.91
2016,12,1,7,45,415.0,30.5,5.35,11.5,79.5,25.21,15.58
2016,12,1,8,0,530.0,39.0,5.3,12.0,118.0,32.05,22.54
2016,12,1,8,15,595.5,44.5,5.45,12.0,160.0,39.39,29.5
2016,12,1,8,30,661.0,50.0,5.6,12.0,202.0,43.88,33.8
2016,12,1,8,45,705.0,53.5,5.75,12.5,243.0,46.53,36.25
2016,12,1,9,0,749.0,57.0,5.9,13.0,284.0,49.23,38.65
2016,12,1,9,15,777.0,60.0,5.95,13.0,320.5,51.41,40.59
2016,12,1,9,30,805.0,63.0,6.0,13.0,357.0,53.6,42.52
2016,12,1,9,45,821.5,65.5,6.05,13.5,388.0,55.29,43.88
2016,12,1,10,0,838.0,68.0,6.1,14.0,419.0,56.99,45.22
2016,12,1,10,15,851.5,69.5,6.1,14.0,444.5,79.89,46.97
2016,12,1,10,30,865.0,71.0,6.1,14.0,470.0,131.06,71.66
2016,12,1,10,45,874.0,72.0,6.1,14.0,488.5,186.61,112.59
2016,12,1,11,0,883.0,73.0,6.1,14.0,507.0,236.33,155.07
2016,12,1,11,15,888.0,74.0,6.1,14.0,518.5,284.63,199.54
2016,12,1,11,30,893.0,75.0,6.1,14.0,530.0,331.88,244.2
2016,12,1,11,45,894.0,75.0,6.1,14.0,533.0,375.66,286.15
2016,12,1,12,0,895.0,75.0,6.1,14.0,536.0,417.6,326.08
2016,12,1,12,15,893.5,75.0,6.0,14.0,532.0,456.48,362.74
2016,12,1,12,30,892.0,75.0,5.9,14.0,528.0,493.02,396.69
2016,12,1,12,45,886.0,74.5,5.85,14.5,516.0,524.34,425.03
2016,12,1,13,0,880.0,74.0,5.8,15.0,504.0,552.75,450.29
2016,12,1,13,15,870.5,73.0,5.7,15.0,484.5,578.78,473.75
2016,12,1,13,30,861.0,72.0,5.6,15.0,465.0,599.1,492.25
2016,12,1,13,45,845.0,71.0,5.55,15.0,438.5,612.12,504.74
2016,12,1,14,0,829.0,70.0,5.5,15.0,412.0,621.53,514.07
2016,12,1,14,15,808.0,67.5,5.5,15.0,379.5,622.43,516.54
2016,12,1,14,30,787.0,65.0,5.5,15.0,347.0,619.69,515.81
2016,12,1,14,45,755.5,62.0,5.5,15.0,309.5,605.81,505.74
2016,12,1,15,0,724.0,59.0,5.5,15.0,272.0,588.45,492.24
2016,12,1,15,15,679.5,55.0,5.4,14.5,231.5,557.78,467.73
2016,12,1,15,30,635.0,51.0,5.3,14.0,191.0,524.07,439.35
2016,12,1,15,45,566.0,44.5,5.2,14.0,149.5,475.39,395.94
2016,12,1,16,0,497.0,38.0,5.1,14.0,108.0,419.61,344.31
2016,12,1,16,15,376.5,29.0,5.15,13.5,70.5,326.69,252.68
2016,12,1,16,30,256.0,20.0,5.2,13.0,33.0,218.81,12.31
2016,12,1,16,45,128.0,10.0,5.3,12.5,16.5,89.37,0.0
2016,12,1,17,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,10.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,2,7,15,174.5,10.0,6.85,10.0,20.5,8.54,0.0
2016,12,2,7,30,349.0,20.0,6.8,10.0,41.0,18.23,0.1
2016,12,2,7,45,458.5,28.0,6.75,10.5,80.0,25.3,15.58
2016,12,2,8,0,568.0,36.0,6.7,11.0,119.0,32.36,22.86
2016,12,2,8,15,631.0,41.0,6.75,11.0,161.0,36.48,27.0
2016,12,2,8,30,694.0,46.0,6.8,11.0,203.0,40.65,31.02
2016,12,2,8,45,732.0,49.5,6.85,11.5,243.5,43.4,33.56
2016,12,2,9,0,770.0,53.0,6.9,12.0,284.0,46.16,36.04
2016,12,2,9,15,796.5,55.5,6.85,12.5,320.5,48.03,37.64
2016,12,2,9,30,823.0,58.0,6.8,13.0,357.0,49.92,39.22
2016,12,2,9,45,838.5,61.0,6.8,13.5,388.0,52.07,41.01
2016,12,2,10,0,854.0,64.0,6.8,14.0,419.0,60.53,48.37
2016,12,2,10,15,866.5,65.0,6.65,14.0,444.5,81.06,49.09
2016,12,2,10,30,879.0,66.0,6.5,14.0,470.0,131.76,72.28
2016,12,2,10,45,886.5,67.5,6.35,14.0,488.0,182.45,108.67
2016,12,2,11,0,894.0,69.0,6.2,14.0,506.0,232.77,151.51
2016,12,2,11,15,898.5,69.5,6.1,14.0,517.0,280.94,195.86
2016,12,2,11,30,903.0,70.0,6.0,14.0,528.0,327.98,240.37
2016,12,2,11,45,904.0,70.0,5.9,14.5,531.0,372.08,282.05
2016,12,2,12,0,905.0,70.0,5.8,15.0,534.0,414.32,321.51
2016,12,2,12,15,902.5,70.0,5.7,15.0,530.0,453.08,357.98
2016,12,2,12,30,900.0,70.0,5.6,15.0,526.0,489.4,391.65
2016,12,2,12,45,897.0,68.5,5.6,15.0,514.0,521.38,421.3
2016,12,2,13,0,894.0,67.0,5.6,15.0,502.0,550.56,448.11
2016,12,2,13,15,884.5,66.0,5.6,15.0,483.0,573.77,469.67
2016,12,2,13,30,875.0,65.0,5.6,15.0,464.0,593.7,488.2
2016,12,2,13,45,857.5,65.0,5.7,15.5,437.0,606.61,500.08
2016,12,2,14,0,840.0,65.0,5.8,16.0,410.0,620.72,512.43
2016,12,2,14,15,819.5,63.0,5.8,15.5,378.0,622.73,516.75
2016,12,2,14,30,799.0,61.0,5.8,15.0,346.0,621.15,517.9
2016,12,2,14,45,766.0,58.5,5.85,15.0,308.5,607.09,507.76
2016,12,2,15,0,733.0,56.0,5.9,15.0,271.0,589.55,494.16
2016,12,2,15,15,689.0,52.0,5.75,14.5,230.5,559.48,469.86
2016,12,2,15,30,645.0,48.0,5.6,14.0,190.0,526.46,441.84
2016,12,2,15,45,573.5,42.5,5.45,14.0,148.5,470.5,392.6
2016,12,2,16,0,502.0,37.0,5.3,14.0,107.0,420.88,345.51
2016,12,2,16,15,382.0,28.0,5.2,13.5,70.0,328.52,253.71
2016,12,2,16,30,262.0,19.0,5.1,13.0,33.0,221.2,7.63
2016,12,2,16,45,131.0,9.5,5.1,13.0,16.5,90.69,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,3,7,15,137.5,10.0,4.05,11.5,18.0,8.54,0.0
2016,12,3,7,30,275.0,20.0,4.0,12.0,36.0,16.64,0.0
2016,12,3,7,45,388.5,29.0,3.95,12.5,73.0,23.94,14.16
2016,12,3,8,0,502.0,38.0,3.9,13.0,110.0,31.2,21.63
2016,12,3,8,15,567.5,43.5,3.95,13.0,150.5,35.3,25.72
2016,12,3,8,30,633.0,49.0,4.0,13.0,191.0,42.93,32.79
2016,12,3,8,45,677.5,52.5,4.1,13.5,230.5,45.56,35.24
2016,12,3,9,0,722.0,56.0,4.2,14.0,270.0,48.25,37.63
2016,12,3,9,15,750.0,59.0,4.15,14.0,306.0,50.42,39.57
2016,12,3,9,30,778.0,62.0,4.1,14.0,342.0,52.61,41.48
2016,12,3,9,45,795.5,64.5,4.1,14.0,372.5,54.31,42.93
2016,12,3,10,0,813.0,67.0,4.1,14.0,403.0,56.01,44.38
2016,12,3,10,15,715.0,92.0,4.1,14.0,400.5,82.41,53.85
2016,12,3,10,30,617.0,117.0,4.1,14.0,398.0,135.38,85.63
2016,12,3,10,45,637.0,116.5,4.15,14.5,417.0,174.87,113.0
2016,12,3,11,0,657.0,116.0,4.2,15.0,436.0,215.64,146.27
2016,12,3,11,15,764.0,94.0,4.25,15.0,474.0,263.96,185.21
2016,12,3,11,30,871.0,72.0,4.3,15.0,512.0,318.12,231.06
2016,12,3,11,45,872.5,72.5,4.4,15.5,515.5,361.43,271.53
2016,12,3,12,0,874.0,73.0,4.5,16.0,519.0,403.03,310.05
2016,12,3,12,15,872.5,72.5,4.5,16.0,515.0,440.57,345.08
2016,12,3,12,30,871.0,72.0,4.5,16.0,511.0,475.8,377.51
2016,12,3,12,45,869.5,70.5,4.5,16.0,500.5,507.58,406.54
2016,12,3,13,0,868.0,69.0,4.5,16.0,490.0,536.75,432.92
2016,12,3,13,15,859.5,68.0,4.4,16.0,471.5,559.86,453.75
2016,12,3,13,30,851.0,67.0,4.3,16.0,453.0,579.82,471.64
2016,12,3,13,45,838.5,65.5,4.25,16.0,428.0,597.82,487.66
2016,12,3,14,0,826.0,64.0,4.2,16.0,403.0,608.81,498.0
2016,12,3,14,15,807.0,62.0,4.1,16.0,372.0,611.63,501.65
2016,12,3,14,30,788.0,60.0,4.0,16.0,341.0,610.96,502.26
2016,12,3,14,45,758.5,57.5,3.9,16.0,304.5,599.27,493.82
2016,12,3,15,0,729.0,55.0,3.8,16.0,268.0,584.19,482.13
2016,12,3,15,15,687.0,51.0,3.7,15.5,228.5,555.64,459.75
2016,12,3,15,30,645.0,47.0,3.6,15.0,189.0,524.18,433.72
2016,12,3,15,45,572.5,42.0,3.55,15.0,147.5,468.32,385.77
2016,12,3,16,0,500.0,37.0,3.5,15.0,106.0,418.74,339.75
2016,12,3,16,15,250.0,35.0,3.5,14.5,69.5,248.86,189.44
2016,12,3,16,30,0.0,33.0,3.5,14.0,33.0,50.04,0.0
2016,12,3,16,45,0.0,16.5,3.55,13.5,16.5,14.08,0.0
2016,12,3,17,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,4,7,15,105.0,10.5,3.55,11.0,16.0,8.96,0.0
2016,12,4,7,30,210.0,21.0,3.6,11.0,32.0,17.51,0.0
2016,12,4,7,45,329.5,31.0,3.65,11.5,68.0,25.6,15.42
2016,12,4,8,0,449.0,41.0,3.7,12.0,104.0,33.64,23.81
2016,12,4,8,15,519.0,47.5,3.8,12.0,144.5,38.43,28.58
2016,12,4,8,30,589.0,54.0,3.9,12.0,185.0,43.24,33.2
2016,12,4,8,45,637.0,58.0,4.0,12.5,224.5,45.93,35.71
2016,12,4,9,0,685.0,62.0,4.1,13.0,264.0,53.02,42.05
2016,12,4,9,15,715.0,65.5,4.2,13.0,299.5,55.45,44.23
2016,12,4,9,30,745.0,69.0,4.3,13.0,335.0,57.9,46.38
2016,12,4,9,45,619.0,98.5,4.45,13.5,333.0,72.79,59.47
2016,12,4,10,0,493.0,128.0,4.6,14.0,331.0,89.72,74.23
2016,12,4,10,15,539.0,126.5,4.65,14.0,360.5,99.17,71.59
2016,12,4,10,30,585.0,125.0,4.7,14.0,390.0,137.16,88.75
2016,12,4,10,45,534.5,144.0,4.8,14.5,393.5,178.05,120.34
2016,12,4,11,0,484.0,163.0,4.9,15.0,397.0,215.32,153.47
2016,12,4,11,15,492.5,165.5,4.95,15.0,408.5,248.97,183.14
2016,12,4,11,30,501.0,168.0,5.0,15.0,420.0,282.69,213.66
2016,12,4,11,45,555.5,153.0,5.1,15.0,434.5,317.15,244.0
2016,12,4,12,0,610.0,138.0,5.2,15.0,449.0,358.13,280.08
2016,12,4,12,15,534.0,158.0,5.35,15.0,428.5,370.65,294.87
2016,12,4,12,30,458.0,178.0,5.5,15.0,408.0,380.21,306.07
2016,12,4,12,45,448.0,175.5,5.65,15.0,396.5,395.54,320.98
2016,12,4,13,0,438.0,173.0,5.8,15.0,385.0,408.74,333.85
2016,12,4,13,15,400.5,181.0,5.85,15.0,369.0,414.5,340.08
2016,12,4,13,30,363.0,189.0,5.9,15.0,353.0,407.5,335.75
2016,12,4,13,45,324.5,176.0,5.95,15.0,316.5,384.96,318.67
2016,12,4,14,0,286.0,163.0,6.0,15.0,280.0,359.03,298.43
2016,12,4,14,15,288.0,149.5,5.9,14.5,259.5,355.66,297.31
2016,12,4,14,30,290.0,136.0,5.8,14.0,239.0,350.84,294.79
2016,12,4,14,45,257.0,129.5,5.75,14.0,213.5,329.9,277.5
2016,12,4,15,0,224.0,123.0,5.7,14.0,188.0,308.01,258.98
2016,12,4,15,15,197.0,107.5,5.55,14.0,158.5,277.38,232.86
2016,12,4,15,30,170.0,92.0,5.4,14.0,129.0,245.71,205.21
2016,12,4,15,45,147.0,73.5,5.25,14.0,100.5,211.25,174.62
2016,12,4,16,0,124.0,55.0,5.1,14.0,72.0,175.56,142.05
2016,12,4,16,15,62.0,37.5,5.0,13.5,46.0,102.03,75.13
2016,12,4,16,30,0.0,20.0,4.9,13.0,20.0,19.58,0.0
2016,12,4,16,45,0.0,10.0,4.8,13.0,10.0,8.54,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,10.5,6.4,11.0,10.5,8.96,0.0
2016,12,5,7,30,0.0,21.0,6.3,11.0,21.0,16.81,0.0
2016,12,5,7,45,65.5,36.0,6.25,11.5,45.0,28.13,17.22
2016,12,5,8,0,131.0,51.0,6.2,12.0,69.0,38.91,28.33
2016,12,5,8,15,151.5,68.0,6.1,12.0,95.5,51.06,39.72
2016,12,5,8,30,172.0,85.0,6.0,12.0,122.0,62.89,50.7
2016,12,5,8,45,186.0,100.5,5.95,12.5,148.5,73.4,60.24
2016,12,5,9,0,200.0,116.0,5.9,13.0,175.0,83.64,69.37
2016,12,5,9,15,212.0,129.5,5.85,13.0,198.5,92.35,77.13
2016,12,5,9,30,224.0,143.0,5.8,13.0,222.0,100.85,84.61
2016,12,5,9,45,289.0,148.0,5.8,13.0,259.5,104.59,87.82
2016,12,5,10,0,354.0,153.0,5.8,13.0,297.0,108.33,91.0
2016,12,5,10,15,464.5,140.0,5.7,13.0,342.0,104.58,78.32
2016,12,5,10,30,575.0,127.0,5.6,13.0,387.0,136.3,89.21
2016,12,5,10,45,517.5,147.5,5.6,13.5,388.5,176.76,120.68
2016,12,5,11,0,460.0,168.0,5.6,14.0,390.0,213.16,153.41
2016,12,5,11,15,647.5,128.5,5.65,14.0,448.5,257.42,185.05
2016,12,5,11,30,835.0,89.0,5.7,14.0,507.0,315.73,231.38
2016,12,5,11,45,835.0,90.0,5.8,14.0,510.5,358.65,272.26
2016,12,5,12,0,835.0,91.0,5.9,14.0,514.0,399.85,311.38
2016,12,5,12,15,833.0,90.5,5.95,14.0,510.0,436.93,346.55
2016,12,5,12,30,831.0,90.0,6.0,14.0,506.0,471.75,379.22
2016,12,5,12,45,728.0,107.0,6.1,14.0,466.0,471.97,383.8
2016,12,5,13,0,625.0,124.0,6.2,14.0,426.0,463.9,380.48
2016,12,5,13,15,465.5,153.0,6.15,14.0,373.0,422.53,348.66
2016,12,5,13,30,306.0,182.0,6.1,14.0,320.0,366.33,303.29
2016,12,5,13,45,326.5,168.0,6.1,14.0,307.5,376.84,313.57
2016,12,5,14,0,347.0,154.0,6.1,14.0,295.0,386.54,323.04
2016,12,5,14,15,296.0,147.5,6.0,13.5,261.5,357.86,300.37
2016,12,5,14,30,245.0,141.0,5.9,13.0,228.0,326.64,275.08
2016,12,5,14,45,223.5,130.0,5.85,13.0,203.0,307.64,259.53
2016,12,5,15,0,202.0,119.0,5.8,13.0,178.0,287.46,242.54
2016,12,5,15,15,184.5,103.0,5.8,13.0,150.5,262.25,221.04
2016,12,5,15,30,167.0,87.0,5.8,13.0,123.0,235.88,197.93
2016,12,5,15,45,142.5,69.5,5.8,13.0,95.5,201.43,167.2
2016,12,5,16,0,118.0,52.0,5.8,13.0,68.0,165.85,134.62
2016,12,5,16,15,59.0,36.0,5.7,12.5,44.0,96.53,71.08
2016,12,5,16,30,0.0,20.0,5.6,12.0,20.0,19.58,0.0
2016,12,5,16,45,0.0,10.0,5.55,12.0,10.0,8.54,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,9.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,9.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,9.5,13.5,11.52,0.0
2016,12,6,7,30,0.0,27.0,7.3,10.0,27.0,20.7,0.0
2016,12,6,7,45,175.5,35.0,7.25,10.5,59.0,26.95,16.08
2016,12,6,8,0,351.0,43.0,7.2,11.0,91.0,35.17,25.12
2016,12,6,8,15,403.0,53.5,7.15,11.0,126.5,43.11,32.78
2016,12,6,8,30,455.0,64.0,7.1,11.0,162.0,50.88,40.12
2016,12,6,8,45,490.0,72.0,7.05,11.5,197.0,56.31,45.14
2016,12,6,9,0,525.0,80.0,7.0,12.0,232.0,61.65,49.95
2016,12,6,9,15,556.0,84.0,6.85,12.0,263.5,63.73,51.83
2016,12,6,9,30,587.0,88.0,6.7,12.0,295.0,65.88,53.72
2016,12,6,9,45,540.5,107.0,6.55,12.0,311.0,78.68,65.1
2016,12,6,10,0,494.0,126.0,6.4,12.0,327.0,88.55,73.81
2016,12,6,10,15,672.0,98.5,6.3,12.0,389.5,80.29,56.85
2016,12,6,10,30,850.0,71.0,6.2,12.0,452.0,118.3,64.86
2016,12,6,10,45,861.0,71.0,6.1,12.0,471.0,167.46,98.45
2016,12,6,11,0,872.0,71.0,6.0,12.0,490.0,220.89,143.1
2016,12,6,11,15,877.5,72.0,5.95,12.0,501.5,268.67,186.86
2016,12,6,11,30,883.0,73.0,5.9,12.0,513.0,315.49,231.22
2016,12,6,11,45,883.5,73.5,5.85,12.0,516.5,359.1,273.29
2016,12,6,12,0,884.0,74.0,5.8,12.0,520.0,400.92,313.43
2016,12,6,12,15,882.0,73.5,5.7,12.0,516.5,438.8,349.66
2016,12,6,12,30,880.0,73.0,5.6,12.0,513.0,474.33,383.17
2016,12,6,12,45,698.0,113.5,5.6,12.0,457.5,461.88,377.69
2016,12,6,13,0,516.0,154.0,5.6,12.0,402.0,429.03,353.83
2016,12,6,13,15,678.5,113.5,5.6,12.0,426.5,505.42,418.82
2016,12,6,13,30,841.0,73.0,5.6,12.0,451.0,578.48,480.96
2016,12,6,13,45,675.0,98.5,5.7,12.0,391.0,531.89,444.7
2016,12,6,14,0,509.0,124.0,5.8,12.0,331.0,467.38,392.92
2016,12,6,14,15,572.0,102.0,5.85,12.0,318.0,503.72,425.06
2016,12,6,14,30,635.0,80.0,5.9,12.0,305.0,532.64,450.85
2016,12,6,14,45,672.5,70.0,5.95,12.0,285.5,556.16,471.42
2016,12,6,15,0,710.0,60.0,6.0,12.0,266.0,573.34,486.39
2016,12,6,15,15,665.5,55.5,5.95,12.0,226.5,542.76,460.61
2016,12,6,15,30,621.0,51.0,5.9,12.0,187.0,515.13,435.85
2016,12,6,15,45,548.5,45.0,5.9,12.0,146.0,459.74,386.68
2016,12,6,16,0,476.0,39.0,5.9,12.0,105.0,403.06,333.78
2016,12,6,16,15,354.0,29.5,5.85,11.5,68.5,309.79,240.53
2016,12,6,16,30,232.0,20.0,5.8,11.0,32.0,201.21,0.78
2016,12,6,16,45,116.0,10.0,5.8,11.0,16.0,81.22,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,2.6,9.0,7.5,6.4,0.0
2016,12,7,7,30,0.0,15.0,2.6,9.0,15.0,12.38,0.0
2016,12,7,7,45,19.0,31.0,2.65,9.0,33.5,24.8,14.23
2016,12,7,8,0,38.0,47.0,2.7,9.0,52.0,36.95,26.89
2016,12,7,8,15,47.5,64.0,2.75,9.0,73.0,49.53,38.81
2016,12,7,8,30,57.0,81.0,2.8,9.0,94.0,61.89,50.37
2016,12,7,8,45,62.5,97.5,2.85,9.5,114.0,73.69,61.17
2016,12,7,9,0,68.0,114.0,2.9,10.0,134.0,85.25,71.57
2016,12,7,9,15,72.0,128.5,3.05,10.0,152.0,95.39,80.68
2016,12,7,9,30,76.0,143.0,3.2,10.0,170.0,105.3,89.48
2016,12,7,9,45,198.0,149.5,3.4,10.0,227.5,108.24,91.99
2016,12,7,10,0,320.0,156.0,3.6,10.0,285.0,109.75,93.22
2016,12,7,10,15,194.5,172.5,3.55,10.0,252.5,125.22,100.55
2016,12,7,10,30,69.0,189.0,3.5,10.0,220.0,144.55,115.82
2016,12,7,10,45,37.0,177.0,3.5,10.5,194.0,140.26,112.63
2016,12,7,11,0,5.0,165.0,3.5,11.0,168.0,132.82,107.5
2016,12,7,11,15,16.0,180.0,3.6,11.0,188.0,148.2,119.94
2016,12,7,11,30,27.0,195.0,3.7,11.0,208.0,165.02,133.69
2016,12,7,11,45,56.0,208.0,3.8,11.0,236.0,188.51,152.71
2016,12,7,12,0,85.0,221.0,3.9,11.0,264.0,215.37,174.87
2016,12,7,12,15,42.5,114.5,4.15,11.0,136.0,114.65,91.84
2016,12,7,12,30,0.0,8.0,4.4,11.0,8.0,6.6,0.04
2016,12,7,12,45,53.0,109.5,4.7,11.0,135.0,120.23,97.45
2016,12,7,13,0,106.0,211.0,5.0,11.0,262.0,244.65,202.21
2016,12,7,13,15,57.5,186.0,5.15,11.0,213.5,200.69,165.6
2016,12,7,13,30,9.0,161.0,5.3,11.0,165.0,144.88,118.43
2016,12,7,13,45,4.5,126.0,5.5,11.0,128.0,110.89,89.76
2016,12,7,14,0,0.0,91.0,5.7,11.0,91.0,76.57,60.47
2016,12,7,14,15,31.0,117.0,5.85,11.0,128.0,129.59,106.73
2016,12,7,14,30,62.0,143.0,6.0,11.0,165.0,183.69,153.6
2016,12,7,14,45,57.5,128.5,6.2,11.0,147.0,169.36,141.52
2016,12,7,15,0,53.0,114.0,6.4,11.0,129.0,154.56,128.91
2016,12,7,15,15,47.0,98.0,6.5,11.0,110.0,136.29,113.02
2016,12,7,15,30,41.0,82.0,6.6,11.0,91.0,117.48,96.39
2016,12,7,15,45,30.0,65.0,6.75,11.0,71.0,93.15,74.64
2016,12,7,16,0,19.0,48.0,6.9,11.0,51.0,67.86,51.84
2016,12,7,16,15,9.5,31.5,7.0,11.0,33.0,42.85,28.32
2016,12,7,16,30,0.0,15.0,7.1,11.0,15.0,12.38,0.0
2016,12,7,16,45,0.0,7.5,7.2,11.0,7.5,6.4,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,12.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.65,14.0,4.5,3.84,0.0
2016,12,8,7,30,0.0,9.0,7.6,14.0,9.0,7.4,0.0
2016,12,8,7,45,0.0,20.5,7.55,14.5,20.5,16.92,7.41
2016,12,8,8,0,0.0,32.0,7.5,15.0,32.0,26.4,17.04
2016,12,8,8,15,0.0,45.5,7.4,15.0,45.5,37.09,26.91
2016,12,8,8,30,0.0,59.0,7.3,15.0,59.0,47.67,36.6
2016,12,8,8,45,0.0,72.5,7.2,15.0,72.5,58.15,46.11
2016,12,8,9,0,0.0,86.0,7.1,15.0,86.0,68.51,55.43
2016,12,8,9,15,0.0,98.5,6.9,15.0,98.5,78.07,63.93
2016,12,8,9,30,0.0,111.0,6.7,15.0,111.0,87.51,72.24
2016,12,8,9,45,0.0,121.5,6.5,15.0,121.5,95.49,79.19
2016,12,8,10,0,0.0,132.0,6.3,15.0,132.0,103.35,85.99
2016,12,8,10,15,0.0,112.5,6.1,15.0,112.5,90.39,74.47
2016,12,8,10,30,0.0,93.0,5.9,15.0,93.0,76.46,59.29
2016,12,8,10,45,0.0,103.5,5.75,15.5,103.5,84.84,66.15
2016,12,8,11,0,0.0,114.0,5.6,16.0,114.0,93.33,73.04
2016,12,8,11,15,0.0,107.0,5.35,16.0,107.0,88.16,68.66
2016,12,8,11,30,0.0,100.0,5.1,16.0,100.0,82.75,64.09
2016,12,8,11,45,0.0,101.0,4.95,16.0,101.0,83.7,64.86
2016,12,8,12,0,0.0,102.0,4.8,16.0,102.0,84.64,65.63
2016,12,8,12,15,0.0,99.0,4.65,16.0,99.0,82.26,63.65
2016,12,8,12,30,0.0,96.0,4.5,16.0,96.0,79.84,61.64
2016,12,8,12,45,0.0,99.0,4.35,16.0,99.0,82.47,63.88
2016,12,8,13,0,0.0,102.0,4.2,16.0,102.0,85.19,66.2
2016,12,8,13,15,0.0,78.0,4.05,16.0,78.0,64.74,49.11
2016,12,8,13,30,0.0,54.0,3.9,16.0,54.0,44.71,32.3
2016,12,8,13,45,0.0,30.0,3.8,16.0,30.0,24.77,15.44
2016,12,8,14,0,0.0,6.0,3.7,16.0,6.0,4.94,0.0
2016,12,8,14,15,0.0,53.0,3.55,15.5,53.0,43.86,31.82
2016,12,8,14,30,0.0,100.0,3.4,15.0,100.0,86.86,68.42
2016,12,8,14,45,0.0,89.0,3.3,15.0,89.0,77.36,60.39
2016,12,8,15,0,0.0,78.0,3.2,15.0,78.0,67.78,52.26
2016,12,8,15,15,0.0,66.5,3.05,15.0,66.5,57.58,43.52
2016,12,8,15,30,0.0,55.0,2.9,15.0,55.0,47.27,34.59
2016,12,8,15,45,198.0,48.5,2.8,15.0,75.5,221.19,182.98
2016,12,8,16,0,396.0,42.0,2.7,15.0,96.0,352.01,285.96
2016,12,8,16,15,280.0,31.5,2.55,15.0,62.5,262.52,199.14
2016,12,8,16,30,164.0,21.0,2.4,15.0,29.0,157.79,2.13
2016,12,8,16,45,82.0,10.5,2.3,15.0,14.5,60.22,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
