Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,5.0,2.6,14.0,5.0,4.27,0.0
2016,12,9,7,30,0.0,10.0,2.6,14.0,10.0,8.23,0.0
2016,12,9,7,45,0.0,24.0,2.65,14.5,24.0,19.7,9.31
2016,12,9,8,0,0.0,38.0,2.7,15.0,38.0,30.75,20.76
2016,12,9,8,15,0.0,54.0,2.75,15.0,54.0,43.1,32.17
2016,12,9,8,30,0.0,70.0,2.8,15.0,70.0,55.3,43.33
2016,12,9,8,45,1.5,85.0,2.85,15.0,85.5,66.71,53.68
2016,12,9,9,0,3.0,100.0,2.9,15.0,101.0,77.99,63.78
2016,12,9,9,15,6.5,113.0,2.85,15.0,115.5,87.84,72.5
2016,12,9,9,30,10.0,126.0,2.8,15.0,130.0,97.57,81.01
2016,12,9,9,45,5.0,127.5,2.75,15.5,129.5,99.52,82.45
2016,12,9,10,0,0.0,129.0,2.7,16.0,129.0,101.26,83.7
2016,12,9,10,15,38.0,158.5,2.55,16.0,175.5,117.4,97.58
2016,12,9,10,30,76.0,188.0,2.4,16.0,222.0,143.65,112.25
2016,12,9,10,45,169.0,194.5,2.3,16.0,273.5,164.87,124.67
2016,12,9,11,0,262.0,201.0,2.2,16.0,325.0,197.67,147.11
2016,12,9,11,15,161.5,205.5,2.15,16.0,282.5,197.44,151.81
2016,12,9,11,30,61.0,210.0,2.1,16.0,240.0,184.96,145.9
2016,12,9,11,45,49.0,206.5,2.05,16.0,231.0,184.62,146.34
2016,12,9,12,0,37.0,203.0,2.0,16.0,222.0,182.73,145.35
2016,12,9,12,15,58.0,209.0,2.0,16.0,238.5,200.84,160.08
2016,12,9,12,30,79.0,215.0,2.0,16.0,255.0,220.95,176.59
2016,12,9,12,45,61.0,205.0,2.05,16.0,235.5,209.67,167.98
2016,12,9,13,0,43.0,195.0,2.1,16.0,216.0,196.51,157.71
2016,12,9,13,15,49.0,190.5,2.1,16.0,213.0,200.16,161.11
2016,12,9,13,30,55.0,186.0,2.1,16.0,210.0,204.13,164.79
2016,12,9,13,45,54.0,175.5,2.1,16.0,198.5,197.91,160.11
2016,12,9,14,0,53.0,165.0,2.1,16.0,187.0,191.33,155.12
2016,12,9,14,15,51.0,152.5,2.1,16.0,172.5,181.55,147.43
2016,12,9,14,30,49.0,140.0,2.1,16.0,158.0,171.37,139.33
2016,12,9,14,45,45.0,126.0,2.1,16.0,141.0,157.71,128.18
2016,12,9,15,0,41.0,112.0,2.1,16.0,124.0,143.67,116.53
2016,12,9,15,15,34.5,96.0,2.1,15.5,105.0,124.88,100.82
2016,12,9,15,30,28.0,80.0,2.1,15.0,86.0,105.56,84.33
2016,12,9,15,45,18.0,63.5,2.15,15.0,67.0,82.52,64.19
2016,12,9,16,0,8.0,47.0,2.2,15.0,48.0,51.71,37.42
2016,12,9,16,15,4.0,31.0,2.2,15.0,31.5,32.66,19.88
2016,12,9,16,30,0.0,15.0,2.2,15.0,15.0,12.38,0.0
2016,12,9,16,45,0.0,7.5,2.25,15.0,7.5,6.4,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,5.75,15.0,0.5,0.41,0.0
2016,12,10,8,0,0.0,1.0,6.0,15.0,1.0,0.82,0.0
2016,12,10,8,15,0.0,1.5,6.1,15.0,1.5,1.23,0.0
2016,12,10,8,30,0.0,2.0,6.2,15.0,2.0,1.64,0.0
2016,12,10,8,45,0.0,2.5,6.3,15.0,2.5,2.05,0.0
2016,12,10,9,0,0.0,3.0,6.4,15.0,3.0,2.46,0.0
2016,12,10,9,15,0.0,3.5,6.25,15.0,3.5,2.88,0.0
2016,12,10,9,30,0.0,4.0,6.1,15.0,4.0,3.29,0.0
2016,12,10,9,45,0.0,22.5,6.0,15.0,22.5,18.55,10.94
2016,12,10,10,0,0.0,41.0,5.9,15.0,41.0,33.88,24.59
2016,12,10,10,15,0.0,60.5,5.85,15.0,60.5,50.11,38.95
2016,12,10,10,30,0.0,80.0,5.8,15.0,80.0,66.39,50.82
2016,12,10,10,45,0.0,49.5,5.75,15.5,49.5,40.97,29.16
2016,12,10,11,0,0.0,19.0,5.7,16.0,19.0,15.68,7.66
2016,12,10,11,15,0.0,15.0,5.5,16.0,15.0,12.38,4.85
2016,12,10,11,30,0.0,11.0,5.3,16.0,11.0,9.08,2.04
2016,12,10,11,45,0.0,9.5,5.15,16.0,9.5,7.84,0.99
2016,12,10,12,0,0.0,8.0,5.0,16.0,8.0,6.6,0.0
2016,12,10,12,15,0.0,23.5,4.75,15.5,23.5,19.41,10.84
2016,12,10,12,30,0.0,39.0,4.5,15.0,39.0,32.26,21.78
2016,12,10,12,45,0.0,25.0,4.25,15.0,25.0,20.65,11.93
2016,12,10,13,0,0.0,11.0,4.0,15.0,11.0,9.07,2.08
2016,12,10,13,15,0.0,21.0,3.75,15.0,21.0,17.33,9.14
2016,12,10,13,30,0.0,31.0,3.5,15.0,31.0,25.61,16.22
2016,12,10,13,45,0.0,20.5,3.25,15.0,20.5,16.91,8.82
2016,12,10,14,0,0.0,10.0,3.0,15.0,10.0,8.24,1.4
2016,12,10,14,15,0.0,33.0,2.9,15.0,33.0,27.24,17.71
2016,12,10,14,30,0.0,56.0,2.8,15.0,56.0,46.35,34.06
2016,12,10,14,45,0.0,49.5,2.75,15.0,49.5,40.94,29.45
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,35.53,24.83
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,30.13,20.16
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,24.74,15.46
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,19.36,10.73
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,13.99,5.98
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,9.04,1.41
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,3.65,10.0,7.5,6.4,0.0
2016,12,11,7,30,0.0,15.0,3.6,10.0,15.0,12.8,0.0
2016,12,11,7,45,69.5,29.5,3.6,10.5,38.5,22.95,11.26
2016,12,11,8,0,139.0,44.0,3.6,11.0,62.0,33.91,23.76
2016,12,11,8,15,161.0,60.5,3.65,11.0,88.5,45.88,35.11
2016,12,11,8,30,183.0,77.0,3.7,11.0,115.0,57.54,45.99
2016,12,11,8,45,198.0,92.5,3.8,11.5,141.0,68.2,55.74
2016,12,11,9,0,213.0,108.0,3.9,12.0,167.0,78.59,65.07
2016,12,11,9,15,223.0,121.5,3.75,12.0,191.0,87.41,72.99
2016,12,11,9,30,233.0,135.0,3.6,12.0,215.0,96.01,80.6
2016,12,11,9,45,255.0,146.5,3.5,12.0,241.0,103.31,86.99
2016,12,11,10,0,277.0,158.0,3.4,12.0,267.0,110.48,93.2
2016,12,11,10,15,285.0,168.0,3.4,12.0,287.0,116.46,98.34
2016,12,11,10,30,293.0,178.0,3.4,12.0,307.0,144.02,107.6
2016,12,11,10,45,351.5,175.5,3.4,12.5,337.0,170.18,123.15
2016,12,11,11,0,410.0,173.0,3.4,13.0,367.0,200.57,144.98
2016,12,11,11,15,261.0,195.5,3.35,13.0,320.0,210.67,160.81
2016,12,11,11,30,112.0,218.0,3.3,13.0,273.0,203.95,161.82
2016,12,11,11,45,80.5,213.0,3.25,13.0,253.0,199.09,159.43
2016,12,11,12,0,49.0,208.0,3.2,13.0,233.0,190.72,153.7
2016,12,11,12,15,116.5,213.5,3.2,13.0,271.5,231.97,187.18
2016,12,11,12,30,184.0,219.0,3.2,13.0,310.0,275.56,222.98
2016,12,11,12,45,92.0,174.5,3.2,13.0,220.0,202.87,164.74
2016,12,11,13,0,0.0,130.0,3.2,13.0,130.0,109.47,87.29
2016,12,11,13,15,0.0,136.5,3.3,13.0,136.5,115.92,92.91
2016,12,11,13,30,0.0,143.0,3.4,13.0,143.0,122.84,98.84
2016,12,11,13,45,36.5,156.0,3.55,13.0,171.0,166.79,136.43
2016,12,11,14,0,73.0,169.0,3.7,13.0,199.0,207.78,171.45
2016,12,11,14,15,100.0,157.5,3.65,13.0,195.0,229.56,190.37
2016,12,11,14,30,127.0,146.0,3.6,13.0,191.0,240.75,200.57
2016,12,11,14,45,119.0,132.0,3.6,13.0,170.5,225.93,188.45
2016,12,11,15,0,111.0,118.0,3.6,13.0,150.0,210.32,175.46
2016,12,11,15,15,101.5,101.5,3.5,12.5,127.5,189.53,158.06
2016,12,11,15,30,92.0,85.0,3.4,12.0,105.0,167.86,139.41
2016,12,11,15,45,78.5,67.5,3.3,12.0,82.0,141.01,115.56
2016,12,11,16,0,65.0,50.0,3.2,12.0,59.0,112.93,90.12
2016,12,11,16,15,32.5,34.0,3.1,11.5,38.5,62.49,44.41
2016,12,11,16,30,0.0,18.0,3.0,11.0,18.0,15.86,0.0
2016,12,11,16,45,0.0,9.0,2.9,11.0,9.0,7.68,0.0
2016,12,11,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,3.55,10.0,8.0,6.83,0.0
2016,12,12,7,30,0.0,16.0,3.5,10.0,16.0,13.66,0.0
2016,12,12,7,45,97.5,28.5,3.45,10.5,40.5,22.28,10.32
2016,12,12,8,0,195.0,41.0,3.4,11.0,65.0,31.34,21.47
2016,12,12,8,15,223.5,56.5,3.3,11.0,94.0,42.58,32.17
2016,12,12,8,30,252.0,72.0,3.2,11.0,123.0,53.52,42.38
2016,12,12,8,45,270.5,86.0,3.15,11.5,151.0,64.44,52.37
2016,12,12,9,0,289.0,100.0,3.1,12.0,179.0,74.05,61.01
2016,12,12,9,15,299.5,113.0,2.95,12.0,205.0,82.72,68.8
2016,12,12,9,30,310.0,126.0,2.8,12.0,231.0,91.17,76.28
2016,12,12,9,45,362.5,131.0,2.7,12.0,265.5,91.56,76.54
2016,12,12,10,0,415.0,136.0,2.6,12.0,300.0,94.6,79.13
2016,12,12,10,15,461.0,136.5,2.5,12.0,329.5,94.69,79.09
2016,12,12,10,30,507.0,137.0,2.4,12.0,359.0,126.44,86.34
2016,12,12,10,45,430.5,160.5,2.3,12.5,354.5,165.99,116.18
2016,12,12,11,0,354.0,184.0,2.2,13.0,350.0,198.78,145.61
2016,12,12,11,15,357.5,188.5,2.2,13.0,360.0,225.7,168.78
2016,12,12,11,30,361.0,193.0,2.2,13.0,370.0,252.49,192.61
2016,12,12,11,45,266.0,207.5,2.25,13.0,339.0,256.38,200.76
2016,12,12,12,0,171.0,222.0,2.3,13.0,308.0,248.35,197.96
2016,12,12,12,15,276.0,206.0,2.4,13.0,343.0,293.18,234.24
2016,12,12,12,30,381.0,190.0,2.5,13.0,378.0,341.24,273.8
2016,12,12,12,45,373.5,187.0,2.6,13.5,368.0,354.06,285.61
2016,12,12,13,0,366.0,184.0,2.7,14.0,358.0,365.21,295.93
2016,12,12,13,15,370.5,176.0,2.8,14.0,346.0,376.27,306.59
2016,12,12,13,30,375.0,168.0,2.9,14.0,334.0,386.13,316.17
2016,12,12,13,45,353.5,161.0,3.0,14.0,311.0,380.42,312.99
2016,12,12,14,0,332.0,154.0,3.1,14.0,288.0,372.4,307.74
2016,12,12,14,15,285.0,147.0,3.1,13.5,256.0,346.23,287.67
2016,12,12,14,30,238.0,140.0,3.1,13.0,224.0,317.56,265.04
2016,12,12,14,45,228.5,126.0,3.15,13.0,200.0,303.01,253.72
2016,12,12,15,0,219.0,112.0,3.2,13.0,176.0,287.03,240.8
2016,12,12,15,15,203.5,97.0,3.15,13.0,149.5,264.4,221.76
2016,12,12,15,30,188.0,82.0,3.1,13.0,123.0,240.54,201.06
2016,12,12,15,45,164.5,66.0,3.1,13.0,96.0,208.71,172.89
2016,12,12,16,0,141.0,50.0,3.1,13.0,69.0,175.83,142.85
2016,12,12,16,15,87.0,35.0,3.05,13.0,45.0,124.06,93.25
2016,12,12,16,30,33.0,20.0,3.0,13.0,21.0,51.2,2.34
2016,12,12,16,45,16.5,10.0,3.0,13.0,10.5,18.82,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.55,12.0,7.5,6.4,0.0
2016,12,13,7,30,0.0,15.0,1.6,12.0,15.0,12.8,0.0
2016,12,13,7,45,122.5,27.0,1.65,12.5,42.0,20.83,8.74
2016,12,13,8,0,245.0,39.0,1.7,13.0,69.0,30.03,20.12
2016,12,13,8,15,298.0,51.5,1.75,13.0,101.5,39.27,28.99
2016,12,13,8,30,351.0,64.0,1.8,13.0,134.0,48.33,37.44
2016,12,13,8,45,383.0,75.0,1.85,13.5,166.5,56.0,44.45
2016,12,13,9,0,415.0,86.0,1.9,14.0,199.0,63.5,51.17
2016,12,13,9,15,438.0,95.0,1.85,14.0,229.5,69.38,56.44
2016,12,13,9,30,461.0,104.0,1.8,14.0,260.0,75.15,61.53
2016,12,13,9,45,379.5,128.5,1.75,14.0,265.0,90.12,74.67
2016,12,13,10,0,298.0,153.0,1.7,14.0,270.0,107.71,89.98
2016,12,13,10,15,404.0,144.5,1.65,14.0,314.5,99.29,82.45
2016,12,13,10,30,510.0,136.0,1.6,14.0,359.0,124.66,84.44
2016,12,13,10,45,262.0,154.5,1.55,14.5,269.5,143.91,104.2
2016,12,13,11,0,14.0,173.0,1.5,15.0,180.0,139.6,110.83
2016,12,13,11,15,15.5,177.5,1.5,15.0,185.5,145.55,115.64
2016,12,13,11,30,17.0,182.0,1.5,15.0,191.0,151.62,120.58
2016,12,13,11,45,8.5,166.5,1.5,15.0,171.0,138.93,110.47
2016,12,13,12,0,0.0,151.0,1.5,15.0,151.0,124.72,99.0
2016,12,13,12,15,0.0,151.5,1.45,15.0,151.5,125.87,99.98
2016,12,13,12,30,0.0,152.0,1.4,15.0,152.0,127.06,100.97
2016,12,13,12,45,0.5,154.5,1.4,15.0,154.5,130.27,103.68
2016,12,13,13,0,1.0,157.0,1.4,15.0,157.0,133.73,106.6
2016,12,13,13,15,41.5,174.0,1.4,15.0,192.5,179.41,144.6
2016,12,13,13,30,82.0,191.0,1.4,15.0,228.0,223.86,181.35
2016,12,13,13,45,41.0,141.5,1.4,15.0,160.0,154.37,124.48
2016,12,13,14,0,0.0,92.0,1.4,15.0,92.0,77.48,60.14
2016,12,13,14,15,0.0,84.5,1.45,15.0,84.5,71.07,54.94
2016,12,13,14,30,0.0,77.0,1.5,15.0,77.0,64.62,49.56
2016,12,13,14,45,0.0,68.5,1.55,15.0,68.5,57.2,43.3
2016,12,13,15,0,0.0,60.0,1.6,15.0,60.0,49.73,36.94
2016,12,13,15,15,0.0,51.0,1.6,14.5,51.0,42.21,30.54
2016,12,13,15,30,0.0,42.0,1.6,14.0,42.0,34.72,24.08
2016,12,13,15,45,0.0,32.5,1.65,14.0,32.5,26.83,17.15
2016,12,13,16,0,0.0,23.0,1.7,14.0,23.0,18.96,10.2
2016,12,13,16,15,0.0,15.0,1.8,14.0,15.0,12.34,4.09
2016,12,13,16,30,0.0,7.0,1.9,14.0,7.0,5.75,0.0
2016,12,13,16,45,0.0,3.5,2.0,14.0,3.5,2.99,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.5,5.35,14.0,4.5,0.0,0.0
2016,12,14,7,30,0.0,9.0,5.4,14.0,9.0,7.68,0.0
2016,12,14,7,45,8.5,24.5,5.5,14.0,25.5,19.87,7.49
2016,12,14,8,0,17.0,40.0,5.6,14.0,42.0,31.72,21.35
2016,12,14,8,15,30.0,57.0,5.6,14.0,62.5,44.38,33.24
2016,12,14,8,30,43.0,74.0,5.6,14.0,83.0,56.82,44.72
2016,12,14,8,45,52.0,90.5,5.7,14.5,103.5,68.7,55.49
2016,12,14,9,0,61.0,107.0,5.8,15.0,124.0,80.36,65.88
2016,12,14,9,15,67.0,122.0,5.8,15.0,143.0,90.88,75.24
2016,12,14,9,30,73.0,137.0,5.8,15.0,162.0,101.16,84.29
2016,12,14,9,45,75.0,150.0,5.85,15.0,178.0,110.04,92.01
2016,12,14,10,0,77.0,163.0,5.9,15.0,194.0,118.7,99.49
2016,12,14,10,15,59.0,169.5,5.85,15.0,194.0,123.27,103.34
2016,12,14,10,30,41.0,176.0,5.8,15.0,194.0,132.56,105.19
2016,12,14,10,45,20.5,152.0,5.75,15.0,161.0,122.84,97.29
2016,12,14,11,0,0.0,128.0,5.7,15.0,128.0,103.89,82.22
2016,12,14,11,15,0.0,123.0,5.7,15.0,123.0,100.62,79.42
2016,12,14,11,30,0.0,118.0,5.7,15.0,118.0,97.1,76.42
2016,12,14,11,45,22.0,161.0,5.75,15.0,172.0,138.65,110.5
2016,12,14,12,0,44.0,204.0,5.8,15.0,226.0,185.11,148.67
2016,12,14,12,15,27.0,190.0,5.75,15.0,203.5,168.45,135.38
2016,12,14,12,30,10.0,176.0,5.7,15.0,181.0,151.74,121.85
2016,12,14,12,45,5.0,139.0,5.7,15.0,141.5,118.99,94.72
2016,12,14,13,0,0.0,102.0,5.7,15.0,102.0,85.17,66.48
2016,12,14,13,15,4.0,130.0,5.6,15.0,132.0,112.21,89.3
2016,12,14,13,30,8.0,158.0,5.5,15.0,162.0,141.25,113.73
2016,12,14,13,45,4.0,124.0,5.45,15.0,126.0,108.62,86.49
2016,12,14,14,0,0.0,90.0,5.4,15.0,90.0,75.65,58.75
2016,12,14,14,15,0.0,85.5,5.3,15.0,85.5,71.99,55.75
2016,12,14,14,30,0.0,81.0,5.2,15.0,81.0,68.38,52.75
2016,12,14,14,45,0.0,72.5,5.1,15.0,72.5,61.0,46.52
2016,12,14,15,0,0.0,64.0,5.0,15.0,64.0,53.59,40.21
2016,12,14,15,15,0.0,54.5,5.1,15.0,54.5,45.15,32.95
2016,12,14,15,30,0.0,45.0,5.2,15.0,45.0,37.22,26.06
2016,12,14,15,45,0.0,35.0,5.35,15.0,35.0,28.91,18.78
2016,12,14,16,0,0.0,25.0,5.5,15.0,25.0,20.62,11.49
2016,12,14,16,15,0.0,16.5,5.65,14.5,16.5,13.59,5.05
2016,12,14,16,30,0.0,8.0,5.8,14.0,8.0,6.57,0.0
2016,12,14,16,45,0.0,4.0,5.95,14.0,4.0,3.41,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,7.5,15.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,7.5,15.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,8.5,7.5,15.0,8.5,6.98,0.0
2016,12,15,8,0,0.0,14.0,7.5,15.0,14.0,11.51,4.09
2016,12,15,8,15,0.0,21.0,7.55,15.0,21.0,17.29,9.46
2016,12,15,8,30,0.0,28.0,7.6,15.0,28.0,23.09,14.78
2016,12,15,8,45,0.0,35.0,7.7,15.0,35.0,28.89,20.08
2016,12,15,9,0,0.0,42.0,7.8,15.0,42.0,34.7,25.35
2016,12,15,9,15,0.0,48.5,7.85,15.0,48.5,40.11,30.2
2016,12,15,9,30,0.0,55.0,7.9,15.0,55.0,45.52,35.02
2016,12,15,9,45,0.0,51.5,8.0,15.0,51.5,42.6,32.39
2016,12,15,10,0,0.0,48.0,8.1,15.0,48.0,39.7,29.76
2016,12,15,10,15,0.0,43.0,8.05,15.0,43.0,35.55,26.02
2016,12,15,10,30,0.0,38.0,8.0,15.0,38.0,31.41,21.14
2016,12,15,10,45,0.0,41.0,8.0,15.0,41.0,33.9,23.23
2016,12,15,11,0,0.0,44.0,8.0,15.0,44.0,36.4,25.32
2016,12,15,11,15,0.0,64.0,8.2,15.0,64.0,53.05,39.41
2016,12,15,11,30,0.0,84.0,8.4,15.0,84.0,69.77,53.49
2016,12,15,11,45,0.0,85.0,8.6,15.5,85.0,70.6,54.06
2016,12,15,12,0,0.0,86.0,8.8,16.0,86.0,71.43,54.64
2016,12,15,12,15,0.0,80.0,9.0,16.0,80.0,66.42,50.43
2016,12,15,12,30,0.0,74.0,9.2,16.0,74.0,61.41,46.23
2016,12,15,12,45,0.0,62.5,9.4,16.0,62.5,51.81,38.16
2016,12,15,13,0,0.0,51.0,9.6,16.0,51.0,42.22,30.11
2016,12,15,13,15,0.0,39.5,9.6,16.0,39.5,32.66,22.05
2016,12,15,13,30,0.0,28.0,9.6,16.0,28.0,23.12,13.99
2016,12,15,13,45,0.0,38.0,9.65,16.0,38.0,31.4,21.04
2016,12,15,14,0,0.0,48.0,9.7,16.0,48.0,39.7,28.13
2016,12,15,14,15,0.0,41.5,9.6,15.5,41.5,34.29,23.62
2016,12,15,14,30,0.0,35.0,9.5,15.0,35.0,28.89,19.09
2016,12,15,14,45,0.0,31.0,9.4,15.0,31.0,25.57,16.27
2016,12,15,15,0,0.0,27.0,9.3,15.0,27.0,22.26,13.42
2016,12,15,15,15,0.0,23.0,9.1,15.0,23.0,18.94,10.56
2016,12,15,15,30,0.0,19.0,8.9,15.0,19.0,15.63,7.67
2016,12,15,15,45,0.0,15.0,8.7,15.0,15.0,12.33,4.77
2016,12,15,16,0,0.0,11.0,8.5,15.0,11.0,9.03,1.85
2016,12,15,16,15,0.0,7.0,8.3,15.0,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,8.1,15.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,7.95,15.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,11.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,4.0,8.45,11.0,4.0,0.0,0.0
2016,12,16,7,30,0.0,8.0,8.4,11.0,8.0,6.83,0.0
2016,12,16,7,45,11.0,24.0,8.35,11.0,25.5,19.43,6.27
2016,12,16,8,0,22.0,40.0,8.3,11.0,43.0,31.61,21.38
2016,12,16,8,15,37.0,57.5,8.25,11.0,64.0,44.58,33.76
2016,12,16,8,30,52.0,75.0,8.2,11.0,85.0,57.33,45.67
2016,12,16,8,45,62.5,92.0,8.2,11.5,107.0,69.52,56.85
2016,12,16,9,0,73.0,109.0,8.2,12.0,129.0,81.47,67.65
2016,12,16,9,15,84.0,123.0,8.2,12.0,149.0,91.45,76.66
2016,12,16,9,30,95.0,137.0,8.2,12.0,169.0,98.54,82.98
2016,12,16,9,45,99.0,152.0,8.2,12.0,188.0,108.09,91.42
2016,12,16,10,0,103.0,167.0,8.2,12.0,207.0,121.07,102.84
2016,12,16,10,15,186.0,174.5,8.25,12.0,252.5,123.26,104.64
2016,12,16,10,30,269.0,182.0,8.3,12.0,298.0,140.97,107.37
2016,12,16,10,45,276.5,187.5,8.35,12.0,311.5,165.36,123.58
2016,12,16,11,0,284.0,193.0,8.4,12.0,325.0,190.23,143.3
2016,12,16,11,15,440.0,164.0,8.4,12.0,375.0,221.27,163.77
2016,12,16,11,30,596.0,135.0,8.4,12.0,425.0,268.33,200.33
2016,12,16,11,45,579.0,144.5,8.45,12.0,428.0,300.66,231.92
2016,12,16,12,0,562.0,154.0,8.5,12.0,431.0,333.54,263.67
2016,12,16,12,15,699.0,121.0,8.5,12.0,464.0,391.04,313.05
2016,12,16,12,30,836.0,88.0,8.5,12.0,497.0,452.44,366.6
2016,12,16,12,45,727.5,106.0,8.55,12.0,457.0,453.63,372.49
2016,12,16,13,0,619.0,124.0,8.6,12.0,417.0,446.24,369.94
2016,12,16,13,15,720.5,102.0,8.7,12.0,431.5,502.83,419.61
2016,12,16,13,30,822.0,80.0,8.8,12.0,446.0,560.32,470.04
2016,12,16,13,45,551.5,121.0,9.0,12.0,360.5,470.23,396.61
2016,12,16,14,0,281.0,162.0,9.2,12.0,275.0,347.94,293.74
2016,12,16,14,15,352.5,139.0,9.35,12.0,270.5,377.62,321.0
2016,12,16,14,30,424.0,116.0,9.5,12.0,266.0,421.53,359.78
2016,12,16,14,45,396.5,109.5,9.65,12.0,238.0,405.76,347.05
2016,12,16,15,0,369.0,103.0,9.8,12.0,210.0,387.91,332.12
2016,12,16,15,15,344.5,91.0,9.85,11.5,179.5,363.7,311.87
2016,12,16,15,30,320.0,79.0,9.9,11.0,149.0,337.78,289.24
2016,12,16,15,45,285.0,64.5,10.0,11.0,117.5,300.24,255.04
2016,12,16,16,0,250.0,50.0,10.1,11.0,86.0,261.63,218.5
2016,12,16,16,15,180.0,36.0,10.15,11.0,57.0,200.71,157.95
2016,12,16,16,30,110.0,22.0,10.2,11.0,28.0,125.87,33.94
2016,12,16,16,45,55.0,11.0,10.3,11.0,14.0,43.67,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,10.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,10.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,10.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,9.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,8.5,3.95,7.0,8.5,0.0,0.0
2016,12,17,7,30,0.0,17.0,3.8,7.0,17.0,14.51,0.0
2016,12,17,7,45,244.5,25.0,3.7,7.5,52.0,20.81,6.66
2016,12,17,8,0,489.0,33.0,3.6,8.0,87.0,30.01,20.26
2016,12,17,8,15,568.0,39.5,3.55,8.0,129.0,35.46,26.07
2016,12,17,8,30,647.0,46.0,3.5,8.0,171.0,40.96,31.48
2016,12,17,8,45,695.0,50.5,3.45,8.5,212.0,44.51,34.89
2016,12,17,9,0,743.0,55.0,3.4,9.0,253.0,48.09,38.22
2016,12,17,9,15,774.5,58.0,3.35,9.0,290.5,50.29,40.27
2016,12,17,9,30,806.0,61.0,3.3,9.0,328.0,52.53,42.3
2016,12,17,9,45,827.5,63.5,3.3,9.5,361.0,54.29,43.77
2016,12,17,10,0,849.0,66.0,3.3,10.0,394.0,56.08,45.24
2016,12,17,10,15,863.5,67.5,3.35,10.0,421.0,57.03,46.03
2016,12,17,10,30,878.0,69.0,3.4,10.0,448.0,96.34,53.61
2016,12,17,10,45,886.5,70.5,3.5,10.0,467.5,152.81,87.75
2016,12,17,11,0,895.0,72.0,3.6,10.0,487.0,203.35,127.13
2016,12,17,11,15,900.5,73.0,3.65,10.0,500.0,252.46,170.65
2016,12,17,11,30,906.0,74.0,3.7,10.0,513.0,300.64,215.64
2016,12,17,11,45,906.5,74.5,3.8,10.5,517.5,345.76,258.45
2016,12,17,12,0,907.0,75.0,3.9,11.0,522.0,389.09,299.41
2016,12,17,12,15,905.5,75.0,3.95,11.0,519.5,429.23,337.63
2016,12,17,12,30,904.0,75.0,4.0,11.0,517.0,467.08,373.24
2016,12,17,12,45,897.5,75.0,4.05,11.0,506.5,500.19,404.35
2016,12,17,13,0,891.0,75.0,4.1,11.0,496.0,532.37,434.0
2016,12,17,13,15,883.0,73.5,4.1,11.0,478.5,557.96,457.72
2016,12,17,13,30,875.0,72.0,4.1,11.0,461.0,580.32,478.38
2016,12,17,13,45,861.0,71.0,4.15,11.0,436.5,596.47,493.88
2016,12,17,14,0,847.0,70.0,4.2,11.0,412.0,609.08,506.25
2016,12,17,14,15,827.5,67.5,4.2,11.0,381.5,613.04,511.29
2016,12,17,14,30,808.0,65.0,4.2,11.0,351.0,613.35,513.1
2016,12,17,14,45,779.0,62.5,4.2,11.0,314.5,603.93,506.67
2016,12,17,15,0,750.0,60.0,4.2,11.0,278.0,590.92,496.77
2016,12,17,15,15,707.5,55.5,4.15,10.5,238.0,563.27,474.95
2016,12,17,15,30,665.0,51.0,4.1,10.0,198.0,532.42,449.19
2016,12,17,15,45,596.0,45.5,4.05,10.0,156.5,486.84,408.57
2016,12,17,16,0,527.0,40.0,4.0,10.0,115.0,434.01,359.7
2016,12,17,16,15,410.0,30.5,4.0,9.5,76.5,344.62,273.39
2016,12,17,16,30,293.0,21.0,4.0,9.0,38.0,243.42,81.22
2016,12,17,16,45,146.5,10.5,4.05,9.0,19.0,100.3,0.0
2016,12,17,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,8.0,5.35,6.0,8.0,0.0,0.0
2016,12,18,7,30,0.0,16.0,5.4,6.0,16.0,13.66,0.0
2016,12,18,7,45,251.5,23.0,5.45,6.5,51.0,19.04,5.02
2016,12,18,8,0,503.0,30.0,5.5,7.0,86.0,27.2,17.83
2016,12,18,8,15,582.5,36.5,5.45,7.0,128.0,32.77,23.73
2016,12,18,8,30,662.0,43.0,5.4,7.0,170.0,38.37,29.22
2016,12,18,8,45,713.0,46.5,5.35,7.5,211.5,41.16,31.96
2016,12,18,9,0,764.0,50.0,5.3,8.0,253.0,44.04,34.65
2016,12,18,9,15,796.0,53.0,5.2,8.0,291.5,46.38,36.85
2016,12,18,9,30,828.0,56.0,5.1,8.0,330.0,48.74,39.0
2016,12,18,9,45,849.5,58.5,5.0,8.5,363.0,50.61,40.59
2016,12,18,10,0,871.0,61.0,4.9,9.0,396.0,58.28,47.4
2016,12,18,10,15,886.0,62.5,4.75,9.0,423.5,59.79,48.7
2016,12,18,10,30,901.0,64.0,4.6,9.0,451.0,97.85,55.34
2016,12,18,10,45,911.0,65.0,4.5,9.5,472.0,149.42,84.35
2016,12,18,11,0,921.0,66.0,4.4,10.0,493.0,200.9,124.06
2016,12,18,11,15,927.0,66.5,4.3,10.0,506.0,250.85,168.31
2016,12,18,11,30,933.0,67.0,4.2,10.0,519.0,299.86,214.14
2016,12,18,11,45,935.5,67.5,4.15,10.5,525.0,346.68,258.47
2016,12,18,12,0,938.0,68.0,4.1,11.0,531.0,391.84,301.0
2016,12,18,12,15,937.0,68.0,4.1,11.0,528.5,433.35,340.5
2016,12,18,12,30,936.0,68.0,4.1,11.0,526.0,472.54,377.31
2016,12,18,12,45,932.5,67.5,4.2,11.0,516.0,507.61,410.29
2016,12,18,13,0,929.0,67.0,4.3,11.0,506.0,539.89,440.37
2016,12,18,13,15,920.5,66.0,4.45,11.0,488.5,566.1,465.24
2016,12,18,13,30,912.0,65.0,4.6,11.0,471.0,589.03,487.04
2016,12,18,13,45,898.5,64.0,4.75,11.5,446.0,605.74,502.57
2016,12,18,14,0,885.0,63.0,4.9,12.0,421.0,618.93,514.92
2016,12,18,14,15,866.0,61.0,4.95,11.5,390.0,624.03,522.11
2016,12,18,14,30,847.0,59.0,5.0,11.0,359.0,630.63,529.99
2016,12,18,14,45,818.0,57.0,5.1,11.0,322.0,622.37,524.8
2016,12,18,15,0,789.0,55.0,5.2,11.0,285.0,610.48,516.04
2016,12,18,15,15,748.5,51.0,5.2,10.5,244.5,585.12,496.09
2016,12,18,15,30,708.0,47.0,5.2,10.0,204.0,556.56,472.11
2016,12,18,15,45,642.0,42.0,5.25,10.0,162.0,507.02,428.28
2016,12,18,16,0,576.0,37.0,5.3,10.0,120.0,455.07,379.8
2016,12,18,16,15,462.5,29.0,5.3,9.5,80.5,367.97,294.53
2016,12,18,16,30,349.0,21.0,5.3,9.0,41.0,271.28,102.56
2016,12,18,16,45,174.5,10.5,5.35,9.0,20.5,117.81,0.0
2016,12,18,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
