Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,15,0.0,7.5,4.6,6.5,7.5,0.0,0.0
2016,12,19,7,30,0.0,15.0,4.5,7.0,15.0,12.8,0.0
2016,12,19,7,45,231.0,23.0,4.4,7.5,48.5,19.04,4.31
2016,12,19,8,0,462.0,31.0,4.3,8.0,82.0,28.06,18.43
2016,12,19,8,15,542.5,38.0,4.3,8.0,122.5,34.02,24.73
2016,12,19,8,30,623.0,45.0,4.3,8.0,163.0,39.98,30.55
2016,12,19,8,45,673.0,49.0,4.35,8.5,203.5,43.1,33.59
2016,12,19,9,0,723.0,53.0,4.4,9.0,244.0,46.27,36.55
2016,12,19,9,15,755.5,56.5,4.4,9.0,281.5,48.92,39.02
2016,12,19,9,30,788.0,60.0,4.4,9.0,319.0,51.59,41.44
2016,12,19,9,45,811.5,61.5,4.4,9.5,351.5,52.58,42.22
2016,12,19,10,0,835.0,63.0,4.4,10.0,384.0,53.63,43.03
2016,12,19,10,15,849.5,65.0,4.4,10.5,411.0,54.99,44.11
2016,12,19,10,30,864.0,67.0,4.4,11.0,438.0,90.62,50.45
2016,12,19,10,45,873.0,68.5,4.45,11.5,457.5,146.5,83.1
2016,12,19,11,0,882.0,70.0,4.5,12.0,477.0,196.4,121.13
2016,12,19,11,15,888.0,70.5,4.5,12.0,490.5,244.55,163.41
2016,12,19,11,30,894.0,71.0,4.5,12.0,504.0,291.84,207.37
2016,12,19,11,45,895.5,71.5,4.5,12.0,509.0,336.72,250.21
2016,12,19,12,0,897.0,72.0,4.5,12.0,514.0,379.93,291.51
2016,12,19,12,15,896.0,72.0,4.5,12.0,512.0,419.89,329.61
2016,12,19,12,30,895.0,72.0,4.5,12.0,510.0,457.64,365.16
2016,12,19,12,45,779.0,91.5,4.55,12.5,467.5,460.29,371.89
2016,12,19,13,0,663.0,111.0,4.6,13.0,425.0,452.77,369.05
2016,12,19,13,15,767.0,90.0,4.6,13.0,440.5,511.39,418.95
2016,12,19,13,30,871.0,69.0,4.6,13.0,456.0,569.56,468.15
2016,12,19,13,45,808.5,70.5,4.6,13.0,415.0,563.45,465.56
2016,12,19,14,0,746.0,72.0,4.6,13.0,374.0,548.51,455.73
2016,12,19,14,15,655.5,82.5,4.55,13.0,333.5,523.63,436.79
2016,12,19,14,30,565.0,93.0,4.5,13.0,293.0,491.27,411.22
2016,12,19,14,45,656.5,75.0,4.45,13.0,284.5,541.21,453.32
2016,12,19,15,0,748.0,57.0,4.4,13.0,276.0,585.4,489.8
2016,12,19,15,15,706.0,53.0,4.3,12.5,236.5,558.92,468.61
2016,12,19,15,30,664.0,49.0,4.2,12.0,197.0,529.32,443.9
2016,12,19,15,45,596.5,43.5,4.15,11.5,156.0,478.29,400.22
2016,12,19,16,0,529.0,38.0,4.1,11.0,115.0,432.76,358.17
2016,12,19,16,15,416.5,29.5,4.1,11.0,77.5,347.59,276.09
2016,12,19,16,30,304.0,21.0,4.1,11.0,40.0,251.86,103.54
2016,12,19,16,45,152.0,10.5,4.1,11.0,20.0,103.83,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,20,7,15,72.0,5.5,4.95,7.0,7.0,0.0,0.0
2016,12,20,7,30,144.0,11.0,4.9,7.0,14.0,9.39,0.0
2016,12,20,7,45,287.0,21.0,4.85,7.5,45.5,17.39,2.79
2016,12,20,8,0,430.0,31.0,4.8,8.0,77.0,25.66,16.31
2016,12,20,8,15,510.5,37.5,4.7,8.5,116.5,30.69,21.7
2016,12,20,8,30,591.0,44.0,4.6,9.0,156.0,38.93,29.46
2016,12,20,8,45,638.5,49.0,4.5,9.5,195.0,42.89,33.26
2016,12,20,9,0,686.0,54.0,4.4,10.0,234.0,46.86,36.93
2016,12,20,9,15,718.5,57.0,4.25,10.0,270.5,49.04,38.96
2016,12,20,9,30,751.0,60.0,4.1,10.0,307.0,51.25,40.97
2016,12,20,9,45,776.5,61.5,4.0,10.5,339.0,52.23,41.74
2016,12,20,10,0,802.0,63.0,3.9,11.0,371.0,53.27,42.54
2016,12,20,10,15,817.0,65.0,3.8,11.0,397.0,54.62,43.69
2016,12,20,10,30,832.0,67.0,3.7,11.0,423.0,87.48,49.3
2016,12,20,10,45,841.0,68.0,3.65,11.5,442.5,136.06,75.78
2016,12,20,11,0,850.0,69.0,3.6,12.0,462.0,189.19,116.39
2016,12,20,11,15,855.5,70.0,3.55,12.0,474.5,236.05,157.3
2016,12,20,11,30,861.0,71.0,3.5,12.0,487.0,282.09,199.85
2016,12,20,11,45,862.5,71.5,3.5,12.5,492.0,325.48,240.64
2016,12,20,12,0,864.0,72.0,3.5,13.0,497.0,367.29,279.81
2016,12,20,12,15,863.0,72.0,3.55,13.0,495.0,405.91,316.38
2016,12,20,12,30,862.0,72.0,3.6,13.0,493.0,442.41,350.54
2016,12,20,12,45,853.5,72.5,3.7,13.5,483.0,473.69,379.26
2016,12,20,13,0,845.0,73.0,3.8,14.0,473.0,503.94,406.36
2016,12,20,13,15,836.5,72.0,3.85,14.0,456.5,528.57,429.11
2016,12,20,13,30,828.0,71.0,3.9,14.0,440.0,550.11,448.96
2016,12,20,13,45,814.0,69.5,3.95,14.0,416.5,564.78,463.05
2016,12,20,14,0,800.0,68.0,4.0,14.0,393.0,576.06,474.16
2016,12,20,14,15,780.5,66.0,3.9,14.0,363.5,579.99,478.82
2016,12,20,14,30,761.0,64.0,3.8,14.0,334.0,580.46,480.42
2016,12,20,14,45,734.0,61.0,3.7,14.0,300.0,571.52,474.18
2016,12,20,15,0,707.0,58.0,3.6,14.0,266.0,559.22,464.74
2016,12,20,15,15,665.0,54.0,3.5,13.5,228.0,532.61,443.94
2016,12,20,15,30,623.0,50.0,3.4,13.0,190.0,502.99,419.51
2016,12,20,15,45,560.0,44.0,3.3,13.0,150.5,460.58,382.22
2016,12,20,16,0,497.0,38.0,3.2,13.0,111.0,411.64,337.62
2016,12,20,16,15,387.5,29.5,3.2,12.5,74.5,328.7,259.83
2016,12,20,16,30,278.0,21.0,3.2,12.0,38.0,236.04,105.15
2016,12,20,16,45,139.0,10.5,3.25,12.0,19.0,95.77,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,21,7,15,55.5,5.0,3.85,10.0,6.0,0.0,0.0
2016,12,21,7,30,111.0,10.0,3.9,10.0,12.0,8.54,0.0
2016,12,21,7,45,247.5,20.5,4.0,10.5,42.0,16.89,1.8
2016,12,21,8,0,384.0,31.0,4.1,11.0,72.0,25.55,15.92
2016,12,21,8,15,466.0,38.5,4.2,11.0,110.0,31.37,22.04
2016,12,21,8,30,548.0,46.0,4.3,11.0,148.0,37.19,27.66
2016,12,21,8,45,597.0,51.0,4.4,11.5,186.5,40.77,31.07
2016,12,21,9,0,646.0,56.0,4.5,12.0,225.0,44.36,34.38
2016,12,21,9,15,601.5,71.5,4.45,12.5,247.5,55.24,44.13
2016,12,21,9,30,557.0,87.0,4.4,13.0,270.0,65.83,53.5
2016,12,21,9,45,578.5,93.0,4.4,13.5,299.5,69.43,56.55
2016,12,21,10,0,600.0,99.0,4.4,14.0,329.0,73.02,59.56
2016,12,21,10,15,619.0,101.0,4.15,14.0,352.5,73.62,60.0
2016,12,21,10,30,638.0,103.0,3.9,14.0,376.0,99.03,63.71
2016,12,21,10,45,474.0,145.0,3.7,14.5,353.0,150.24,101.84
2016,12,21,11,0,310.0,187.0,3.5,15.0,330.0,186.54,136.75
2016,12,21,11,15,443.0,163.5,3.3,15.0,374.0,216.76,156.61
2016,12,21,11,30,576.0,140.0,3.1,15.0,418.0,261.65,190.79
2016,12,21,11,45,712.0,107.0,2.9,15.0,454.5,306.1,226.53
2016,12,21,12,0,848.0,74.0,2.7,15.0,491.0,361.04,272.17
2016,12,21,12,15,848.0,73.5,2.6,15.0,489.5,399.84,308.06
2016,12,21,12,30,848.0,73.0,2.5,15.0,488.0,436.59,341.57
2016,12,21,12,45,845.5,72.5,2.45,15.5,479.5,470.01,371.09
2016,12,21,13,0,843.0,72.0,2.4,16.0,471.0,500.94,397.83
2016,12,21,13,15,835.5,71.0,2.35,16.0,455.0,526.09,420.21
2016,12,21,13,30,828.0,70.0,2.3,16.0,439.0,548.23,439.75
2016,12,21,13,45,818.0,68.0,2.3,16.0,416.5,564.75,454.79
2016,12,21,14,0,808.0,66.0,2.3,16.0,394.0,578.03,467.03
2016,12,21,14,15,790.0,64.0,2.3,16.0,365.0,583.12,472.68
2016,12,21,14,30,772.0,62.0,2.3,16.0,336.0,584.77,475.41
2016,12,21,14,45,747.5,58.5,2.3,16.0,302.5,577.07,470.6
2016,12,21,15,0,723.0,55.0,2.3,16.0,269.0,566.05,462.69
2016,12,21,15,15,683.0,51.5,2.3,15.5,231.0,541.59,444.34
2016,12,21,15,30,643.0,48.0,2.3,15.0,193.0,514.13,422.43
2016,12,21,15,45,582.0,42.5,2.35,14.5,153.5,467.72,384.04
2016,12,21,16,0,521.0,37.0,2.4,14.0,114.0,419.22,341.52
2016,12,21,16,15,415.0,29.0,2.5,13.5,77.0,345.98,272.41
2016,12,21,16,30,309.0,21.0,2.6,13.0,40.0,256.74,123.27
2016,12,21,16,45,154.5,10.5,2.75,13.0,20.0,105.54,0.0
2016,12,21,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,3.85,10.0,37.5,12.9,0.0
2016,12,22,8,0,411.0,32.0,3.8,10.0,75.0,26.55,16.78
2016,12,22,8,15,495.5,39.5,3.65,10.0,115.0,32.38,23.02
2016,12,22,8,30,580.0,47.0,3.5,10.0,155.0,38.21,28.69
2016,12,22,8,45,633.5,52.0,3.4,10.5,195.5,41.83,32.16
2016,12,22,9,0,687.0,57.0,3.3,11.0,236.0,49.5,39.16
2016,12,22,9,15,721.0,60.5,3.1,11.5,273.0,52.02,41.42
2016,12,22,9,30,755.0,64.0,2.9,12.0,310.0,54.58,43.64
2016,12,22,9,45,779.0,66.0,2.75,12.5,342.5,55.86,44.66
2016,12,22,10,0,803.0,68.0,2.6,13.0,375.0,57.19,45.7
2016,12,22,10,15,819.0,70.0,2.45,13.0,402.0,58.47,46.78
2016,12,22,10,30,835.0,72.0,2.3,13.0,429.0,88.47,51.11
2016,12,22,10,45,846.0,73.0,2.15,13.5,449.0,137.55,76.64
2016,12,22,11,0,857.0,74.0,2.0,14.0,469.0,186.84,112.92
2016,12,22,11,15,863.5,75.0,2.05,14.0,482.5,235.22,154.26
2016,12,22,11,30,870.0,76.0,2.1,14.0,496.0,282.91,197.45
2016,12,22,11,45,872.0,76.5,2.15,14.5,501.5,327.93,238.91
2016,12,22,12,0,874.0,77.0,2.2,15.0,507.0,371.42,278.8
2016,12,22,12,15,873.5,76.5,2.25,15.0,505.5,411.29,315.73
2016,12,22,12,30,873.0,76.0,2.3,15.0,504.0,449.03,350.25
2016,12,22,12,45,874.0,74.0,2.4,15.0,495.5,482.6,380.94
2016,12,22,13,0,875.0,72.0,2.5,15.0,487.0,514.09,409.41
2016,12,22,13,15,867.0,71.5,2.4,15.0,470.5,542.41,434.18
2016,12,22,13,30,859.0,71.0,2.3,15.0,454.0,565.84,454.6
2016,12,22,13,45,847.5,69.0,2.2,15.0,431.0,582.41,469.33
2016,12,22,14,0,836.0,67.0,2.1,15.0,408.0,595.59,481.07
2016,12,22,14,15,817.0,65.0,2.0,15.0,378.0,600.71,486.3
2016,12,22,14,30,798.0,63.0,1.9,15.0,348.0,602.27,488.47
2016,12,22,14,45,769.0,60.5,1.8,15.0,312.5,593.27,482.16
2016,12,22,15,0,740.0,58.0,1.7,15.0,277.0,580.75,472.65
2016,12,22,15,15,699.0,54.0,1.65,14.5,238.0,555.18,453.47
2016,12,22,15,30,658.0,50.0,1.6,14.0,199.0,526.49,430.69
2016,12,22,15,45,593.5,44.5,1.55,14.0,158.5,477.67,389.82
2016,12,22,16,0,529.0,39.0,1.5,14.0,118.0,434.25,350.69
2016,12,22,16,15,420.5,30.5,1.55,13.5,80.0,351.62,275.8
2016,12,22,16,30,312.0,22.0,1.6,13.0,42.0,260.73,133.5
2016,12,22,16,45,156.0,11.0,1.7,13.0,21.0,107.0,0.0
2016,12,22,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,11.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.0,1.0,0.82,0.0
2016,12,23,8,0,0.0,2.0,7.0,12.0,2.0,1.64,0.0
2016,12,23,8,15,0.0,4.0,6.5,12.0,4.0,3.28,0.0
2016,12,23,8,30,0.0,6.0,6.0,12.0,6.0,4.92,0.0
2016,12,23,8,45,0.0,7.5,5.55,12.5,7.5,6.16,0.0
2016,12,23,9,0,0.0,9.0,5.1,13.0,9.0,7.39,1.01
2016,12,23,9,15,0.0,10.5,5.35,13.0,10.5,8.63,2.13
2016,12,23,9,30,0.0,12.0,5.6,13.0,12.0,9.87,3.25
2016,12,23,9,45,0.0,13.5,5.95,13.5,13.5,11.11,4.35
2016,12,23,10,0,0.0,15.0,6.3,14.0,15.0,12.36,5.43
2016,12,23,10,15,125.0,96.5,6.8,14.0,150.0,74.56,60.87
2016,12,23,10,30,250.0,178.0,7.3,14.0,285.0,132.97,101.89
2016,12,23,10,45,125.0,93.0,7.85,14.0,146.5,81.87,59.03
2016,12,23,11,0,0.0,8.0,8.4,14.0,8.0,6.59,0.0
2016,12,23,11,15,0.0,12.0,8.5,13.5,12.0,9.9,2.82
2016,12,23,11,30,0.0,16.0,8.6,13.0,16.0,13.21,5.66
2016,12,23,11,45,0.0,14.0,8.7,13.0,14.0,11.55,4.24
2016,12,23,12,0,0.0,12.0,8.8,13.0,12.0,9.9,2.82
2016,12,23,12,15,17.5,104.5,8.65,13.0,113.0,95.13,75.16
2016,12,23,12,30,35.0,197.0,8.5,13.0,214.0,183.57,149.51
2016,12,23,12,45,17.5,166.0,8.4,13.0,174.5,147.69,119.67
2016,12,23,13,0,0.0,135.0,8.3,13.0,135.0,113.63,91.09
2016,12,23,13,15,0.0,76.0,8.2,12.5,76.0,63.07,48.39
2016,12,23,13,30,0.0,17.0,8.1,12.0,17.0,14.02,6.43
2016,12,23,13,45,0.0,69.0,8.0,12.0,69.0,57.21,43.6
2016,12,23,14,0,0.0,121.0,7.9,12.0,121.0,104.22,83.88
2016,12,23,14,15,0.0,88.5,7.9,12.0,88.5,74.62,58.65
2016,12,23,14,30,0.0,56.0,7.9,12.0,56.0,46.35,34.42
2016,12,23,14,45,0.0,50.0,7.95,12.0,50.0,41.35,30.14
2016,12,23,15,0,0.0,44.0,8.0,12.0,44.0,36.36,25.84
2016,12,23,15,15,0.0,37.5,8.05,11.5,37.5,30.96,21.18
2016,12,23,15,30,0.0,31.0,8.1,11.0,31.0,25.57,16.48
2016,12,23,15,45,0.0,24.5,8.15,11.0,24.5,20.19,11.7
2016,12,23,16,0,0.0,18.0,8.2,11.0,18.0,14.81,6.91
2016,12,23,16,15,0.0,12.0,8.2,11.0,12.0,9.86,2.42
2016,12,23,16,30,0.0,6.0,8.2,11.0,6.0,4.92,0.0
2016,12,23,16,45,0.0,3.0,8.25,11.0,3.0,2.56,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,10.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,10.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,9.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,9.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,9.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,12,24,7,45,188.0,16.5,8.0,9.5,35.5,13.33,0.0
2016,12,24,8,0,376.0,33.0,8.0,10.0,71.0,27.39,17.33
2016,12,24,8,15,465.5,40.5,8.0,10.0,110.5,33.16,23.63
2016,12,24,8,30,555.0,48.0,8.0,10.0,150.0,38.96,29.3
2016,12,24,8,45,612.5,52.5,8.0,10.0,190.0,42.13,32.45
2016,12,24,9,0,670.0,57.0,8.0,10.0,230.0,49.4,39.19
2016,12,24,9,15,705.5,60.5,7.95,10.0,267.5,51.92,41.54
2016,12,24,9,30,741.0,64.0,7.9,10.0,305.0,54.47,43.87
2016,12,24,9,45,771.0,65.5,7.85,10.5,338.5,55.4,44.58
2016,12,24,10,0,801.0,67.0,7.8,11.0,372.0,56.4,45.34
2016,12,24,10,15,817.0,69.0,7.75,11.0,399.0,57.7,46.44
2016,12,24,10,30,833.0,71.0,7.7,11.0,426.0,84.83,49.92
2016,12,24,10,45,844.5,72.0,7.65,11.0,446.5,133.88,75.14
2016,12,24,11,0,856.0,73.0,7.6,11.0,467.0,183.2,112.05
2016,12,24,11,15,566.0,139.0,7.6,11.0,402.5,220.02,157.31
2016,12,24,11,30,276.0,205.0,7.6,11.0,338.0,231.21,180.52
2016,12,24,11,45,445.5,168.5,7.6,11.0,387.0,272.81,212.21
2016,12,24,12,0,615.0,132.0,7.6,11.0,436.0,328.66,258.11
2016,12,24,12,15,524.0,155.5,7.6,11.0,414.0,342.05,274.81
2016,12,24,12,30,433.0,179.0,7.6,11.0,392.0,350.9,286.28
2016,12,24,12,45,424.5,179.0,7.6,11.0,384.5,369.28,304.06
2016,12,24,13,0,416.0,179.0,7.6,11.0,377.0,385.84,319.96
2016,12,24,13,15,479.5,157.0,7.55,11.0,378.0,417.7,348.58
2016,12,24,13,30,543.0,135.0,7.5,11.0,379.0,450.43,378.05
2016,12,24,13,45,407.5,150.5,7.5,11.0,328.0,406.52,342.51
2016,12,24,14,0,272.0,166.0,7.5,11.0,277.0,343.97,290.39
2016,12,24,14,15,312.5,148.0,7.45,11.0,267.0,360.01,305.58
2016,12,24,14,30,353.0,130.0,7.4,11.0,257.0,388.92,331.2
2016,12,24,14,45,541.5,95.5,7.35,11.0,268.0,487.66,416.82
2016,12,24,15,0,730.0,61.0,7.3,11.0,279.0,577.63,493.9
2016,12,24,15,15,689.0,57.0,7.2,10.5,240.0,552.14,473.08
2016,12,24,15,30,648.0,53.0,7.1,10.0,201.0,523.44,448.63
2016,12,24,15,45,582.5,47.5,7.0,10.0,160.5,480.59,409.67
2016,12,24,16,0,517.0,42.0,6.9,10.0,120.0,430.46,362.73
2016,12,24,16,15,405.5,33.0,6.85,9.5,82.0,345.2,282.22
2016,12,24,16,30,294.0,24.0,6.8,9.0,44.0,253.47,149.83
2016,12,24,16,45,147.0,12.0,6.8,9.0,22.0,102.47,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,25,7,45,193.5,15.5,1.85,8.5,35.5,12.5,0.0
2016,12,25,8,0,387.0,31.0,2.1,9.0,71.0,25.67,15.96
2016,12,25,8,15,475.0,38.5,2.35,9.0,110.0,31.5,22.32
2016,12,25,8,30,563.0,46.0,2.6,9.0,149.0,37.35,28.03
2016,12,25,8,45,621.5,50.0,2.85,9.5,189.0,43.76,34.04
2016,12,25,9,0,680.0,54.0,3.1,10.0,229.0,46.9,36.97
2016,12,25,9,15,714.5,57.5,3.3,10.0,266.0,49.49,39.38
2016,12,25,9,30,749.0,61.0,3.5,10.0,303.0,52.1,41.75
2016,12,25,9,45,491.0,108.0,3.7,10.0,273.5,77.81,64.89
2016,12,25,10,0,233.0,155.0,3.9,10.0,244.0,108.21,92.0
2016,12,25,10,15,222.5,168.0,4.0,10.0,258.0,115.77,98.59
2016,12,25,10,30,212.0,181.0,4.1,10.0,272.0,136.01,106.96
2016,12,25,10,45,310.5,175.0,4.25,10.5,315.0,154.54,114.14
2016,12,25,11,0,409.0,169.0,4.4,11.0,358.0,184.51,132.86
2016,12,25,11,15,417.5,173.0,4.45,11.0,370.5,215.67,159.25
2016,12,25,11,30,426.0,177.0,4.5,11.0,383.0,247.14,187.34
2016,12,25,11,45,449.5,174.0,4.55,11.0,394.0,277.65,214.78
2016,12,25,12,0,473.0,171.0,4.6,11.0,405.0,309.22,243.44
2016,12,25,12,15,502.5,164.0,4.6,11.0,411.5,340.51,271.81
2016,12,25,12,30,532.0,157.0,4.6,11.0,418.0,372.63,300.84
2016,12,25,12,45,420.0,176.5,4.6,11.0,380.5,364.51,297.69
2016,12,25,13,0,308.0,196.0,4.6,11.0,343.0,340.15,280.02
2016,12,25,13,15,207.5,196.0,4.6,11.0,294.0,294.26,243.57
2016,12,25,13,30,107.0,196.0,4.6,11.0,245.0,240.29,199.08
2016,12,25,13,45,120.5,186.5,4.65,11.5,238.5,255.3,212.1
2016,12,25,14,0,134.0,177.0,4.7,12.0,232.0,261.24,217.49
2016,12,25,14,15,173.0,162.0,4.7,12.0,228.0,276.83,231.77
2016,12,25,14,30,212.0,147.0,4.7,12.0,224.0,305.04,256.43
2016,12,25,14,45,202.0,134.0,4.75,12.0,201.5,291.73,245.81
2016,12,25,15,0,192.0,121.0,4.8,12.0,179.0,277.16,233.92
2016,12,25,15,15,179.5,105.5,4.7,11.5,154.0,256.49,216.85
2016,12,25,15,30,167.0,90.0,4.6,11.0,129.0,234.58,198.15
2016,12,25,15,45,150.5,73.5,4.6,11.0,103.0,207.4,173.95
2016,12,25,16,0,134.0,57.0,4.6,11.0,77.0,179.05,147.98
2016,12,25,16,15,94.0,41.0,4.55,10.5,53.0,135.04,107.12
2016,12,25,16,30,54.0,25.0,4.5,10.0,29.0,73.61,41.47
2016,12,25,16,45,27.0,12.5,4.5,10.0,14.5,27.63,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,26,7,45,219.5,14.0,4.8,7.5,36.0,11.27,0.0
2016,12,26,8,0,439.0,28.0,4.8,8.0,72.0,25.29,15.63
2016,12,26,8,15,522.5,34.5,4.7,8.0,111.5,30.84,21.78
2016,12,26,8,30,606.0,41.0,4.6,8.0,151.0,36.41,27.27
2016,12,26,8,45,657.0,45.5,4.6,8.5,191.5,40.05,30.78
2016,12,26,9,0,708.0,50.0,4.6,9.0,232.0,43.71,34.2
2016,12,26,9,15,741.0,53.0,4.45,9.0,269.0,45.99,36.35
2016,12,26,9,30,774.0,56.0,4.3,9.0,306.0,48.3,38.45
2016,12,26,9,45,794.0,59.0,4.2,9.5,338.5,50.49,40.33
2016,12,26,10,0,814.0,62.0,4.1,10.0,371.0,52.67,42.18
2016,12,26,10,15,829.5,63.5,3.95,10.0,398.5,53.66,43.01
2016,12,26,10,30,845.0,65.0,3.8,10.0,426.0,78.17,45.47
2016,12,26,10,45,853.5,67.0,3.65,10.5,446.0,133.72,75.11
2016,12,26,11,0,862.0,69.0,3.5,11.0,466.0,183.11,111.23
2016,12,26,11,15,868.5,69.5,3.35,11.0,480.0,230.63,152.11
2016,12,26,11,30,875.0,70.0,3.2,11.0,494.0,277.4,195.11
2016,12,26,11,45,876.0,71.0,3.05,11.5,499.5,322.08,236.98
2016,12,26,12,0,877.0,72.0,2.9,12.0,505.0,365.16,277.19
2016,12,26,12,15,876.5,72.0,2.7,12.0,504.0,404.98,314.48
2016,12,26,12,30,876.0,72.0,2.5,12.0,503.0,442.7,349.16
2016,12,26,12,45,871.5,71.5,2.35,12.0,494.0,475.87,379.44
2016,12,26,13,0,867.0,71.0,2.2,12.0,485.0,506.37,406.75
2016,12,26,13,15,859.0,70.0,1.95,12.0,469.0,531.76,428.91
2016,12,26,13,30,851.0,69.0,1.7,12.0,453.0,557.16,450.14
2016,12,26,13,45,838.5,67.5,1.5,12.5,430.0,573.86,463.38
2016,12,26,14,0,826.0,66.0,1.3,13.0,407.0,587.16,473.42
2016,12,26,14,15,808.0,64.0,1.2,13.0,377.5,593.11,478.97
2016,12,26,14,30,790.0,62.0,1.1,13.0,348.0,595.55,481.52
2016,12,26,14,45,763.5,59.5,1.0,13.0,314.0,588.46,476.47
2016,12,26,15,0,737.0,57.0,0.9,13.0,280.0,577.93,468.34
2016,12,26,15,15,697.5,53.5,1.1,12.5,241.5,554.3,452.87
2016,12,26,15,30,658.0,50.0,1.3,12.0,203.0,527.54,433.47
2016,12,26,15,45,597.0,44.5,1.5,12.0,162.5,481.36,396.1
2016,12,26,16,0,536.0,39.0,1.7,12.0,122.0,432.93,354.41
2016,12,26,16,15,434.5,31.0,1.85,11.5,84.5,362.2,290.09
2016,12,26,16,30,333.0,23.0,2.0,11.0,47.0,280.13,177.12
2016,12,26,16,45,166.5,11.5,2.15,11.0,23.5,114.6,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,2.35,8.5,34.0,12.51,0.0
2016,12,27,8,0,379.0,31.0,2.3,9.0,68.0,25.68,15.87
2016,12,27,8,15,466.0,38.5,2.4,9.0,107.0,31.5,22.29
2016,12,27,8,30,553.0,46.0,2.5,9.0,146.0,37.33,28.0
2016,12,27,8,45,610.0,50.5,2.7,9.5,186.0,40.54,31.13
2016,12,27,9,0,667.0,55.0,2.9,10.0,226.0,47.69,37.68
2016,12,27,9,15,702.0,59.0,2.9,10.0,263.5,50.66,40.44
2016,12,27,9,30,737.0,63.0,2.9,10.0,301.0,53.64,43.14
2016,12,27,9,45,763.5,65.0,2.95,10.5,334.0,54.94,44.19
2016,12,27,10,0,790.0,67.0,3.0,11.0,367.0,56.29,45.27
2016,12,27,10,15,806.0,69.0,3.0,11.0,394.0,57.57,46.35
2016,12,27,10,30,822.0,71.0,3.0,11.0,421.0,80.73,48.55
2016,12,27,10,45,832.5,72.5,3.05,11.5,441.5,129.58,72.33
2016,12,27,11,0,843.0,74.0,3.1,12.0,462.0,178.66,107.9
2016,12,27,11,15,849.5,75.0,3.25,12.0,476.0,226.56,148.87
2016,12,27,11,30,856.0,76.0,3.4,12.0,490.0,273.82,192.12
2016,12,27,11,45,857.5,76.5,3.6,12.5,496.0,318.36,233.89
2016,12,27,12,0,859.0,77.0,3.8,13.0,502.0,361.37,274.27
2016,12,27,12,15,858.5,77.0,3.9,13.0,501.0,401.46,312.21
2016,12,27,12,30,858.0,77.0,4.0,13.0,500.0,439.5,347.8
2016,12,27,12,45,854.5,76.5,4.15,13.0,491.5,473.47,379.62
2016,12,27,13,0,851.0,76.0,4.3,13.0,483.0,504.86,408.82
2016,12,27,13,15,843.0,75.0,4.3,13.0,467.0,530.69,432.7
2016,12,27,13,30,835.0,74.0,4.3,13.0,451.0,553.45,453.65
2016,12,27,13,45,823.5,72.0,4.3,13.5,428.5,569.98,468.41
2016,12,27,14,0,812.0,70.0,4.3,14.0,406.0,583.17,480.15
2016,12,27,14,15,633.5,93.0,4.3,13.5,344.0,519.45,431.08
2016,12,27,14,30,455.0,116.0,4.3,13.0,282.0,438.46,366.66
2016,12,27,14,45,431.5,109.0,4.35,13.0,253.5,425.72,357.47
2016,12,27,15,0,408.0,102.0,4.4,13.0,225.0,410.74,345.73
2016,12,27,15,15,385.0,90.5,4.45,12.5,194.5,388.71,328.35
2016,12,27,15,30,362.0,79.0,4.5,12.0,164.0,364.74,308.5
2016,12,27,15,45,324.0,66.5,4.55,12.0,131.5,327.82,276.1
2016,12,27,16,0,286.0,54.0,4.6,12.0,99.0,289.79,241.43
2016,12,27,16,15,224.0,40.0,4.65,11.5,68.5,233.24,189.02
2016,12,27,16,30,162.0,26.0,4.7,11.0,38.0,172.29,112.22
2016,12,27,16,45,81.0,13.0,4.8,11.0,19.0,62.16,0.0
2016,12,27,17,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,7.5,35.5,11.71,0.0
2016,12,28,8,0,434.0,29.0,4.3,8.0,71.0,24.09,14.54
2016,12,28,8,15,520.0,35.5,4.2,8.5,111.5,31.78,22.55
2016,12,28,8,30,606.0,42.0,4.1,9.0,152.0,37.34,27.98
2016,12,28,8,45,660.5,46.5,4.1,9.5,193.0,40.96,31.48
2016,12,28,9,0,715.0,51.0,4.1,10.0,234.0,44.62,34.89
2016,12,28,9,15,748.5,54.0,4.05,10.0,271.5,46.89,37.01
2016,12,28,9,30,782.0,57.0,4.0,10.0,309.0,49.19,39.1
2016,12,28,9,45,810.5,58.0,4.0,10.5,343.5,49.88,39.62
2016,12,28,10,0,839.0,59.0,4.0,11.0,378.0,56.43,45.38
2016,12,28,10,15,854.5,60.5,4.05,11.5,405.5,57.95,46.59
2016,12,28,10,30,870.0,62.0,4.1,12.0,433.0,80.73,48.13
2016,12,28,10,45,881.0,62.5,4.15,12.5,454.0,130.57,71.3
2016,12,28,11,0,892.0,63.0,4.2,13.0,475.0,180.51,107.02
2016,12,28,11,15,898.0,64.0,4.15,13.0,489.0,229.78,149.07
2016,12,28,11,30,904.0,65.0,4.1,13.0,503.0,278.25,193.45
2016,12,28,11,45,907.0,65.0,4.05,13.5,509.0,323.99,236.24
2016,12,28,12,0,910.0,65.0,4.0,14.0,515.0,368.2,277.6
2016,12,28,12,15,909.0,65.0,3.85,14.0,514.0,409.21,316.23
2016,12,28,12,30,908.0,65.0,3.7,14.0,513.0,448.01,352.24
2016,12,28,12,45,905.0,64.5,3.55,14.5,504.5,483.05,383.7
2016,12,28,13,0,902.0,64.0,3.4,15.0,496.0,515.45,412.12
2016,12,28,13,15,894.5,63.0,3.3,15.0,480.0,542.22,436.28
2016,12,28,13,30,887.0,62.0,3.2,15.0,464.0,565.85,457.41
2016,12,28,13,45,875.5,61.0,3.1,15.0,441.0,584.0,473.8
2016,12,28,14,0,864.0,60.0,3.0,15.0,418.0,598.8,487.18
2016,12,28,14,15,847.0,58.0,2.9,15.0,389.0,605.65,494.1
2016,12,28,14,30,830.0,56.0,2.8,15.0,360.0,609.01,497.99
2016,12,28,14,45,805.0,54.0,2.75,15.0,325.0,609.23,499.05
2016,12,28,15,0,780.0,52.0,2.7,15.0,290.0,600.87,493.13
2016,12,28,15,15,743.5,49.0,2.6,14.5,251.5,580.29,477.71
2016,12,28,15,30,707.0,46.0,2.5,14.0,213.0,556.57,458.75
2016,12,28,15,45,648.5,41.5,2.45,13.5,172.0,513.44,423.12
2016,12,28,16,0,590.0,37.0,2.4,13.0,131.0,468.0,383.43
2016,12,28,16,15,494.0,30.0,2.45,12.5,92.0,393.52,316.53
2016,12,28,16,30,398.0,23.0,2.5,12.0,53.0,316.34,213.58
2016,12,28,16,45,199.0,11.5,2.55,12.0,26.5,135.51,0.0
2016,12,28,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,29,7,45,215.0,15.0,4.85,9.5,36.0,12.14,0.0
2016,12,29,8,0,430.0,30.0,4.9,10.0,72.0,24.98,15.08
2016,12,29,8,15,518.0,37.0,4.85,10.0,112.5,30.46,21.22
2016,12,29,8,30,606.0,44.0,4.8,10.0,153.0,39.17,29.48
2016,12,29,8,45,658.5,49.0,4.75,10.5,194.0,43.15,33.31
2016,12,29,9,0,711.0,54.0,4.7,11.0,235.0,47.17,37.03
2016,12,29,9,15,745.5,57.0,4.55,11.5,273.5,49.36,39.01
2016,12,29,9,30,780.0,60.0,4.4,12.0,312.0,51.6,40.95
2016,12,29,9,45,792.5,65.0,4.3,12.5,344.0,55.24,44.1
2016,12,29,10,0,805.0,70.0,4.2,13.0,376.0,58.81,47.14
2016,12,29,10,15,822.0,72.0,3.85,13.0,404.0,60.06,48.19
2016,12,29,10,30,839.0,74.0,3.5,13.0,432.0,81.5,49.71
2016,12,29,10,45,849.5,75.5,3.15,13.5,453.0,131.39,73.07
2016,12,29,11,0,860.0,77.0,2.8,14.0,474.0,181.51,108.66
2016,12,29,11,15,866.5,77.5,2.6,14.5,488.0,230.03,149.21
2016,12,29,11,30,873.0,78.0,2.4,15.0,502.0,277.88,191.81
2016,12,29,11,45,874.5,79.0,2.2,15.5,508.5,323.86,233.71
2016,12,29,12,0,876.0,80.0,2.0,16.0,515.0,368.32,273.92
2016,12,29,12,15,875.5,80.0,1.9,16.0,513.5,409.39,311.35
2016,12,29,12,30,875.0,80.0,1.8,16.0,512.0,448.37,346.23
2016,12,29,12,45,875.5,77.5,1.75,16.5,504.5,483.08,376.39
2016,12,29,13,0,876.0,75.0,1.7,17.0,497.0,515.34,403.79
2016,12,29,13,15,868.0,74.5,1.65,17.0,480.5,542.69,427.49
2016,12,29,13,30,860.0,74.0,1.6,17.0,464.0,566.92,448.25
2016,12,29,13,45,845.5,72.5,1.55,17.0,440.5,583.13,462.55
2016,12,29,14,0,831.0,71.0,1.5,17.0,417.0,595.8,473.85
2016,12,29,14,15,738.5,77.0,1.45,17.0,368.5,564.68,451.67
2016,12,29,14,30,646.0,83.0,1.4,17.0,320.0,530.88,427.0
2016,12,29,14,45,607.5,82.5,1.35,17.0,288.5,517.43,417.63
2016,12,29,15,0,569.0,82.0,1.3,17.0,257.0,500.56,404.97
2016,12,29,15,15,536.0,74.5,1.25,16.5,222.5,476.58,387.18
2016,12,29,15,30,503.0,67.0,1.2,16.0,188.0,449.97,366.41
2016,12,29,15,45,446.5,59.0,1.2,15.5,151.0,404.73,329.86
2016,12,29,16,0,390.0,51.0,1.2,15.0,114.0,357.67,290.1
2016,12,29,16,15,312.0,39.0,1.2,14.5,80.0,291.74,232.26
2016,12,29,16,30,234.0,27.0,1.2,14.0,46.0,224.75,153.11
2016,12,29,16,45,117.0,13.5,1.2,14.0,23.0,85.57,0.0
2016,12,29,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.5,2.15,11.5,5.5,4.51,0.0
2016,12,30,8,0,0.0,11.0,2.2,12.0,11.0,9.04,1.8
2016,12,30,8,15,0.0,18.0,2.2,12.0,18.0,14.81,7.36
2016,12,30,8,30,0.0,25.0,2.2,12.0,25.0,20.6,12.75
2016,12,30,8,45,0.0,32.0,2.2,12.5,32.0,26.4,18.09
2016,12,30,9,0,0.0,39.0,2.2,13.0,39.0,32.21,23.36
2016,12,30,9,15,0.0,45.5,2.1,13.0,45.5,37.61,28.27
2016,12,30,9,30,0.0,52.0,2.0,13.0,52.0,43.02,33.13
2016,12,30,9,45,0.0,58.5,1.95,13.5,58.5,48.44,37.88
2016,12,30,10,0,0.0,65.0,1.9,14.0,65.0,53.86,42.57
2016,12,30,10,15,0.0,70.0,1.9,14.0,70.0,58.04,46.21
2016,12,30,10,30,0.0,75.0,1.9,14.0,75.0,62.22,47.53
2016,12,30,10,45,0.0,79.0,1.9,14.0,79.0,65.57,50.29
2016,12,30,11,0,0.0,83.0,1.9,14.0,83.0,68.88,53.03
2016,12,30,11,15,0.0,85.5,1.85,14.0,85.5,70.94,54.7
2016,12,30,11,30,0.0,88.0,1.8,14.0,88.0,73.01,56.4
2016,12,30,11,45,39.5,153.5,1.8,14.5,173.5,137.25,108.58
2016,12,30,12,0,79.0,219.0,1.8,15.0,259.0,206.15,163.85
2016,12,30,12,15,80.5,218.0,1.8,15.0,258.5,212.87,169.61
2016,12,30,12,30,82.0,217.0,1.8,15.0,258.0,219.44,175.47
2016,12,30,12,45,79.0,214.0,1.8,15.0,253.0,222.13,178.18
2016,12,30,13,0,76.0,211.0,1.8,15.0,248.0,224.35,180.5
2016,12,30,13,15,436.0,147.5,1.85,15.0,347.5,384.04,310.17
2016,12,30,13,30,796.0,84.0,1.9,15.0,447.0,542.05,435.22
2016,12,30,13,45,780.5,83.0,2.0,15.0,424.5,556.79,448.25
2016,12,30,14,0,765.0,82.0,2.1,15.0,402.0,568.11,459.4
2016,12,30,14,15,745.5,79.5,2.3,14.5,373.5,571.96,465.87
2016,12,30,14,30,726.0,77.0,2.5,14.0,345.0,575.4,471.63
2016,12,30,14,45,698.0,73.5,2.75,14.0,311.5,566.43,466.71
2016,12,30,15,0,670.0,70.0,3.0,14.0,278.0,554.18,458.65
2016,12,30,15,15,629.0,65.5,3.3,13.5,240.5,528.95,440.4
2016,12,30,15,30,588.0,61.0,3.6,13.0,203.0,500.83,418.57
2016,12,30,15,45,524.0,54.5,3.95,13.0,163.5,452.36,377.93
2016,12,30,16,0,460.0,48.0,4.3,13.0,124.0,401.97,333.81
2016,12,30,16,15,362.5,38.0,4.45,12.5,87.0,324.61,264.68
2016,12,30,16,30,265.0,28.0,4.6,12.0,50.0,247.47,176.15
2016,12,30,16,45,132.5,14.0,4.85,12.0,25.0,96.0,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
